Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,-0.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,7,45,178.5,15.0,2.6,0.5,31.0,12.05,0.0
2016,1,1,8,0,357.0,30.0,2.7,1.0,62.0,24.74,15.25
2016,1,1,8,15,454.5,38.5,2.7,1.5,102.0,31.05,22.55
2016,1,1,8,30,552.0,47.0,2.7,2.0,142.0,37.28,28.75
2016,1,1,8,45,610.5,52.5,2.75,2.5,182.5,40.72,32.19
2016,1,1,9,0,669.0,58.0,2.8,3.0,223.0,44.18,35.5
2016,1,1,9,15,707.5,62.5,2.8,3.5,261.5,51.17,41.98
2016,1,1,9,30,746.0,67.0,2.8,4.0,300.0,54.02,44.53
2016,1,1,9,45,775.5,69.0,2.85,4.5,334.0,54.72,45.05
2016,1,1,10,0,805.0,71.0,2.9,5.0,368.0,68.81,44.94
2016,1,1,10,15,822.5,73.0,2.85,5.5,396.5,114.69,64.4
2016,1,1,10,30,840.0,75.0,2.8,6.0,425.0,161.42,96.57
2016,1,1,10,45,851.5,76.5,2.8,6.5,446.5,207.32,134.68
2016,1,1,11,0,863.0,78.0,2.8,7.0,468.0,253.0,175.71
2016,1,1,11,15,870.0,79.0,2.75,7.0,482.5,296.64,216.74
2016,1,1,11,30,877.0,80.0,2.7,7.0,497.0,339.21,257.06
2016,1,1,11,45,880.0,80.5,2.65,7.0,504.0,378.69,294.55
2016,1,1,12,0,883.0,81.0,2.6,7.0,511.0,416.4,329.92
2016,1,1,12,15,882.5,81.0,2.55,7.0,510.0,450.22,361.46
2016,1,1,12,30,882.0,81.0,2.5,7.0,509.0,481.69,390.37
2016,1,1,12,45,881.0,79.5,2.45,7.5,501.5,508.91,414.52
2016,1,1,13,0,880.0,78.0,2.4,8.0,494.0,533.45,435.91
2016,1,1,13,15,872.0,77.0,2.35,8.0,478.0,552.07,452.92
2016,1,1,13,30,864.0,76.0,2.3,8.0,462.0,567.55,467.11
2016,1,1,13,45,851.0,74.5,2.25,8.0,439.0,576.52,475.89
2016,1,1,14,0,838.0,73.0,2.2,8.0,416.0,582.19,481.84
2016,1,1,14,15,819.0,71.0,2.15,8.0,387.0,580.52,481.79
2016,1,1,14,30,800.0,69.0,2.1,8.0,358.0,575.58,478.93
2016,1,1,14,45,772.5,66.0,2.05,8.0,323.0,561.26,468.33
2016,1,1,15,0,745.0,63.0,2.0,8.0,288.0,543.93,454.89
2016,1,1,15,15,704.5,59.0,1.9,7.0,249.0,514.86,432.73
2016,1,1,15,30,664.0,55.0,1.8,6.0,210.0,488.13,411.17
2016,1,1,15,45,599.5,49.5,1.75,5.5,169.0,439.82,370.18
2016,1,1,16,0,535.0,44.0,1.7,5.0,128.0,390.72,326.62
2016,1,1,16,15,430.5,35.0,1.8,4.5,89.5,315.25,258.35
2016,1,1,16,30,326.0,26.0,1.9,4.0,51.0,238.19,163.77
2016,1,1,16,45,163.0,13.0,2.0,4.0,25.5,96.58,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,1.5,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.5,3.0,1.5,14.5,12.78,0.0
2016,1,2,8,0,0.0,29.0,3.1,2.0,29.0,25.01,15.38
2016,1,2,8,15,12.0,45.5,3.1,2.5,47.5,38.55,29.2
2016,1,2,8,30,24.0,62.0,3.1,3.0,66.0,50.88,41.06
2016,1,2,8,45,32.0,78.5,3.1,3.5,85.5,63.53,53.01
2016,1,2,9,0,40.0,95.0,3.1,4.0,105.0,75.92,64.55
2016,1,2,9,15,45.0,110.5,3.05,4.0,123.5,87.4,75.19
2016,1,2,9,30,50.0,126.0,3.0,4.0,142.0,98.62,85.46
2016,1,2,9,45,56.0,139.0,3.0,4.5,158.5,108.09,93.84
2016,1,2,10,0,62.0,152.0,3.0,5.0,175.0,119.11,98.13
2016,1,2,10,15,152.0,163.5,2.95,5.5,225.5,136.31,107.78
2016,1,2,10,30,242.0,175.0,2.9,6.0,276.0,163.78,125.51
2016,1,2,10,45,346.0,167.5,2.85,6.5,319.5,191.96,144.26
2016,1,2,11,0,450.0,160.0,2.8,7.0,363.0,227.43,170.85
2016,1,2,11,15,653.5,118.0,2.7,7.5,423.5,271.48,202.83
2016,1,2,11,30,857.0,76.0,2.6,8.0,484.0,329.2,248.48
2016,1,2,11,45,485.0,147.5,2.55,8.5,379.0,299.59,236.67
2016,1,2,12,0,113.0,219.0,2.5,9.0,274.0,238.43,194.19
2016,1,2,12,15,166.5,217.5,2.4,9.0,298.5,267.24,218.2
2016,1,2,12,30,220.0,216.0,2.3,9.0,323.0,299.16,244.76
2016,1,2,12,45,136.5,208.0,2.2,9.5,274.0,262.24,215.04
2016,1,2,13,0,53.0,200.0,2.1,10.0,225.0,213.72,175.13
2016,1,2,13,15,26.5,158.5,2.0,10.0,171.0,162.58,132.94
2016,1,2,13,30,0.0,117.0,1.9,10.0,117.0,105.03,84.5
2016,1,2,13,45,23.5,142.5,1.85,10.5,152.0,149.49,122.39
2016,1,2,14,0,47.0,168.0,1.8,11.0,187.0,193.14,158.99
2016,1,2,14,15,23.5,113.0,1.7,10.5,122.5,122.83,100.15
2016,1,2,14,30,0.0,58.0,1.6,10.0,58.0,51.22,38.87
2016,1,2,14,45,0.0,52.0,1.5,10.0,52.0,45.9,34.38
2016,1,2,15,0,0.0,46.0,1.4,10.0,46.0,40.58,29.79
2016,1,2,15,15,0.0,40.0,1.4,9.5,40.0,35.26,25.21
2016,1,2,15,30,0.0,34.0,1.4,9.0,34.0,29.95,20.56
2016,1,2,15,45,0.0,27.0,1.45,8.5,27.0,23.76,15.08
2016,1,2,16,0,0.0,20.0,1.5,8.0,20.0,17.59,9.56
2016,1,2,16,15,0.0,14.0,1.65,7.5,14.0,12.3,4.75
2016,1,2,16,30,0.0,8.0,1.8,7.0,8.0,7.02,0.0
2016,1,2,16,45,0.0,4.0,1.95,6.5,4.0,3.64,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,3.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,2.4,4.5,9.5,8.35,0.0
2016,1,3,8,0,0.0,19.0,2.4,5.0,19.0,16.73,8.27
2016,1,3,8,15,0.0,31.5,2.3,5.0,31.5,27.79,19.29
2016,1,3,8,30,0.0,44.0,2.2,5.0,44.0,38.42,29.44
2016,1,3,8,45,0.0,56.5,2.1,5.5,56.5,48.93,39.31
2016,1,3,9,0,0.0,69.0,2.0,6.0,69.0,59.33,48.95
2016,1,3,9,15,0.0,81.0,2.0,6.0,81.0,69.24,58.1
2016,1,3,9,30,0.0,93.0,2.0,6.0,93.0,79.05,67.04
2016,1,3,9,45,0.0,103.5,2.0,6.5,103.5,87.63,74.63
2016,1,3,10,0,0.0,114.0,2.0,7.0,114.0,96.32,78.51
2016,1,3,10,15,77.5,148.0,2.05,7.0,180.5,124.37,99.65
2016,1,3,10,30,155.0,182.0,2.1,7.0,247.0,160.88,126.36
2016,1,3,10,45,173.0,191.0,2.2,7.5,267.0,182.12,142.98
2016,1,3,11,0,191.0,200.0,2.3,8.0,287.0,204.88,161.59
2016,1,3,11,15,255.5,198.5,2.45,8.0,318.5,232.61,183.53
2016,1,3,11,30,320.0,197.0,2.6,8.0,350.0,266.3,211.27
2016,1,3,11,45,302.0,203.5,2.8,8.0,349.5,283.07,227.51
2016,1,3,12,0,284.0,210.0,3.0,8.0,349.0,297.96,241.9
2016,1,3,12,15,284.5,209.5,3.1,8.0,348.5,312.5,255.44
2016,1,3,12,30,285.0,209.0,3.2,8.0,348.0,326.27,268.21
2016,1,3,12,45,298.0,203.5,3.3,8.5,347.0,340.5,280.74
2016,1,3,13,0,311.0,198.0,3.4,9.0,346.0,354.38,292.9
2016,1,3,13,15,349.5,184.5,3.25,9.0,346.0,373.24,309.54
2016,1,3,13,30,388.0,171.0,3.1,9.0,346.0,392.16,326.22
2016,1,3,13,45,493.0,140.5,3.0,9.5,351.5,440.41,366.49
2016,1,3,14,0,598.0,110.0,2.9,10.0,357.0,485.45,403.76
2016,1,3,14,15,557.5,109.0,2.7,10.0,327.0,470.25,391.91
2016,1,3,14,30,517.0,108.0,2.5,10.0,297.0,447.48,374.08
2016,1,3,14,45,482.5,104.0,2.4,10.0,267.0,427.89,358.69
2016,1,3,15,0,448.0,100.0,2.3,10.0,237.0,406.43,341.32
2016,1,3,15,15,421.0,89.5,2.2,9.5,205.0,380.22,320.33
2016,1,3,15,30,394.0,79.0,2.1,9.0,173.0,352.56,297.34
2016,1,3,15,45,344.0,67.5,2.05,8.5,138.5,308.95,260.07
2016,1,3,16,0,294.0,56.0,2.0,8.0,104.0,265.25,221.44
2016,1,3,16,15,228.0,42.5,2.05,7.5,73.0,210.31,171.6
2016,1,3,16,30,162.0,29.0,2.1,7.0,42.0,155.15,110.2
2016,1,3,16,45,81.0,14.5,2.15,7.0,21.0,55.6,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,3.5,2.6,7.5,3.5,3.07,0.0
2016,1,4,8,0,0.0,7.0,2.6,8.0,7.0,6.14,0.0
2016,1,4,8,15,0.0,12.0,2.6,8.5,12.0,10.53,3.7
2016,1,4,8,30,0.0,17.0,2.6,9.0,17.0,14.94,7.83
2016,1,4,8,45,0.0,22.5,2.6,9.5,22.5,19.79,12.34
2016,1,4,9,0,0.0,28.0,2.6,10.0,28.0,24.64,16.8
2016,1,4,9,15,0.0,32.5,2.65,10.0,32.5,28.62,20.46
2016,1,4,9,30,0.0,37.0,2.7,10.0,37.0,32.6,24.09
2016,1,4,9,45,0.0,41.0,2.8,10.5,41.0,36.15,27.22
2016,1,4,10,0,0.0,45.0,2.9,11.0,45.0,39.69,28.8
2016,1,4,10,15,34.5,111.0,2.95,11.0,125.5,95.16,75.08
2016,1,4,10,30,69.0,177.0,3.0,11.0,206.0,150.17,119.54
2016,1,4,10,45,262.0,168.5,3.1,11.5,286.5,178.22,133.95
2016,1,4,11,0,455.0,160.0,3.2,12.0,367.0,227.98,168.11
2016,1,4,11,15,360.0,183.5,3.3,12.0,350.5,247.51,189.87
2016,1,4,11,30,265.0,207.0,3.4,12.0,334.0,257.82,203.1
2016,1,4,11,45,208.5,215.0,3.5,12.5,316.0,259.18,206.65
2016,1,4,12,0,152.0,223.0,3.6,13.0,298.0,256.47,206.11
2016,1,4,12,15,299.5,201.0,3.6,13.0,348.5,311.03,250.02
2016,1,4,12,30,447.0,179.0,3.6,13.0,399.0,375.98,302.9
2016,1,4,12,45,229.5,175.5,3.65,13.0,288.5,281.07,228.51
2016,1,4,13,0,12.0,172.0,3.7,13.0,178.0,161.08,130.13
2016,1,4,13,15,24.5,177.5,3.6,12.5,188.5,174.42,141.92
2016,1,4,13,30,37.0,183.0,3.5,12.0,199.0,195.64,160.14
2016,1,4,13,45,18.5,135.5,3.4,12.0,143.5,133.8,108.54
2016,1,4,14,0,0.0,88.0,3.3,12.0,88.0,78.39,61.61
2016,1,4,14,15,0.0,105.5,3.15,11.5,105.5,95.67,76.6
2016,1,4,14,30,0.0,123.0,3.0,11.0,123.0,114.59,92.94
2016,1,4,14,45,0.0,110.5,2.9,11.0,110.5,103.29,83.41
2016,1,4,15,0,0.0,98.0,2.8,11.0,98.0,91.9,73.75
2016,1,4,15,15,0.0,85.0,2.65,11.0,85.0,79.86,63.43
2016,1,4,15,30,0.0,72.0,2.5,11.0,72.0,67.71,52.89
2016,1,4,15,45,0.0,58.0,2.45,11.0,58.0,54.24,41.08
2016,1,4,16,0,0.0,44.0,2.4,11.0,44.0,40.48,28.93
2016,1,4,16,15,0.0,31.0,2.4,10.5,31.0,27.53,17.44
2016,1,4,16,30,0.0,18.0,2.4,10.0,18.0,15.85,6.29
2016,1,4,16,45,0.0,9.0,2.45,10.0,9.0,8.19,0.0
2016,1,4,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.0,2.15,8.5,1.0,0.87,0.0
2016,1,5,8,0,0.0,2.0,2.3,9.0,2.0,1.75,0.0
2016,1,5,8,15,0.0,3.5,2.4,9.0,3.5,3.07,0.0
2016,1,5,8,30,0.0,5.0,2.5,9.0,5.0,4.38,0.0
2016,1,5,8,45,0.0,7.0,2.65,9.5,7.0,6.14,0.0
2016,1,5,9,0,0.0,9.0,2.8,10.0,9.0,7.9,1.55
2016,1,5,9,15,0.0,10.5,2.85,10.0,10.5,9.22,2.77
2016,1,5,9,30,0.0,12.0,2.9,10.0,12.0,10.55,3.98
2016,1,5,9,45,0.0,13.5,3.0,10.5,13.5,11.87,5.16
2016,1,5,10,0,0.0,15.0,3.1,11.0,15.0,13.19,5.83
2016,1,5,10,15,0.0,16.5,3.2,11.0,16.5,14.52,6.96
2016,1,5,10,30,0.0,18.0,3.3,11.0,18.0,15.85,8.09
2016,1,5,10,45,0.0,21.5,3.4,11.0,21.5,18.94,10.75
2016,1,5,11,0,0.0,25.0,3.5,11.0,25.0,22.03,13.4
2016,1,5,11,15,34.0,116.5,3.55,11.0,133.0,110.34,87.66
2016,1,5,11,30,68.0,208.0,3.6,11.0,241.0,198.42,160.5
2016,1,5,11,45,34.0,127.0,3.7,11.0,143.5,123.85,99.21
2016,1,5,12,0,0.0,46.0,3.8,11.0,46.0,40.62,29.27
2016,1,5,12,15,0.0,69.0,3.8,10.5,69.0,61.02,46.85
2016,1,5,12,30,0.0,92.0,3.8,10.0,92.0,81.48,64.43
2016,1,5,12,45,0.0,76.5,3.85,10.0,76.5,67.69,52.65
2016,1,5,13,0,0.0,61.0,3.9,10.0,61.0,53.91,40.89
2016,1,5,13,15,0.0,49.0,3.8,10.0,49.0,43.26,31.77
2016,1,5,13,30,0.0,37.0,3.7,10.0,37.0,32.64,22.64
2016,1,5,13,45,0.0,75.0,3.65,10.0,75.0,66.34,51.74
2016,1,5,14,0,0.0,113.0,3.6,10.0,113.0,102.22,82.52
2016,1,5,14,15,1.0,121.0,3.55,10.0,121.0,111.59,90.63
2016,1,5,14,30,2.0,129.0,3.5,10.0,129.0,121.96,99.62
2016,1,5,14,45,1.0,117.0,3.45,10.0,117.0,110.71,90.11
2016,1,5,15,0,0.0,105.0,3.4,10.0,105.0,99.41,80.49
2016,1,5,15,15,0.0,91.0,3.15,9.5,91.0,86.43,69.47
2016,1,5,15,30,0.0,77.0,2.9,9.0,77.0,73.3,58.14
2016,1,5,15,45,236.5,63.0,2.7,9.0,102.5,239.82,203.08
2016,1,5,16,0,473.0,49.0,2.5,9.0,128.0,363.97,304.15
2016,1,5,16,15,372.5,40.0,2.35,8.5,91.0,290.82,238.19
2016,1,5,16,30,272.0,31.0,2.2,8.0,54.0,219.97,163.39
2016,1,5,16,45,136.0,15.5,2.1,7.5,27.0,109.88,0.0
2016,1,5,17,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.5,3.65,9.0,1.5,1.31,0.0
2016,1,6,8,0,0.0,3.0,3.6,9.0,3.0,2.63,0.0
2016,1,6,8,15,0.0,5.5,3.55,9.0,5.5,4.82,0.0
2016,1,6,8,30,0.0,8.0,3.5,9.0,8.0,7.02,0.68
2016,1,6,8,45,0.0,11.0,3.45,9.5,11.0,9.66,3.12
2016,1,6,9,0,0.0,14.0,3.4,10.0,14.0,12.3,5.56
2016,1,6,9,15,0.0,16.5,3.35,10.0,16.5,14.5,7.59
2016,1,6,9,30,0.0,19.0,3.3,10.0,19.0,16.71,9.61
2016,1,6,9,45,0.0,21.5,3.25,10.0,21.5,18.92,11.61
2016,1,6,10,0,0.0,24.0,3.2,10.0,24.0,21.13,12.79
2016,1,6,10,15,0.0,28.0,3.2,10.0,28.0,24.67,15.84
2016,1,6,10,30,0.0,32.0,3.2,10.0,32.0,28.21,18.88
2016,1,6,10,45,5.5,98.5,3.25,10.0,101.0,87.22,69.37
2016,1,6,11,0,11.0,165.0,3.3,10.0,170.0,143.33,116.59
2016,1,6,11,15,5.5,115.5,3.35,10.0,118.0,102.59,82.23
2016,1,6,11,30,0.0,66.0,3.4,10.0,66.0,58.35,44.67
2016,1,6,11,45,172.0,134.5,3.45,10.0,219.5,179.33,143.68
2016,1,6,12,0,344.0,203.0,3.5,10.0,373.0,314.51,253.42
2016,1,6,12,15,213.0,210.5,3.4,10.0,316.0,280.17,227.97
2016,1,6,12,30,82.0,218.0,3.3,10.0,259.0,234.75,192.19
2016,1,6,12,45,110.0,217.5,3.25,10.0,271.5,253.18,207.97
2016,1,6,13,0,138.0,217.0,3.2,10.0,284.0,279.02,229.79
2016,1,6,13,15,136.0,210.5,3.1,10.0,274.5,279.0,230.29
2016,1,6,13,30,134.0,204.0,3.0,10.0,265.0,278.33,230.29
2016,1,6,13,45,67.0,167.5,2.95,10.0,198.0,199.9,165.24
2016,1,6,14,0,0.0,131.0,2.9,10.0,131.0,119.74,97.2
2016,1,6,14,15,0.0,72.0,2.85,9.5,72.0,63.67,49.62
2016,1,6,14,30,0.0,13.0,2.8,9.0,13.0,11.43,4.36
2016,1,6,14,45,0.0,12.0,2.8,9.0,12.0,10.55,3.6
2016,1,6,15,0,0.0,11.0,2.8,9.0,11.0,9.67,2.84
2016,1,6,15,15,0.0,9.5,2.75,8.5,9.5,8.34,1.68
2016,1,6,15,30,0.0,8.0,2.7,8.0,8.0,7.02,0.52
2016,1,6,15,45,0.0,6.5,2.65,8.0,6.5,5.7,0.0
2016,1,6,16,0,0.0,5.0,2.6,8.0,5.0,4.38,0.0
2016,1,6,16,15,0.0,3.5,2.55,7.5,3.5,3.07,0.0
2016,1,6,16,30,0.0,2.0,2.5,7.0,2.0,1.75,0.0
2016,1,6,16,45,0.0,1.0,2.5,7.0,1.0,0.87,0.0
2016,1,6,17,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,7,45,97.5,18.0,0.6,6.5,27.0,14.18,0.0
2016,1,7,8,0,195.0,36.0,0.6,7.0,54.0,28.19,17.73
2016,1,7,8,15,290.5,48.0,0.65,7.0,90.5,37.16,27.51
2016,1,7,8,30,386.0,60.0,0.7,7.0,127.0,45.95,36.05
2016,1,7,8,45,473.0,65.0,0.8,7.5,168.0,51.05,40.97
2016,1,7,9,0,560.0,70.0,0.9,8.0,209.0,53.7,43.49
2016,1,7,9,15,602.0,75.0,0.9,8.0,246.0,56.27,45.91
2016,1,7,9,30,644.0,80.0,0.9,8.0,283.0,58.89,48.29
2016,1,7,9,45,710.0,75.0,0.95,8.5,321.5,53.94,43.66
2016,1,7,10,0,776.0,70.0,1.0,9.0,360.0,64.53,42.75
2016,1,7,10,15,794.0,72.0,1.0,9.0,388.5,109.26,60.46
2016,1,7,10,30,812.0,74.0,1.0,9.0,417.0,154.96,91.01
2016,1,7,10,45,422.5,128.5,1.05,9.5,308.0,171.78,121.74
2016,1,7,11,0,33.0,183.0,1.1,10.0,199.0,159.74,128.7
2016,1,7,11,15,40.0,192.5,1.15,10.0,212.0,173.11,139.69
2016,1,7,11,30,47.0,202.0,1.2,10.0,225.0,187.24,151.31
2016,1,7,11,45,46.5,205.0,1.25,10.0,228.5,194.17,157.24
2016,1,7,12,0,46.0,208.0,1.3,10.0,232.0,200.97,163.09
2016,1,7,12,15,46.0,208.0,1.35,10.0,232.0,205.24,166.87
2016,1,7,12,30,46.0,208.0,1.4,10.0,232.0,209.38,170.55
2016,1,7,12,45,46.0,205.0,1.45,10.0,228.5,210.62,171.88
2016,1,7,13,0,46.0,202.0,1.5,10.0,225.0,211.7,173.09
2016,1,7,13,15,23.0,109.5,1.5,10.0,121.0,113.18,91.33
2016,1,7,13,30,0.0,17.0,1.5,10.0,17.0,14.97,7.34
2016,1,7,13,45,0.0,16.0,1.55,10.0,16.0,14.09,6.61
2016,1,7,14,0,0.0,15.0,1.6,10.0,15.0,13.2,5.86
2016,1,7,14,15,0.0,14.0,1.55,10.0,14.0,12.32,5.1
2016,1,7,14,30,0.0,13.0,1.5,10.0,13.0,11.43,4.35
2016,1,7,14,45,371.5,37.0,1.45,10.0,154.5,285.02,243.41
2016,1,7,15,0,743.0,61.0,1.4,10.0,296.0,546.96,453.97
2016,1,7,15,15,706.5,57.0,1.3,9.5,258.0,520.54,431.08
2016,1,7,15,30,670.0,53.0,1.2,9.0,220.0,491.72,408.0
2016,1,7,15,45,618.0,47.5,1.1,8.5,180.0,449.87,373.31
2016,1,7,16,0,566.0,42.0,1.0,8.0,140.0,406.65,335.86
2016,1,7,16,15,474.5,35.0,1.0,8.0,101.0,345.1,280.95
2016,1,7,16,30,383.0,28.0,1.0,8.0,62.0,280.14,212.75
2016,1,7,16,45,191.5,14.0,1.05,8.0,31.0,139.58,0.0
2016,1,7,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,8,7,45,11.5,15.5,1.65,4.5,16.5,13.64,0.0
2016,1,8,8,0,23.0,31.0,1.7,5.0,33.0,26.32,16.32
2016,1,8,8,15,41.5,48.0,1.7,5.0,54.0,39.81,30.07
2016,1,8,8,30,60.0,65.0,1.7,5.0,75.0,51.7,41.52
2016,1,8,8,45,70.5,82.0,1.75,5.0,97.0,64.21,53.36
2016,1,8,9,0,81.0,99.0,1.8,5.0,119.0,76.4,64.75
2016,1,8,9,15,86.5,115.0,1.75,5.0,140.0,87.63,75.1
2016,1,8,9,30,92.0,131.0,1.7,5.0,161.0,98.57,85.03
2016,1,8,9,45,93.5,145.0,1.65,5.5,177.5,112.14,97.04
2016,1,8,10,0,95.0,159.0,1.6,6.0,194.0,123.84,101.45
2016,1,8,10,15,174.0,168.0,1.55,6.5,239.5,140.26,109.81
2016,1,8,10,30,253.0,177.0,1.5,7.0,285.0,165.65,125.76
2016,1,8,10,45,228.0,189.5,1.45,7.5,290.5,189.94,146.67
2016,1,8,11,0,203.0,202.0,1.4,8.0,296.0,208.64,163.62
2016,1,8,11,15,252.5,203.0,1.45,8.5,323.5,234.97,184.42
2016,1,8,11,30,302.0,204.0,1.5,9.0,351.0,266.33,209.91
2016,1,8,11,45,151.5,182.0,1.55,9.5,255.5,212.14,170.22
2016,1,8,12,0,1.0,160.0,1.6,10.0,160.0,141.09,114.24
2016,1,8,12,15,42.5,190.0,1.6,10.0,211.0,187.77,152.9
2016,1,8,12,30,84.0,220.0,1.6,10.0,262.0,237.41,193.59
2016,1,8,12,45,115.5,219.5,1.65,10.0,276.5,262.76,214.58
2016,1,8,13,0,147.0,219.0,1.7,10.0,291.0,285.53,233.72
2016,1,8,13,15,143.5,214.0,1.65,10.0,282.0,286.49,234.98
2016,1,8,13,30,140.0,209.0,1.6,10.0,273.0,286.79,235.77
2016,1,8,13,45,249.5,186.0,1.6,10.5,294.5,340.99,280.97
2016,1,8,14,0,359.0,163.0,1.6,11.0,316.0,389.03,320.71
2016,1,8,14,15,200.0,157.0,1.5,10.5,241.0,285.42,236.59
2016,1,8,14,30,41.0,151.0,1.4,10.0,166.0,177.63,146.38
2016,1,8,14,45,35.5,138.0,1.35,10.0,150.0,163.3,134.87
2016,1,8,15,0,30.0,125.0,1.3,10.0,134.0,148.72,122.68
2016,1,8,15,15,25.0,109.5,1.3,9.5,117.0,131.1,107.96
2016,1,8,15,30,20.0,94.0,1.3,9.0,100.0,105.1,85.8
2016,1,8,15,45,12.0,78.0,1.3,9.0,81.5,85.06,68.21
2016,1,8,16,0,4.0,62.0,1.3,9.0,63.0,64.86,50.25
2016,1,8,16,15,2.0,45.0,1.35,8.5,45.5,46.37,33.8
2016,1,8,16,30,0.0,28.0,1.4,8.0,28.0,26.73,15.8
2016,1,8,16,45,0.0,14.0,1.5,8.0,14.0,12.33,0.0
2016,1,8,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,7,45,169.5,14.5,3.05,6.5,30.0,11.59,0.0
2016,1,9,8,0,339.0,29.0,3.1,7.0,60.0,23.74,14.05
2016,1,9,8,15,432.5,37.0,3.1,7.0,98.0,29.59,20.73
2016,1,9,8,30,526.0,45.0,3.1,7.0,136.0,35.37,26.44
2016,1,9,8,45,583.0,50.5,3.1,7.5,176.0,38.83,29.83
2016,1,9,9,0,640.0,56.0,3.1,8.0,216.0,42.29,33.08
2016,1,9,9,15,345.0,92.0,3.05,8.0,180.0,66.79,55.45
2016,1,9,9,30,50.0,128.0,3.0,8.0,144.0,100.09,85.54
2016,1,9,9,45,49.5,140.5,2.95,8.0,157.5,109.23,93.63
2016,1,9,10,0,49.0,153.0,2.9,8.0,171.0,119.43,97.53
2016,1,9,10,15,39.5,160.0,2.75,8.0,175.5,129.68,105.19
2016,1,9,10,30,30.0,167.0,2.6,8.0,180.0,138.69,112.72
2016,1,9,10,45,69.5,185.5,2.5,8.5,217.5,163.06,131.12
2016,1,9,11,0,109.0,204.0,2.4,9.0,255.0,191.63,153.24
2016,1,9,11,15,68.0,197.5,2.25,9.0,230.0,184.24,148.89
2016,1,9,11,30,27.0,191.0,2.1,9.0,205.0,172.99,140.94
2016,1,9,11,45,28.5,194.5,2.0,9.0,209.0,179.21,146.2
2016,1,9,12,0,30.0,198.0,1.9,9.0,213.0,186.22,152.08
2016,1,9,12,15,71.0,212.0,1.8,9.0,247.5,219.16,179.1
2016,1,9,12,30,112.0,226.0,1.7,9.0,282.0,255.52,208.96
2016,1,9,12,45,119.0,223.0,1.6,9.0,282.0,267.73,219.24
2016,1,9,13,0,126.0,220.0,1.5,9.0,282.0,275.81,226.26
2016,1,9,13,15,69.0,194.0,1.35,9.0,228.0,219.86,180.55
2016,1,9,13,30,12.0,168.0,1.2,9.0,174.0,159.95,130.73
2016,1,9,13,45,6.0,131.5,1.1,9.0,134.5,122.58,99.64
2016,1,9,14,0,0.0,95.0,1.0,9.0,95.0,84.88,67.74
2016,1,9,14,15,0.0,109.0,0.95,9.0,109.0,98.82,79.83
2016,1,9,14,30,0.0,123.0,0.9,9.0,123.0,113.99,92.83
2016,1,9,14,45,0.0,112.0,0.85,9.0,112.0,104.21,84.58
2016,1,9,15,0,0.0,101.0,0.8,9.0,101.0,94.4,76.3
2016,1,9,15,15,0.0,88.0,0.8,9.0,88.0,82.37,66.03
2016,1,9,15,30,0.0,75.0,0.8,9.0,75.0,70.23,55.51
2016,1,9,15,45,0.0,61.0,0.85,9.0,61.0,56.79,43.74
2016,1,9,16,0,0.0,47.0,0.9,9.0,47.0,43.1,31.62
2016,1,9,16,15,0.0,34.0,0.9,8.5,34.0,30.26,20.19
2016,1,9,16,30,0.0,21.0,0.9,8.0,21.0,18.5,9.36
2016,1,9,16,45,0.0,10.5,0.95,8.0,10.5,9.23,0.0
2016,1,9,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,10,7,45,164.0,15.5,2.75,6.5,30.5,12.47,0.0
2016,1,10,8,0,328.0,31.0,2.9,7.0,61.0,25.58,15.63
2016,1,10,8,15,422.5,40.0,2.85,7.0,100.0,32.26,23.12
2016,1,10,8,30,517.0,49.0,2.8,7.0,139.0,38.82,29.58
2016,1,10,8,45,581.5,54.0,2.8,7.5,180.0,41.74,32.48
2016,1,10,9,0,646.0,59.0,2.8,8.0,221.0,44.73,35.3
2016,1,10,9,15,684.0,63.5,2.75,8.0,259.5,47.22,37.64
2016,1,10,9,30,722.0,68.0,2.7,8.0,298.0,54.49,44.27
2016,1,10,9,45,755.0,69.5,2.7,8.5,333.0,54.74,44.35
2016,1,10,10,0,788.0,71.0,2.7,9.0,368.0,65.16,43.34
2016,1,10,10,15,805.0,73.0,2.6,9.5,396.5,110.62,61.21
2016,1,10,10,30,822.0,75.0,2.5,10.0,425.0,156.96,92.17
2016,1,10,10,45,839.5,75.0,2.45,10.5,448.0,202.32,128.79
2016,1,10,11,0,857.0,75.0,2.4,11.0,471.0,248.05,168.92
2016,1,10,11,15,863.5,75.5,2.3,11.0,486.0,291.5,209.13
2016,1,10,11,30,870.0,76.0,2.2,11.0,501.0,333.88,248.6
2016,1,10,11,45,665.0,128.5,2.1,11.5,456.5,347.53,268.3
2016,1,10,12,0,460.0,181.0,2.0,12.0,412.0,342.9,270.58
2016,1,10,12,15,671.0,128.0,1.95,12.0,465.0,407.96,322.73
2016,1,10,12,30,882.0,75.0,1.9,12.0,518.0,479.26,380.17
2016,1,10,12,45,665.5,126.5,1.85,12.0,458.0,455.6,364.84
2016,1,10,13,0,449.0,178.0,1.8,12.0,398.0,413.33,333.62
2016,1,10,13,15,401.5,181.5,1.75,12.0,374.0,407.17,330.25
2016,1,10,13,30,354.0,185.0,1.7,12.0,350.0,389.66,317.43
2016,1,10,13,45,480.5,149.5,1.7,12.0,362.5,446.05,364.27
2016,1,10,14,0,607.0,114.0,1.7,12.0,375.0,500.16,408.64
2016,1,10,14,15,524.0,121.5,1.65,12.0,336.0,463.58,380.21
2016,1,10,14,30,441.0,129.0,1.6,12.0,297.0,429.24,353.45
2016,1,10,14,45,424.0,120.0,1.55,12.0,270.0,414.8,342.83
2016,1,10,15,0,407.0,111.0,1.5,12.0,243.0,398.48,330.26
2016,1,10,15,15,390.5,98.5,1.4,11.5,213.0,376.69,313.4
2016,1,10,15,30,374.0,86.0,1.3,11.0,183.0,353.27,294.58
2016,1,10,15,45,343.5,73.5,1.25,10.5,150.5,319.99,266.9
2016,1,10,16,0,313.0,61.0,1.2,10.0,118.0,285.96,237.45
2016,1,10,16,15,268.0,47.0,1.3,9.5,86.5,241.11,197.79
2016,1,10,16,30,223.0,33.0,1.4,9.0,55.0,196.82,153.84
2016,1,10,16,45,111.5,16.5,1.5,8.5,27.5,99.64,28.61
2016,1,10,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,11,7,45,6.0,15.5,2.15,7.5,16.0,13.66,0.0
2016,1,11,8,0,12.0,31.0,2.2,8.0,32.0,26.35,16.27
2016,1,11,8,15,29.0,48.0,2.2,8.0,52.5,39.86,29.77
2016,1,11,8,30,46.0,65.0,2.2,8.0,73.0,53.12,42.32
2016,1,11,8,45,55.5,82.0,2.25,8.0,94.5,66.1,54.47
2016,1,11,9,0,65.0,99.0,2.3,8.0,116.0,78.83,66.22
2016,1,11,9,15,70.5,115.5,2.25,8.0,136.0,90.95,77.26
2016,1,11,9,30,76.0,132.0,2.2,8.0,156.0,102.79,87.89
2016,1,11,9,45,80.5,146.0,2.2,8.5,174.0,112.85,96.63
2016,1,11,10,0,85.0,160.0,2.2,9.0,192.0,124.45,101.0
2016,1,11,10,15,44.0,153.5,2.2,9.5,170.0,125.8,101.06
2016,1,11,10,30,3.0,147.0,2.2,10.0,148.0,124.58,101.12
2016,1,11,10,45,18.0,166.5,2.25,10.5,175.0,143.75,116.24
2016,1,11,11,0,33.0,186.0,2.3,11.0,202.0,162.06,130.59
2016,1,11,11,15,30.5,190.0,2.25,11.0,205.0,168.73,136.23
2016,1,11,11,30,28.0,194.0,2.2,11.0,208.0,175.8,142.24
2016,1,11,11,45,24.5,193.0,2.15,11.5,205.5,176.33,142.55
2016,1,11,12,0,21.0,192.0,2.1,12.0,203.0,176.37,142.45
2016,1,11,12,15,81.5,211.0,2.05,12.0,252.0,222.69,180.08
2016,1,11,12,30,142.0,230.0,2.0,12.0,301.0,276.9,224.06
2016,1,11,12,45,105.0,222.0,2.0,12.0,274.5,254.99,206.83
2016,1,11,13,0,68.0,214.0,2.0,12.0,248.0,234.34,190.48
2016,1,11,13,15,85.0,210.5,1.95,12.0,252.0,244.81,199.58
2016,1,11,13,30,102.0,207.0,1.9,12.0,256.0,255.92,209.19
2016,1,11,13,45,101.0,198.0,1.9,12.5,244.5,251.34,205.56
2016,1,11,14,0,100.0,189.0,1.9,13.0,233.0,246.33,201.63
2016,1,11,14,15,445.5,127.5,1.8,13.0,302.0,423.41,348.82
2016,1,11,14,30,791.0,66.0,1.7,13.0,371.0,578.03,471.89
2016,1,11,14,45,768.5,63.0,1.6,13.0,338.0,567.21,462.75
2016,1,11,15,0,746.0,60.0,1.5,13.0,305.0,553.43,452.36
2016,1,11,15,15,712.0,56.5,1.4,12.5,267.5,529.16,434.13
2016,1,11,15,30,678.0,53.0,1.3,12.0,230.0,502.46,413.21
2016,1,11,15,45,627.5,48.0,1.2,11.5,190.0,461.87,380.22
2016,1,11,16,0,577.0,43.0,1.1,11.0,150.0,419.85,344.53
2016,1,11,16,15,493.0,36.0,1.1,10.5,110.5,361.24,293.75
2016,1,11,16,30,409.0,29.0,1.1,10.0,71.0,299.28,234.24
2016,1,11,16,45,204.5,14.5,1.15,9.5,35.5,152.32,60.62
2016,1,11,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
