Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,6.0,3.05,12.0,6.0,5.26,0.0
2016,1,22,8,0,0.0,12.0,2.9,12.0,12.0,10.54,3.34
2016,1,22,8,15,0.0,19.0,2.85,12.0,19.0,16.7,9.14
2016,1,22,8,30,0.0,26.0,2.8,12.0,26.0,22.88,14.88
2016,1,22,8,45,0.0,33.5,2.75,12.0,33.5,29.51,20.99
2016,1,22,9,0,0.0,41.0,2.7,12.0,41.0,36.15,27.05
2016,1,22,9,15,0.0,48.0,2.75,12.0,48.0,42.35,32.66
2016,1,22,9,30,0.0,55.0,2.8,12.0,55.0,48.56,38.21
2016,1,22,9,45,22.5,109.0,2.9,12.5,118.0,89.4,74.47
2016,1,22,10,0,45.0,163.0,3.0,13.0,181.0,127.41,102.08
2016,1,22,10,15,22.5,148.5,3.05,13.0,157.5,126.15,100.66
2016,1,22,10,30,0.0,134.0,3.1,13.0,134.0,114.75,91.79
2016,1,22,10,45,0.0,138.0,3.2,13.0,138.0,118.87,95.12
2016,1,22,11,0,0.0,142.0,3.3,13.0,142.0,122.92,98.36
2016,1,22,11,15,29.5,183.0,3.35,13.0,198.5,163.64,131.12
2016,1,22,11,30,59.0,224.0,3.4,13.0,255.0,209.49,168.12
2016,1,22,11,45,42.0,216.5,3.5,13.0,238.5,202.73,163.12
2016,1,22,12,0,25.0,209.0,3.6,13.0,222.0,192.89,155.48
2016,1,22,12,15,12.5,160.5,3.55,13.0,167.0,147.23,118.07
2016,1,22,12,30,0.0,112.0,3.5,13.0,112.0,99.25,78.26
2016,1,22,12,45,0.0,101.5,3.5,13.0,101.5,90.0,70.58
2016,1,22,13,0,0.0,91.0,3.5,13.0,91.0,80.63,62.76
2016,1,22,13,15,20.0,149.0,3.35,13.0,159.0,144.89,116.81
2016,1,22,13,30,40.0,207.0,3.2,13.0,227.0,220.28,179.25
2016,1,22,13,45,20.0,144.0,3.1,13.0,154.0,142.4,114.87
2016,1,22,14,0,0.0,81.0,3.0,13.0,81.0,71.69,55.44
2016,1,22,14,15,0.5,111.5,3.0,13.0,111.5,100.83,80.23
2016,1,22,14,30,1.0,142.0,3.0,13.0,142.0,132.4,106.88
2016,1,22,14,45,24.0,144.5,3.0,13.0,153.0,151.98,124.0
2016,1,22,15,0,47.0,147.0,3.0,13.0,164.0,182.82,150.5
2016,1,22,15,15,42.0,132.0,3.0,12.5,146.0,166.1,136.85
2016,1,22,15,30,37.0,117.0,3.0,12.0,128.0,149.13,122.83
2016,1,22,15,45,29.5,100.0,3.0,12.0,108.0,127.67,104.45
2016,1,22,16,0,22.0,83.0,3.0,12.0,88.0,105.91,85.51
2016,1,22,16,15,12.0,65.5,3.0,11.5,68.0,74.26,57.99
2016,1,22,16,30,2.0,48.0,3.0,11.0,48.0,50.49,36.97
2016,1,22,16,45,1.0,30.5,3.0,11.0,30.5,31.04,19.12
2016,1,22,17,0,0.0,13.0,3.0,11.0,13.0,11.44,0.0
2016,1,22,17,15,0.0,6.5,3.0,11.0,6.5,5.91,0.0
2016,1,22,17,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,4.5,3.7,9.0,4.5,0.0,0.0
2016,1,23,7,30,0.0,9.0,3.8,9.0,9.0,8.19,0.0
2016,1,23,7,45,64.0,29.0,3.9,9.5,36.0,23.56,7.78
2016,1,23,8,0,128.0,49.0,4.0,10.0,63.0,38.27,27.25
2016,1,23,8,15,212.0,64.5,4.05,10.0,100.5,50.0,38.81
2016,1,23,8,30,296.0,80.0,4.1,10.0,138.0,60.46,48.77
2016,1,23,8,45,339.0,95.0,4.15,10.5,176.0,70.7,58.21
2016,1,23,9,0,382.0,110.0,4.2,11.0,214.0,80.65,67.19
2016,1,23,9,15,299.5,124.5,4.25,11.0,214.0,91.98,77.36
2016,1,23,9,30,217.0,139.0,4.3,11.0,214.0,100.78,85.15
2016,1,23,9,45,228.5,154.0,4.35,11.0,240.0,110.17,93.36
2016,1,23,10,0,240.0,169.0,4.4,11.0,266.0,126.63,99.05
2016,1,23,10,15,169.0,184.5,4.4,11.0,255.5,153.4,118.87
2016,1,23,10,30,98.0,200.0,4.4,11.0,245.0,171.61,135.93
2016,1,23,10,45,49.0,177.5,4.4,11.0,200.0,155.34,124.35
2016,1,23,11,0,0.0,155.0,4.4,11.0,155.0,133.52,108.05
2016,1,23,11,15,8.0,174.0,4.45,11.0,178.0,152.19,123.35
2016,1,23,11,30,16.0,193.0,4.5,11.0,201.0,171.91,139.54
2016,1,23,11,45,11.0,186.5,4.55,11.0,192.0,166.54,135.15
2016,1,23,12,0,6.0,180.0,4.6,11.0,183.0,160.4,130.11
2016,1,23,12,15,3.0,141.5,4.6,11.0,143.0,126.39,101.71
2016,1,23,12,30,0.0,103.0,4.6,11.0,103.0,91.26,72.17
2016,1,23,12,45,23.0,163.0,4.7,11.0,175.0,160.09,130.22
2016,1,23,13,0,46.0,223.0,4.8,11.0,247.0,231.43,189.71
2016,1,23,13,15,44.0,218.0,4.8,11.0,240.5,229.58,188.35
2016,1,23,13,30,42.0,213.0,4.8,11.0,234.0,227.46,186.89
2016,1,23,13,45,21.0,118.5,4.8,11.0,129.0,123.33,99.94
2016,1,23,14,0,0.0,24.0,4.8,11.0,24.0,21.15,12.59
2016,1,23,14,15,0.0,67.0,4.7,11.0,67.0,59.23,45.39
2016,1,23,14,30,0.0,110.0,4.6,11.0,110.0,99.63,80.0
2016,1,23,14,45,355.5,97.0,4.55,11.0,228.0,356.38,302.83
2016,1,23,15,0,711.0,84.0,4.5,11.0,346.0,585.53,492.54
2016,1,23,15,15,676.5,80.0,4.35,10.5,307.5,560.66,472.5
2016,1,23,15,30,642.0,76.0,4.2,10.0,269.0,533.33,451.01
2016,1,23,15,45,596.5,69.5,4.05,10.0,228.0,493.88,418.01
2016,1,23,16,0,551.0,63.0,3.9,10.0,187.0,452.86,382.66
2016,1,23,16,15,473.0,55.0,3.7,9.5,145.0,388.96,327.44
2016,1,23,16,30,395.0,47.0,3.5,9.0,103.0,325.39,270.41
2016,1,23,16,45,278.5,34.5,3.3,9.0,67.0,237.15,186.97
2016,1,23,17,0,162.0,22.0,3.1,9.0,31.0,140.3,30.96
2016,1,23,17,15,81.0,11.0,3.05,8.5,15.5,53.02,0.0
2016,1,23,17,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,2.05,6.0,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,2.0,6.0,10.0,9.1,0.0
2016,1,24,7,45,86.5,25.0,1.95,6.5,34.5,20.25,6.84
2016,1,24,8,0,173.0,40.0,1.9,7.0,59.0,30.98,21.41
2016,1,24,8,15,218.5,56.0,1.85,7.0,91.5,42.75,32.86
2016,1,24,8,30,264.0,72.0,1.8,7.0,124.0,54.15,43.69
2016,1,24,8,45,295.0,86.5,1.8,7.5,157.5,64.03,52.88
2016,1,24,9,0,326.0,101.0,1.8,8.0,191.0,73.61,61.59
2016,1,24,9,15,341.5,115.5,1.75,8.0,222.5,82.84,69.94
2016,1,24,9,30,357.0,130.0,1.7,8.0,254.0,91.8,77.94
2016,1,24,9,45,375.5,139.0,1.7,8.5,281.0,96.7,82.04
2016,1,24,10,0,394.0,148.0,1.7,9.0,308.0,112.91,85.05
2016,1,24,10,15,354.0,167.5,1.7,9.0,319.5,153.01,111.81
2016,1,24,10,30,314.0,187.0,1.7,9.0,331.0,184.18,137.07
2016,1,24,10,45,329.0,195.0,1.7,9.5,353.0,213.25,160.36
2016,1,24,11,0,344.0,203.0,1.7,10.0,375.0,243.45,185.64
2016,1,24,11,15,415.0,194.5,1.65,10.5,408.5,276.61,211.99
2016,1,24,11,30,486.0,186.0,1.6,11.0,442.0,316.28,244.3
2016,1,24,11,45,552.0,168.5,1.6,11.5,464.0,351.2,273.43
2016,1,24,12,0,618.0,151.0,1.6,12.0,486.0,392.09,307.41
2016,1,24,12,15,748.5,117.0,1.7,12.0,523.0,446.37,352.25
2016,1,24,12,30,879.0,83.0,1.8,12.0,560.0,506.57,401.84
2016,1,24,12,45,885.5,79.5,1.9,12.0,556.0,537.05,428.61
2016,1,24,13,0,892.0,76.0,2.0,12.0,552.0,565.2,453.36
2016,1,24,13,15,886.0,75.0,2.15,12.0,538.0,586.44,472.65
2016,1,24,13,30,880.0,74.0,2.3,12.0,524.0,604.6,489.33
2016,1,24,13,45,865.5,74.5,2.45,12.0,502.0,616.12,500.67
2016,1,24,14,0,851.0,75.0,2.6,12.0,480.0,628.13,512.11
2016,1,24,14,15,836.5,73.0,2.6,11.5,452.0,630.65,516.57
2016,1,24,14,30,822.0,71.0,2.6,11.0,424.0,629.84,518.39
2016,1,24,14,45,798.0,69.5,2.65,11.0,390.0,620.2,512.41
2016,1,24,15,0,774.0,68.0,2.7,11.0,356.0,607.4,503.75
2016,1,24,15,15,744.0,64.5,2.55,10.5,317.5,585.36,487.61
2016,1,24,15,30,714.0,61.0,2.4,10.0,279.0,560.64,468.77
2016,1,24,15,45,674.5,56.0,2.25,10.0,237.5,525.64,440.06
2016,1,24,16,0,635.0,51.0,2.1,10.0,196.0,488.74,408.67
2016,1,24,16,15,566.0,44.5,2.0,9.5,153.5,435.85,363.42
2016,1,24,16,30,497.0,38.0,1.9,9.0,111.0,378.67,312.5
2016,1,24,16,45,381.5,29.0,1.85,8.5,73.0,292.69,232.24
2016,1,24,17,0,266.0,20.0,1.8,8.0,35.0,198.62,71.75
2016,1,24,17,15,133.0,10.0,1.75,7.5,17.5,80.14,0.0
2016,1,24,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,25,7,15,54.5,5.5,0.85,8.0,6.5,0.0,0.0
2016,1,25,7,30,109.0,11.0,0.8,8.0,13.0,10.01,0.0
2016,1,25,7,45,253.5,22.5,0.8,8.5,46.0,18.4,6.3
2016,1,25,8,0,398.0,34.0,0.8,9.0,79.0,27.57,18.39
2016,1,25,8,15,482.0,41.5,0.75,9.0,120.5,32.81,23.82
2016,1,25,8,30,566.0,49.0,0.7,9.0,162.0,38.0,28.87
2016,1,25,8,45,621.0,54.0,0.7,9.5,204.5,40.94,31.68
2016,1,25,9,0,676.0,59.0,0.7,10.0,247.0,48.02,38.11
2016,1,25,9,15,453.0,100.0,0.65,10.0,234.0,72.19,59.89
2016,1,25,9,30,230.0,141.0,0.6,10.0,221.0,102.12,86.43
2016,1,25,9,45,483.5,114.5,0.55,10.5,305.5,80.25,66.65
2016,1,25,10,0,737.0,88.0,0.5,11.0,390.0,80.46,50.29
2016,1,25,10,15,755.5,90.5,0.45,11.0,420.0,125.78,72.23
2016,1,25,10,30,774.0,93.0,0.4,11.0,450.0,177.06,108.97
2016,1,25,10,45,415.0,153.0,0.4,11.5,345.5,195.46,139.83
2016,1,25,11,0,56.0,213.0,0.4,12.0,241.0,188.94,149.5
2016,1,25,11,15,55.0,221.0,0.35,12.0,249.5,200.7,159.14
2016,1,25,11,30,54.0,229.0,0.3,12.0,258.0,212.36,168.55
2016,1,25,11,45,33.0,211.5,0.3,12.5,229.5,195.63,155.42
2016,1,25,12,0,12.0,194.0,0.3,13.0,201.0,174.94,139.01
2016,1,25,12,15,11.5,194.5,0.3,13.0,201.5,176.66,140.56
2016,1,25,12,30,11.0,195.0,0.3,13.0,202.0,178.31,141.94
2016,1,25,12,45,424.5,144.0,0.3,13.0,372.5,363.09,289.15
2016,1,25,13,0,838.0,93.0,0.3,13.0,543.0,557.31,435.3
2016,1,25,13,15,831.5,92.0,0.3,13.0,529.0,577.9,450.06
2016,1,25,13,30,825.0,91.0,0.3,13.0,515.0,595.5,464.61
2016,1,25,13,45,653.0,128.0,0.35,13.0,455.5,550.33,432.37
2016,1,25,14,0,481.0,165.0,0.4,13.0,396.0,490.43,388.72
2016,1,25,14,15,466.5,159.5,0.45,13.0,373.0,486.13,387.76
2016,1,25,14,30,452.0,154.0,0.5,13.0,350.0,479.64,384.36
2016,1,25,14,45,446.0,142.0,0.55,13.0,322.5,469.59,378.36
2016,1,25,15,0,440.0,130.0,0.6,13.0,295.0,457.43,370.57
2016,1,25,15,15,562.5,98.0,0.6,12.5,286.0,509.85,413.79
2016,1,25,15,30,685.0,66.0,0.6,12.0,277.0,553.69,449.11
2016,1,25,15,45,643.0,60.5,0.6,12.0,236.0,517.15,420.39
2016,1,25,16,0,601.0,55.0,0.6,12.0,195.0,479.03,390.08
2016,1,25,16,15,532.0,48.5,0.65,11.5,153.0,421.68,344.03
2016,1,25,16,30,463.0,42.0,0.7,11.0,111.0,364.62,295.69
2016,1,25,16,45,351.5,32.0,0.8,10.5,73.5,279.9,220.2
2016,1,25,17,0,240.0,22.0,0.9,10.0,36.0,188.45,85.43
2016,1,25,17,15,120.0,11.0,0.9,9.5,18.0,74.48,0.0
2016,1,25,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,7.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,7.5,1.25,7.0,7.5,0.0,0.0
2016,1,26,7,30,0.0,15.0,1.3,7.0,15.0,13.64,0.0
2016,1,26,7,45,208.0,24.5,1.4,7.5,48.5,20.14,8.1
2016,1,26,8,0,416.0,34.0,1.5,8.0,82.0,27.52,18.46
2016,1,26,8,15,500.0,42.0,1.5,8.0,125.0,33.21,24.27
2016,1,26,8,30,584.0,50.0,1.5,8.0,168.0,38.82,29.72
2016,1,26,8,45,639.0,55.0,1.55,8.5,211.5,41.75,32.52
2016,1,26,9,0,694.0,60.0,1.6,9.0,255.0,48.89,39.02
2016,1,26,9,15,729.0,64.0,1.6,9.0,295.5,51.16,41.08
2016,1,26,9,30,764.0,68.0,1.6,9.0,336.0,53.46,43.12
2016,1,26,9,45,404.0,118.0,1.6,9.5,261.0,82.0,68.63
2016,1,26,10,0,44.0,168.0,1.6,10.0,186.0,131.54,106.37
2016,1,26,10,15,44.5,180.5,1.55,10.5,200.0,146.06,117.1
2016,1,26,10,30,45.0,193.0,1.5,11.0,214.0,160.71,128.5
2016,1,26,10,45,190.5,200.5,1.5,11.5,296.0,195.94,150.88
2016,1,26,11,0,336.0,208.0,1.5,12.0,378.0,246.75,187.2
2016,1,26,11,15,606.0,147.0,1.45,12.0,465.5,295.19,219.96
2016,1,26,11,30,876.0,86.0,1.4,12.0,553.0,364.02,272.18
2016,1,26,11,45,880.5,86.0,1.4,12.5,562.5,405.97,309.53
2016,1,26,12,0,885.0,86.0,1.4,13.0,572.0,446.29,344.79
2016,1,26,12,15,800.5,105.5,1.4,13.0,545.5,463.68,362.75
2016,1,26,12,30,716.0,125.0,1.4,13.0,519.0,472.41,372.95
2016,1,26,12,45,646.5,144.5,1.4,13.0,497.5,482.86,383.41
2016,1,26,13,0,577.0,164.0,1.4,13.0,476.0,483.36,385.56
2016,1,26,13,15,590.0,155.5,1.4,13.0,468.0,506.49,405.08
2016,1,26,13,30,603.0,147.0,1.4,13.0,460.0,524.22,420.23
2016,1,26,13,45,553.0,154.0,1.4,13.0,432.5,512.32,412.2
2016,1,26,14,0,503.0,161.0,1.4,13.0,405.0,501.63,404.92
2016,1,26,14,15,525.5,146.0,1.4,13.0,388.0,511.26,414.08
2016,1,26,14,30,548.0,131.0,1.4,13.0,371.0,518.84,421.5
2016,1,26,14,45,456.5,135.0,1.4,13.0,324.5,470.19,384.0
2016,1,26,15,0,365.0,139.0,1.4,13.0,278.0,419.06,344.07
2016,1,26,15,15,344.5,128.5,1.3,12.5,248.5,384.74,318.27
2016,1,26,15,30,324.0,118.0,1.2,12.0,219.0,361.7,300.51
2016,1,26,15,45,304.0,102.5,1.1,11.5,187.0,331.51,276.43
2016,1,26,16,0,284.0,87.0,1.0,11.0,155.0,300.28,250.7
2016,1,26,16,15,252.0,71.0,1.05,10.5,122.0,272.73,226.87
2016,1,26,16,30,220.0,55.0,1.1,10.0,89.0,232.38,191.35
2016,1,26,16,45,160.0,39.0,1.2,9.5,59.5,175.87,139.71
2016,1,26,17,0,100.0,23.0,1.3,9.0,30.0,111.21,57.39
2016,1,26,17,15,50.0,11.5,1.3,8.5,15.0,37.49,0.0
2016,1,26,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,7.5,2.3,6.5,7.5,0.0,0.0
2016,1,27,7,30,0.0,15.0,2.3,7.0,15.0,13.64,0.0
2016,1,27,7,45,184.5,26.5,2.35,7.5,48.5,20.83,9.15
2016,1,27,8,0,369.0,38.0,2.4,8.0,82.0,31.01,21.56
2016,1,27,8,15,453.0,47.0,2.3,8.0,123.5,37.42,28.05
2016,1,27,8,30,537.0,56.0,2.2,8.0,165.0,43.7,34.14
2016,1,27,8,45,592.5,62.0,2.15,8.5,208.0,47.22,37.48
2016,1,27,9,0,648.0,68.0,2.1,9.0,251.0,50.73,40.68
2016,1,27,9,15,684.5,72.5,2.1,9.0,291.5,52.94,42.69
2016,1,27,9,30,721.0,77.0,2.1,9.0,332.0,55.17,44.66
2016,1,27,9,45,763.0,76.0,2.15,9.5,371.0,58.65,47.62
2016,1,27,10,0,805.0,75.0,2.2,10.0,410.0,80.42,47.72
2016,1,27,10,15,822.0,77.0,2.05,10.5,441.0,128.28,71.47
2016,1,27,10,30,839.0,79.0,1.9,11.0,472.0,177.1,106.71
2016,1,27,10,45,853.5,79.5,1.8,11.5,496.5,224.9,146.68
2016,1,27,11,0,868.0,80.0,1.7,12.0,521.0,272.88,189.15
2016,1,27,11,15,875.5,81.0,1.55,12.0,538.5,319.24,231.47
2016,1,27,11,30,883.0,82.0,1.4,12.0,556.0,367.34,274.73
2016,1,27,11,45,888.5,82.0,1.3,12.5,566.0,409.27,311.85
2016,1,27,12,0,894.0,82.0,1.2,13.0,576.0,449.62,346.63
2016,1,27,12,15,895.0,82.0,1.15,13.0,577.5,486.18,378.36
2016,1,27,12,30,896.0,82.0,1.1,13.0,579.0,520.5,407.5
2016,1,27,12,45,898.0,80.5,1.05,13.5,574.0,551.44,432.57
2016,1,27,13,0,900.0,79.0,1.0,14.0,569.0,579.86,455.02
2016,1,27,13,15,894.5,78.0,1.0,14.0,555.0,601.85,473.44
2016,1,27,13,30,889.0,77.0,1.0,14.0,541.0,620.73,489.29
2016,1,27,13,45,882.0,75.0,1.0,14.0,520.5,634.46,501.16
2016,1,27,14,0,875.0,73.0,1.0,14.0,500.0,644.95,510.52
2016,1,27,14,15,861.5,71.5,0.95,14.0,472.0,652.89,517.2
2016,1,27,14,30,848.0,70.0,0.9,14.0,444.0,653.6,518.58
2016,1,27,14,45,830.5,67.5,0.9,14.0,410.5,647.18,515.23
2016,1,27,15,0,813.0,65.0,0.9,14.0,377.0,637.55,509.38
2016,1,27,15,15,785.5,62.0,0.8,13.5,338.0,617.58,495.43
2016,1,27,15,30,758.0,59.0,0.7,13.0,299.0,594.81,478.91
2016,1,27,15,45,719.0,54.5,0.65,13.0,256.5,560.14,452.38
2016,1,27,16,0,680.0,50.0,0.6,13.0,214.0,523.46,423.22
2016,1,27,16,15,616.5,44.5,0.65,12.5,170.0,468.51,379.92
2016,1,27,16,30,553.0,39.0,0.7,12.0,126.0,413.05,333.64
2016,1,27,16,45,446.0,30.5,0.75,11.5,85.5,336.44,265.74
2016,1,27,17,0,339.0,22.0,0.8,11.0,45.0,249.91,147.18
2016,1,27,17,15,169.5,11.0,0.8,10.5,22.5,102.18,0.0
2016,1,27,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.95,8.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,1.0,8.0,7.0,6.37,0.0
2016,1,28,7,45,0.0,21.5,1.05,8.5,21.5,18.89,8.23
2016,1,28,8,0,0.0,36.0,1.1,9.0,36.0,31.11,21.67
2016,1,28,8,15,0.0,53.5,1.1,9.0,53.5,45.47,35.2
2016,1,28,8,30,0.0,71.0,1.1,9.0,71.0,59.65,48.4
2016,1,28,8,45,5.0,87.5,1.15,9.5,89.0,72.97,60.56
2016,1,28,9,0,10.0,104.0,1.2,10.0,107.0,86.15,72.35
2016,1,28,9,15,14.5,119.0,1.15,10.0,124.0,98.14,83.0
2016,1,28,9,30,19.0,134.0,1.1,10.0,141.0,109.98,93.38
2016,1,28,9,45,90.5,158.0,1.1,10.5,195.5,122.1,103.69
2016,1,28,10,0,162.0,182.0,1.1,11.0,250.0,139.7,109.98
2016,1,28,10,15,485.5,131.0,1.2,11.0,355.5,136.79,91.33
2016,1,28,10,30,809.0,80.0,1.3,11.0,461.0,175.38,106.36
2016,1,28,10,45,616.5,136.5,1.45,11.5,435.5,224.46,156.16
2016,1,28,11,0,424.0,193.0,1.6,12.0,410.0,256.19,191.72
2016,1,28,11,15,278.0,221.0,1.55,12.5,365.0,262.53,203.26
2016,1,28,11,30,132.0,249.0,1.5,13.0,320.0,254.24,201.14
2016,1,28,11,45,133.0,253.0,1.5,13.5,326.0,268.21,212.69
2016,1,28,12,0,134.0,257.0,1.5,14.0,332.0,282.0,223.89
2016,1,28,12,15,69.5,220.0,1.5,14.0,259.0,227.26,181.28
2016,1,28,12,30,5.0,183.0,1.5,14.0,186.0,164.77,131.25
2016,1,28,12,45,3.0,176.5,1.55,14.0,178.5,158.86,126.68
2016,1,28,13,0,1.0,170.0,1.6,14.0,171.0,152.7,121.74
2016,1,28,13,15,176.0,193.5,1.55,14.0,286.5,288.91,234.08
2016,1,28,13,30,351.0,217.0,1.5,14.0,402.0,433.22,348.59
2016,1,28,13,45,179.5,194.5,1.5,14.0,289.0,306.35,247.81
2016,1,28,14,0,8.0,172.0,1.5,14.0,176.0,163.13,130.55
2016,1,28,14,15,32.0,179.0,1.45,14.0,194.0,196.42,158.96
2016,1,28,14,30,56.0,186.0,1.4,14.0,212.0,223.94,182.04
2016,1,28,14,45,64.0,174.0,1.35,14.0,201.0,220.22,179.5
2016,1,28,15,0,72.0,162.0,1.3,14.0,190.0,216.38,176.96
2016,1,28,15,15,68.5,146.0,1.2,13.5,170.0,199.68,163.84
2016,1,28,15,30,65.0,130.0,1.1,13.0,150.0,182.58,150.2
2016,1,28,15,45,59.0,112.0,1.05,13.0,129.0,160.79,132.08
2016,1,28,16,0,53.0,94.0,1.0,13.0,108.0,138.55,113.22
2016,1,28,16,15,43.5,76.0,1.0,12.5,86.0,113.59,91.81
2016,1,28,16,30,34.0,58.0,1.0,12.0,64.0,88.14,69.52
2016,1,28,16,45,17.0,40.5,1.0,12.0,43.5,58.2,42.73
2016,1,28,17,0,0.0,23.0,1.0,12.0,23.0,22.19,9.06
2016,1,28,17,15,0.0,11.5,1.0,11.5,11.5,10.46,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,7,15,55.0,7.0,2.4,12.0,8.5,0.0,0.0
2016,1,29,7,30,110.0,14.0,2.5,12.0,17.0,12.73,0.0
2016,1,29,7,45,247.5,25.0,2.65,12.5,50.0,20.38,9.51
2016,1,29,8,0,385.0,36.0,2.8,13.0,83.0,28.97,19.45
2016,1,29,8,15,466.5,43.5,2.8,13.0,124.5,34.13,24.61
2016,1,29,8,30,548.0,51.0,2.8,13.0,166.0,39.23,29.48
2016,1,29,8,45,319.5,84.0,2.85,13.0,154.5,61.86,49.88
2016,1,29,9,0,91.0,117.0,2.9,13.0,143.0,89.08,74.18
2016,1,29,9,15,97.0,134.5,2.9,13.0,166.0,101.03,84.71
2016,1,29,9,30,103.0,152.0,2.9,13.0,189.0,112.65,94.83
2016,1,29,9,45,51.5,114.5,2.95,13.5,133.0,93.86,77.95
2016,1,29,10,0,0.0,77.0,3.0,14.0,77.0,68.12,52.43
2016,1,29,10,15,0.0,85.5,3.0,14.0,85.5,75.41,58.51
2016,1,29,10,30,0.0,94.0,3.0,14.0,94.0,82.7,64.52
2016,1,29,10,45,0.0,74.5,3.0,14.0,74.5,65.91,50.28
2016,1,29,11,0,0.0,55.0,3.0,14.0,55.0,48.6,35.62
2016,1,29,11,15,0.0,57.5,3.0,14.0,57.5,50.83,37.46
2016,1,29,11,30,0.0,60.0,3.0,14.0,60.0,53.05,39.3
2016,1,29,11,45,0.0,86.5,3.0,14.0,86.5,76.62,59.04
2016,1,29,12,0,0.0,113.0,3.0,14.0,113.0,99.89,78.41
2016,1,29,12,15,0.0,105.5,3.0,14.0,105.5,93.41,72.97
2016,1,29,12,30,0.0,98.0,3.0,14.0,98.0,86.84,67.5
2016,1,29,12,45,0.0,60.5,3.0,14.0,60.5,53.51,39.6
2016,1,29,13,0,0.0,23.0,3.0,14.0,23.0,20.29,11.58
2016,1,29,13,15,0.0,83.0,3.0,14.0,83.0,73.5,56.5
2016,1,29,13,30,0.0,143.0,3.0,14.0,143.0,128.44,102.32
2016,1,29,13,45,0.0,137.5,3.0,14.0,137.5,123.83,98.55
2016,1,29,14,0,0.0,132.0,3.0,14.0,132.0,119.2,94.85
2016,1,29,14,15,0.0,69.0,3.0,13.5,69.0,61.01,46.31
2016,1,29,14,30,0.0,6.0,3.0,13.0,6.0,5.28,0.0
2016,1,29,14,45,0.0,5.5,3.0,13.0,5.5,4.84,0.0
2016,1,29,15,0,0.0,5.0,3.0,13.0,5.0,4.4,0.0
2016,1,29,15,15,0.0,4.5,3.0,13.0,4.5,3.95,0.0
2016,1,29,15,30,0.0,4.0,3.0,13.0,4.0,3.51,0.0
2016,1,29,15,45,0.0,3.5,3.0,13.0,3.5,3.07,0.0
2016,1,29,16,0,0.0,3.0,3.0,13.0,3.0,2.63,0.0
2016,1,29,16,15,0.0,2.0,2.95,12.5,2.0,1.75,0.0
2016,1,29,16,30,0.0,1.0,2.9,12.0,1.0,0.88,0.0
2016,1,29,16,45,0.0,0.5,2.9,12.0,0.5,0.44,0.0
2016,1,29,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,7,15,91.5,7.0,2.4,7.5,10.0,6.37,0.0
2016,1,30,7,30,183.0,14.0,2.5,8.0,20.0,12.73,0.0
2016,1,30,7,45,326.5,23.5,2.65,8.5,56.0,19.02,9.09
2016,1,30,8,0,470.0,33.0,2.8,9.0,92.0,26.37,17.59
2016,1,30,8,15,548.0,39.5,2.85,9.0,135.5,33.65,24.64
2016,1,30,8,30,626.0,46.0,2.9,9.0,179.0,38.5,29.34
2016,1,30,8,45,680.5,49.5,2.95,9.5,223.5,40.56,31.31
2016,1,30,9,0,735.0,53.0,3.0,10.0,268.0,42.7,33.24
2016,1,30,9,15,767.0,56.0,3.0,10.0,309.0,44.36,34.73
2016,1,30,9,30,799.0,59.0,3.0,10.0,350.0,46.04,36.2
2016,1,30,9,45,824.5,60.5,3.05,10.5,387.5,46.55,36.51
2016,1,30,10,0,850.0,62.0,3.1,11.0,425.0,83.13,46.3
2016,1,30,10,15,866.0,64.0,3.1,11.0,456.0,132.92,72.5
2016,1,30,10,30,882.0,66.0,3.1,11.0,487.0,183.42,110.15
2016,1,30,10,45,893.0,67.0,3.1,11.5,512.0,232.6,152.26
2016,1,30,11,0,904.0,68.0,3.1,12.0,537.0,281.51,196.49
2016,1,30,11,15,910.5,69.0,3.1,12.0,554.5,328.62,240.44
2016,1,30,11,30,917.0,70.0,3.1,12.0,572.0,374.6,283.26
2016,1,30,11,45,560.0,165.5,3.15,12.0,473.5,359.54,282.2
2016,1,30,12,0,203.0,261.0,3.2,12.0,375.0,315.05,252.81
2016,1,30,12,15,563.0,166.5,3.2,12.0,485.0,415.39,333.07
2016,1,30,12,30,923.0,72.0,3.2,12.0,595.0,531.51,426.38
2016,1,30,12,45,914.0,74.5,3.2,12.0,588.0,561.58,452.49
2016,1,30,13,0,905.0,77.0,3.2,12.0,581.0,588.55,476.05
2016,1,30,13,15,609.5,153.0,3.2,12.0,489.0,522.71,424.91
2016,1,30,13,30,314.0,229.0,3.2,12.0,397.0,424.94,346.66
2016,1,30,13,45,287.5,223.5,3.2,12.0,372.5,414.23,339.35
2016,1,30,14,0,261.0,218.0,3.2,12.0,348.0,401.44,329.82
2016,1,30,14,15,358.5,188.0,3.2,12.0,356.0,441.79,364.79
2016,1,30,14,30,456.0,158.0,3.2,12.0,364.0,494.08,408.68
2016,1,30,14,45,323.5,163.0,3.25,12.0,304.0,405.34,337.05
2016,1,30,15,0,191.0,168.0,3.3,12.0,244.0,315.47,263.0
2016,1,30,15,15,183.0,152.5,3.15,11.5,219.0,296.57,248.63
2016,1,30,15,30,175.0,137.0,3.0,11.0,194.0,276.84,233.02
2016,1,30,15,45,166.0,119.0,2.95,10.5,167.0,252.36,213.1
2016,1,30,16,0,157.0,101.0,2.9,10.0,140.0,227.07,191.92
2016,1,30,16,15,140.0,82.5,2.75,9.5,112.0,195.13,164.21
2016,1,30,16,30,123.0,64.0,2.6,9.0,84.0,162.63,135.22
2016,1,30,16,45,92.0,46.0,2.5,8.5,58.5,121.82,98.03
2016,1,30,17,0,61.0,28.0,2.4,8.0,33.0,78.9,53.17
2016,1,30,17,15,30.5,14.0,2.4,7.5,16.5,29.63,0.0
2016,1,30,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.0,2.25,6.0,9.0,8.19,0.0
2016,1,31,7,30,0.0,18.0,2.3,6.0,18.0,16.37,0.0
2016,1,31,7,45,141.0,30.5,2.4,6.0,48.5,23.82,13.38
2016,1,31,8,0,282.0,43.0,2.5,6.0,79.0,33.29,24.04
2016,1,31,8,15,329.0,56.5,2.6,6.0,115.0,43.08,33.54
2016,1,31,8,30,376.0,70.0,2.7,6.0,151.0,52.58,42.59
2016,1,31,8,45,407.0,82.0,2.8,6.5,187.5,60.61,50.05
2016,1,31,9,0,438.0,94.0,2.9,7.0,224.0,68.4,57.12
2016,1,31,9,15,460.5,104.0,3.0,7.0,258.0,74.49,62.63
2016,1,31,9,30,483.0,114.0,3.1,7.0,292.0,80.41,67.9
2016,1,31,9,45,673.5,90.5,3.25,7.5,365.0,62.9,51.79
2016,1,31,10,0,864.0,67.0,3.4,8.0,438.0,82.85,45.3
2016,1,31,10,15,681.0,114.5,3.5,8.0,420.5,146.04,91.85
2016,1,31,10,30,498.0,162.0,3.6,8.0,403.0,194.11,137.78
2016,1,31,10,45,712.5,116.5,3.7,8.5,479.0,230.98,160.48
2016,1,31,11,0,927.0,71.0,3.8,9.0,555.0,291.92,207.0
2016,1,31,11,15,934.0,72.0,3.95,9.0,573.0,340.42,252.89
2016,1,31,11,30,941.0,73.0,4.1,9.0,591.0,387.81,297.78
2016,1,31,11,45,947.5,72.5,4.3,9.5,602.0,432.3,339.25
2016,1,31,12,0,954.0,72.0,4.5,10.0,613.0,475.14,378.54
2016,1,31,12,15,955.0,72.0,4.65,10.0,615.0,514.08,414.57
2016,1,31,12,30,956.0,72.0,4.8,10.0,617.0,550.62,447.96
2016,1,31,12,45,948.5,74.0,4.95,10.0,610.0,582.11,476.73
2016,1,31,13,0,941.0,76.0,5.1,10.0,603.0,610.47,502.52
2016,1,31,13,15,935.5,75.0,5.1,10.0,589.0,633.69,523.44
2016,1,31,13,30,930.0,74.0,5.1,10.0,575.0,653.66,541.48
2016,1,31,13,45,917.5,74.5,5.2,10.0,552.5,667.59,554.8
2016,1,31,14,0,905.0,75.0,5.3,10.0,530.0,678.04,565.22
2016,1,31,14,15,891.5,73.5,5.3,9.5,501.5,682.15,571.27
2016,1,31,14,30,878.0,72.0,5.3,9.0,473.0,687.67,578.19
2016,1,31,14,45,854.0,71.0,5.3,9.0,437.5,678.79,572.54
2016,1,31,15,0,830.0,70.0,5.3,9.0,402.0,666.55,564.02
2016,1,31,15,15,802.5,67.0,5.2,8.5,361.5,646.38,549.55
2016,1,31,15,30,775.0,64.0,5.1,8.0,321.0,623.28,532.24
2016,1,31,15,45,732.0,60.0,5.05,8.0,277.0,585.93,501.66
2016,1,31,16,0,689.0,56.0,5.0,8.0,233.0,546.46,468.22
2016,1,31,16,15,625.5,50.5,4.95,7.5,187.5,495.94,424.62
2016,1,31,16,30,562.0,45.0,4.9,7.0,142.0,440.58,374.9
2016,1,31,16,45,456.0,36.0,4.85,7.0,99.0,355.63,296.84
2016,1,31,17,0,350.0,27.0,4.8,7.0,56.0,273.89,203.91
2016,1,31,17,15,175.0,13.5,4.95,7.0,28.0,109.84,0.0
2016,1,31,17,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,7.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,6.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,5.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,1,7,15,157.5,7.5,3.35,3.5,13.5,6.82,0.0
2016,2,1,7,30,315.0,15.0,3.4,4.0,27.0,13.64,0.0
2016,2,1,7,45,451.5,23.0,3.5,5.0,67.5,20.26,10.88
2016,2,1,8,0,588.0,31.0,3.6,6.0,108.0,26.93,18.42
2016,2,1,8,15,660.0,36.5,3.7,6.5,155.0,31.05,22.6
2016,2,1,8,30,732.0,42.0,3.8,7.0,202.0,35.16,26.56
2016,2,1,8,45,776.0,45.5,3.95,7.5,248.0,37.41,28.7
2016,2,1,9,0,820.0,49.0,4.1,8.0,294.0,44.28,34.95
2016,2,1,9,15,805.0,53.0,4.1,8.0,322.0,42.02,32.86
2016,2,1,9,30,790.0,57.0,4.1,8.0,350.0,44.25,34.84
2016,2,1,9,45,843.0,61.0,4.15,8.5,402.0,53.48,43.07
2016,2,1,10,0,896.0,65.0,4.2,9.0,454.0,91.12,50.49
2016,2,1,10,15,910.0,67.0,4.1,9.0,485.5,143.43,79.47
2016,2,1,10,30,924.0,69.0,4.0,9.0,517.0,196.19,119.89
2016,2,1,10,45,930.0,71.5,3.95,9.5,541.5,247.99,165.16
2016,2,1,11,0,936.0,74.0,3.9,10.0,566.0,299.05,212.01
2016,2,1,11,15,942.0,74.5,3.85,10.0,583.5,347.41,257.6
2016,2,1,11,30,948.0,75.0,3.8,10.0,601.0,394.53,301.86
2016,2,1,11,45,949.0,76.0,3.75,10.0,610.5,438.72,343.1
2016,2,1,12,0,950.0,77.0,3.7,10.0,620.0,480.87,381.76
2016,2,1,12,15,950.0,77.5,3.6,10.0,622.0,519.87,416.9
2016,2,1,12,30,950.0,78.0,3.5,10.0,624.0,556.42,449.2
2016,2,1,12,45,946.0,78.0,3.45,10.0,617.0,587.74,476.8
2016,2,1,13,0,942.0,78.0,3.4,10.0,610.0,616.08,501.48
2016,2,1,13,15,936.5,77.5,3.35,10.0,595.5,639.94,522.22
2016,2,1,13,30,931.0,77.0,3.3,10.0,581.0,660.58,540.1
2016,2,1,13,45,923.0,75.0,3.3,10.5,559.5,674.72,551.97
2016,2,1,14,0,915.0,73.0,3.3,11.0,538.0,685.42,561.0
2016,2,1,14,15,901.5,71.5,3.25,10.5,509.0,689.61,566.74
2016,2,1,14,30,888.0,70.0,3.2,10.0,480.0,690.33,569.73
2016,2,1,14,45,870.0,67.5,3.15,10.0,444.5,683.44,565.3
2016,2,1,15,0,852.0,65.0,3.1,10.0,409.0,678.65,562.54
2016,2,1,15,15,825.5,62.5,2.9,9.5,368.5,659.66,549.02
2016,2,1,15,30,799.0,60.0,2.7,9.0,328.0,637.72,532.93
2016,2,1,15,45,762.0,56.0,2.55,9.0,284.0,604.14,506.39
2016,2,1,16,0,725.0,52.0,2.4,9.0,240.0,568.37,476.84
2016,2,1,16,15,666.0,46.5,2.4,8.5,194.0,514.67,432.73
