Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,30,607.0,41.0,2.4,8.0,148.0,460.26,385.67
2016,2,1,16,45,510.5,33.5,2.4,7.5,104.5,380.69,314.85
2016,2,1,17,0,414.0,26.0,2.4,7.0,61.0,303.51,229.97
2016,2,1,17,15,207.0,13.0,2.45,6.5,30.5,151.98,0.0
2016,2,1,17,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,7,15,51.5,9.0,2.05,6.0,11.5,8.19,0.0
2016,2,2,7,30,103.0,18.0,2.0,6.0,23.0,14.23,0.0
2016,2,2,7,45,231.5,31.5,1.95,6.5,58.5,24.69,14.72
2016,2,2,8,0,360.0,45.0,1.9,7.0,94.0,36.72,27.12
2016,2,2,8,15,442.0,54.0,1.85,7.0,137.0,42.85,33.28
2016,2,2,8,30,524.0,63.0,1.8,7.0,180.0,48.89,39.13
2016,2,2,8,45,262.0,74.5,1.75,7.0,133.0,54.26,44.2
2016,2,2,9,0,0.0,86.0,1.7,7.0,86.0,73.53,61.79
2016,2,2,9,15,0.0,99.5,1.6,7.0,99.5,84.56,71.72
2016,2,2,9,30,0.0,113.0,1.5,7.0,113.0,95.48,81.43
2016,2,2,9,45,68.5,152.5,1.4,7.5,182.5,119.34,102.4
2016,2,2,10,0,137.0,192.0,1.3,8.0,252.0,147.55,117.56
2016,2,2,10,15,126.0,205.5,1.3,8.0,263.5,167.79,132.49
2016,2,2,10,30,115.0,219.0,1.3,8.0,275.0,186.93,148.2
2016,2,2,10,45,138.0,231.0,1.3,8.5,302.0,210.87,166.78
2016,2,2,11,0,161.0,243.0,1.3,9.0,329.0,237.13,187.65
2016,2,2,11,15,96.5,234.0,1.35,9.0,286.5,224.95,180.45
2016,2,2,11,30,32.0,225.0,1.4,9.0,244.0,203.26,164.67
2016,2,2,11,45,459.5,158.0,1.45,9.0,423.0,318.96,253.22
2016,2,2,12,0,887.0,91.0,1.5,9.0,602.0,468.55,369.68
2016,2,2,12,15,888.0,91.5,1.55,9.0,604.0,506.74,402.63
2016,2,2,12,30,889.0,92.0,1.6,9.0,606.0,542.7,433.91
2016,2,2,12,45,898.5,87.5,1.65,9.5,602.5,574.72,460.83
2016,2,2,13,0,908.0,83.0,1.7,10.0,599.0,604.99,485.86
2016,2,2,13,15,902.5,82.0,1.7,10.0,585.0,627.57,505.13
2016,2,2,13,30,897.0,81.0,1.7,10.0,571.0,647.0,521.75
2016,2,2,13,45,887.5,80.0,1.75,10.0,549.5,660.7,534.19
2016,2,2,14,0,878.0,79.0,1.8,10.0,528.0,675.17,546.97
2016,2,2,14,15,864.5,77.5,1.8,10.0,499.5,679.44,551.72
2016,2,2,14,30,851.0,76.0,1.8,10.0,471.0,680.29,553.87
2016,2,2,14,45,831.5,73.5,1.8,10.0,436.5,672.5,549.41
2016,2,2,15,0,812.0,71.0,1.8,10.0,402.0,661.43,542.19
2016,2,2,15,15,785.0,68.0,1.75,9.5,362.5,641.47,528.73
2016,2,2,15,30,758.0,65.0,1.7,9.0,323.0,618.64,512.77
2016,2,2,15,45,709.0,62.5,1.7,9.0,278.5,578.81,482.13
2016,2,2,16,0,660.0,60.0,1.7,9.0,234.0,542.05,452.56
2016,2,2,16,15,598.5,54.0,1.7,8.5,189.0,487.44,408.19
2016,2,2,16,30,537.0,48.0,1.7,8.0,144.0,432.59,361.37
2016,2,2,16,45,434.0,39.0,1.75,7.5,102.0,349.06,288.45
2016,2,2,17,0,331.0,30.0,1.8,7.0,60.0,269.14,206.99
2016,2,2,17,15,165.5,15.0,1.85,6.5,30.0,133.29,0.0
2016,2,2,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,13.0,1.85,3.0,13.0,11.82,0.0
2016,2,3,7,30,0.0,26.0,1.9,3.0,26.0,21.27,0.0
2016,2,3,7,45,221.0,33.0,1.95,3.5,63.5,25.82,16.16
2016,2,3,8,0,442.0,40.0,2.0,4.0,101.0,32.13,23.4
2016,2,3,8,15,518.0,47.5,2.0,4.5,145.0,37.19,28.49
2016,2,3,8,30,594.0,55.0,2.0,5.0,189.0,42.18,33.3
2016,2,3,8,45,640.0,61.0,2.05,5.5,232.5,45.74,36.64
2016,2,3,9,0,686.0,67.0,2.1,6.0,276.0,49.24,39.82
2016,2,3,9,15,719.5,71.0,2.1,6.5,317.5,56.04,45.92
2016,2,3,9,30,753.0,75.0,2.1,7.0,359.0,58.14,47.66
2016,2,3,9,45,538.0,125.0,2.1,7.5,338.5,86.67,73.24
2016,2,3,10,0,323.0,175.0,2.1,8.0,318.0,141.07,107.05
2016,2,3,10,15,370.0,180.0,2.05,8.5,354.5,171.4,125.13
2016,2,3,10,30,417.0,185.0,2.0,9.0,391.0,202.51,147.32
2016,2,3,10,45,404.0,198.5,2.0,9.5,406.0,236.5,176.71
2016,2,3,11,0,391.0,212.0,2.0,10.0,421.0,270.65,206.84
2016,2,3,11,15,386.0,223.0,2.0,10.0,434.5,301.18,234.12
2016,2,3,11,30,381.0,234.0,2.0,10.0,448.0,330.9,260.47
2016,2,3,11,45,304.0,252.5,2.0,10.5,425.0,337.92,268.82
2016,2,3,12,0,227.0,271.0,2.0,11.0,402.0,336.34,269.27
2016,2,3,12,15,231.5,269.5,1.95,11.0,404.0,350.78,281.8
2016,2,3,12,30,236.0,268.0,1.9,11.0,406.0,364.78,293.8
2016,2,3,12,45,118.0,189.5,1.9,11.0,258.5,241.13,195.71
2016,2,3,13,0,0.0,111.0,1.9,11.0,111.0,98.59,77.83
2016,2,3,13,15,9.5,159.0,1.85,11.0,164.0,148.21,119.66
2016,2,3,13,30,19.0,207.0,1.8,11.0,217.0,200.26,162.69
2016,2,3,13,45,81.5,221.0,1.75,11.0,263.5,264.68,216.44
2016,2,3,14,0,144.0,235.0,1.7,11.0,310.0,335.47,274.51
2016,2,3,14,15,106.5,218.0,1.6,11.0,272.0,288.28,236.2
2016,2,3,14,30,69.0,201.0,1.5,11.0,234.0,249.14,204.36
2016,2,3,14,45,142.5,187.5,1.45,11.0,248.5,300.79,248.61
2016,2,3,15,0,216.0,174.0,1.4,11.0,263.0,341.52,283.29
2016,2,3,15,15,202.0,160.0,1.35,10.5,236.5,320.28,266.78
2016,2,3,15,30,188.0,146.0,1.3,10.0,210.0,298.31,249.7
2016,2,3,15,45,176.0,127.5,1.3,10.0,181.5,271.14,227.69
2016,2,3,16,0,164.0,109.0,1.3,10.0,153.0,243.16,204.45
2016,2,3,16,15,145.5,90.0,1.35,9.5,123.5,209.46,175.99
2016,2,3,16,30,127.0,71.0,1.4,9.0,94.0,175.23,146.15
2016,2,3,16,45,96.0,52.0,1.45,9.0,66.5,132.63,107.88
2016,2,3,17,0,65.0,33.0,1.5,9.0,39.0,89.28,66.5
2016,2,3,17,15,32.5,16.5,1.45,8.5,19.5,41.66,0.0
2016,2,3,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,4,7,15,111.5,9.0,2.5,4.0,14.5,8.19,0.0
2016,2,4,7,30,223.0,18.0,2.5,4.0,29.0,14.83,0.0
2016,2,4,7,45,349.0,28.5,2.55,4.5,67.5,23.13,14.04
2016,2,4,8,0,475.0,39.0,2.6,5.0,106.0,31.19,22.49
2016,2,4,8,15,549.0,46.0,2.55,5.5,150.5,35.88,27.19
2016,2,4,8,30,623.0,53.0,2.5,6.0,195.0,40.52,31.65
2016,2,4,8,45,667.5,58.5,2.5,6.5,239.5,43.75,34.67
2016,2,4,9,0,712.0,64.0,2.5,7.0,284.0,51.38,41.61
2016,2,4,9,15,744.0,67.5,2.5,7.0,325.5,53.12,43.15
2016,2,4,9,30,776.0,71.0,2.5,7.0,367.0,54.9,44.69
2016,2,4,9,45,793.5,75.0,2.55,7.5,403.5,56.99,46.4
2016,2,4,10,0,811.0,79.0,2.6,8.0,440.0,97.59,55.64
2016,2,4,10,15,827.0,81.5,2.55,8.0,471.5,146.99,85.14
2016,2,4,10,30,843.0,84.0,2.5,8.0,503.0,197.28,124.6
2016,2,4,10,45,854.5,85.5,2.5,8.5,528.0,246.46,167.64
2016,2,4,11,0,866.0,87.0,2.5,9.0,553.0,295.58,212.4
2016,2,4,11,15,873.0,88.0,2.4,9.5,570.5,342.59,255.71
2016,2,4,11,30,880.0,89.0,2.3,10.0,588.0,388.65,297.59
2016,2,4,11,45,885.5,89.0,2.25,10.5,598.5,433.9,337.92
2016,2,4,12,0,891.0,89.0,2.2,11.0,609.0,474.98,373.9
2016,2,4,12,15,892.0,89.0,2.05,11.0,611.0,512.18,406.27
2016,2,4,12,30,893.0,89.0,1.9,11.0,613.0,547.12,435.92
2016,2,4,12,45,891.5,88.5,1.8,11.5,607.5,577.82,460.87
2016,2,4,13,0,890.0,88.0,1.7,12.0,602.0,605.82,483.03
2016,2,4,13,15,884.5,87.0,1.6,12.0,588.0,628.1,501.2
2016,2,4,13,30,879.0,86.0,1.5,12.0,574.0,650.44,518.91
2016,2,4,13,45,732.5,119.0,1.45,12.0,515.5,613.96,491.5
2016,2,4,14,0,586.0,152.0,1.4,12.0,457.0,567.57,456.4
2016,2,4,14,15,667.5,121.0,1.3,12.0,450.5,602.88,485.44
2016,2,4,14,30,749.0,90.0,1.2,12.0,444.0,632.36,509.2
2016,2,4,14,45,627.0,110.0,1.2,12.0,392.0,581.43,470.47
2016,2,4,15,0,505.0,130.0,1.2,12.0,340.0,518.11,422.34
2016,2,4,15,15,481.0,122.5,1.1,11.5,307.0,496.42,407.15
2016,2,4,15,30,457.0,115.0,1.0,11.0,274.0,472.92,389.74
2016,2,4,15,45,438.5,101.5,0.95,11.0,238.0,444.39,367.71
2016,2,4,16,0,420.0,88.0,0.9,11.0,202.0,414.24,343.67
2016,2,4,16,15,382.0,75.5,0.95,10.5,164.5,371.19,309.07
2016,2,4,16,30,344.0,63.0,1.0,10.0,127.0,327.98,272.64
2016,2,4,16,45,288.5,48.0,1.05,9.5,91.5,270.66,222.58
2016,2,4,17,0,233.0,33.0,1.1,9.0,56.0,215.0,167.85
2016,2,4,17,15,116.5,16.5,1.15,8.5,28.0,107.17,8.0
2016,2,4,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,7,15,101.5,10.0,2.35,4.5,15.0,9.1,0.0
2016,2,5,7,30,203.0,20.0,2.4,5.0,30.0,16.6,0.0
2016,2,5,7,45,327.0,31.5,2.45,5.5,69.0,25.74,16.39
2016,2,5,8,0,451.0,43.0,2.5,6.0,108.0,34.6,25.5
2016,2,5,8,15,527.0,51.0,2.5,6.5,153.0,39.99,30.84
2016,2,5,8,30,603.0,59.0,2.5,7.0,198.0,45.3,35.9
2016,2,5,8,45,652.0,64.5,2.5,7.5,243.5,48.35,38.74
2016,2,5,9,0,701.0,70.0,2.5,8.0,289.0,51.39,41.45
2016,2,5,9,15,734.5,74.0,2.5,8.5,331.5,53.18,42.94
2016,2,5,9,30,768.0,78.0,2.5,9.0,374.0,60.4,49.3
2016,2,5,9,45,795.5,80.0,2.5,10.0,412.5,60.81,49.36
2016,2,5,10,0,823.0,82.0,2.5,11.0,451.0,102.69,58.07
2016,2,5,10,15,839.5,84.0,2.4,11.0,483.0,152.51,87.94
2016,2,5,10,30,856.0,86.0,2.3,11.0,515.0,203.27,127.56
2016,2,5,10,45,866.5,88.0,2.25,11.5,540.5,253.46,171.08
2016,2,5,11,0,877.0,90.0,2.2,12.0,566.0,303.49,216.05
2016,2,5,11,15,884.0,91.0,2.05,12.0,583.5,351.18,259.7
2016,2,5,11,30,891.0,92.0,1.9,12.0,601.0,397.89,301.93
2016,2,5,11,45,890.0,94.5,1.75,12.5,610.5,441.61,340.28
2016,2,5,12,0,889.0,97.0,1.6,13.0,620.0,483.33,375.71
2016,2,5,12,15,760.0,131.5,1.45,13.0,579.5,490.65,384.82
2016,2,5,12,30,631.0,166.0,1.3,13.0,539.0,488.58,385.32
2016,2,5,12,45,532.5,196.0,1.15,13.5,509.0,485.28,383.06
2016,2,5,13,0,434.0,226.0,1.0,14.0,479.0,478.05,376.87
2016,2,5,13,15,653.5,160.0,1.0,14.0,530.5,568.65,448.12
2016,2,5,13,30,873.0,94.0,1.0,14.0,582.0,658.36,516.94
2016,2,5,13,45,870.5,90.0,1.0,14.0,562.0,673.76,528.98
2016,2,5,14,0,868.0,86.0,1.0,14.0,542.0,685.92,539.4
2016,2,5,14,15,855.0,84.5,1.05,14.0,513.5,690.49,544.72
2016,2,5,14,30,842.0,83.0,1.1,14.0,485.0,691.64,547.56
2016,2,5,14,45,829.5,79.0,1.15,14.0,451.5,686.92,545.86
2016,2,5,15,0,817.0,75.0,1.2,14.0,418.0,678.92,541.7
2016,2,5,15,15,792.0,71.5,1.2,13.5,378.5,659.56,529.63
2016,2,5,15,30,767.0,68.0,1.2,13.0,339.0,637.27,515.15
2016,2,5,15,45,727.0,64.5,1.2,12.5,295.0,601.9,490.27
2016,2,5,16,0,687.0,61.0,1.2,12.0,251.0,569.21,466.07
2016,2,5,16,15,629.5,55.0,1.2,11.0,205.0,516.18,425.33
2016,2,5,16,30,572.0,49.0,1.2,10.0,159.0,462.7,381.93
2016,2,5,16,45,469.0,41.0,1.2,9.5,114.5,378.41,310.35
2016,2,5,17,0,366.0,33.0,1.2,9.0,70.0,297.25,234.23
2016,2,5,17,15,183.0,16.5,1.2,9.0,35.0,151.07,38.76
2016,2,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,7,15,123.5,10.0,2.25,5.5,16.5,9.1,0.0
2016,2,6,7,30,247.0,20.0,2.3,6.0,33.0,16.53,0.0
2016,2,6,7,45,366.5,30.0,2.35,6.5,72.5,24.3,15.26
2016,2,6,8,0,486.0,40.0,2.4,7.0,112.0,31.85,22.99
2016,2,6,8,15,557.5,47.0,2.3,7.5,157.0,36.52,27.6
2016,2,6,8,30,629.0,54.0,2.2,8.0,202.0,41.12,31.97
2016,2,6,8,45,680.0,58.0,2.1,8.5,247.5,47.21,37.55
2016,2,6,9,0,731.0,62.0,2.0,9.0,293.0,49.51,39.58
2016,2,6,9,15,761.0,65.0,1.9,9.5,334.5,50.9,40.71
2016,2,6,9,30,791.0,68.0,1.8,10.0,376.0,52.34,41.85
2016,2,6,9,45,811.0,71.0,1.75,11.0,413.0,53.74,42.83
2016,2,6,10,0,831.0,74.0,1.7,12.0,450.0,99.0,53.56
2016,2,6,10,15,846.0,76.0,1.6,12.0,481.5,149.1,84.06
2016,2,6,10,30,861.0,78.0,1.5,12.0,513.0,199.94,123.87
2016,2,6,10,45,872.5,79.0,1.4,12.5,538.0,254.61,170.75
2016,2,6,11,0,884.0,80.0,1.3,13.0,563.0,303.62,214.35
2016,2,6,11,15,890.5,81.0,1.35,13.0,580.5,350.68,257.29
2016,2,6,11,30,897.0,82.0,1.4,13.0,598.0,396.65,298.9
2016,2,6,11,45,774.0,121.0,1.45,13.5,571.5,419.72,322.95
2016,2,6,12,0,651.0,160.0,1.5,14.0,545.0,436.81,340.33
2016,2,6,12,15,780.5,120.0,1.5,14.0,583.5,493.57,386.42
2016,2,6,12,30,910.0,80.0,1.5,14.0,622.0,553.23,434.43
2016,2,6,12,45,754.0,127.0,1.55,14.5,573.5,547.28,431.17
2016,2,6,13,0,598.0,174.0,1.6,15.0,525.0,529.38,418.2
2016,2,6,13,15,512.0,196.5,1.6,15.0,492.0,516.38,409.39
2016,2,6,13,30,426.0,219.0,1.6,15.0,459.0,501.49,398.48
2016,2,6,13,45,472.5,198.0,1.6,15.0,455.5,525.31,418.59
2016,2,6,14,0,519.0,177.0,1.6,15.0,452.0,548.19,437.72
2016,2,6,14,15,529.5,164.0,1.55,14.5,431.5,553.51,443.69
2016,2,6,14,30,540.0,151.0,1.5,14.0,411.0,556.6,448.14
2016,2,6,14,45,521.5,142.5,1.45,14.0,379.5,542.06,437.98
2016,2,6,15,0,503.0,134.0,1.4,14.0,348.0,525.13,426.0
2016,2,6,15,15,459.5,127.0,1.25,13.5,308.0,490.16,399.84
2016,2,6,15,30,416.0,120.0,1.1,13.0,268.0,453.55,371.98
2016,2,6,15,45,396.0,107.5,1.0,13.0,234.0,425.47,350.21
2016,2,6,16,0,376.0,95.0,0.9,13.0,200.0,396.05,326.62
2016,2,6,16,15,481.5,70.0,0.95,12.5,180.0,437.31,360.64
2016,2,6,16,30,587.0,45.0,1.0,12.0,160.0,463.85,380.55
2016,2,6,16,45,498.5,37.5,1.05,11.5,116.5,394.31,320.94
2016,2,6,17,0,410.0,30.0,1.1,11.0,73.0,322.1,253.57
2016,2,6,17,15,205.0,15.0,1.1,10.5,36.5,163.18,62.47
2016,2,6,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,7,7,15,166.5,9.0,2.35,7.5,18.5,8.19,0.0
2016,2,7,7,30,333.0,18.0,2.4,8.0,37.0,15.97,0.85
2016,2,7,7,45,453.0,26.5,2.5,8.5,79.0,23.11,14.23
2016,2,7,8,0,573.0,35.0,2.6,9.0,121.0,30.1,21.27
2016,2,7,8,15,639.5,40.0,2.65,9.5,167.5,33.62,24.78
2016,2,7,8,30,706.0,45.0,2.7,10.0,214.0,37.16,28.13
2016,2,7,8,45,749.0,48.5,2.8,10.5,259.5,39.32,30.11
2016,2,7,9,0,792.0,52.0,2.9,11.0,305.0,41.5,32.02
2016,2,7,9,15,820.5,54.5,2.8,11.5,348.0,48.58,38.28
2016,2,7,9,30,849.0,57.0,2.7,12.0,391.0,50.63,39.96
2016,2,7,9,45,862.0,61.5,2.65,12.5,428.0,53.94,42.73
2016,2,7,10,0,875.0,66.0,2.6,13.0,465.0,104.42,55.69
2016,2,7,10,15,889.5,67.5,2.5,13.0,497.0,155.91,87.38
2016,2,7,10,30,904.0,69.0,2.4,13.0,529.0,207.92,128.45
2016,2,7,10,45,914.0,70.0,2.35,13.5,554.5,258.85,172.84
2016,2,7,11,0,924.0,71.0,2.3,14.0,580.0,309.4,218.39
2016,2,7,11,15,930.5,72.0,2.3,14.5,598.0,358.24,262.76
2016,2,7,11,30,937.0,73.0,2.3,15.0,616.0,405.93,305.49
2016,2,7,11,45,940.5,73.5,2.3,15.5,626.5,450.58,344.88
2016,2,7,12,0,944.0,74.0,2.3,16.0,637.0,493.4,381.74
2016,2,7,12,15,944.5,74.0,2.25,16.0,639.0,532.27,415.16
2016,2,7,12,30,945.0,74.0,2.2,16.0,641.0,568.69,445.87
2016,2,7,12,45,944.5,73.0,2.2,16.5,635.0,600.98,472.08
2016,2,7,13,0,944.0,72.0,2.2,17.0,629.0,630.43,495.54
2016,2,7,13,15,939.0,71.5,2.2,17.0,615.0,654.72,515.64
2016,2,7,13,30,934.0,71.0,2.2,17.0,601.0,675.78,533.05
2016,2,7,13,45,926.0,70.0,2.2,17.0,579.5,691.03,546.0
2016,2,7,14,0,918.0,69.0,2.2,17.0,558.0,702.84,556.32
2016,2,7,14,15,906.0,67.5,2.1,17.0,529.5,707.91,560.28
2016,2,7,14,30,894.0,66.0,2.0,17.0,501.0,709.49,561.74
2016,2,7,14,45,877.5,64.0,1.95,17.0,466.0,703.91,558.42
2016,2,7,15,0,861.0,62.0,1.9,17.0,431.0,695.0,552.78
2016,2,7,15,15,837.5,59.5,1.75,16.5,391.0,677.38,541.0
2016,2,7,15,30,814.0,57.0,1.6,16.0,351.0,662.87,531.33
2016,2,7,15,45,780.0,54.0,1.45,15.5,306.5,631.75,508.83
2016,2,7,16,0,746.0,51.0,1.3,15.0,262.0,598.39,483.95
2016,2,7,16,15,694.5,46.5,1.3,14.5,216.0,549.42,447.02
2016,2,7,16,30,643.0,42.0,1.3,14.0,170.0,499.51,406.75
2016,2,7,16,45,557.0,35.5,1.3,13.5,125.0,424.9,344.29
2016,2,7,17,0,471.0,29.0,1.3,13.0,80.0,352.06,277.26
2016,2,7,17,15,235.5,14.5,1.3,12.5,40.0,178.61,85.3
2016,2,7,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,8,7,15,137.0,10.5,2.95,8.5,19.0,9.55,0.0
2016,2,8,7,30,274.0,21.0,3.0,9.0,38.0,17.27,3.06
2016,2,8,7,45,393.5,31.0,3.15,10.0,79.0,25.01,15.87
2016,2,8,8,0,513.0,41.0,3.3,11.0,120.0,32.55,23.27
2016,2,8,8,15,584.5,47.5,3.2,11.5,166.5,36.79,27.41
2016,2,8,8,30,656.0,54.0,3.1,12.0,213.0,44.8,34.76
2016,2,8,8,45,699.0,59.0,3.05,12.5,258.5,47.91,37.56
2016,2,8,9,0,742.0,64.0,3.0,13.0,304.0,51.0,40.25
2016,2,8,9,15,772.5,67.5,2.9,13.5,347.0,52.75,41.67
2016,2,8,9,30,803.0,71.0,2.8,14.0,390.0,54.53,43.08
2016,2,8,9,45,831.5,71.5,2.75,14.5,429.0,54.03,42.44
2016,2,8,10,0,860.0,72.0,2.7,15.0,468.0,103.88,54.34
2016,2,8,10,15,874.5,74.0,2.65,15.5,500.5,161.77,91.76
2016,2,8,10,30,889.0,76.0,2.6,16.0,533.0,213.66,132.43
2016,2,8,10,45,899.0,77.5,2.55,16.5,558.0,264.51,176.34
2016,2,8,11,0,909.0,79.0,2.5,17.0,583.0,315.0,221.31
2016,2,8,11,15,915.5,80.0,2.45,17.0,601.0,363.39,265.18
2016,2,8,11,30,922.0,81.0,2.4,17.0,619.0,410.65,307.56
2016,2,8,11,45,925.5,81.5,2.35,17.5,629.0,454.91,346.11
2016,2,8,12,0,929.0,82.0,2.3,18.0,639.0,497.36,382.13
2016,2,8,12,15,929.5,82.0,2.25,18.0,641.0,535.89,414.91
2016,2,8,12,30,930.0,82.0,2.2,18.0,643.0,572.01,445.03
2016,2,8,12,45,669.5,161.0,2.15,18.0,563.5,538.21,420.85
2016,2,8,13,0,409.0,240.0,2.1,18.0,484.0,474.72,372.84
2016,2,8,13,15,668.5,157.5,2.0,18.0,545.0,582.82,457.98
2016,2,8,13,30,928.0,75.0,1.9,18.0,606.0,679.76,532.66
2016,2,8,13,45,919.5,74.0,1.85,18.5,584.5,694.66,543.13
2016,2,8,14,0,911.0,73.0,1.8,19.0,563.0,706.12,551.61
2016,2,8,14,15,899.0,72.0,1.75,18.5,534.5,711.75,557.18
2016,2,8,14,30,887.0,71.0,1.7,18.0,506.0,713.94,560.39
2016,2,8,14,45,869.5,69.0,1.65,18.0,471.0,707.68,556.58
2016,2,8,15,0,852.0,67.0,1.6,18.0,436.0,703.85,554.65
2016,2,8,15,15,828.0,64.5,1.5,17.5,395.5,686.09,543.16
2016,2,8,15,30,804.0,62.0,1.4,17.0,355.0,665.33,529.36
2016,2,8,15,45,769.0,58.5,1.3,17.0,310.5,632.84,505.54
2016,2,8,16,0,734.0,55.0,1.2,17.0,266.0,598.08,479.38
2016,2,8,16,15,681.5,50.0,1.2,16.0,219.5,547.7,442.72
2016,2,8,16,30,629.0,45.0,1.2,15.0,173.0,496.37,402.6
2016,2,8,16,45,542.0,38.0,1.3,14.5,128.0,420.3,340.02
2016,2,8,17,0,455.0,31.0,1.4,14.0,83.0,353.92,279.27
2016,2,8,17,15,227.5,15.5,1.4,13.5,41.5,180.96,99.17
2016,2,8,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,7,15,152.5,11.0,2.6,8.5,20.5,10.01,0.0
2016,2,9,7,30,305.0,22.0,2.7,9.0,41.0,18.12,4.93
2016,2,9,7,45,422.5,31.5,2.8,9.5,83.5,25.39,16.36
2016,2,9,8,0,540.0,41.0,2.9,10.0,126.0,32.49,23.38
2016,2,9,8,15,609.5,47.0,2.9,10.5,173.0,39.68,30.16
2016,2,9,8,30,679.0,53.0,2.9,11.0,220.0,43.87,34.08
2016,2,9,8,45,723.5,57.5,2.95,11.5,266.5,46.6,36.54
2016,2,9,9,0,768.0,62.0,3.0,12.0,313.0,49.34,38.92
2016,2,9,9,15,797.5,65.0,2.9,12.5,356.5,50.76,40.05
2016,2,9,9,30,827.0,68.0,2.8,13.0,400.0,52.22,41.18
2016,2,9,9,45,763.5,83.5,2.7,13.5,412.0,65.0,52.33
2016,2,9,10,0,700.0,99.0,2.6,14.0,424.0,111.37,65.25
2016,2,9,10,15,657.0,120.5,2.4,14.5,442.0,163.85,102.92
2016,2,9,10,30,614.0,142.0,2.2,15.0,460.0,212.04,143.39
2016,2,9,10,45,659.5,136.0,2.05,15.5,492.0,252.86,176.71
2016,2,9,11,0,705.0,130.0,1.9,16.0,524.0,297.26,214.2
2016,2,9,11,15,639.5,156.5,1.8,16.5,523.0,336.73,250.78
2016,2,9,11,30,574.0,183.0,1.7,17.0,522.0,367.45,278.95
2016,2,9,11,45,525.0,205.0,1.6,17.5,518.5,396.24,303.92
2016,2,9,12,0,476.0,227.0,1.5,18.0,515.0,420.35,324.06
2016,2,9,12,15,707.0,154.5,1.35,18.0,584.0,496.37,382.57
2016,2,9,12,30,938.0,82.0,1.2,18.0,653.0,579.58,445.83
2016,2,9,12,45,766.0,132.0,1.1,18.5,595.5,567.09,436.43
2016,2,9,13,0,594.0,182.0,1.0,19.0,538.0,537.54,414.31
2016,2,9,13,15,759.5,130.5,0.85,19.0,575.5,614.92,472.41
2016,2,9,13,30,925.0,79.0,0.7,19.0,613.0,685.63,523.51
2016,2,9,13,45,694.5,138.5,0.55,19.0,531.5,623.04,475.84
2016,2,9,14,0,464.0,198.0,0.4,19.0,450.0,538.38,412.94
2016,2,9,14,15,404.5,199.0,0.3,18.5,410.5,509.41,393.2
2016,2,9,14,30,345.0,200.0,0.2,18.0,371.0,466.19,362.29
2016,2,9,14,45,442.5,165.5,0.15,18.0,369.5,517.25,402.32
2016,2,9,15,0,540.0,131.0,0.1,18.0,368.0,554.13,430.84
2016,2,9,15,15,299.5,140.5,0.15,17.5,270.0,382.15,302.55
2016,2,9,15,30,59.0,150.0,0.2,17.0,172.0,200.97,159.94
2016,2,9,15,45,53.0,132.5,0.25,16.5,150.5,179.98,144.85
2016,2,9,16,0,47.0,115.0,0.3,16.0,129.0,158.71,128.02
2016,2,9,16,15,39.5,96.0,0.35,15.5,106.5,134.01,107.83
2016,2,9,16,30,32.0,77.0,0.4,15.0,84.0,108.91,86.73
2016,2,9,16,45,20.0,58.0,0.5,14.5,62.0,80.32,62.1
2016,2,9,17,0,8.0,39.0,0.6,14.0,40.0,45.14,31.58
2016,2,9,17,15,4.0,22.5,0.65,14.0,23.0,24.13,9.67
2016,2,9,17,30,0.0,6.0,0.7,14.0,6.0,5.46,0.0
2016,2,9,17,45,0.0,3.0,0.75,14.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,10,7,15,23.5,12.0,1.15,9.5,13.5,10.91,0.0
2016,2,10,7,30,47.0,24.0,1.1,10.0,27.0,20.13,7.34
2016,2,10,7,45,86.0,42.5,1.1,10.5,54.0,34.65,24.43
2016,2,10,8,0,125.0,61.0,1.1,11.0,81.0,47.44,36.61
2016,2,10,8,15,144.5,80.5,1.15,11.0,111.0,63.34,51.31
2016,2,10,8,30,164.0,100.0,1.2,11.0,141.0,77.46,64.21
2016,2,10,8,45,173.5,119.0,1.25,11.5,170.0,90.84,76.09
2016,2,10,9,0,183.0,138.0,1.3,12.0,199.0,103.84,87.4
2016,2,10,9,15,194.0,154.5,1.2,12.0,226.5,115.0,97.03
2016,2,10,9,30,205.0,171.0,1.1,12.0,254.0,125.85,106.26
2016,2,10,9,45,438.0,139.5,1.0,12.5,338.5,97.61,81.12
2016,2,10,10,0,671.0,108.0,0.9,13.0,423.0,118.26,71.36
2016,2,10,10,15,694.5,110.0,0.85,13.5,455.0,162.28,99.76
2016,2,10,10,30,718.0,112.0,0.8,14.0,487.0,208.16,135.55
2016,2,10,10,45,799.5,100.5,0.8,14.5,536.0,262.07,178.36
2016,2,10,11,0,881.0,89.0,0.8,15.0,585.0,317.46,223.9
2016,2,10,11,15,811.5,109.5,0.85,15.0,577.5,358.05,262.77
2016,2,10,11,30,742.0,130.0,0.9,15.0,570.0,388.08,292.15
2016,2,10,11,45,541.5,197.0,0.95,15.0,521.5,398.18,306.04
2016,2,10,12,0,341.0,264.0,1.0,15.0,473.0,390.0,303.41
2016,2,10,12,15,480.0,221.5,1.0,15.0,516.0,443.84,346.0
2016,2,10,12,30,619.0,179.0,1.0,15.0,559.0,505.44,394.15
2016,2,10,12,45,589.5,187.0,1.05,15.5,546.0,518.83,405.05
2016,2,10,13,0,560.0,195.0,1.1,16.0,533.0,532.06,415.75
2016,2,10,13,15,546.0,195.0,1.1,16.0,518.5,543.95,425.83
2016,2,10,13,30,532.0,195.0,1.1,16.0,504.0,553.3,433.86
2016,2,10,13,45,536.0,186.0,1.15,16.5,488.0,563.1,442.02
2016,2,10,14,0,540.0,177.0,1.2,17.0,472.0,570.78,448.57
2016,2,10,14,15,549.0,164.5,1.15,17.0,451.5,576.06,453.61
2016,2,10,14,30,558.0,152.0,1.1,17.0,431.0,579.02,456.96
2016,2,10,14,45,480.5,157.0,1.1,17.0,385.5,537.01,426.04
2016,2,10,15,0,403.0,162.0,1.1,17.0,340.0,492.41,392.94
2016,2,10,15,15,234.5,158.0,1.05,16.5,259.0,357.45,288.75
2016,2,10,15,30,66.0,154.0,1.0,16.0,178.0,210.84,170.52
2016,2,10,15,45,59.5,136.0,1.0,15.5,156.0,188.9,153.81
2016,2,10,16,0,53.0,118.0,1.0,15.0,134.0,166.63,135.87
2016,2,10,16,15,45.0,99.0,1.05,14.5,111.0,141.61,115.16
2016,2,10,16,30,37.0,80.0,1.1,14.0,88.0,116.24,93.6
2016,2,10,16,45,24.5,60.5,1.15,13.5,65.5,86.61,67.86
2016,2,10,17,0,12.0,41.0,1.2,13.0,43.0,56.03,40.89
2016,2,10,17,15,6.0,24.0,1.2,12.5,25.0,27.27,12.93
2016,2,10,17,30,0.0,7.0,1.2,12.0,7.0,6.37,0.0
2016,2,10,17,45,0.0,3.5,1.2,12.0,3.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,11,7,15,109.5,12.5,1.8,9.5,20.0,11.37,0.0
2016,2,11,7,30,219.0,25.0,1.8,10.0,40.0,20.57,8.63
2016,2,11,7,45,294.5,38.5,1.8,10.5,77.0,31.25,21.58
2016,2,11,8,0,370.0,52.0,1.8,11.0,114.0,41.52,31.4
2016,2,11,8,15,420.0,64.0,1.7,11.5,154.5,49.99,39.33
2016,2,11,8,30,470.0,76.0,1.6,12.0,195.0,58.16,46.79
2016,2,11,8,45,510.0,82.5,1.5,12.5,234.5,61.33,49.6
2016,2,11,9,0,550.0,89.0,1.4,13.0,274.0,64.5,52.29
2016,2,11,9,15,587.5,94.5,1.25,13.0,315.0,66.84,54.27
2016,2,11,9,30,625.0,100.0,1.1,13.0,356.0,69.2,56.23
2016,2,11,9,45,578.5,124.5,1.0,13.5,378.5,91.32,75.41
2016,2,11,10,0,532.0,149.0,0.9,14.0,401.0,140.75,93.91
2016,2,11,10,15,546.0,155.5,0.85,14.0,429.0,180.32,120.5
2016,2,11,10,30,560.0,162.0,0.8,14.0,457.0,220.97,152.56
2016,2,11,10,45,376.0,212.5,0.8,14.5,415.0,253.64,187.46
2016,2,11,11,0,192.0,263.0,0.8,15.0,373.0,266.41,204.77
2016,2,11,11,15,190.0,272.0,0.8,15.0,383.5,287.04,222.0
2016,2,11,11,30,188.0,281.0,0.8,15.0,394.0,307.29,238.74
2016,2,11,11,45,185.0,287.0,0.8,15.5,400.0,324.38,252.36
2016,2,11,12,0,182.0,293.0,0.8,16.0,406.0,340.92,265.34
2016,2,11,12,15,197.0,292.0,0.8,16.0,414.5,359.87,280.51
2016,2,11,12,30,212.0,291.0,0.8,16.0,423.0,379.32,296.02
2016,2,11,12,45,379.5,246.0,0.8,16.5,478.5,450.61,351.1
2016,2,11,13,0,547.0,201.0,0.8,17.0,534.0,532.19,412.7
2016,2,11,13,15,487.0,215.5,0.7,17.0,507.5,528.97,409.46
2016,2,11,13,30,427.0,230.0,0.6,17.0,481.0,521.3,403.45
2016,2,11,13,45,594.5,177.0,0.55,17.0,512.5,595.39,460.24
2016,2,11,14,0,762.0,124.0,0.5,17.0,544.0,676.36,519.75
2016,2,11,14,15,704.0,125.5,0.4,17.0,498.5,651.92,501.14
2016,2,11,14,30,646.0,127.0,0.3,17.0,453.0,623.37,480.84
2016,2,11,14,45,543.5,141.5,0.2,17.0,403.0,567.15,440.0
2016,2,11,15,0,441.0,156.0,0.1,17.0,353.0,515.0,401.6
2016,2,11,15,15,463.5,136.5,0.25,16.5,326.5,513.14,404.69
2016,2,11,15,30,486.0,117.0,0.4,16.0,300.0,508.55,405.12
2016,2,11,15,45,436.5,112.5,0.55,16.0,262.5,468.04,376.15
2016,2,11,16,0,387.0,108.0,0.7,16.0,225.0,426.87,345.74
2016,2,11,16,15,347.5,93.5,0.85,15.5,185.5,380.13,310.44
2016,2,11,16,30,308.0,79.0,1.0,15.0,146.0,333.22,273.08
2016,2,11,16,45,250.5,62.5,1.15,14.5,108.0,272.31,222.25
2016,2,11,17,0,193.0,46.0,1.3,14.0,70.0,213.16,170.31
2016,2,11,17,15,96.5,28.5,1.35,13.5,40.5,114.19,75.77
2016,2,11,17,30,0.0,11.0,1.4,13.0,11.0,10.01,0.0
2016,2,11,17,45,0.0,5.5,1.45,13.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
