Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,12,0,965.0,84.0,2.1,16.0,726.0,567.66,440.56
2016,2,22,12,15,966.0,84.0,2.1,16.0,728.5,608.48,474.12
2016,2,22,12,30,967.0,84.0,2.1,16.0,731.0,646.8,505.17
2016,2,22,12,45,962.0,85.5,2.15,16.0,724.0,680.26,532.24
2016,2,22,13,0,957.0,87.0,2.2,16.0,717.0,710.6,556.59
2016,2,22,13,15,953.5,86.0,2.2,16.0,703.0,736.17,576.9
2016,2,22,13,30,950.0,85.0,2.2,16.0,689.0,758.45,594.13
2016,2,22,13,45,808.5,120.5,2.2,16.0,622.5,721.71,567.55
2016,2,22,14,0,667.0,156.0,2.2,16.0,556.0,675.86,533.68
2016,2,22,14,15,792.5,118.0,2.1,16.0,571.5,739.8,583.01
2016,2,22,14,30,918.0,80.0,2.0,16.0,587.0,798.69,624.99
2016,2,22,14,45,741.0,113.0,1.95,16.0,505.5,719.26,568.19
2016,2,22,15,0,564.0,146.0,1.9,16.0,424.0,618.9,494.39
2016,2,22,15,15,607.5,121.5,1.75,15.5,398.5,634.86,509.45
2016,2,22,15,30,651.0,97.0,1.6,15.0,373.0,640.64,515.29
2016,2,22,15,45,617.0,94.0,1.45,14.5,332.5,609.09,492.66
2016,2,22,16,0,583.0,91.0,1.3,14.0,292.0,575.51,468.2
2016,2,22,16,15,551.5,81.0,1.3,13.0,248.5,534.04,438.59
2016,2,22,16,30,520.0,71.0,1.3,12.0,205.0,491.31,406.45
2016,2,22,16,45,540.0,57.0,1.3,11.5,170.5,478.82,395.85
2016,2,22,17,0,560.0,43.0,1.3,11.0,136.0,463.26,379.86
2016,2,22,17,15,439.5,33.5,1.35,10.5,91.0,360.75,290.16
2016,2,22,17,30,319.0,24.0,1.4,10.0,46.0,256.64,156.01
2016,2,22,17,45,159.5,12.0,1.45,10.0,23.0,103.04,0.0
2016,2,22,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.5,1.45,7.5,7.5,0.0,0.0
2016,2,23,7,0,0.0,15.0,1.5,8.0,15.0,13.64,0.0
2016,2,23,7,15,236.5,25.0,1.55,8.0,54.0,20.56,8.92
2016,2,23,7,30,473.0,35.0,1.6,8.0,93.0,28.31,19.31
2016,2,23,7,45,561.0,43.0,1.65,8.5,142.5,33.88,24.93
2016,2,23,8,0,649.0,51.0,1.7,9.0,192.0,43.02,33.48
2016,2,23,8,15,702.5,56.5,1.8,9.0,243.0,46.51,36.83
2016,2,23,8,30,756.0,62.0,1.9,9.0,294.0,49.99,40.02
2016,2,23,8,45,794.0,65.5,2.0,9.5,343.5,51.68,41.42
2016,2,23,9,0,832.0,69.0,2.1,10.0,393.0,53.41,42.8
2016,2,23,9,15,856.5,72.0,2.1,10.5,438.0,54.67,43.73
2016,2,23,9,30,881.0,75.0,2.1,11.0,483.0,55.94,44.65
2016,2,23,9,45,900.0,76.5,2.1,11.5,523.5,111.83,61.69
2016,2,23,10,0,919.0,78.0,2.1,12.0,564.0,167.07,95.2
2016,2,23,10,15,931.0,80.0,1.95,12.5,597.5,222.73,138.95
2016,2,23,10,30,943.0,82.0,1.8,13.0,631.0,278.65,187.24
2016,2,23,10,45,951.5,83.0,1.7,13.5,657.0,332.83,235.63
2016,2,23,11,0,960.0,84.0,1.6,14.0,683.0,386.4,283.26
2016,2,23,11,15,965.0,85.0,1.55,14.5,701.5,437.85,328.35
2016,2,23,11,30,970.0,86.0,1.5,15.0,720.0,487.9,370.99
2016,2,23,11,45,971.0,87.0,1.45,15.5,730.0,534.51,409.63
2016,2,23,12,0,972.0,88.0,1.4,16.0,740.0,578.97,445.29
2016,2,23,12,15,972.0,88.5,1.3,16.0,741.5,620.1,477.82
2016,2,23,12,30,972.0,89.0,1.2,16.0,743.0,658.65,507.42
2016,2,23,12,45,966.5,90.0,1.2,16.5,735.5,691.57,532.07
2016,2,23,13,0,961.0,91.0,1.2,17.0,728.0,721.3,553.89
2016,2,23,13,15,956.0,90.0,1.1,17.0,713.0,746.05,571.75
2016,2,23,13,30,951.0,89.0,1.0,17.0,698.0,767.42,586.31
2016,2,23,13,45,941.5,88.5,0.95,17.0,675.0,782.63,596.5
2016,2,23,14,0,932.0,88.0,0.9,17.0,652.0,794.23,604.36
2016,2,23,14,15,921.0,86.5,0.85,17.0,621.5,800.01,608.39
2016,2,23,14,30,910.0,85.0,0.8,17.0,591.0,802.18,610.15
2016,2,23,14,45,893.0,83.0,0.75,17.0,554.0,801.96,610.46
2016,2,23,15,0,876.0,81.0,0.7,17.0,517.0,792.17,604.36
2016,2,23,15,15,854.5,78.5,0.65,16.5,474.5,774.87,594.4
2016,2,23,15,30,833.0,76.0,0.6,16.0,432.0,754.36,582.22
2016,2,23,15,45,800.0,73.0,0.55,16.0,384.5,721.47,560.12
2016,2,23,16,0,767.0,70.0,0.5,16.0,337.0,686.02,535.88
2016,2,23,16,15,721.5,65.0,0.55,15.5,287.0,636.78,503.2
2016,2,23,16,30,676.0,60.0,0.6,15.0,237.0,592.04,472.18
2016,2,23,16,45,597.5,53.5,0.7,14.5,186.0,516.68,416.3
2016,2,23,17,0,519.0,47.0,0.8,14.0,135.0,442.76,357.11
2016,2,23,17,15,400.0,36.5,0.9,13.5,90.5,340.4,270.76
2016,2,23,17,30,281.0,26.0,1.0,13.0,46.0,238.17,152.71
2016,2,23,17,45,140.5,13.0,1.1,13.0,23.0,93.44,0.0
2016,2,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,6,45,51.0,6.0,1.1,8.5,7.0,0.0,0.0
2016,2,24,7,0,102.0,12.0,1.1,9.0,14.0,10.91,0.0
2016,2,24,7,15,243.5,25.5,1.2,9.0,50.5,20.86,10.01
2016,2,24,7,30,385.0,39.0,1.3,9.0,87.0,31.58,22.21
2016,2,24,7,45,474.5,47.5,1.4,9.5,134.0,37.36,27.99
2016,2,24,8,0,564.0,56.0,1.5,10.0,181.0,43.04,33.39
2016,2,24,8,15,619.0,62.5,1.45,10.5,230.0,46.8,36.88
2016,2,24,8,30,674.0,69.0,1.4,11.0,279.0,50.51,40.17
2016,2,24,8,45,716.0,72.5,1.4,11.5,327.0,51.79,41.19
2016,2,24,9,0,758.0,76.0,1.4,12.0,375.0,58.32,46.84
2016,2,24,9,15,784.0,79.5,1.3,12.5,418.5,59.73,47.87
2016,2,24,9,30,810.0,83.0,1.2,13.0,462.0,61.16,48.9
2016,2,24,9,45,831.5,84.5,1.2,13.5,501.5,109.86,60.34
2016,2,24,10,0,853.0,86.0,1.2,14.0,541.0,162.26,92.76
2016,2,24,10,15,866.0,88.0,1.15,14.5,573.5,215.27,134.36
2016,2,24,10,30,879.0,90.0,1.1,15.0,606.0,274.35,184.47
2016,2,24,10,45,888.0,91.5,1.1,15.5,631.5,325.98,229.9
2016,2,24,11,0,897.0,93.0,1.1,16.0,657.0,377.17,274.74
2016,2,24,11,15,902.5,94.0,1.05,16.0,675.0,425.97,317.28
2016,2,24,11,30,908.0,95.0,1.0,16.0,693.0,473.54,357.72
2016,2,24,11,45,910.0,96.0,1.0,16.5,702.5,518.06,394.25
2016,2,24,12,0,912.0,97.0,1.0,17.0,712.0,560.66,428.17
2016,2,24,12,15,771.5,150.0,0.95,17.0,671.5,570.67,437.12
2016,2,24,12,30,631.0,203.0,0.9,17.0,631.0,570.3,437.41
2016,2,24,12,45,631.5,200.5,0.85,17.0,625.5,595.61,456.94
2016,2,24,13,0,632.0,198.0,0.8,17.0,620.0,618.89,474.37
2016,2,24,13,15,764.5,146.5,0.75,17.0,647.0,682.11,521.63
2016,2,24,13,30,897.0,95.0,0.7,17.0,674.0,739.67,563.71
2016,2,24,13,45,889.5,93.5,0.7,17.0,651.5,754.21,573.57
2016,2,24,14,0,882.0,92.0,0.7,17.0,629.0,765.34,581.79
2016,2,24,14,15,870.5,90.5,0.7,17.0,600.0,775.79,589.73
2016,2,24,14,30,859.0,89.0,0.7,17.0,571.0,777.47,591.85
2016,2,24,14,45,843.0,86.5,0.7,17.0,535.0,771.05,588.67
2016,2,24,15,0,827.0,84.0,0.7,17.0,499.0,761.22,583.36
2016,2,24,15,15,805.0,81.0,0.7,16.5,457.5,742.86,573.27
2016,2,24,15,30,783.0,78.0,0.7,16.0,416.0,721.45,561.02
2016,2,24,15,45,752.0,74.5,0.7,16.0,370.5,689.71,540.15
2016,2,24,16,0,721.0,71.0,0.7,16.0,325.0,655.55,517.14
2016,2,24,16,15,677.0,65.5,0.8,15.5,277.0,612.24,488.63
2016,2,24,16,30,633.0,60.0,0.9,15.0,229.0,563.55,454.41
2016,2,24,16,45,565.5,53.0,1.0,14.5,180.5,495.86,403.29
2016,2,24,17,0,498.0,46.0,1.1,14.0,132.0,429.34,349.05
2016,2,24,17,15,388.0,35.5,1.2,13.5,89.0,332.99,266.99
2016,2,24,17,30,278.0,25.0,1.3,13.0,46.0,238.51,161.34
2016,2,24,17,45,139.0,12.5,1.4,12.5,23.0,92.57,0.0
2016,2,24,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,25,6,45,46.0,6.5,0.8,9.5,8.0,0.0,0.0
2016,2,25,7,0,92.0,13.0,0.8,10.0,16.0,11.82,0.0
2016,2,25,7,15,223.5,27.5,0.85,10.5,52.0,22.52,11.92
2016,2,25,7,30,355.0,42.0,0.9,11.0,88.0,34.07,24.31
2016,2,25,7,45,434.0,53.0,0.95,11.5,134.0,41.9,31.86
2016,2,25,8,0,513.0,64.0,1.0,12.0,180.0,49.48,38.92
2016,2,25,8,15,568.5,71.0,0.95,12.0,228.0,53.34,42.53
2016,2,25,8,30,624.0,78.0,0.9,12.0,276.0,57.14,45.96
2016,2,25,8,45,659.5,84.5,0.9,12.5,322.0,60.35,48.66
2016,2,25,9,0,695.0,91.0,0.9,13.0,368.0,63.48,51.21
2016,2,25,9,15,722.0,95.0,0.9,13.5,411.0,64.64,51.99
2016,2,25,9,30,749.0,99.0,0.9,14.0,454.0,67.42,54.17
2016,2,25,9,45,772.5,101.0,0.9,15.0,492.5,122.12,70.89
2016,2,25,10,0,796.0,103.0,0.9,16.0,531.0,172.14,102.07
2016,2,25,10,15,810.0,105.5,0.9,16.0,563.0,222.92,141.97
2016,2,25,10,30,824.0,108.0,0.9,16.0,595.0,274.46,185.88
2016,2,25,10,45,763.0,132.5,0.95,16.5,598.5,318.87,227.25
2016,2,25,11,0,702.0,157.0,1.0,17.0,602.0,361.49,266.05
2016,2,25,11,15,473.5,235.0,0.95,17.0,539.0,375.93,284.36
2016,2,25,11,30,245.0,313.0,0.9,17.0,476.0,369.82,283.8
2016,2,25,11,45,245.5,318.0,0.85,17.5,483.0,390.67,299.93
2016,2,25,12,0,246.0,323.0,0.8,18.0,490.0,411.09,315.19
2016,2,25,12,15,562.0,216.0,0.75,18.0,599.5,514.8,394.07
2016,2,25,12,30,878.0,109.0,0.7,18.0,709.0,631.74,480.72
2016,2,25,12,45,648.0,194.0,0.65,18.5,634.5,602.82,457.07
2016,2,25,13,0,418.0,279.0,0.6,19.0,560.0,546.74,414.65
2016,2,25,13,15,419.0,272.0,0.55,19.0,549.0,558.06,424.0
2016,2,25,13,30,420.0,265.0,0.5,19.0,538.0,567.76,431.37
2016,2,25,13,45,643.0,181.5,0.45,19.0,583.5,676.4,511.49
2016,2,25,14,0,866.0,98.0,0.4,19.0,629.0,769.07,576.09
2016,2,25,14,15,855.0,96.0,0.4,19.0,600.0,773.92,578.89
2016,2,25,14,30,844.0,94.0,0.4,19.0,571.0,775.27,580.81
2016,2,25,14,45,824.0,93.0,0.4,19.0,535.0,767.34,576.68
2016,2,25,15,0,804.0,92.0,0.4,19.0,499.0,756.02,570.48
2016,2,25,15,15,782.5,89.0,0.5,18.5,458.0,738.0,562.45
2016,2,25,15,30,761.0,86.0,0.6,18.0,417.0,716.95,552.16
2016,2,25,15,45,728.0,82.0,0.75,18.0,371.5,687.61,535.25
2016,2,25,16,0,695.0,78.0,0.9,18.0,326.0,652.09,513.1
2016,2,25,16,15,651.0,72.0,0.95,17.0,278.0,604.0,481.39
2016,2,25,16,30,607.0,66.0,1.0,16.0,230.0,554.86,447.21
2016,2,25,16,45,547.5,57.5,1.1,15.5,182.5,491.08,398.88
2016,2,25,17,0,488.0,49.0,1.2,15.0,135.0,428.08,347.6
2016,2,25,17,15,380.0,38.0,1.2,14.5,91.5,332.13,266.07
2016,2,25,17,30,272.0,27.0,1.2,14.0,48.0,239.73,167.62
2016,2,25,17,45,136.0,13.5,1.25,14.0,24.0,92.18,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.85,10.5,6.5,0.0,0.0
2016,2,26,7,0,0.0,13.0,0.9,11.0,13.0,11.82,0.0
2016,2,26,7,15,60.0,31.5,1.0,11.0,39.5,26.02,15.23
2016,2,26,7,30,120.0,50.0,1.1,11.0,66.0,39.35,29.01
2016,2,26,7,45,148.5,70.5,1.2,11.5,99.0,54.36,42.97
2016,2,26,8,0,177.0,91.0,1.3,12.0,132.0,68.88,56.23
2016,2,26,8,15,196.0,111.0,1.35,12.0,166.0,82.53,68.57
2016,2,26,8,30,215.0,131.0,1.4,12.0,200.0,95.7,80.25
2016,2,26,8,45,234.5,147.5,1.5,12.5,233.5,106.2,89.2
2016,2,26,9,0,254.0,164.0,1.6,13.0,267.0,116.32,97.68
2016,2,26,9,15,355.0,165.5,1.6,13.5,326.0,117.5,98.24
2016,2,26,9,30,456.0,167.0,1.6,14.0,385.0,114.16,94.88
2016,2,26,9,45,325.0,207.0,1.65,14.5,368.5,168.74,123.8
2016,2,26,10,0,194.0,247.0,1.7,15.0,352.0,208.18,157.7
2016,2,26,10,15,254.5,254.0,1.7,15.0,400.5,234.69,176.01
2016,2,26,10,30,315.0,261.0,1.7,15.0,449.0,273.54,205.57
2016,2,26,10,45,586.5,185.0,1.7,15.5,553.0,313.07,230.35
2016,2,26,11,0,858.0,109.0,1.7,16.0,657.0,381.11,281.08
2016,2,26,11,15,688.5,173.0,1.7,16.0,620.5,411.71,312.17
2016,2,26,11,30,519.0,237.0,1.7,16.0,584.0,427.66,329.32
2016,2,26,11,45,528.0,237.5,1.75,16.0,595.0,461.71,357.78
2016,2,26,12,0,537.0,238.0,1.8,16.0,606.0,495.32,385.33
2016,2,26,12,15,561.0,230.5,1.85,16.0,615.5,529.65,413.14
2016,2,26,12,30,585.0,223.0,1.9,16.0,625.0,563.93,440.62
2016,2,26,12,45,570.5,225.5,2.0,16.0,614.5,582.89,456.35
2016,2,26,13,0,556.0,228.0,2.1,16.0,604.0,599.23,470.01
2016,2,26,13,15,551.5,224.5,2.15,16.0,591.5,614.07,482.39
2016,2,26,13,30,547.0,221.0,2.2,16.0,579.0,626.64,493.02
2016,2,26,13,45,558.0,208.5,2.3,16.0,563.0,639.22,504.29
2016,2,26,14,0,569.0,196.0,2.4,16.0,547.0,649.64,514.0
2016,2,26,14,15,700.0,146.5,2.45,15.5,558.5,716.92,568.52
2016,2,26,14,30,831.0,97.0,2.5,15.0,570.0,772.18,611.38
2016,2,26,14,45,818.5,93.0,2.6,15.0,535.0,766.53,608.72
2016,2,26,15,0,806.0,89.0,2.7,15.0,500.0,757.52,604.2
2016,2,26,15,15,783.5,85.5,2.7,14.5,458.5,737.99,592.48
2016,2,26,15,30,761.0,82.0,2.7,14.0,417.0,715.46,578.47
2016,2,26,15,45,734.5,77.0,2.7,14.0,372.5,685.28,557.39
2016,2,26,16,0,708.0,72.0,2.7,14.0,328.0,652.67,534.04
2016,2,26,16,15,664.5,67.0,2.55,13.5,280.0,610.14,502.6
2016,2,26,16,30,621.0,62.0,2.4,13.0,232.0,562.28,465.83
2016,2,26,16,45,556.5,55.0,2.3,12.5,184.5,496.37,413.17
2016,2,26,17,0,492.0,48.0,2.2,12.0,137.0,431.48,358.05
2016,2,26,17,15,384.0,37.5,2.05,11.5,93.5,335.61,274.45
2016,2,26,17,30,276.0,27.0,1.9,11.0,50.0,245.31,179.38
2016,2,26,17,45,138.0,13.5,1.8,11.0,25.0,93.81,0.0
2016,2,26,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,1.55,8.5,12.0,10.91,0.0
2016,2,27,7,0,0.0,24.0,1.5,9.0,24.0,19.73,0.0
2016,2,27,7,15,232.0,31.5,1.5,9.5,64.0,24.66,14.69
2016,2,27,7,30,464.0,39.0,1.5,10.0,104.0,31.18,22.01
2016,2,27,7,45,544.5,46.0,1.55,10.5,152.5,35.74,26.55
2016,2,27,8,0,625.0,53.0,1.6,11.0,201.0,40.26,30.82
2016,2,27,8,15,674.5,58.5,1.55,11.0,250.5,47.43,37.4
2016,2,27,8,30,724.0,64.0,1.5,11.0,300.0,50.82,40.44
2016,2,27,8,45,758.0,67.5,1.5,11.5,347.5,52.42,41.72
2016,2,27,9,0,792.0,71.0,1.5,12.0,395.0,54.04,42.97
2016,2,27,9,15,815.5,74.0,1.4,12.5,439.0,55.21,43.8
2016,2,27,9,30,839.0,77.0,1.3,13.0,483.0,65.32,42.9
2016,2,27,9,45,855.0,79.5,1.2,13.5,521.5,118.06,63.03
2016,2,27,10,0,871.0,82.0,1.1,14.0,560.0,179.03,104.85
2016,2,27,10,15,883.5,84.0,1.05,14.0,592.5,232.55,148.17
2016,2,27,10,30,896.0,86.0,1.0,14.0,625.0,286.43,195.03
2016,2,27,10,45,904.5,87.5,0.95,14.5,650.5,338.88,241.28
2016,2,27,11,0,913.0,89.0,0.9,15.0,676.0,390.82,286.5
2016,2,27,11,15,918.5,89.5,0.9,15.0,694.0,440.01,329.34
2016,2,27,11,30,924.0,90.0,0.9,15.0,712.0,487.92,370.07
2016,2,27,11,45,926.0,91.0,0.95,15.5,722.0,533.11,407.22
2016,2,27,12,0,928.0,92.0,1.0,16.0,732.0,576.35,441.81
2016,2,27,12,15,928.5,92.0,1.0,16.0,734.0,615.66,473.06
2016,2,27,12,30,929.0,92.0,1.0,16.0,736.0,652.53,501.79
2016,2,27,12,45,669.5,189.0,1.0,16.0,650.5,617.71,475.58
2016,2,27,13,0,410.0,286.0,1.0,16.0,565.0,551.86,426.12
2016,2,27,13,15,408.5,280.5,1.0,16.0,554.0,562.84,435.83
2016,2,27,13,30,407.0,275.0,1.0,16.0,543.0,572.16,443.54
2016,2,27,13,45,465.5,244.0,1.05,16.0,541.5,608.87,472.6
2016,2,27,14,0,524.0,213.0,1.1,16.0,540.0,635.7,494.5
2016,2,27,14,15,512.5,208.0,1.1,15.5,515.0,634.15,495.12
2016,2,27,14,30,501.0,203.0,1.1,15.0,490.0,630.17,494.3
2016,2,27,14,45,495.0,191.5,1.1,15.0,461.0,621.19,489.22
2016,2,27,15,0,489.0,180.0,1.1,15.0,432.0,609.81,482.43
2016,2,27,15,15,645.0,129.0,1.1,14.5,433.0,686.03,543.47
2016,2,27,15,30,801.0,78.0,1.1,14.0,434.0,745.32,587.75
2016,2,27,15,45,777.5,73.0,1.1,14.0,388.5,716.99,568.15
2016,2,27,16,0,754.0,68.0,1.1,14.0,343.0,686.06,547.29
2016,2,27,16,15,712.5,63.5,1.15,13.5,294.0,639.85,515.86
2016,2,27,16,30,671.0,59.0,1.2,13.0,245.0,592.2,481.89
2016,2,27,16,45,613.0,52.0,1.25,12.5,196.0,534.66,438.2
2016,2,27,17,0,555.0,45.0,1.3,12.0,147.0,472.7,388.03
2016,2,27,17,15,447.5,36.0,1.35,11.5,101.5,376.93,306.55
2016,2,27,17,30,340.0,27.0,1.4,11.0,56.0,287.15,214.11
2016,2,27,17,45,170.0,13.5,1.5,11.0,28.0,113.28,0.0
2016,2,27,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.5,2.0,8.5,6.5,5.91,0.0
2016,2,28,7,0,0.0,13.0,2.0,9.0,13.0,11.45,0.0
2016,2,28,7,15,10.0,32.0,2.0,9.5,33.5,27.19,17.16
2016,2,28,7,30,20.0,51.0,2.0,10.0,54.0,42.33,31.92
2016,2,28,7,45,31.5,72.0,2.05,10.5,79.0,58.52,46.95
2016,2,28,8,0,43.0,93.0,2.1,11.0,104.0,74.38,61.43
2016,2,28,8,15,50.5,114.0,2.1,11.0,129.0,89.89,75.44
2016,2,28,8,30,58.0,135.0,2.1,11.0,154.0,105.06,88.89
2016,2,28,8,45,65.0,154.0,2.1,11.5,178.5,118.7,100.58
2016,2,28,9,0,72.0,173.0,2.1,12.0,203.0,132.01,111.78
2016,2,28,9,15,85.5,194.0,2.05,12.0,233.0,146.19,123.78
2016,2,28,9,30,99.0,215.0,2.0,12.0,263.0,162.48,130.26
2016,2,28,9,45,100.5,232.5,1.95,12.5,285.0,184.42,145.03
2016,2,28,10,0,102.0,250.0,1.9,13.0,307.0,206.68,161.6
2016,2,28,10,15,109.5,266.5,1.85,13.0,330.5,229.76,179.62
2016,2,28,10,30,117.0,283.0,1.8,13.0,354.0,253.81,198.79
2016,2,28,10,45,148.0,296.5,1.8,13.5,390.0,279.5,218.4
2016,2,28,11,0,179.0,310.0,1.8,14.0,426.0,313.49,244.8
2016,2,28,11,15,366.0,269.0,1.8,14.0,514.5,368.14,286.0
2016,2,28,11,30,553.0,228.0,1.8,14.0,603.0,440.03,341.96
2016,2,28,11,45,562.0,229.0,1.85,14.5,615.0,475.92,371.07
2016,2,28,12,0,571.0,230.0,1.9,15.0,627.0,511.32,399.39
2016,2,28,12,15,456.0,271.5,1.95,15.0,589.0,511.07,400.26
2016,2,28,12,30,341.0,313.0,2.0,15.0,551.0,497.8,390.57
2016,2,28,12,45,263.5,323.0,2.05,15.0,506.0,475.69,374.2
2016,2,28,13,0,186.0,333.0,2.1,15.0,461.0,440.9,347.67
2016,2,28,13,15,511.5,229.0,2.1,15.0,570.5,595.56,470.97
2016,2,28,13,30,837.0,125.0,2.1,15.0,680.0,747.4,587.49
2016,2,28,13,45,471.5,209.0,2.1,15.0,519.5,580.43,459.6
2016,2,28,14,0,106.0,293.0,2.1,15.0,359.0,367.96,292.28
2016,2,28,14,15,451.0,205.0,2.05,15.0,468.0,585.59,467.99
2016,2,28,14,30,796.0,117.0,2.0,15.0,577.0,773.77,609.83
2016,2,28,14,45,541.5,169.0,2.0,15.0,473.5,635.49,506.13
2016,2,28,15,0,287.0,221.0,2.0,15.0,370.0,483.13,388.31
2016,2,28,15,15,406.0,179.0,1.95,14.5,371.0,548.67,443.93
2016,2,28,15,30,525.0,137.0,1.9,14.0,372.0,596.84,484.74
2016,2,28,15,45,344.5,145.0,1.9,14.0,293.0,448.66,368.61
2016,2,28,16,0,164.0,153.0,1.9,14.0,214.0,306.91,253.5
2016,2,28,16,15,147.0,134.5,1.85,13.5,183.5,274.05,227.91
2016,2,28,16,30,130.0,116.0,1.8,13.0,153.0,241.07,201.0
2016,2,28,16,45,114.5,94.5,1.75,12.5,122.5,204.58,170.39
2016,2,28,17,0,99.0,73.0,1.7,12.0,92.0,167.62,138.42
2016,2,28,17,15,70.0,52.5,1.8,11.5,63.5,122.76,98.63
2016,2,28,17,30,41.0,32.0,1.9,11.0,35.0,77.15,55.38
2016,2,28,17,45,20.5,16.0,2.0,11.0,17.5,35.58,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,29,6,45,101.5,9.5,1.45,7.5,14.5,8.64,0.0
2016,2,29,7,0,203.0,19.0,1.4,8.0,29.0,15.51,0.0
2016,2,29,7,15,335.5,30.5,1.45,8.5,70.5,24.55,15.51
2016,2,29,7,30,468.0,42.0,1.5,9.0,112.0,33.29,24.18
2016,2,29,7,45,555.0,48.0,1.55,9.5,162.0,36.96,27.86
2016,2,29,8,0,642.0,54.0,1.6,10.0,212.0,44.44,34.78
2016,2,29,8,15,690.0,59.5,1.55,10.5,262.0,47.85,37.86
2016,2,29,8,30,738.0,65.0,1.5,11.0,312.0,51.21,40.77
2016,2,29,8,45,771.5,68.5,1.5,12.0,360.5,52.8,41.94
2016,2,29,9,0,805.0,72.0,1.5,13.0,409.0,54.4,43.07
2016,2,29,9,15,827.5,75.0,1.5,13.5,453.0,55.54,43.86
2016,2,29,9,30,850.0,78.0,1.5,14.0,497.0,77.04,45.06
2016,2,29,9,45,638.0,145.5,1.5,14.5,474.0,153.39,97.6
2016,2,29,10,0,426.0,213.0,1.5,15.0,451.0,211.25,149.58
2016,2,29,10,15,659.5,151.5,1.45,15.0,544.0,240.69,164.21
2016,2,29,10,30,893.0,90.0,1.4,15.0,637.0,300.49,207.33
2016,2,29,10,45,901.0,91.5,1.35,15.5,662.0,352.87,253.61
2016,2,29,11,0,909.0,93.0,1.3,16.0,687.0,404.68,298.72
2016,2,29,11,15,914.5,94.0,1.3,16.0,705.0,454.28,341.78
2016,2,29,11,30,920.0,95.0,1.3,16.0,723.0,502.63,382.73
2016,2,29,11,45,929.0,92.5,1.3,16.5,734.0,548.14,419.68
2016,2,29,12,0,938.0,90.0,1.3,17.0,745.0,592.13,454.37
2016,2,29,12,15,939.0,90.0,1.25,17.0,747.0,632.09,485.6
2016,2,29,12,30,940.0,90.0,1.2,17.0,749.0,669.59,514.22
2016,2,29,12,45,941.0,88.5,1.2,17.5,743.5,703.01,538.77
2016,2,29,13,0,942.0,87.0,1.2,18.0,738.0,733.6,560.82
2016,2,29,13,15,938.0,86.0,1.15,18.0,723.5,758.21,577.99
2016,2,29,13,30,934.0,85.0,1.1,18.0,709.0,779.5,592.26
2016,2,29,13,45,924.5,85.5,1.05,18.0,686.0,794.92,602.56
2016,2,29,14,0,915.0,86.0,1.0,18.0,663.0,806.79,610.59
2016,2,29,14,15,904.5,84.5,0.9,18.0,633.0,812.14,613.59
2016,2,29,14,30,894.0,83.0,0.8,18.0,603.0,813.93,614.31
2016,2,29,14,45,872.5,83.0,0.75,18.0,565.5,805.19,608.86
2016,2,29,15,0,851.0,83.0,0.7,18.0,528.0,800.08,606.12
2016,2,29,15,15,830.5,80.5,0.6,18.0,486.0,782.75,594.28
2016,2,29,15,30,810.0,78.0,0.5,18.0,444.0,762.29,580.45
2016,2,29,15,45,777.5,75.0,0.4,18.0,397.0,728.8,557.62
2016,2,29,16,0,745.0,72.0,0.3,18.0,350.0,692.89,532.96
2016,2,29,16,15,704.0,67.5,0.25,17.5,301.0,646.56,502.08
2016,2,29,16,30,663.0,63.0,0.2,17.0,252.0,604.29,473.01
2016,2,29,16,45,592.0,57.0,0.2,16.5,201.5,532.92,421.45
2016,2,29,17,0,521.0,51.0,0.2,16.0,151.0,462.76,367.84
2016,2,29,17,15,418.0,41.0,0.2,16.0,105.5,368.16,290.96
2016,2,29,17,30,315.0,31.0,0.2,16.0,60.0,278.96,209.81
2016,2,29,17,45,157.5,15.5,0.2,16.0,30.0,138.68,0.0
2016,2,29,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,1,6,45,70.5,10.0,1.6,9.5,14.0,9.1,0.0
2016,3,1,7,0,141.0,20.0,1.6,10.0,28.0,15.72,1.84
2016,3,1,7,15,229.5,35.5,1.65,10.5,64.0,27.57,18.13
2016,3,1,7,30,318.0,51.0,1.7,11.0,100.0,39.07,29.15
2016,3,1,7,45,372.5,64.5,1.8,12.0,142.5,48.59,37.98
2016,3,1,8,0,427.0,78.0,1.9,13.0,185.0,57.78,46.26
2016,3,1,8,15,467.5,87.5,1.9,13.0,227.5,63.7,51.61
2016,3,1,8,30,508.0,97.0,1.9,13.0,270.0,70.14,57.29
2016,3,1,8,45,562.0,101.0,1.95,13.5,318.0,70.85,57.67
2016,3,1,9,0,616.0,105.0,2.0,14.0,366.0,71.69,58.13
2016,3,1,9,15,533.5,141.0,2.1,14.5,384.0,94.83,78.1
2016,3,1,9,30,451.0,177.0,2.2,15.0,402.0,131.06,95.36
2016,3,1,9,45,559.0,158.5,2.3,15.5,458.5,158.66,104.1
2016,3,1,10,0,667.0,140.0,2.4,16.0,515.0,195.63,126.24
2016,3,1,10,15,797.0,110.0,2.45,16.0,583.5,244.68,162.17
2016,3,1,10,30,927.0,80.0,2.5,16.0,652.0,305.24,210.78
2016,3,1,10,45,936.0,80.5,2.55,16.0,677.5,358.72,259.21
2016,3,1,11,0,945.0,81.0,2.6,16.0,703.0,411.64,306.78
2016,3,1,11,15,950.0,82.0,2.6,16.0,721.5,462.58,351.86
2016,3,1,11,30,955.0,83.0,2.6,16.0,740.0,512.14,394.71
2016,3,1,11,45,959.5,82.5,2.6,16.5,750.5,558.52,433.22
2016,3,1,12,0,964.0,82.0,2.6,17.0,761.0,603.0,469.14
2016,3,1,12,15,964.5,82.0,2.55,17.0,762.5,643.52,501.82
2016,3,1,12,30,965.0,82.0,2.5,17.0,764.0,681.47,531.82
2016,3,1,12,45,963.0,82.0,2.5,17.0,757.5,715.07,558.26
2016,3,1,13,0,961.0,82.0,2.5,17.0,751.0,745.64,582.09
2016,3,1,13,15,956.5,81.5,2.5,16.5,736.0,770.78,601.58
2016,3,1,13,30,952.0,81.0,2.5,16.0,721.0,792.54,618.61
2016,3,1,13,45,946.0,79.5,2.5,16.0,698.0,808.65,630.61
2016,3,1,14,0,940.0,78.0,2.5,16.0,675.0,821.19,640.25
2016,3,1,14,15,929.0,77.0,2.45,16.0,644.5,826.78,644.77
2016,3,1,14,30,918.0,76.0,2.4,16.0,614.0,828.74,646.93
2016,3,1,14,45,904.5,74.0,2.4,16.0,577.5,823.94,644.86
2016,3,1,15,0,891.0,72.0,2.4,16.0,541.0,815.63,640.48
2016,3,1,15,15,871.0,69.5,2.35,15.5,498.0,798.1,630.4
2016,3,1,15,30,851.0,67.0,2.3,15.0,455.0,777.43,618.06
2016,3,1,15,45,824.0,64.0,2.3,15.0,408.0,754.96,603.48
2016,3,1,16,0,797.0,61.0,2.3,15.0,361.0,722.68,581.36
2016,3,1,16,15,757.5,57.5,2.1,14.5,311.0,677.89,549.07
2016,3,1,16,30,718.0,54.0,1.9,14.0,261.0,631.61,514.61
2016,3,1,16,45,656.0,49.0,1.75,13.5,210.5,565.95,463.91
2016,3,1,17,0,594.0,44.0,1.6,13.0,160.0,500.71,411.1
2016,3,1,17,15,495.0,36.0,1.5,12.5,113.0,414.75,338.5
2016,3,1,17,30,396.0,28.0,1.4,12.0,66.0,328.41,256.71
2016,3,1,17,45,198.0,14.0,1.35,11.5,33.0,162.56,12.07
2016,3,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,6,45,130.5,10.0,0.9,10.5,18.0,9.1,0.0
2016,3,2,7,0,261.0,20.0,1.0,11.0,36.0,16.2,3.88
2016,3,2,7,15,384.5,30.0,1.05,11.5,79.0,23.87,15.02
2016,3,2,7,30,508.0,40.0,1.1,12.0,122.0,31.31,22.24
2016,3,2,7,45,577.5,47.0,1.15,12.5,170.5,35.9,26.63
2016,3,2,8,0,647.0,54.0,1.2,13.0,219.0,44.11,34.09
2016,3,2,8,15,346.5,95.0,1.2,13.5,185.5,68.27,55.59
2016,3,2,8,30,46.0,136.0,1.2,14.0,152.0,106.58,89.1
2016,3,2,8,45,116.5,159.5,1.2,14.5,208.0,118.12,98.68
2016,3,2,9,0,187.0,183.0,1.2,15.0,264.0,133.45,111.41
2016,3,2,9,15,172.0,204.0,1.2,15.0,284.5,146.21,121.97
2016,3,2,9,30,157.0,225.0,1.2,15.0,305.0,166.69,129.43
2016,3,2,9,45,280.0,224.5,1.3,15.5,379.0,185.72,136.33
2016,3,2,10,0,403.0,224.0,1.4,16.0,453.0,225.3,160.93
2016,3,2,10,15,648.0,156.0,1.45,16.0,547.5,247.66,169.94
2016,3,2,10,30,893.0,88.0,1.5,16.0,642.0,306.85,212.58
2016,3,2,10,45,782.5,134.0,1.6,16.5,634.0,349.63,254.51
2016,3,2,11,0,672.0,180.0,1.7,17.0,626.0,391.1,293.14
2016,3,2,11,15,795.0,137.0,1.8,17.0,677.5,446.99,338.77
2016,3,2,11,30,918.0,94.0,1.9,17.0,729.0,509.03,389.39
2016,3,2,11,45,756.0,162.0,2.0,17.0,690.0,527.98,407.5
2016,3,2,12,0,594.0,230.0,2.1,17.0,651.0,534.47,414.52
2016,3,2,12,15,611.0,225.0,2.15,17.0,658.5,571.72,444.4
2016,3,2,12,30,628.0,220.0,2.2,17.0,666.0,606.68,472.04
2016,3,2,12,45,422.0,279.5,2.3,17.0,578.5,550.74,429.77
2016,3,2,13,0,216.0,339.0,2.4,17.0,491.0,470.71,368.14
2016,3,2,13,15,207.0,338.0,2.4,17.0,481.0,475.19,372.45
2016,3,2,13,30,198.0,337.0,2.4,17.0,471.0,478.61,375.48
2016,3,2,13,45,220.0,317.5,2.45,17.0,462.0,485.7,382.35
2016,3,2,14,0,242.0,298.0,2.5,17.0,453.0,492.08,388.78
2016,3,2,14,15,139.5,269.5,2.5,16.5,358.0,389.17,309.57
2016,3,2,14,30,37.0,241.0,2.5,16.0,263.0,268.98,214.35
2016,3,2,14,45,42.5,231.0,2.5,15.5,255.0,266.72,214.08
2016,3,2,15,0,48.0,221.0,2.5,15.0,247.0,264.45,213.44
2016,3,2,15,15,39.0,200.0,2.45,14.5,220.0,237.41,192.36
2016,3,2,15,30,30.0,179.0,2.4,14.0,193.0,209.84,170.6
2016,3,2,15,45,20.5,157.5,2.35,14.0,167.0,168.58,136.92
2016,3,2,16,0,11.0,136.0,2.3,14.0,141.0,140.24,113.48
2016,3,2,16,15,5.5,118.5,2.15,13.5,121.0,119.58,96.44
2016,3,2,16,30,0.0,101.0,2.0,13.0,101.0,98.96,79.12
2016,3,2,16,45,0.0,82.0,1.9,13.0,82.0,80.52,63.38
2016,3,2,17,0,0.0,63.0,1.8,13.0,63.0,61.63,47.0
2016,3,2,17,15,0.0,44.5,1.8,12.5,44.5,42.71,30.48
2016,3,2,17,30,0.0,26.0,1.8,12.0,26.0,22.93,13.01
2016,3,2,17,45,0.0,13.0,1.8,12.0,13.0,11.44,0.0
2016,3,2,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.5,1.55,11.0,10.5,9.55,0.0
2016,3,3,7,0,0.0,21.0,1.6,11.0,21.0,18.4,6.64
2016,3,3,7,15,23.0,40.5,1.55,11.0,44.0,34.09,24.03
2016,3,3,7,30,46.0,60.0,1.5,11.0,67.0,49.53,38.56
2016,3,3,7,45,59.5,81.0,1.5,11.5,94.0,65.65,53.36
2016,3,3,8,0,73.0,102.0,1.5,12.0,121.0,81.45,67.58
2016,3,3,8,15,82.0,123.0,1.4,12.0,148.5,96.89,81.31
2016,3,3,8,30,91.0,144.0,1.3,12.0,176.0,111.99,94.48
2016,3,3,8,45,64.5,158.0,1.2,12.5,182.5,122.31,103.05
2016,3,3,9,0,38.0,172.0,1.1,13.0,189.0,132.32,111.2
2016,3,3,9,15,68.5,198.5,1.1,13.0,232.0,149.86,125.95
2016,3,3,9,30,99.0,225.0,1.1,13.0,275.0,173.13,136.61
2016,3,3,9,45,59.5,219.5,1.1,13.5,250.5,176.68,138.72
2016,3,3,10,0,20.0,214.0,1.1,14.0,226.0,181.29,143.41
2016,3,3,10,15,42.0,246.0,1.1,14.0,272.0,205.86,161.96
2016,3,3,10,30,64.0,278.0,1.1,14.0,318.0,240.67,188.73
2016,3,3,10,45,43.0,266.0,1.15,14.0,293.5,232.79,183.17
2016,3,3,11,0,22.0,254.0,1.2,14.0,269.0,225.36,177.86
2016,3,3,11,15,23.5,262.5,1.3,14.0,279.0,235.75,186.16
2016,3,3,11,30,25.0,271.0,1.4,14.0,289.0,246.31,194.54
2016,3,3,11,45,25.5,274.0,1.5,14.5,292.5,251.9,198.66
2016,3,3,12,0,26.0,277.0,1.6,15.0,296.0,257.45,202.78
2016,3,3,12,15,49.0,304.0,1.5,14.5,339.5,299.87,236.45
2016,3,3,12,30,72.0,331.0,1.4,14.0,383.0,343.99,271.07
2016,3,3,12,45,59.5,318.5,1.35,14.0,361.5,330.78,260.64
2016,3,3,13,0,47.0,306.0,1.3,14.0,340.0,316.06,249.3
2016,3,3,13,15,47.5,300.0,1.2,14.0,333.5,315.67,249.19
2016,3,3,13,30,48.0,294.0,1.1,14.0,327.0,315.03,248.83
2016,3,3,13,45,41.5,278.5,1.05,14.0,306.5,299.18,236.69
2016,3,3,14,0,35.0,263.0,1.0,14.0,286.0,282.5,223.94
2016,3,3,14,15,33.5,251.0,1.0,14.0,272.0,272.8,216.85
2016,3,3,14,30,32.0,239.0,1.0,14.0,258.0,262.76,209.46
2016,3,3,14,45,63.5,239.0,1.0,14.0,274.0,292.75,234.64
2016,3,3,15,0,95.0,239.0,1.0,14.0,290.0,323.68,260.27
2016,3,3,15,15,73.0,215.0,0.9,14.0,252.5,282.81,227.87
2016,3,3,15,30,51.0,191.0,0.8,14.0,215.0,241.21,194.87
2016,3,3,15,45,36.5,167.5,0.7,14.0,184.0,205.78,166.57
2016,3,3,16,0,22.0,144.0,0.6,14.0,153.0,157.92,127.61
2016,3,3,16,15,16.5,125.5,0.6,13.5,132.0,136.13,110.14
2016,3,3,16,30,11.0,107.0,0.6,13.0,111.0,114.3,92.14
2016,3,3,16,45,5.5,87.5,0.6,13.0,89.5,91.18,72.46
2016,3,3,17,0,0.0,68.0,0.6,13.0,68.0,67.85,52.27
