Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,15,0.0,48.5,0.6,12.5,48.5,47.83,34.87
2016,3,3,17,30,0.0,29.0,0.6,12.0,29.0,26.52,16.1
2016,3,3,17,45,0.0,14.5,0.65,12.0,14.5,12.77,0.0
2016,3,3,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.0,1.3,11.5,9.0,8.19,0.0
2016,3,4,7,0,0.0,18.0,1.3,12.0,18.0,15.85,5.81
2016,3,4,7,15,0.0,37.0,1.3,12.0,37.0,32.0,22.25
2016,3,4,7,30,0.0,56.0,1.3,12.0,56.0,47.64,36.81
2016,3,4,7,45,6.0,76.0,1.3,12.5,77.5,63.86,51.61
2016,3,4,8,0,12.0,96.0,1.3,13.0,99.0,79.91,65.97
2016,3,4,8,15,18.0,115.0,1.35,13.0,121.0,95.11,79.42
2016,3,4,8,30,24.0,134.0,1.4,13.0,143.0,110.15,92.5
2016,3,4,8,45,12.0,99.0,1.5,13.5,103.5,85.59,70.55
2016,3,4,9,0,0.0,64.0,1.6,14.0,64.0,56.56,44.7
2016,3,4,9,15,13.5,131.5,1.75,14.0,138.5,111.87,93.01
2016,3,4,9,30,27.0,199.0,1.9,14.0,213.0,163.46,130.3
2016,3,4,9,45,13.5,165.0,2.05,14.5,172.0,141.13,111.52
2016,3,4,10,0,0.0,131.0,2.2,15.0,131.0,113.87,89.35
2016,3,4,10,15,0.0,99.0,2.2,15.0,99.0,87.54,67.51
2016,3,4,10,30,0.0,67.0,2.2,15.0,67.0,59.33,44.03
2016,3,4,10,45,0.0,103.5,2.25,15.5,103.5,91.57,70.51
2016,3,4,11,0,0.0,140.0,2.3,16.0,140.0,122.96,95.86
2016,3,4,11,15,0.0,80.0,2.25,15.5,80.0,70.94,53.3
2016,3,4,11,30,0.0,20.0,2.2,15.0,20.0,17.69,9.16
2016,3,4,11,45,0.0,49.5,2.2,15.0,49.5,43.85,30.98
2016,3,4,12,0,0.0,79.0,2.2,15.0,79.0,70.08,52.67
2016,3,4,12,15,0.0,84.0,2.3,15.0,84.0,74.54,56.3
2016,3,4,12,30,0.0,89.0,2.4,15.0,89.0,79.0,59.97
2016,3,4,12,45,0.0,98.0,2.5,15.0,98.0,87.01,66.58
2016,3,4,13,0,0.0,107.0,2.6,15.0,107.0,95.08,73.23
2016,3,4,13,15,0.0,105.0,2.6,15.0,105.0,93.31,71.82
2016,3,4,13,30,0.0,103.0,2.6,15.0,103.0,91.53,70.43
2016,3,4,13,45,0.0,78.5,2.65,15.0,78.5,69.59,52.41
2016,3,4,14,0,0.0,54.0,2.7,15.0,54.0,47.8,34.39
2016,3,4,14,15,27.0,156.5,2.6,14.5,172.5,170.31,136.61
2016,3,4,14,30,54.0,259.0,2.5,14.0,291.0,302.42,243.7
2016,3,4,14,45,49.5,241.0,2.4,14.0,269.5,283.57,228.62
2016,3,4,15,0,45.0,223.0,2.3,14.0,248.0,264.16,213.57
2016,3,4,15,15,22.5,168.5,2.25,13.5,181.0,176.47,142.71
2016,3,4,15,30,0.0,114.0,2.2,13.0,114.0,103.69,82.28
2016,3,4,15,45,0.0,116.0,2.15,13.0,116.0,106.9,85.32
2016,3,4,16,0,0.0,118.0,2.1,13.0,118.0,110.96,88.97
2016,3,4,16,15,0.0,101.5,2.15,13.0,101.5,95.36,75.99
2016,3,4,16,30,0.0,85.0,2.2,13.0,85.0,79.59,62.71
2016,3,4,16,45,0.0,68.5,2.3,13.0,68.5,63.61,49.04
2016,3,4,17,0,0.0,52.0,2.4,13.0,52.0,47.35,34.93
2016,3,4,17,15,0.0,37.0,2.45,13.0,37.0,32.65,22.02
2016,3,4,17,30,0.0,22.0,2.5,13.0,22.0,19.37,10.23
2016,3,4,17,45,0.0,11.0,2.6,13.0,11.0,9.67,0.0
2016,3,4,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.0,3.15,12.5,6.0,5.46,0.0
2016,3,5,7,0,0.0,12.0,3.3,13.0,12.0,10.54,2.35
2016,3,5,7,15,0.0,24.5,3.35,13.0,24.5,21.58,13.16
2016,3,5,7,30,0.0,37.0,3.4,13.0,37.0,32.63,23.39
2016,3,5,7,45,0.0,51.0,3.5,13.5,51.0,44.93,34.59
2016,3,5,8,0,0.0,65.0,3.6,14.0,65.0,56.8,45.24
2016,3,5,8,15,0.0,79.0,3.75,14.0,79.0,68.56,55.71
2016,3,5,8,30,0.0,93.0,3.9,14.0,93.0,80.21,65.93
2016,3,5,8,45,29.5,138.5,4.05,14.0,152.0,110.21,92.15
2016,3,5,9,0,59.0,184.0,4.2,14.0,211.0,140.05,117.89
2016,3,5,9,15,29.5,129.0,4.25,14.0,142.5,105.36,87.34
2016,3,5,9,30,0.0,74.0,4.3,14.0,74.0,65.48,49.8
2016,3,5,9,45,0.0,76.0,4.35,14.5,76.0,67.28,51.09
2016,3,5,10,0,0.0,78.0,4.4,15.0,78.0,69.08,52.36
2016,3,5,10,15,8.0,153.5,4.45,15.0,158.5,134.6,106.1
2016,3,5,10,30,16.0,229.0,4.5,15.0,239.0,198.51,157.68
2016,3,5,10,45,8.0,185.5,4.6,15.5,190.5,163.13,128.77
2016,3,5,11,0,0.0,142.0,4.7,16.0,142.0,124.69,97.34
2016,3,5,11,15,0.5,153.0,4.75,16.0,154.0,134.62,105.36
2016,3,5,11,30,1.0,164.0,4.8,16.0,166.0,144.7,113.45
2016,3,5,11,45,11.5,218.5,4.85,16.5,228.0,197.64,155.88
2016,3,5,12,0,22.0,273.0,4.9,17.0,290.0,252.12,198.97
2016,3,5,12,15,11.0,209.0,4.9,16.5,217.5,191.62,150.95
2016,3,5,12,30,0.0,145.0,4.9,16.0,145.0,128.8,100.36
2016,3,5,12,45,2.0,162.5,4.9,16.0,164.0,146.04,114.51
2016,3,5,13,0,4.0,180.0,4.9,16.0,183.0,163.68,128.9
2016,3,5,13,15,3.5,177.0,5.05,15.5,179.5,161.18,127.2
2016,3,5,13,30,3.0,174.0,5.2,15.0,176.0,158.63,125.5
2016,3,5,13,45,1.5,94.0,5.35,15.0,95.0,84.56,64.83
2016,3,5,14,0,0.0,14.0,5.5,15.0,14.0,12.37,4.72
2016,3,5,14,15,0.0,47.0,6.0,15.0,47.0,41.57,29.24
2016,3,5,14,30,0.0,80.0,6.5,15.0,80.0,70.87,53.79
2016,3,5,14,45,0.0,59.0,7.05,15.0,59.0,52.19,38.26
2016,3,5,15,0,0.0,38.0,7.6,15.0,38.0,33.56,22.69
2016,3,5,15,15,0.0,33.0,7.85,14.5,33.0,29.12,19.06
2016,3,5,15,30,0.0,28.0,8.1,14.0,28.0,24.69,15.39
2016,3,5,15,45,0.0,41.5,8.4,14.0,41.5,36.61,25.63
2016,3,5,16,0,0.0,55.0,8.7,14.0,55.0,48.56,35.91
2016,3,5,16,15,0.0,47.5,8.65,13.5,47.5,41.91,30.37
2016,3,5,16,30,0.0,40.0,8.6,13.0,40.0,35.26,24.76
2016,3,5,16,45,0.0,32.5,8.6,13.0,32.5,28.62,19.02
2016,3,5,17,0,0.0,25.0,8.6,13.0,25.0,22.0,13.22
2016,3,5,17,15,0.0,17.5,8.4,13.0,17.5,15.38,7.39
2016,3,5,17,30,0.0,10.0,8.2,13.0,10.0,8.78,1.56
2016,3,5,17,45,0.0,5.0,8.05,13.0,5.0,4.38,0.0
2016,3,5,18,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,10.0,2.5,9.5,10.0,9.1,0.0
2016,3,6,7,0,0.0,20.0,2.5,10.0,20.0,17.62,8.4
2016,3,6,7,15,0.0,39.0,2.65,10.0,39.0,33.77,24.18
2016,3,6,7,30,0.0,58.0,2.8,10.0,58.0,49.43,38.8
2016,3,6,7,45,4.0,78.5,3.0,10.5,79.5,66.01,54.01
2016,3,6,8,0,8.0,99.0,3.2,11.0,101.0,82.41,68.77
2016,3,6,8,15,15.0,118.0,3.3,11.0,123.0,97.59,82.32
2016,3,6,8,30,22.0,137.0,3.4,11.0,145.0,112.63,95.52
2016,3,6,8,45,170.5,157.5,3.5,11.5,233.0,117.79,99.64
2016,3,6,9,0,319.0,178.0,3.6,12.0,321.0,124.73,105.25
2016,3,6,9,15,541.5,147.0,3.65,12.0,418.5,97.56,81.1
2016,3,6,9,30,764.0,116.0,3.7,12.0,516.0,116.15,69.78
2016,3,6,9,45,382.0,82.0,3.75,12.5,282.0,95.68,58.64
2016,3,6,10,0,0.0,48.0,3.8,13.0,48.0,42.44,30.32
2016,3,6,10,15,171.0,163.5,3.8,13.0,273.5,164.93,125.51
2016,3,6,10,30,342.0,279.0,3.8,13.0,499.0,310.13,238.33
2016,3,6,10,45,458.5,251.0,3.8,13.0,557.5,348.3,268.13
2016,3,6,11,0,575.0,223.0,3.8,13.0,616.0,400.38,310.64
2016,3,6,11,15,529.5,246.5,3.85,13.0,615.5,433.61,340.46
2016,3,6,11,30,484.0,270.0,3.9,13.0,615.0,462.26,365.59
2016,3,6,11,45,390.0,306.0,3.95,13.0,586.0,470.56,373.83
2016,3,6,12,0,296.0,342.0,4.0,13.0,557.0,471.14,374.98
2016,3,6,12,15,293.5,343.0,4.1,13.0,557.0,489.44,390.29
2016,3,6,12,30,291.0,344.0,4.2,13.0,557.0,506.76,404.7
2016,3,6,12,45,232.0,348.5,4.3,13.0,517.5,481.95,385.68
2016,3,6,13,0,173.0,353.0,4.4,13.0,478.0,457.7,366.7
2016,3,6,13,15,171.0,347.0,4.45,13.0,468.0,461.33,370.3
2016,3,6,13,30,169.0,341.0,4.5,13.0,458.0,464.1,373.16
2016,3,6,13,45,132.0,324.0,4.6,13.0,413.5,427.54,344.62
2016,3,6,14,0,95.0,307.0,4.7,13.0,369.0,376.4,304.32
2016,3,6,14,15,120.5,296.0,4.75,12.5,371.5,404.33,328.64
2016,3,6,14,30,146.0,285.0,4.8,12.0,374.0,420.19,343.42
2016,3,6,14,45,76.5,233.5,4.85,12.0,280.0,297.49,243.95
2016,3,6,15,0,7.0,182.0,4.9,12.0,186.0,175.53,142.29
2016,3,6,15,15,3.5,148.5,4.9,11.5,150.5,140.06,113.35
2016,3,6,15,30,0.0,115.0,4.9,11.0,115.0,104.55,83.8
2016,3,6,15,45,0.0,99.5,4.9,11.0,99.5,89.93,71.63
2016,3,6,16,0,0.0,84.0,4.9,11.0,84.0,75.22,59.26
2016,3,6,16,15,0.0,72.5,4.9,11.0,72.5,64.45,50.15
2016,3,6,16,30,0.0,61.0,4.9,11.0,61.0,53.89,41.12
2016,3,6,16,45,0.0,49.0,4.9,11.0,49.0,43.24,31.89
2016,3,6,17,0,0.0,37.0,4.9,11.0,37.0,32.61,22.55
2016,3,6,17,15,0.0,26.5,4.95,10.5,26.5,23.33,14.34
2016,3,6,17,30,0.0,16.0,5.0,10.0,16.0,14.06,6.09
2016,3,6,17,45,0.0,8.0,5.1,10.0,8.0,7.02,0.0
2016,3,6,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,7,6,45,65.0,14.5,2.9,7.5,20.0,13.19,0.0
2016,3,7,7,0,130.0,29.0,3.0,8.0,40.0,22.53,12.93
2016,3,7,7,15,177.5,48.0,3.1,8.0,74.5,38.1,28.33
2016,3,7,7,30,225.0,67.0,3.2,8.0,109.0,52.23,41.7
2016,3,7,7,45,252.5,86.0,3.3,8.0,146.0,65.84,54.41
2016,3,7,8,0,280.0,105.0,3.4,8.0,183.0,78.98,66.48
2016,3,7,8,15,300.5,122.0,3.45,8.0,220.5,90.32,76.7
2016,3,7,8,30,321.0,139.0,3.5,8.0,258.0,101.25,86.38
2016,3,7,8,45,264.0,167.0,3.55,8.5,274.0,118.07,101.0
2016,3,7,9,0,207.0,195.0,3.6,9.0,290.0,141.12,120.9
2016,3,7,9,15,173.0,217.0,3.6,9.0,301.5,154.02,131.85
2016,3,7,9,30,139.0,239.0,3.6,9.0,313.0,179.77,142.68
2016,3,7,9,45,71.0,208.5,3.65,9.0,246.5,173.32,138.26
2016,3,7,10,0,3.0,178.0,3.7,9.0,180.0,152.08,123.28
2016,3,7,10,15,62.5,242.0,3.75,9.0,282.5,209.68,168.48
2016,3,7,10,30,122.0,306.0,3.8,9.0,385.0,273.96,219.22
2016,3,7,10,45,98.0,311.5,3.85,9.5,376.5,286.62,230.14
2016,3,7,11,0,74.0,317.0,3.9,10.0,368.0,291.16,234.2
2016,3,7,11,15,63.5,317.5,3.95,10.0,362.0,295.05,237.72
2016,3,7,11,30,53.0,318.0,4.0,10.0,356.0,297.54,239.98
2016,3,7,11,45,86.5,338.0,4.1,10.0,401.0,338.17,272.89
2016,3,7,12,0,120.0,358.0,4.2,10.0,446.0,384.11,309.97
2016,3,7,12,15,125.0,359.5,4.25,10.0,451.5,399.39,322.47
2016,3,7,12,30,130.0,361.0,4.3,10.0,457.0,414.74,335.13
2016,3,7,12,45,123.0,356.5,4.35,10.5,446.5,416.45,336.25
2016,3,7,13,0,116.0,352.0,4.4,11.0,436.0,409.66,330.73
2016,3,7,13,15,154.0,346.0,4.4,11.0,455.0,448.61,362.75
2016,3,7,13,30,192.0,340.0,4.4,11.0,474.0,481.36,389.81
2016,3,7,13,45,292.0,309.0,4.4,11.0,505.5,549.28,445.86
2016,3,7,14,0,392.0,278.0,4.4,11.0,537.0,608.33,494.73
2016,3,7,14,15,324.0,278.5,4.35,11.0,486.5,564.76,460.19
2016,3,7,14,30,256.0,279.0,4.3,11.0,436.0,518.58,423.63
2016,3,7,14,45,295.0,254.5,4.25,11.0,425.0,531.32,436.04
2016,3,7,15,0,334.0,230.0,4.2,11.0,414.0,542.32,446.93
2016,3,7,15,15,529.5,170.5,4.05,11.0,436.5,657.02,541.8
2016,3,7,15,30,725.0,111.0,3.9,11.0,459.0,758.53,621.86
2016,3,7,15,45,706.0,102.5,3.8,11.0,414.0,729.6,600.42
2016,3,7,16,0,687.0,94.0,3.7,11.0,369.0,698.11,577.62
2016,3,7,16,15,644.0,88.0,3.55,10.5,319.5,648.39,540.94
2016,3,7,16,30,601.0,82.0,3.4,10.0,270.0,597.52,502.31
2016,3,7,16,45,549.0,72.5,3.3,10.0,220.5,535.06,452.12
2016,3,7,17,0,497.0,63.0,3.2,10.0,171.0,472.9,399.83
2016,3,7,17,15,399.5,52.0,3.25,9.5,124.0,378.38,318.7
2016,3,7,17,30,302.0,41.0,3.3,9.0,77.0,288.04,237.19
2016,3,7,17,45,151.0,20.5,3.35,8.5,38.5,149.27,94.89
2016,3,7,18,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,6,45,162.5,15.0,2.05,6.0,29.5,12.1,0.0
2016,3,8,7,0,325.0,30.0,2.0,7.0,59.0,24.47,15.01
2016,3,8,7,15,433.5,40.0,1.95,7.5,106.0,31.79,22.86
2016,3,8,7,30,542.0,50.0,1.9,8.0,153.0,38.91,29.74
2016,3,8,7,45,594.0,59.0,1.85,8.5,203.0,44.77,35.26
2016,3,8,8,0,646.0,68.0,1.8,9.0,253.0,50.4,40.39
2016,3,8,8,15,688.5,73.5,1.75,9.0,303.5,53.04,42.76
2016,3,8,8,30,731.0,79.0,1.7,9.0,354.0,55.63,45.01
2016,3,8,8,45,746.5,87.5,1.7,9.5,399.5,60.08,48.79
2016,3,8,9,0,762.0,96.0,1.7,10.0,445.0,64.3,52.31
2016,3,8,9,15,783.0,99.5,1.75,10.0,488.0,71.88,58.89
2016,3,8,9,30,804.0,103.0,1.8,10.0,531.0,123.09,72.17
2016,3,8,9,45,681.0,145.5,1.85,10.5,526.5,181.49,116.99
2016,3,8,10,0,558.0,188.0,1.9,11.0,522.0,233.56,164.42
2016,3,8,10,15,548.0,203.5,1.9,11.0,546.0,278.13,203.33
2016,3,8,10,30,538.0,219.0,1.9,11.0,570.0,321.57,241.89
2016,3,8,10,45,461.5,258.0,1.95,11.0,567.0,359.11,276.87
2016,3,8,11,0,385.0,297.0,2.0,11.0,564.0,391.54,306.18
2016,3,8,11,15,332.0,319.0,1.95,11.0,553.0,410.66,323.35
2016,3,8,11,30,279.0,341.0,1.9,11.0,542.0,424.92,335.78
2016,3,8,11,45,149.0,305.5,1.9,11.0,413.0,345.66,275.32
2016,3,8,12,0,19.0,270.0,1.9,11.0,284.0,248.3,198.16
2016,3,8,12,15,53.5,311.0,1.9,11.0,350.5,310.31,248.17
2016,3,8,12,30,88.0,352.0,1.9,11.0,417.0,375.31,299.3
2016,3,8,12,45,59.0,322.5,1.95,11.0,366.5,335.65,268.03
2016,3,8,13,0,30.0,293.0,2.0,11.0,316.0,292.68,234.15
2016,3,8,13,15,23.0,271.5,2.05,11.0,288.5,262.99,210.92
2016,3,8,13,30,16.0,250.0,2.1,11.0,261.0,239.49,192.34
2016,3,8,13,45,34.5,270.5,2.2,11.0,293.5,286.11,230.6
2016,3,8,14,0,53.0,291.0,2.3,11.0,326.0,326.35,263.37
2016,3,8,14,15,41.5,268.0,2.15,10.5,295.0,297.45,240.71
2016,3,8,14,30,30.0,245.0,2.0,10.0,264.0,267.49,217.24
2016,3,8,14,45,15.0,197.0,1.85,10.0,206.5,195.48,158.77
2016,3,8,15,0,0.0,149.0,1.7,10.0,149.0,136.33,109.84
2016,3,8,15,15,5.5,159.5,1.55,9.5,162.5,152.77,124.39
2016,3,8,15,30,11.0,170.0,1.4,9.0,176.0,170.47,139.87
2016,3,8,15,45,5.5,106.5,1.3,9.0,109.5,101.34,81.82
2016,3,8,16,0,0.0,43.0,1.2,9.0,43.0,37.93,27.43
2016,3,8,16,15,0.0,37.0,1.2,8.5,37.0,32.61,22.98
2016,3,8,16,30,0.0,31.0,1.2,8.0,31.0,27.3,18.41
2016,3,8,16,45,0.0,25.5,1.3,8.0,25.5,22.44,14.13
2016,3,8,17,0,0.0,20.0,1.4,8.0,20.0,17.58,9.79
2016,3,8,17,15,0.0,14.5,1.45,7.5,14.5,12.74,5.44
2016,3,8,17,30,0.0,9.0,1.5,7.0,9.0,7.9,1.07
2016,3,8,17,45,0.0,5.0,1.6,7.0,5.0,4.38,0.0
2016,3,8,18,0,0.0,1.0,1.7,7.0,1.0,0.91,0.0
2016,3,8,18,15,0.0,0.5,1.7,7.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,6,45,5.5,16.0,2.4,9.0,16.5,14.07,0.0
2016,3,9,7,0,11.0,32.0,2.4,9.0,33.0,27.33,17.58
2016,3,9,7,15,32.0,52.5,2.4,9.0,58.0,43.6,33.28
2016,3,9,7,30,53.0,73.0,2.4,9.0,83.0,59.56,48.23
2016,3,9,7,45,63.5,95.0,2.4,9.5,110.5,76.14,63.42
2016,3,9,8,0,74.0,117.0,2.4,10.0,138.0,92.37,77.96
2016,3,9,8,15,83.5,138.0,2.35,10.0,166.0,107.62,91.49
2016,3,9,8,30,93.0,159.0,2.3,10.0,194.0,122.53,104.49
2016,3,9,8,45,46.5,115.0,2.3,10.5,132.5,94.83,79.48
2016,3,9,9,0,0.0,71.0,2.3,11.0,71.0,62.79,50.7
2016,3,9,9,15,19.0,144.5,2.25,11.0,155.0,122.31,103.07
2016,3,9,9,30,38.0,218.0,2.2,11.0,239.0,170.26,136.54
2016,3,9,9,45,35.5,230.0,2.15,11.5,251.0,184.36,147.12
2016,3,9,10,0,33.0,242.0,2.1,12.0,263.0,198.15,157.81
2016,3,9,10,15,39.5,261.0,2.1,12.5,287.0,218.77,173.75
2016,3,9,10,30,46.0,280.0,2.1,13.0,311.0,240.48,190.55
2016,3,9,10,45,78.5,307.0,2.15,13.5,361.0,278.14,219.41
2016,3,9,11,0,111.0,334.0,2.2,14.0,411.0,319.84,251.47
2016,3,9,11,15,58.0,263.5,2.25,14.0,304.0,250.58,197.98
2016,3,9,11,30,5.0,193.0,2.3,14.0,197.0,171.71,135.45
2016,3,9,11,45,10.5,226.5,2.35,14.5,235.0,204.39,161.56
2016,3,9,12,0,16.0,260.0,2.4,15.0,273.0,238.04,187.92
2016,3,9,12,15,9.5,217.0,2.4,15.0,225.0,198.06,156.06
2016,3,9,12,30,3.0,174.0,2.4,15.0,177.0,156.62,122.88
2016,3,9,12,45,30.0,251.5,2.45,15.0,274.0,250.35,198.42
2016,3,9,13,0,57.0,329.0,2.5,15.0,371.0,346.38,273.84
2016,3,9,13,15,39.5,298.0,2.5,15.0,327.0,308.89,244.28
2016,3,9,13,30,22.0,267.0,2.5,15.0,283.0,260.22,206.1
2016,3,9,13,45,28.5,271.0,2.55,15.5,291.0,281.96,223.49
2016,3,9,14,0,35.0,275.0,2.6,16.0,299.0,295.25,234.01
2016,3,9,14,15,25.5,248.5,2.6,16.0,266.0,251.68,199.83
2016,3,9,14,30,16.0,222.0,2.6,16.0,233.0,219.52,174.48
2016,3,9,14,45,19.0,216.5,2.6,16.0,228.0,218.57,174.32
2016,3,9,15,0,22.0,211.0,2.6,16.0,223.0,217.83,174.28
2016,3,9,15,15,27.5,201.5,2.5,15.5,215.5,228.76,184.07
2016,3,9,15,30,33.0,192.0,2.4,15.0,208.0,226.64,183.38
2016,3,9,15,45,16.5,151.5,2.3,15.0,159.5,157.52,126.89
2016,3,9,16,0,0.0,111.0,2.2,15.0,111.0,102.68,81.2
2016,3,9,16,15,0.0,96.5,2.05,14.5,96.5,89.08,70.21
2016,3,9,16,30,0.0,82.0,1.9,14.0,82.0,75.39,58.89
2016,3,9,16,45,0.0,67.5,1.75,13.5,67.5,61.57,47.25
2016,3,9,17,0,0.0,53.0,1.6,13.0,53.0,47.59,35.24
2016,3,9,17,15,0.0,39.0,1.6,12.5,39.0,34.41,23.74
2016,3,9,17,30,0.0,25.0,1.6,12.0,25.0,22.02,12.8
2016,3,9,17,45,0.0,14.5,1.6,12.0,14.5,12.75,3.52
2016,3,9,18,0,0.0,4.0,1.6,12.0,4.0,3.64,0.0
2016,3,9,18,15,0.0,2.0,1.65,11.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,10.5,3.35,11.5,10.5,9.23,0.0
2016,3,10,7,0,0.0,21.0,3.4,12.0,21.0,18.49,10.07
2016,3,10,7,15,0.0,36.5,3.45,12.0,36.5,32.2,22.88
2016,3,10,7,30,0.0,52.0,3.5,12.0,52.0,45.34,35.03
2016,3,10,7,45,0.0,69.5,3.55,12.5,69.5,59.88,48.22
2016,3,10,8,0,0.0,87.0,3.6,13.0,87.0,74.26,61.02
2016,3,10,8,15,0.0,104.0,3.75,13.0,104.0,88.11,73.26
2016,3,10,8,30,0.0,121.0,3.9,13.0,121.0,101.82,85.19
2016,3,10,8,45,41.0,161.0,4.05,13.5,180.5,125.44,105.48
2016,3,10,9,0,82.0,201.0,4.2,14.0,240.0,151.27,127.36
2016,3,10,9,15,41.0,167.5,4.15,14.0,187.0,132.59,105.54
2016,3,10,9,30,0.0,134.0,4.1,14.0,134.0,115.34,91.3
2016,3,10,9,45,22.5,194.5,4.1,14.5,208.5,165.99,131.58
2016,3,10,10,0,45.0,255.0,4.1,15.0,283.0,209.69,165.43
2016,3,10,10,15,22.5,157.0,4.0,15.0,171.0,137.86,107.85
2016,3,10,10,30,0.0,59.0,3.9,15.0,59.0,52.25,38.02
2016,3,10,10,45,0.0,103.5,3.8,15.0,103.5,91.63,70.59
2016,3,10,11,0,0.0,148.0,3.7,15.0,148.0,129.94,101.83
2016,3,10,11,15,0.0,110.0,3.6,15.0,110.0,97.4,75.08
2016,3,10,11,30,0.0,72.0,3.5,15.0,72.0,63.87,47.45
2016,3,10,11,45,0.0,73.0,3.45,15.0,73.0,64.77,48.18
2016,3,10,12,0,0.0,74.0,3.4,15.0,74.0,65.66,48.9
2016,3,10,12,15,0.0,60.0,3.3,15.0,60.0,53.21,38.61
2016,3,10,12,30,0.0,46.0,3.2,15.0,46.0,40.77,28.31
2016,3,10,12,45,0.0,32.5,3.15,15.0,32.5,28.78,18.36
2016,3,10,13,0,0.0,19.0,3.1,15.0,19.0,16.81,8.4
2016,3,10,13,15,0.0,53.5,3.0,15.0,53.5,47.41,33.89
2016,3,10,13,30,0.0,88.0,2.9,15.0,88.0,78.09,59.3
2016,3,10,13,45,0.0,77.5,2.8,15.0,77.5,68.72,51.61
2016,3,10,14,0,0.0,67.0,2.7,15.0,67.0,59.36,43.94
2016,3,10,14,15,0.0,52.0,2.55,15.0,52.0,46.02,32.92
2016,3,10,14,30,0.0,37.0,2.4,15.0,37.0,32.71,21.86
2016,3,10,14,45,0.0,29.0,2.3,15.0,29.0,25.61,15.96
2016,3,10,15,0,0.0,21.0,2.2,15.0,21.0,18.53,10.03
2016,3,10,15,15,0.0,24.5,2.1,14.5,24.5,21.61,12.72
2016,3,10,15,30,0.0,28.0,2.0,14.0,28.0,24.69,15.43
2016,3,10,15,45,0.0,72.5,1.9,14.0,72.5,64.12,48.99
2016,3,10,16,0,0.0,117.0,1.8,14.0,117.0,108.91,86.83
2016,3,10,16,15,0.0,101.5,1.75,13.5,101.5,94.32,74.87
2016,3,10,16,30,0.0,86.0,1.7,13.0,86.0,79.61,62.69
2016,3,10,16,45,0.0,70.5,1.7,13.0,70.5,64.74,50.05
2016,3,10,17,0,0.0,55.0,1.7,13.0,55.0,49.68,37.05
2016,3,10,17,15,0.0,40.5,1.8,12.5,40.5,35.74,24.9
2016,3,10,17,30,0.0,26.0,1.9,12.0,26.0,22.9,13.58
2016,3,10,17,45,0.0,15.0,2.05,12.0,15.0,13.19,4.12
2016,3,10,18,0,0.0,4.0,2.2,12.0,4.0,3.64,0.0
2016,3,10,18,15,0.0,2.0,2.3,12.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,5.15,11.0,6.0,5.26,0.0
2016,3,11,7,0,0.0,12.0,5.2,11.0,12.0,10.54,3.41
2016,3,11,7,15,0.0,21.0,5.15,11.0,21.0,18.47,10.81
2016,3,11,7,30,0.0,30.0,5.1,11.0,30.0,26.42,18.19
2016,3,11,7,45,0.0,39.0,5.05,11.0,39.0,34.38,25.52
2016,3,11,8,0,0.0,48.0,5.0,11.0,48.0,42.35,32.77
2016,3,11,8,15,0.0,57.5,4.85,11.0,57.5,50.78,40.33
2016,3,11,8,30,0.0,67.0,4.7,11.0,67.0,59.22,47.8
2016,3,11,8,45,0.0,91.5,4.55,11.0,91.5,80.08,66.28
2016,3,11,9,0,0.0,116.0,4.4,11.0,116.0,99.88,83.62
2016,3,11,9,15,0.0,75.5,4.45,11.0,75.5,66.81,51.56
2016,3,11,9,30,0.0,35.0,4.5,11.0,35.0,30.9,20.83
2016,3,11,9,45,0.0,25.5,4.6,11.0,25.5,22.51,13.61
2016,3,11,10,0,0.0,16.0,4.7,11.0,16.0,14.13,6.41
2016,3,11,10,15,35.5,159.5,4.45,11.0,183.5,143.22,113.75
2016,3,11,10,30,71.0,303.0,4.2,11.0,351.0,265.52,212.64
2016,3,11,10,45,35.5,164.0,4.0,11.5,188.0,153.13,121.57
2016,3,11,11,0,0.0,25.0,3.8,12.0,25.0,22.12,13.03
2016,3,11,11,15,1.0,95.0,3.6,12.0,96.0,84.78,65.55
2016,3,11,11,30,2.0,165.0,3.4,12.0,167.0,146.26,116.18
2016,3,11,11,45,8.0,209.5,3.25,12.0,216.0,188.57,150.52
2016,3,11,12,0,14.0,254.0,3.1,12.0,265.0,231.91,185.38
2016,3,11,12,15,164.5,303.5,3.15,12.0,427.5,377.93,303.5
2016,3,11,12,30,315.0,353.0,3.2,12.0,590.0,537.94,428.74
2016,3,11,12,45,318.5,348.5,3.25,12.0,586.0,554.21,441.32
2016,3,11,13,0,322.0,344.0,3.3,12.0,582.0,569.5,453.9
2016,3,11,13,15,176.5,316.5,3.6,12.0,447.0,439.74,353.22
2016,3,11,13,30,31.0,289.0,3.9,12.0,312.0,298.15,239.29
2016,3,11,13,45,15.5,172.5,4.2,12.0,184.0,167.81,134.53
2016,3,11,14,0,0.0,56.0,4.5,12.0,56.0,49.59,36.21
2016,3,11,14,15,46.0,172.5,4.65,11.5,201.5,202.71,165.63
2016,3,11,14,30,92.0,289.0,4.8,11.0,347.0,367.61,301.24
2016,3,11,14,45,53.0,244.5,4.95,11.0,277.5,290.42,238.09
2016,3,11,15,0,14.0,200.0,5.1,11.0,208.0,199.47,162.79
2016,3,11,15,15,13.5,188.0,5.0,10.5,195.5,188.81,154.76
2016,3,11,15,30,13.0,176.0,4.9,10.0,183.0,178.17,146.56
2016,3,11,15,45,6.5,141.0,4.85,10.0,144.5,137.66,112.59
2016,3,11,16,0,0.0,106.0,4.8,10.0,106.0,97.22,78.24
2016,3,11,16,15,0.0,92.5,4.65,9.5,92.5,84.59,67.77
2016,3,11,16,30,0.0,79.0,4.5,9.0,79.0,71.89,57.05
2016,3,11,16,45,0.0,64.5,4.4,9.0,64.5,58.02,45.03
2016,3,11,17,0,0.0,50.0,4.3,9.0,50.0,44.15,32.85
2016,3,11,17,15,0.0,37.0,4.2,8.5,37.0,32.63,22.64
2016,3,11,17,30,0.0,24.0,4.1,8.0,24.0,21.13,12.36
2016,3,11,17,45,0.0,14.0,4.05,8.0,14.0,12.31,3.81
2016,3,11,18,0,0.0,4.0,4.0,8.0,4.0,3.64,0.0
2016,3,11,18,15,0.0,2.0,3.95,8.0,2.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,10.5,3.45,8.5,10.5,9.22,0.0
2016,3,12,7,0,0.0,21.0,3.6,9.0,21.0,18.48,10.48
2016,3,12,7,15,0.0,36.0,3.7,9.0,36.0,31.75,22.9
2016,3,12,7,30,0.0,51.0,3.8,9.0,51.0,44.73,34.99
2016,3,12,7,45,0.0,67.5,3.95,9.0,67.5,58.55,47.73
2016,3,12,8,0,0.0,84.0,4.1,9.0,84.0,72.23,60.14
2016,3,12,8,15,0.0,100.5,4.2,9.0,100.5,85.76,72.25
2016,3,12,8,30,0.0,117.0,4.3,9.0,117.0,99.14,84.07
2016,3,12,8,45,9.0,147.0,4.4,9.5,151.5,122.22,104.18
2016,3,12,9,0,18.0,177.0,4.5,10.0,186.0,144.68,123.44
2016,3,12,9,15,18.5,190.5,4.55,10.0,200.5,156.26,127.06
2016,3,12,9,30,19.0,204.0,4.6,10.0,215.0,169.73,137.48
2016,3,12,9,45,10.5,190.5,4.65,10.5,197.0,161.88,130.62
2016,3,12,10,0,2.0,177.0,4.7,11.0,179.0,151.78,122.11
2016,3,12,10,15,1.0,150.5,4.75,11.0,151.5,131.09,104.75
2016,3,12,10,30,0.0,124.0,4.8,11.0,124.0,109.06,86.29
2016,3,12,10,45,0.0,139.0,4.85,11.0,139.0,122.03,96.97
2016,3,12,11,0,0.0,154.0,4.9,11.0,154.0,135.11,107.68
2016,3,12,11,15,12.0,219.0,5.0,11.0,228.0,196.18,157.77
2016,3,12,11,30,24.0,284.0,5.1,11.0,302.0,258.65,208.47
2016,3,12,11,45,12.0,187.0,5.2,11.5,196.0,171.36,137.04
2016,3,12,12,0,0.0,90.0,5.3,12.0,90.0,79.93,61.3
2016,3,12,12,15,0.0,90.0,5.2,12.0,90.0,79.93,61.34
2016,3,12,12,30,0.0,90.0,5.1,12.0,90.0,79.93,61.34
2016,3,12,12,45,0.0,111.5,5.1,12.0,111.5,99.11,77.3
2016,3,12,13,0,0.0,133.0,5.1,12.0,133.0,118.48,93.36
2016,3,12,13,15,2.5,161.0,5.05,12.0,163.0,145.94,116.14
2016,3,12,13,30,5.0,189.0,5.0,12.0,193.0,174.09,139.43
2016,3,12,13,45,2.5,141.0,4.95,12.0,143.0,128.28,101.77
2016,3,12,14,0,0.0,93.0,4.9,12.0,93.0,82.52,63.8
2016,3,12,14,15,0.5,132.0,4.75,12.0,133.0,118.82,94.22
2016,3,12,14,30,1.0,171.0,4.6,12.0,173.0,156.69,125.78
2016,3,12,14,45,0.5,140.0,4.5,12.0,141.0,127.1,101.43
2016,3,12,15,0,0.0,109.0,4.4,12.0,109.0,97.52,76.94
2016,3,12,15,15,4.0,139.5,4.3,12.0,141.5,131.03,105.44
2016,3,12,15,30,8.0,170.0,4.2,12.0,174.0,167.39,136.21
2016,3,12,15,45,4.0,93.5,4.1,12.0,95.5,87.04,68.88
2016,3,12,16,0,0.0,17.0,4.0,12.0,17.0,14.97,7.27
2016,3,12,16,15,0.0,15.0,3.9,11.5,15.0,13.2,5.8
2016,3,12,16,30,0.0,13.0,3.8,11.0,13.0,11.43,4.3
2016,3,12,16,45,0.0,10.5,3.75,11.0,10.5,9.22,2.38
2016,3,12,17,0,0.0,8.0,3.7,11.0,8.0,7.02,0.45
2016,3,12,17,15,0.0,6.0,3.6,11.0,6.0,5.26,0.0
2016,3,12,17,30,0.0,4.0,3.5,11.0,4.0,3.5,0.0
2016,3,12,17,45,0.0,2.0,3.4,11.0,2.0,1.75,0.0
2016,3,12,18,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,18,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,8.0,3.6,11.0,8.0,7.02,0.0
2016,3,13,7,0,0.0,16.0,3.7,11.0,16.0,14.06,6.6
2016,3,13,7,15,0.0,26.0,3.75,11.0,26.0,22.89,14.83
2016,3,13,7,30,0.0,36.0,3.8,11.0,36.0,31.73,23.03
2016,3,13,7,45,0.0,47.5,3.9,11.5,47.5,41.91,32.29
2016,3,13,8,0,0.0,59.0,4.0,12.0,59.0,52.11,41.42
2016,3,13,8,15,0.0,70.0,4.05,12.0,70.0,61.89,50.1
2016,3,13,8,30,0.0,81.0,4.1,12.0,81.0,71.29,58.35
2016,3,13,8,45,0.0,86.5,4.2,12.0,86.5,76.15,62.48
2016,3,13,9,0,0.0,92.0,4.3,12.0,92.0,80.95,66.53
2016,3,13,9,15,0.0,78.0,4.3,12.0,78.0,69.04,53.21
2016,3,13,9,30,0.0,64.0,4.3,12.0,64.0,56.62,42.55
2016,3,13,9,45,0.0,67.0,4.3,12.0,67.0,59.3,44.71
2016,3,13,10,0,0.0,70.0,4.3,12.0,70.0,61.99,46.86
2016,3,13,10,15,0.5,116.5,4.35,12.0,116.5,102.66,80.78
2016,3,13,10,30,1.0,163.0,4.4,12.0,163.0,142.09,113.25
2016,3,13,10,45,0.5,142.5,4.45,12.0,142.5,125.21,99.13
2016,3,13,11,0,0.0,122.0,4.5,12.0,122.0,107.72,84.57
2016,3,13,11,15,1.0,142.0,4.55,12.0,143.0,125.62,99.29
2016,3,13,11,30,2.0,162.0,4.6,12.0,164.0,143.74,114.12
2016,3,13,11,45,6.5,198.5,4.65,12.5,204.0,178.38,142.17
2016,3,13,12,0,11.0,235.0,4.7,13.0,244.0,213.81,170.6
2016,3,13,12,15,6.0,196.0,4.65,13.0,201.0,177.58,141.14
2016,3,13,12,30,1.0,157.0,4.6,13.0,158.0,140.24,110.67
2016,3,13,12,45,4.5,186.0,4.6,13.0,190.0,169.06,134.36
2016,3,13,13,0,8.0,215.0,4.6,13.0,222.0,198.62,158.5
2016,3,13,13,15,4.0,180.0,4.5,13.0,183.5,164.43,130.66
2016,3,13,13,30,0.0,145.0,4.4,13.0,145.0,129.72,102.27
2016,3,13,13,45,0.0,137.0,4.35,13.0,137.0,122.6,96.57
2016,3,13,14,0,0.0,129.0,4.3,13.0,129.0,115.42,90.78
2016,3,13,14,15,0.0,98.5,4.2,13.0,98.5,87.49,67.78
2016,3,13,14,30,0.0,68.0,4.1,13.0,68.0,60.22,45.13
2016,3,13,14,45,0.0,78.0,4.05,13.0,78.0,69.09,52.7
2016,3,13,15,0,0.0,88.0,4.0,13.0,88.0,77.97,60.29
2016,3,13,15,15,0.0,101.5,3.9,12.5,101.5,90.63,71.22
2016,3,13,15,30,0.0,115.0,3.8,12.0,115.0,104.14,82.95
2016,3,13,15,45,0.0,87.5,3.75,12.0,87.5,77.83,60.92
2016,3,13,16,0,0.0,60.0,3.7,12.0,60.0,53.01,39.95
2016,3,13,16,15,0.0,52.5,3.65,12.0,52.5,46.34,34.37
2016,3,13,16,30,0.0,45.0,3.6,12.0,45.0,39.69,28.71
2016,3,13,16,45,0.0,37.0,3.55,12.0,37.0,32.6,22.61
2016,3,13,17,0,0.0,29.0,3.5,12.0,29.0,25.53,16.44
2016,3,13,17,15,0.0,21.5,3.45,12.0,21.5,18.91,10.59
2016,3,13,17,30,0.0,14.0,3.4,12.0,14.0,12.3,4.73
2016,3,13,17,45,0.0,8.0,3.35,12.0,8.0,7.02,0.0
2016,3,13,18,0,0.0,2.0,3.3,12.0,2.0,1.75,0.0
2016,3,13,18,15,0.0,1.0,3.15,11.5,1.0,0.91,0.0
2016,3,13,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,4.5,2.5,8.0,4.5,0.0,0.0
2016,3,14,6,30,0.0,9.0,2.5,8.0,9.0,8.19,0.0
