Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,6,45,77.5,28.0,2.5,8.5,37.5,22.57,10.88
2016,3,14,7,0,155.0,47.0,2.5,9.0,66.0,37.18,27.08
2016,3,14,7,15,218.0,66.0,2.5,9.0,106.5,51.38,40.61
2016,3,14,7,30,281.0,85.0,2.5,9.0,147.0,65.2,53.54
2016,3,14,7,45,324.5,102.0,2.55,9.5,191.0,74.37,61.92
2016,3,14,8,0,368.0,119.0,2.6,10.0,235.0,85.09,71.43
2016,3,14,8,15,423.0,123.0,2.6,10.0,278.5,86.29,72.37
2016,3,14,8,30,478.0,127.0,2.6,10.0,322.0,87.53,73.28
2016,3,14,8,45,570.0,120.0,2.65,10.5,379.5,80.86,66.98
2016,3,14,9,0,662.0,113.0,2.7,11.0,437.0,73.65,60.25
2016,3,14,9,15,551.0,161.5,2.65,11.0,448.0,122.93,87.64
2016,3,14,9,30,440.0,210.0,2.6,11.0,459.0,181.21,128.94
2016,3,14,9,45,394.5,239.0,2.6,11.0,473.0,231.32,169.54
2016,3,14,10,0,349.0,268.0,2.6,11.0,487.0,269.19,202.84
2016,3,14,10,15,281.5,296.0,2.6,11.0,478.5,296.26,228.7
2016,3,14,10,30,214.0,324.0,2.6,11.0,470.0,321.89,252.56
2016,3,14,10,45,253.0,330.0,2.6,11.5,508.5,353.61,277.71
2016,3,14,11,0,292.0,336.0,2.6,12.0,547.0,394.32,309.98
2016,3,14,11,15,292.0,344.5,2.6,12.0,560.0,422.32,333.06
2016,3,14,11,30,292.0,353.0,2.6,12.0,573.0,450.06,355.61
2016,3,14,11,45,310.0,353.5,2.6,12.5,589.0,480.9,379.68
2016,3,14,12,0,328.0,354.0,2.6,13.0,605.0,512.54,404.04
2016,3,14,12,15,231.5,366.0,2.65,13.0,543.5,478.15,377.68
2016,3,14,12,30,135.0,378.0,2.7,13.0,482.0,438.34,346.53
2016,3,14,12,45,132.5,375.0,2.75,13.0,476.0,444.79,352.16
2016,3,14,13,0,130.0,372.0,2.8,13.0,470.0,450.55,357.04
2016,3,14,13,15,497.0,251.5,2.85,13.0,615.5,643.8,512.4
2016,3,14,13,30,864.0,131.0,2.9,13.0,761.0,832.97,656.06
2016,3,14,13,45,855.5,130.0,3.0,13.0,737.0,846.58,665.58
2016,3,14,14,0,847.0,129.0,3.1,13.0,713.0,856.71,674.29
2016,3,14,14,15,835.0,126.5,3.15,13.0,682.0,858.83,677.12
2016,3,14,14,30,823.0,124.0,3.2,13.0,651.0,857.39,677.62
2016,3,14,14,45,805.5,122.0,3.3,13.0,613.0,848.3,673.09
2016,3,14,15,0,788.0,120.0,3.4,13.0,575.0,840.73,669.81
2016,3,14,15,15,766.5,116.0,3.4,12.5,532.0,819.81,657.48
2016,3,14,15,30,745.0,112.0,3.4,12.0,489.0,795.91,642.97
2016,3,14,15,45,713.0,108.0,3.45,12.0,441.0,760.41,618.68
2016,3,14,16,0,681.0,104.0,3.5,12.0,393.0,722.65,592.34
2016,3,14,16,15,640.0,97.5,3.45,11.5,343.0,672.65,556.61
2016,3,14,16,30,599.0,91.0,3.4,11.0,293.0,621.41,518.87
2016,3,14,16,45,539.0,83.0,3.35,10.5,242.0,552.91,465.9
2016,3,14,17,0,479.0,75.0,3.3,10.0,191.0,484.86,410.69
2016,3,14,17,15,390.5,63.0,3.2,9.5,142.5,391.78,331.76
2016,3,14,17,30,302.0,51.0,3.1,9.0,94.0,307.2,256.73
2016,3,14,17,45,181.0,34.0,3.05,8.5,56.5,199.86,155.93
2016,3,14,18,0,60.0,17.0,3.0,8.0,19.0,69.22,0.0
2016,3,14,18,15,30.0,8.5,2.95,8.0,9.5,24.96,0.0
2016,3,14,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.5,1.8,5.5,6.5,0.0,0.0
2016,3,15,6,30,0.0,13.0,1.8,6.0,13.0,11.82,0.0
2016,3,15,6,45,179.0,26.5,1.8,6.5,49.5,20.74,10.54
2016,3,15,7,0,358.0,40.0,1.8,7.0,86.0,32.21,23.05
2016,3,15,7,15,450.0,50.0,1.75,7.5,134.0,39.16,29.92
2016,3,15,7,30,542.0,60.0,1.7,8.0,182.0,45.91,36.33
2016,3,15,7,45,607.0,65.5,1.65,8.5,234.5,48.66,38.88
2016,3,15,8,0,672.0,71.0,1.6,9.0,287.0,51.42,41.31
2016,3,15,8,15,710.5,75.5,1.6,9.5,338.0,53.24,42.78
2016,3,15,8,30,749.0,80.0,1.6,10.0,389.0,60.5,49.1
2016,3,15,8,45,779.0,83.0,1.6,11.0,437.5,61.28,49.43
2016,3,15,9,0,809.0,86.0,1.6,12.0,486.0,62.08,49.78
2016,3,15,9,15,828.5,89.0,1.55,12.5,530.0,91.41,53.08
2016,3,15,9,30,848.0,92.0,1.5,13.0,574.0,145.35,81.3
2016,3,15,9,45,864.0,93.5,1.45,13.5,612.5,199.54,121.27
2016,3,15,10,0,880.0,95.0,1.4,14.0,651.0,261.77,173.11
2016,3,15,10,15,890.0,96.5,1.4,14.0,683.0,315.94,221.1
2016,3,15,10,30,900.0,98.0,1.4,14.0,715.0,370.14,269.44
2016,3,15,10,45,908.5,98.5,1.4,14.5,740.0,422.79,315.36
2016,3,15,11,0,917.0,99.0,1.4,15.0,765.0,474.84,359.55
2016,3,15,11,15,921.5,100.0,1.4,15.0,782.5,524.61,401.38
2016,3,15,11,30,926.0,101.0,1.4,15.0,800.0,572.98,440.92
2016,3,15,11,45,929.5,101.0,1.45,15.0,809.0,618.3,477.49
2016,3,15,12,0,933.0,101.0,1.5,15.0,818.0,661.7,511.78
2016,3,15,12,15,933.5,101.0,1.55,15.0,819.0,701.04,542.44
2016,3,15,12,30,934.0,101.0,1.6,15.0,820.0,737.87,570.76
2016,3,15,12,45,936.5,98.5,1.65,15.5,813.5,771.03,594.43
2016,3,15,13,0,939.0,96.0,1.7,16.0,807.0,801.37,614.91
2016,3,15,13,15,935.0,95.5,1.75,16.0,792.0,825.77,632.43
2016,3,15,13,30,931.0,95.0,1.8,16.0,777.0,846.86,647.81
2016,3,15,13,45,925.0,93.5,1.85,16.0,753.5,861.86,659.17
2016,3,15,14,0,919.0,92.0,1.9,16.0,730.0,873.34,668.32
2016,3,15,14,15,910.0,90.5,1.95,15.5,699.5,878.73,674.75
2016,3,15,14,30,901.0,89.0,2.0,15.0,669.0,880.56,678.97
2016,3,15,14,45,888.5,87.5,2.05,15.0,632.0,875.85,677.61
2016,3,15,15,0,876.0,86.0,2.1,15.0,595.0,867.72,674.04
2016,3,15,15,15,858.5,83.5,2.1,15.0,552.0,858.78,669.58
2016,3,15,15,30,841.0,81.0,2.1,15.0,509.0,838.79,657.4
2016,3,15,15,45,818.0,77.5,2.15,15.0,461.5,809.86,639.3
2016,3,15,16,0,795.0,74.0,2.2,15.0,414.0,778.25,619.02
2016,3,15,16,15,761.0,70.0,2.2,14.0,363.0,734.6,591.21
2016,3,15,16,30,727.0,66.0,2.2,13.0,312.0,689.24,561.1
2016,3,15,16,45,677.5,60.5,2.2,12.5,260.0,628.64,516.82
2016,3,15,17,0,628.0,55.0,2.2,12.0,208.0,573.89,474.94
2016,3,15,17,15,548.5,47.0,2.3,11.5,158.0,489.75,407.35
2016,3,15,17,30,469.0,39.0,2.4,11.0,108.0,409.02,338.09
2016,3,15,17,45,327.5,28.0,2.55,10.5,66.5,288.76,227.03
2016,3,15,18,0,186.0,17.0,2.7,10.0,25.0,159.8,0.0
2016,3,15,18,15,93.0,8.5,2.7,9.5,12.5,61.36,0.0
2016,3,15,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,16,6,15,57.5,6.0,1.1,7.5,8.0,0.0,0.0
2016,3,16,6,30,115.0,12.0,1.0,8.0,16.0,10.91,0.0
2016,3,16,6,45,267.5,25.0,0.9,8.5,54.5,20.13,10.58
2016,3,16,7,0,420.0,38.0,0.8,9.0,93.0,30.32,21.32
2016,3,16,7,15,507.5,46.5,0.8,9.5,143.0,36.11,27.01
2016,3,16,7,30,595.0,55.0,0.8,10.0,193.0,41.75,32.33
2016,3,16,7,45,650.0,61.0,0.85,10.5,245.5,45.1,35.39
2016,3,16,8,0,705.0,67.0,0.9,11.0,298.0,52.99,42.41
2016,3,16,8,15,742.0,71.5,1.0,11.5,349.5,55.19,44.19
2016,3,16,8,30,779.0,76.0,1.1,12.0,401.0,57.36,45.89
2016,3,16,8,45,805.5,79.0,1.25,12.5,449.5,58.26,46.44
2016,3,16,9,0,832.0,82.0,1.4,13.0,498.0,59.16,46.99
2016,3,16,9,15,850.5,84.5,1.4,13.5,542.0,93.08,51.76
2016,3,16,9,30,869.0,87.0,1.4,14.0,586.0,155.87,88.1
2016,3,16,9,45,883.0,89.0,1.45,14.5,624.5,210.78,129.07
2016,3,16,10,0,897.0,91.0,1.5,15.0,663.0,266.59,176.05
2016,3,16,10,15,906.5,92.5,1.5,15.0,695.0,321.49,224.74
2016,3,16,10,30,916.0,94.0,1.5,15.0,727.0,376.35,273.58
2016,3,16,10,45,923.5,95.0,1.55,15.5,751.5,429.79,320.18
2016,3,16,11,0,931.0,96.0,1.6,16.0,776.0,482.53,364.98
2016,3,16,11,15,935.0,97.0,1.6,16.0,793.0,532.67,407.04
2016,3,16,11,30,939.0,98.0,1.6,16.0,810.0,581.33,446.75
2016,3,16,11,45,941.5,98.0,1.6,16.5,818.5,626.57,481.98
2016,3,16,12,0,944.0,98.0,1.6,17.0,827.0,669.77,514.64
2016,3,16,12,15,943.5,98.0,1.6,17.0,827.5,708.79,544.43
2016,3,16,12,30,943.0,98.0,1.6,17.0,828.0,745.18,571.76
2016,3,16,12,45,945.0,95.0,1.65,17.5,821.0,777.68,594.4
2016,3,16,13,0,947.0,92.0,1.7,18.0,814.0,807.28,614.16
2016,3,16,13,15,943.0,91.5,1.7,18.0,798.0,831.73,631.05
2016,3,16,13,30,939.0,91.0,1.7,18.0,782.0,852.83,645.77
2016,3,16,13,45,933.0,89.5,1.7,18.0,758.5,867.82,656.45
2016,3,16,14,0,927.0,88.0,1.7,18.0,735.0,879.24,664.91
2016,3,16,14,15,917.5,87.0,1.7,18.0,704.0,884.68,669.53
2016,3,16,14,30,908.0,86.0,1.7,18.0,673.0,886.53,671.95
2016,3,16,14,45,895.5,84.0,1.7,18.0,635.5,881.09,669.63
2016,3,16,15,0,883.0,82.0,1.7,18.0,598.0,872.18,665.17
2016,3,16,15,15,866.0,79.5,1.65,17.5,555.0,855.41,656.13
2016,3,16,15,30,849.0,77.0,1.6,17.0,512.0,843.58,650.61
2016,3,16,15,45,825.5,74.0,1.6,17.0,464.5,814.59,632.42
2016,3,16,16,0,802.0,71.0,1.6,17.0,417.0,782.95,612.28
2016,3,16,16,15,769.5,67.0,1.55,16.5,366.5,740.25,584.39
2016,3,16,16,30,737.0,63.0,1.5,16.0,316.0,695.81,554.44
2016,3,16,16,45,688.5,58.0,1.45,15.5,263.5,636.26,511.99
2016,3,16,17,0,640.0,53.0,1.4,15.0,211.0,576.5,467.39
2016,3,16,17,15,563.0,46.0,1.45,14.0,161.0,500.34,408.72
2016,3,16,17,30,486.0,39.0,1.5,13.0,111.0,422.01,344.01
2016,3,16,17,45,350.0,28.0,1.6,12.5,69.0,304.18,238.11
2016,3,16,18,0,214.0,17.0,1.7,12.0,27.0,178.88,4.86
2016,3,16,18,15,107.0,8.5,1.7,11.5,13.5,69.67,0.0
2016,3,16,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,6,15,87.0,7.0,2.1,9.5,9.5,6.37,0.0
2016,3,17,6,30,174.0,14.0,2.2,10.0,19.0,12.73,0.0
2016,3,17,6,45,323.5,25.5,2.35,10.5,60.0,20.5,11.17
2016,3,17,7,0,473.0,37.0,2.5,11.0,101.0,29.38,20.32
2016,3,17,7,15,556.5,44.5,2.45,11.5,152.0,34.41,25.24
2016,3,17,7,30,640.0,52.0,2.4,12.0,203.0,42.96,33.12
2016,3,17,7,45,692.0,57.0,2.4,12.5,256.5,45.93,35.8
2016,3,17,8,0,744.0,62.0,2.4,13.0,310.0,48.87,38.34
2016,3,17,8,15,778.5,66.0,2.3,13.5,362.0,50.86,39.94
2016,3,17,8,30,813.0,70.0,2.2,14.0,414.0,52.81,41.46
2016,3,17,8,45,837.5,73.5,2.1,14.5,463.0,54.26,42.52
2016,3,17,9,0,862.0,77.0,2.0,15.0,512.0,55.67,43.53
2016,3,17,9,15,879.5,79.5,1.9,15.5,556.5,103.61,57.49
2016,3,17,9,30,897.0,82.0,1.8,16.0,601.0,159.46,88.65
2016,3,17,9,45,909.5,84.0,1.75,16.5,639.5,215.64,131.06
2016,3,17,10,0,922.0,86.0,1.7,17.0,678.0,272.54,179.01
2016,3,17,10,15,931.0,87.5,1.65,17.0,710.0,328.59,228.52
2016,3,17,10,30,940.0,89.0,1.6,17.0,742.0,384.52,277.94
2016,3,17,10,45,946.5,90.0,1.55,17.5,767.0,438.74,324.59
2016,3,17,11,0,953.0,91.0,1.5,18.0,792.0,492.1,369.11
2016,3,17,11,15,957.0,91.5,1.4,18.0,809.0,542.77,410.59
2016,3,17,11,30,961.0,92.0,1.3,18.0,826.0,591.89,449.44
2016,3,17,11,45,962.5,92.5,1.25,18.5,834.5,637.83,484.1
2016,3,17,12,0,964.0,93.0,1.2,19.0,843.0,681.6,516.0
2016,3,17,12,15,964.0,93.0,1.1,19.0,843.5,721.57,544.71
2016,3,17,12,30,964.0,93.0,1.0,19.0,844.0,758.89,570.68
2016,3,17,12,45,961.5,93.0,0.95,19.5,836.0,791.6,591.11
2016,3,17,13,0,959.0,93.0,0.9,20.0,828.0,821.22,608.86
2016,3,17,13,15,955.0,92.5,0.8,20.0,812.0,845.94,623.6
2016,3,17,13,30,951.0,92.0,0.7,20.0,796.0,867.28,636.0
2016,3,17,13,45,944.5,90.5,0.6,20.0,772.0,882.03,644.07
2016,3,17,14,0,938.0,89.0,0.5,20.0,748.0,893.16,649.89
2016,3,17,14,15,929.0,88.0,0.5,20.0,716.5,899.1,654.55
2016,3,17,14,30,920.0,87.0,0.5,20.0,685.0,901.4,657.13
2016,3,17,14,45,907.0,85.0,0.5,20.0,647.0,895.51,654.68
2016,3,17,15,0,894.0,83.0,0.5,20.0,609.0,886.09,650.22
2016,3,17,15,15,877.0,80.5,0.55,20.0,565.5,869.21,642.05
2016,3,17,15,30,860.0,78.0,0.6,20.0,522.0,849.13,631.86
2016,3,17,15,45,837.0,75.0,0.7,20.0,474.0,828.48,622.09
2016,3,17,16,0,814.0,72.0,0.8,20.0,426.0,796.98,604.63
2016,3,17,16,15,781.0,68.0,0.85,19.0,374.5,753.5,579.82
2016,3,17,16,30,748.0,64.0,0.9,18.0,323.0,708.27,552.69
2016,3,17,16,45,700.0,59.0,0.95,17.5,270.0,648.64,512.55
2016,3,17,17,0,652.0,54.0,1.0,17.0,217.0,588.73,469.95
2016,3,17,17,15,575.5,46.5,1.1,16.5,166.0,511.65,411.7
2016,3,17,17,30,499.0,39.0,1.2,16.0,115.0,432.28,347.48
2016,3,17,17,45,364.5,28.5,1.35,15.5,72.0,315.13,245.06
2016,3,17,18,0,230.0,18.0,1.5,15.0,29.0,191.89,35.81
2016,3,17,18,15,115.0,9.0,1.5,14.5,14.5,75.01,0.0
2016,3,17,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,18,6,15,86.0,8.0,2.35,8.5,11.0,7.28,0.0
2016,3,18,6,30,172.0,16.0,2.4,9.0,22.0,13.02,0.0
2016,3,18,6,45,314.5,28.0,2.45,9.5,63.5,22.58,13.29
2016,3,18,7,0,457.0,40.0,2.5,10.0,105.0,31.79,22.62
2016,3,18,7,15,540.5,48.0,2.45,10.5,156.0,37.12,27.82
2016,3,18,7,30,624.0,56.0,2.4,11.0,207.0,42.32,32.69
2016,3,18,7,45,312.0,64.0,2.4,11.5,139.5,46.21,36.21
2016,3,18,8,0,0.0,72.0,2.4,12.0,72.0,63.32,51.44
2016,3,18,8,15,0.0,94.5,2.4,12.0,94.5,81.76,67.73
2016,3,18,8,30,0.0,117.0,2.4,12.0,117.0,99.83,83.47
2016,3,18,8,45,7.5,150.0,2.4,12.5,154.0,125.27,105.28
2016,3,18,9,0,15.0,183.0,2.4,13.0,191.0,149.91,126.02
2016,3,18,9,15,68.5,225.5,2.4,13.0,265.0,175.03,138.65
2016,3,18,9,30,122.0,268.0,2.4,13.0,339.0,207.79,161.58
2016,3,18,9,45,142.0,287.5,2.4,13.5,375.5,236.66,182.98
2016,3,18,10,0,162.0,307.0,2.4,14.0,412.0,268.12,207.12
2016,3,18,10,15,541.0,203.5,2.35,14.0,577.5,303.02,224.08
2016,3,18,10,30,920.0,100.0,2.3,14.0,743.0,390.85,288.39
2016,3,18,10,45,925.0,102.0,2.3,14.5,767.5,444.45,335.29
2016,3,18,11,0,930.0,104.0,2.3,15.0,792.0,497.1,380.25
2016,3,18,11,15,767.5,179.0,2.25,15.0,755.5,524.23,405.26
2016,3,18,11,30,605.0,254.0,2.2,15.0,719.0,541.42,420.32
2016,3,18,11,45,771.5,181.5,2.2,15.0,781.0,609.26,474.29
2016,3,18,12,0,938.0,109.0,2.2,15.0,843.0,684.14,532.93
2016,3,18,12,15,938.0,109.0,2.15,15.0,843.5,723.38,562.74
2016,3,18,12,30,938.0,109.0,2.1,15.0,844.0,760.04,590.29
2016,3,18,12,45,930.0,112.0,2.1,15.0,834.5,791.02,612.83
2016,3,18,13,0,922.0,115.0,2.1,15.0,825.0,818.77,632.35
2016,3,18,13,15,917.5,114.0,2.15,15.0,809.0,842.03,649.21
2016,3,18,13,30,913.0,113.0,2.2,15.0,793.0,861.97,663.91
2016,3,18,13,45,906.5,111.5,2.3,15.0,769.0,876.37,675.37
2016,3,18,14,0,900.0,110.0,2.4,15.0,745.0,887.28,684.61
2016,3,18,14,15,890.0,108.5,2.45,15.0,714.0,891.69,689.1
2016,3,18,14,30,880.0,107.0,2.5,15.0,683.0,900.55,696.93
2016,3,18,14,45,870.0,103.0,2.55,15.0,645.5,895.36,695.09
2016,3,18,15,0,860.0,99.0,2.6,15.0,608.0,886.62,691.03
2016,3,18,15,15,842.0,96.0,2.65,14.5,564.5,868.63,681.82
2016,3,18,15,30,824.0,93.0,2.7,14.0,521.0,847.42,670.34
2016,3,18,15,45,621.0,123.0,2.75,14.0,429.0,709.08,571.29
2016,3,18,16,0,418.0,153.0,2.8,14.0,337.0,560.91,458.91
2016,3,18,16,15,391.0,140.5,2.65,13.5,296.0,520.19,429.44
2016,3,18,16,30,364.0,128.0,2.5,13.0,255.0,478.78,397.97
2016,3,18,16,45,339.5,109.5,2.45,12.5,213.5,431.5,361.27
2016,3,18,17,0,315.0,91.0,2.4,12.0,172.0,383.84,322.82
2016,3,18,17,15,272.0,73.0,2.3,11.5,131.5,323.32,271.67
2016,3,18,17,30,229.0,55.0,2.2,11.0,91.0,264.39,219.8
2016,3,18,17,45,150.0,37.5,2.15,10.5,57.0,169.4,134.9
2016,3,18,18,0,71.0,20.0,2.1,10.0,23.0,83.29,23.71
2016,3,18,18,15,35.5,10.0,2.05,9.5,11.5,29.81,0.0
2016,3,18,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,3.5,1.55,9.5,3.5,3.18,0.0
2016,3,19,6,30,0.0,7.0,1.6,10.0,7.0,6.14,0.0
2016,3,19,6,45,0.0,20.0,1.7,10.5,20.0,17.61,9.3
2016,3,19,7,0,0.0,33.0,1.8,11.0,33.0,29.1,20.22
2016,3,19,7,15,0.0,49.0,1.85,11.0,49.0,42.93,33.02
2016,3,19,7,30,0.0,65.0,1.9,11.0,65.0,56.38,45.37
2016,3,19,7,45,0.0,81.5,1.95,11.5,81.5,70.08,57.64
2016,3,19,8,0,0.0,98.0,2.0,12.0,98.0,83.65,69.54
2016,3,19,8,15,70.5,141.5,2.0,12.0,172.5,111.94,94.36
2016,3,19,8,30,141.0,185.0,2.0,12.0,247.0,134.34,113.62
2016,3,19,8,45,77.0,183.5,2.05,12.5,218.0,141.2,118.96
2016,3,19,9,0,13.0,182.0,2.1,13.0,189.0,149.38,125.41
2016,3,19,9,15,18.0,202.5,2.05,13.5,213.0,167.34,133.41
2016,3,19,9,30,23.0,223.0,2.0,14.0,237.0,186.38,147.73
2016,3,19,9,45,187.0,252.0,2.0,14.5,373.5,222.96,169.27
2016,3,19,10,0,351.0,281.0,2.0,15.0,510.0,288.07,214.76
2016,3,19,10,15,616.5,190.5,2.0,15.0,615.5,316.64,231.53
2016,3,19,10,30,882.0,100.0,2.0,15.0,721.0,382.27,281.54
2016,3,19,10,45,886.0,102.5,2.0,15.0,744.5,433.87,327.09
2016,3,19,11,0,890.0,105.0,2.0,15.0,768.0,484.51,370.79
2016,3,19,11,15,894.5,106.0,2.0,15.0,784.5,532.99,411.65
2016,3,19,11,30,899.0,107.0,2.0,15.0,801.0,580.12,450.34
2016,3,19,11,45,637.0,230.0,2.05,15.0,724.5,576.49,448.23
2016,3,19,12,0,375.0,353.0,2.1,15.0,648.0,548.98,426.42
2016,3,19,12,15,371.5,354.5,2.1,15.0,646.5,569.97,443.07
2016,3,19,12,30,368.0,356.0,2.1,15.0,645.0,589.7,458.25
2016,3,19,12,45,380.5,343.5,2.1,15.0,640.5,606.84,471.88
2016,3,19,13,0,393.0,331.0,2.1,15.0,636.0,622.95,484.76
2016,3,19,13,15,393.0,324.5,2.05,15.0,624.0,633.91,493.3
2016,3,19,13,30,393.0,318.0,2.0,15.0,612.0,643.23,500.65
2016,3,19,13,45,393.5,307.5,2.0,15.0,594.5,647.2,504.55
2016,3,19,14,0,394.0,297.0,2.0,15.0,577.0,649.33,507.2
2016,3,19,14,15,223.0,290.5,2.0,15.0,447.5,492.09,388.56
2016,3,19,14,30,52.0,284.0,2.0,15.0,318.0,328.72,260.35
2016,3,19,14,45,52.0,268.5,2.05,15.0,301.0,316.44,252.25
2016,3,19,15,0,52.0,253.0,2.1,15.0,284.0,303.77,243.12
2016,3,19,15,15,51.5,235.5,2.15,14.5,264.0,287.98,231.9
2016,3,19,15,30,51.0,218.0,2.2,14.0,244.0,271.81,220.25
2016,3,19,15,45,59.5,201.0,2.3,14.0,229.0,263.68,214.92
2016,3,19,16,0,68.0,184.0,2.4,14.0,214.0,255.12,209.14
2016,3,19,16,15,64.0,163.0,2.35,13.5,188.5,230.39,189.86
2016,3,19,16,30,60.0,142.0,2.3,13.0,163.0,205.28,169.91
2016,3,19,16,45,55.5,120.0,2.3,13.0,137.5,177.97,147.38
2016,3,19,17,0,51.0,98.0,2.3,13.0,112.0,150.14,123.88
2016,3,19,17,15,40.0,77.0,2.15,12.0,86.0,118.46,96.7
2016,3,19,17,30,29.0,56.0,2.0,11.0,60.0,86.3,68.46
2016,3,19,17,45,14.5,36.5,1.9,10.5,38.5,53.35,38.71
2016,3,19,18,0,0.0,17.0,1.8,10.0,17.0,14.98,1.01
2016,3,19,18,15,0.0,8.5,1.75,10.0,8.5,7.73,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,2.4,10.5,11.0,10.01,0.0
2016,3,20,6,30,0.0,22.0,2.5,11.0,22.0,18.82,0.06
2016,3,20,6,45,109.0,37.5,2.6,11.5,54.0,29.97,19.91
2016,3,20,7,0,218.0,53.0,2.7,12.0,86.0,40.36,30.11
2016,3,20,7,15,256.0,71.0,2.75,12.0,125.0,53.06,41.95
2016,3,20,7,30,294.0,89.0,2.8,12.0,164.0,65.23,53.11
2016,3,20,7,45,321.0,106.0,2.85,12.5,204.0,76.09,62.76
2016,3,20,8,0,348.0,123.0,2.9,13.0,244.0,86.45,71.75
2016,3,20,8,15,394.5,135.5,2.9,13.0,292.5,93.37,77.66
2016,3,20,8,30,441.0,148.0,2.9,13.0,341.0,99.99,83.24
2016,3,20,8,45,485.0,155.5,2.95,13.5,390.0,103.02,85.46
2016,3,20,9,0,529.0,163.0,3.0,14.0,439.0,105.95,87.57
2016,3,20,9,15,373.0,217.0,3.05,14.0,419.5,172.94,126.47
2016,3,20,9,30,217.0,271.0,3.1,14.0,400.0,223.29,169.42
2016,3,20,9,45,186.5,291.5,3.2,14.5,407.5,249.36,190.82
2016,3,20,10,0,156.0,312.0,3.3,15.0,415.0,272.36,210.47
2016,3,20,10,15,141.5,327.0,3.4,15.0,423.5,293.3,228.25
2016,3,20,10,30,127.0,342.0,3.5,15.0,432.0,312.83,244.7
2016,3,20,10,45,63.5,182.5,3.65,15.5,227.5,178.79,139.83
2016,3,20,11,0,0.0,23.0,3.8,16.0,23.0,20.36,11.25
2016,3,20,11,15,18.0,173.5,3.85,16.0,188.0,160.21,125.65
2016,3,20,11,30,36.0,324.0,3.9,16.0,353.0,298.6,235.16
2016,3,20,11,45,38.5,331.5,4.0,16.0,362.5,311.72,245.17
2016,3,20,12,0,41.0,339.0,4.1,16.0,372.0,325.19,255.79
2016,3,20,12,15,23.0,260.5,4.1,16.0,279.0,248.95,195.99
2016,3,20,12,30,5.0,182.0,4.1,16.0,186.0,165.47,129.43
2016,3,20,12,45,3.5,169.5,4.15,16.0,172.5,153.71,120.13
2016,3,20,13,0,2.0,157.0,4.2,16.0,159.0,141.71,110.49
2016,3,20,13,15,1.0,115.5,4.1,15.5,116.5,103.65,79.84
2016,3,20,13,30,0.0,74.0,4.0,15.0,74.0,65.67,48.87
2016,3,20,13,45,1.5,124.0,3.95,15.0,125.0,111.97,87.06
2016,3,20,14,0,3.0,174.0,3.9,15.0,176.0,159.78,126.14
2016,3,20,14,15,1.5,94.5,3.8,14.5,95.5,85.17,65.34
2016,3,20,14,30,0.0,15.0,3.7,14.0,15.0,13.25,5.51
2016,3,20,14,45,0.0,46.0,3.6,14.0,46.0,40.69,28.64
2016,3,20,15,0,0.0,77.0,3.5,14.0,77.0,68.2,51.78
2016,3,20,15,15,0.0,53.5,3.35,14.0,53.5,47.3,34.36
2016,3,20,15,30,0.0,30.0,3.2,14.0,30.0,26.47,16.86
2016,3,20,15,45,0.0,18.5,3.1,14.0,18.5,16.3,8.27
2016,3,20,16,0,0.0,7.0,3.0,14.0,7.0,6.16,0.0
2016,3,20,16,15,0.0,6.0,2.85,13.5,6.0,5.28,0.0
2016,3,20,16,30,0.0,5.0,2.7,13.0,5.0,4.39,0.0
2016,3,20,16,45,0.0,4.0,2.6,13.0,4.0,3.51,0.0
2016,3,20,17,0,0.0,3.0,2.5,13.0,3.0,2.63,0.0
2016,3,20,17,15,0.0,2.0,2.4,12.5,2.0,1.75,0.0
2016,3,20,17,30,0.0,1.0,2.3,12.0,1.0,0.88,0.0
2016,3,20,17,45,0.0,0.5,2.2,12.0,0.5,0.44,0.0
2016,3,20,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.0,2.8,9.5,9.0,8.19,0.0
2016,3,21,6,30,0.0,18.0,2.9,10.0,18.0,15.85,1.96
2016,3,21,6,45,34.0,38.5,3.05,10.5,44.0,32.4,22.31
2016,3,21,7,0,68.0,59.0,3.2,11.0,70.0,47.37,36.51
2016,3,21,7,15,90.5,81.5,3.3,11.0,101.5,64.0,51.94
2016,3,21,7,30,113.0,104.0,3.4,11.0,133.0,80.17,66.73
2016,3,21,7,45,135.0,124.0,3.55,11.5,166.5,94.35,79.31
2016,3,21,8,0,157.0,144.0,3.7,12.0,200.0,108.13,91.26
2016,3,21,8,15,367.5,131.5,3.75,12.0,287.5,90.17,75.11
2016,3,21,8,30,578.0,119.0,3.8,12.0,375.0,80.68,66.49
2016,3,21,8,45,380.5,176.5,3.9,12.0,353.0,115.61,97.04
2016,3,21,9,0,183.0,234.0,4.0,12.0,331.0,164.73,139.42
2016,3,21,9,15,94.5,211.5,4.05,12.0,262.0,161.97,127.29
2016,3,21,9,30,6.0,189.0,4.1,12.0,193.0,159.87,128.23
2016,3,21,9,45,33.5,240.5,4.2,12.5,263.0,197.11,156.98
2016,3,21,10,0,61.0,292.0,4.3,13.0,333.0,244.92,194.17
2016,3,21,10,15,36.5,263.0,4.4,13.0,288.0,224.86,178.83
2016,3,21,10,30,12.0,234.0,4.5,13.0,243.0,204.54,163.03
2016,3,21,10,45,10.5,229.0,4.65,13.5,237.0,201.79,160.47
2016,3,21,11,0,9.0,224.0,4.8,14.0,231.0,198.58,157.53
2016,3,21,11,15,4.5,185.5,4.85,14.0,189.0,164.97,130.29
2016,3,21,11,30,0.0,147.0,4.9,14.0,147.0,129.88,101.68
2016,3,21,11,45,0.0,115.0,5.0,14.0,115.0,102.02,78.87
2016,3,21,12,0,0.0,83.0,5.1,14.0,83.0,73.74,55.6
2016,3,21,12,15,0.0,83.0,5.1,14.0,83.0,73.75,55.61
2016,3,21,12,30,0.0,83.0,5.1,14.0,83.0,73.74,55.61
2016,3,21,12,45,54.0,234.0,5.1,14.0,276.5,253.88,203.56
2016,3,21,13,0,108.0,385.0,5.1,14.0,470.0,442.24,352.67
2016,3,21,13,15,109.0,376.0,5.0,14.0,460.5,442.27,352.51
2016,3,21,13,30,110.0,367.0,4.9,14.0,451.0,441.74,352.52
2016,3,21,13,45,70.0,326.5,4.85,14.0,379.5,373.92,299.05
2016,3,21,14,0,30.0,286.0,4.8,14.0,308.0,303.13,242.48
2016,3,21,14,15,19.5,248.0,4.8,13.5,262.0,246.2,197.61
2016,3,21,14,30,9.0,210.0,4.8,13.0,216.0,201.29,161.66
2016,3,21,14,45,4.5,144.5,4.8,13.0,147.5,134.71,107.25
2016,3,21,15,0,0.0,79.0,4.8,13.0,79.0,69.98,53.42
2016,3,21,15,15,0.0,72.5,4.65,12.5,72.5,64.17,48.82
2016,3,21,15,30,0.0,66.0,4.5,12.0,66.0,58.38,44.16
2016,3,21,15,45,16.0,120.0,4.35,12.0,127.5,123.39,100.01
2016,3,21,16,0,32.0,174.0,4.2,12.0,189.0,211.38,174.37
2016,3,21,16,15,16.0,97.0,4.0,11.5,104.5,101.73,82.27
2016,3,21,16,30,0.0,20.0,3.8,11.0,20.0,17.6,9.64
2016,3,21,16,45,0.0,17.0,3.65,11.0,17.0,14.95,7.37
2016,3,21,17,0,0.0,14.0,3.5,11.0,14.0,12.3,5.06
2016,3,21,17,15,0.0,10.5,3.35,10.5,10.5,9.22,2.35
2016,3,21,17,30,0.0,7.0,3.2,10.0,7.0,6.14,0.0
2016,3,21,17,45,0.0,4.5,3.1,10.0,4.5,3.94,0.0
2016,3,21,18,0,0.0,2.0,3.0,10.0,2.0,1.75,0.0
2016,3,21,18,15,0.0,1.0,2.95,9.5,1.0,0.91,0.0
2016,3,21,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,6,15,102.0,11.5,2.25,7.5,17.5,10.46,0.0
2016,3,22,6,30,204.0,23.0,2.3,8.0,35.0,18.91,5.76
2016,3,22,6,45,339.5,34.5,2.4,8.5,79.0,27.75,18.64
2016,3,22,7,0,475.0,46.0,2.5,9.0,123.0,36.32,27.02
2016,3,22,7,15,553.0,54.0,2.6,9.0,175.0,41.44,32.04
2016,3,22,7,30,631.0,62.0,2.7,9.0,227.0,46.44,36.76
2016,3,22,7,45,682.5,67.0,2.8,9.5,281.0,48.82,38.87
2016,3,22,8,0,734.0,72.0,2.9,10.0,335.0,56.14,45.32
2016,3,22,8,15,767.0,76.0,2.9,10.0,387.0,57.79,46.68
2016,3,22,8,30,800.0,80.0,2.9,10.0,439.0,59.43,47.99
2016,3,22,8,45,827.5,82.0,2.95,10.5,488.5,59.51,47.8
2016,3,22,9,0,855.0,84.0,3.0,11.0,538.0,66.04,53.34
2016,3,22,9,15,872.0,86.5,3.0,11.0,582.0,128.98,72.41
2016,3,22,9,30,889.0,89.0,3.0,11.0,626.0,184.74,109.84
2016,3,22,9,45,905.5,89.0,3.05,11.5,665.0,240.01,155.03
2016,3,22,10,0,922.0,89.0,3.1,12.0,704.0,296.36,204.79
2016,3,22,10,15,930.5,90.5,3.1,12.0,735.5,352.33,256.01
2016,3,22,10,30,939.0,92.0,3.1,12.0,767.0,408.12,306.82
2016,3,22,10,45,946.5,92.5,3.1,12.5,791.5,462.27,354.77
2016,3,22,11,0,954.0,93.0,3.1,13.0,816.0,515.64,400.72
2016,3,22,11,15,957.5,94.0,3.1,13.0,832.5,566.41,444.09
2016,3,22,11,30,961.0,95.0,3.1,13.0,849.0,615.59,485.06
2016,3,22,11,45,963.5,95.0,3.15,13.0,857.5,661.5,522.71
2016,3,22,12,0,966.0,95.0,3.2,13.0,866.0,705.3,557.94
2016,3,22,12,15,965.5,95.0,3.25,13.0,866.0,744.77,589.28
2016,3,22,12,30,965.0,95.0,3.3,13.0,866.0,781.54,617.51
2016,3,22,12,45,961.0,95.5,3.4,13.0,857.5,813.34,641.02
2016,3,22,13,0,957.0,96.0,3.5,13.0,849.0,841.97,662.3
2016,3,22,13,15,953.0,95.5,3.55,13.0,832.5,866.3,680.31
2016,3,22,13,30,949.0,95.0,3.6,13.0,816.0,887.25,696.02
2016,3,22,13,45,943.0,93.5,3.7,13.0,791.5,901.99,707.75
2016,3,22,14,0,937.0,92.0,3.8,13.0,767.0,913.12,717.12
2016,3,22,14,15,631.5,193.5,3.8,13.0,640.5,782.99,623.15
2016,3,22,14,30,326.0,295.0,3.8,13.0,514.0,612.34,490.13
2016,3,22,14,45,612.0,189.5,3.85,13.0,571.5,779.26,625.16
2016,3,22,15,0,898.0,84.0,3.9,13.0,629.0,906.14,719.21
2016,3,22,15,15,881.5,82.0,3.85,12.5,585.5,889.67,709.14
2016,3,22,15,30,865.0,80.0,3.8,12.0,542.0,870.02,697.89
2016,3,22,15,45,592.0,128.5,3.8,12.0,431.5,698.43,571.44
2016,3,22,16,0,319.0,177.0,3.8,12.0,321.0,493.24,409.31
2016,3,22,16,15,538.0,122.0,3.7,11.5,331.0,625.47,521.24
2016,3,22,16,30,757.0,67.0,3.6,11.0,341.0,730.74,604.28
2016,3,22,16,45,712.0,62.0,3.5,11.0,288.0,672.31,558.93
2016,3,22,17,0,667.0,57.0,3.4,11.0,235.0,613.44,512.65
2016,3,22,17,15,594.5,50.0,3.3,10.5,183.0,538.2,451.83
2016,3,22,17,30,522.0,43.0,3.2,10.0,131.0,460.28,385.54
2016,3,22,17,45,397.0,33.0,3.1,9.5,86.0,346.94,284.69
2016,3,22,18,0,272.0,23.0,3.0,9.0,41.0,234.55,144.27
2016,3,22,18,15,136.0,11.5,2.95,9.0,20.5,91.04,0.0
2016,3,22,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,23,6,15,18.5,11.5,1.8,5.5,12.5,10.46,0.0
2016,3,23,6,30,37.0,23.0,1.8,6.0,25.0,19.43,7.78
2016,3,23,6,45,79.5,42.5,1.8,7.0,54.0,34.83,25.15
2016,3,23,7,0,122.0,62.0,1.8,8.0,83.0,48.23,37.92
2016,3,23,7,15,143.0,84.0,1.75,8.5,116.0,66.18,54.52
2016,3,23,7,30,164.0,106.0,1.7,9.0,149.0,82.03,68.92
2016,3,23,7,45,179.5,126.5,1.7,9.5,183.5,96.47,81.73
2016,3,23,8,0,195.0,147.0,1.7,10.0,218.0,110.49,93.87
2016,3,23,8,15,319.0,150.5,1.7,10.5,286.5,108.19,91.38
2016,3,23,8,30,443.0,154.0,1.7,11.0,355.0,103.2,86.52
2016,3,23,8,45,647.0,121.0,1.75,11.5,449.0,78.88,64.69
2016,3,23,9,0,851.0,88.0,1.8,12.0,543.0,72.9,47.95
2016,3,23,9,15,868.0,90.5,1.7,12.5,587.0,127.2,69.36
2016,3,23,9,30,885.0,93.0,1.6,13.0,631.0,191.25,113.96
2016,3,23,9,45,899.0,94.5,1.55,13.5,670.0,247.03,159.27
2016,3,23,10,0,913.0,96.0,1.5,14.0,709.0,303.67,208.39
2016,3,23,10,15,836.5,129.5,1.5,14.0,711.0,352.81,255.3
2016,3,23,10,30,760.0,163.0,1.5,14.0,713.0,395.54,295.61
2016,3,23,10,45,852.5,132.0,1.5,14.5,767.5,456.19,345.08
2016,3,23,11,0,945.0,101.0,1.5,15.0,822.0,522.33,398.07
2016,3,23,11,15,949.0,101.5,1.55,15.0,838.5,572.61,439.63
2016,3,23,11,30,953.0,102.0,1.6,15.0,855.0,621.35,479.01
2016,3,23,11,45,855.0,150.0,1.7,15.5,830.5,649.46,500.79
2016,3,23,12,0,757.0,198.0,1.8,16.0,806.0,669.44,515.57
2016,3,23,12,15,690.5,230.5,1.85,16.0,785.5,688.89,530.27
2016,3,23,12,30,624.0,263.0,1.9,16.0,765.0,701.82,539.75
2016,3,23,12,45,779.5,187.5,1.95,16.0,807.5,776.1,596.9
2016,3,23,13,0,935.0,112.0,2.0,16.0,850.0,844.34,646.28
2016,3,23,13,15,930.5,111.0,2.05,16.0,833.5,867.47,662.44
2016,3,23,13,30,926.0,110.0,2.1,16.0,817.0,887.23,676.87
2016,3,23,13,45,915.0,110.5,2.2,16.0,791.5,899.63,686.9
2016,3,23,14,0,904.0,111.0,2.3,16.0,766.0,908.42,694.68
2016,3,23,14,15,894.0,109.5,2.35,16.0,734.5,912.38,698.88
2016,3,23,14,30,884.0,108.0,2.4,16.0,703.0,921.08,706.57
2016,3,23,14,45,869.0,106.0,2.45,16.0,664.0,913.27,703.0
2016,3,23,15,0,854.0,104.0,2.5,16.0,625.0,901.93,697.27
2016,3,23,15,15,835.5,101.0,2.5,15.5,581.0,882.94,687.15
2016,3,23,15,30,817.0,98.0,2.5,15.0,537.0,860.74,674.82
2016,3,23,15,45,734.5,100.0,2.55,15.0,468.0,790.52,626.94
2016,3,23,16,0,652.0,102.0,2.6,15.0,399.0,715.19,574.39
2016,3,23,16,15,570.0,104.5,2.6,14.5,342.5,640.43,521.45
2016,3,23,16,30,488.0,107.0,2.6,14.0,286.0,559.23,461.61
2016,3,23,16,45,434.0,99.5,2.6,13.5,240.5,498.4,415.1
2016,3,23,17,0,380.0,92.0,2.6,13.0,195.0,439.01,367.67
2016,3,23,17,15,329.5,76.0,2.55,12.0,151.5,372.74,313.4
2016,3,23,17,30,279.0,60.0,2.5,11.0,108.0,308.6,258.34
2016,3,23,17,45,195.5,43.0,2.5,10.5,70.5,223.6,182.43
2016,3,23,18,0,112.0,26.0,2.5,10.0,33.0,137.61,87.52
2016,3,23,18,15,56.0,13.0,2.45,9.5,16.5,45.13,0.0
2016,3,23,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,24,6,15,96.5,12.5,2.6,7.5,19.5,11.37,0.0
2016,3,24,6,30,193.0,25.0,2.7,8.0,39.0,19.62,8.9
2016,3,24,6,45,305.5,38.5,2.8,9.0,82.0,30.89,21.59
2016,3,24,7,0,418.0,52.0,2.9,10.0,125.0,41.0,31.19
2016,3,24,7,15,492.5,61.5,2.9,10.5,175.0,47.12,37.0
2016,3,24,7,30,567.0,71.0,2.9,11.0,225.0,53.03,42.41
2016,3,24,7,45,604.5,80.5,2.95,11.5,276.0,58.51,47.25
2016,3,24,8,0,642.0,90.0,3.0,12.0,327.0,63.72,51.71
2016,3,24,8,15,678.0,96.0,3.0,12.5,378.0,66.02,53.5
2016,3,24,8,30,714.0,102.0,3.0,13.0,429.0,68.23,55.16
2016,3,24,8,45,718.5,114.5,3.05,13.5,473.5,74.57,60.44
2016,3,24,9,0,723.0,127.0,3.1,14.0,518.0,94.0,63.96
2016,3,24,9,15,743.5,131.0,3.0,14.0,561.0,143.31,85.96
2016,3,24,9,30,764.0,135.0,2.9,14.0,604.0,194.95,122.0
2016,3,24,9,45,783.0,136.5,2.8,14.5,642.0,246.62,164.07
2016,3,24,10,0,802.0,138.0,2.7,15.0,680.0,305.79,214.72
2016,3,24,10,15,813.5,140.5,2.6,15.0,711.5,358.32,261.34
2016,3,24,10,30,825.0,143.0,2.5,15.0,743.0,411.29,307.9
2016,3,24,10,45,838.5,142.0,2.45,15.5,768.5,462.43,351.56
