Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,0,852.0,141.0,2.4,16.0,794.0,513.65,394.02
2016,3,24,11,15,857.5,142.0,2.4,16.0,811.0,562.28,434.24
2016,3,24,11,30,863.0,143.0,2.4,16.0,828.0,609.79,472.54
2016,3,24,11,45,856.5,149.0,2.4,16.5,834.5,653.13,505.76
2016,3,24,12,0,850.0,155.0,2.4,17.0,841.0,694.07,536.28
2016,3,24,12,15,850.5,154.5,2.4,17.0,841.5,731.36,564.63
2016,3,24,12,30,851.0,154.0,2.4,17.0,842.0,766.31,590.83
2016,3,24,12,45,874.5,139.5,2.4,17.0,840.0,802.62,617.73
2016,3,24,13,0,898.0,125.0,2.4,17.0,838.0,831.57,637.96
2016,3,24,13,15,893.5,124.0,2.4,17.0,821.5,853.92,653.68
2016,3,24,13,30,889.0,123.0,2.4,17.0,805.0,873.02,667.28
2016,3,24,13,45,882.5,121.5,2.4,17.0,781.0,886.63,677.22
2016,3,24,14,0,876.0,120.0,2.4,17.0,757.0,904.72,690.44
2016,3,24,14,15,866.0,118.0,2.4,17.0,726.0,908.29,693.8
2016,3,24,14,30,856.0,116.0,2.4,17.0,695.0,908.29,695.02
2016,3,24,14,45,836.0,116.0,2.45,17.0,656.0,898.11,689.86
2016,3,24,15,0,816.0,116.0,2.5,17.0,617.0,884.48,682.51
2016,3,24,15,15,797.0,113.0,2.55,16.5,573.5,865.09,672.47
2016,3,24,15,30,778.0,110.0,2.6,16.0,530.0,847.84,663.94
2016,3,24,15,45,742.0,109.0,2.65,16.0,481.0,810.59,639.74
2016,3,24,16,0,706.0,108.0,2.7,16.0,432.0,771.16,613.71
2016,3,24,16,15,670.5,101.5,2.8,15.5,381.0,723.65,582.48
2016,3,24,16,30,635.0,95.0,2.9,15.0,330.0,674.72,549.13
2016,3,24,16,45,600.0,84.5,3.0,14.5,279.5,620.4,510.24
2016,3,24,17,0,565.0,74.0,3.1,14.0,229.0,565.53,469.04
2016,3,24,17,15,493.0,64.0,3.1,13.0,178.0,483.53,404.31
2016,3,24,17,30,421.0,54.0,3.1,12.0,127.0,404.18,337.56
2016,3,24,17,45,322.0,39.5,3.15,11.5,84.0,305.7,250.56
2016,3,24,18,0,223.0,25.0,3.2,11.0,41.0,210.05,142.48
2016,3,24,18,15,111.5,12.5,3.1,10.5,20.5,77.92,0.0
2016,3,24,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,6,15,115.0,14.0,2.05,8.0,22.5,12.73,0.0
2016,3,25,6,30,230.0,28.0,2.1,8.0,45.0,23.03,12.36
2016,3,25,6,45,334.0,41.5,2.2,8.5,89.0,33.48,24.04
2016,3,25,7,0,438.0,55.0,2.3,9.0,133.0,43.5,33.63
2016,3,25,7,15,510.5,64.0,2.4,9.0,184.0,49.08,39.05
2016,3,25,7,30,583.0,73.0,2.5,9.0,235.0,54.51,44.1
2016,3,25,7,45,639.0,77.5,2.6,9.5,288.0,56.09,45.43
2016,3,25,8,0,695.0,82.0,2.7,10.0,341.0,57.74,46.72
2016,3,25,8,15,728.0,86.5,2.75,10.5,392.0,59.22,47.81
2016,3,25,8,30,761.0,91.0,2.8,11.0,443.0,66.94,54.43
2016,3,25,8,45,794.0,91.5,2.85,12.0,492.5,65.58,52.83
2016,3,25,9,0,827.0,92.0,2.9,13.0,542.0,83.17,51.2
2016,3,25,9,15,844.0,94.5,2.75,13.5,585.5,136.25,75.57
2016,3,25,9,30,861.0,97.0,2.6,14.0,629.0,191.13,114.49
2016,3,25,9,45,874.5,98.5,2.5,14.5,667.0,253.41,165.98
2016,3,25,10,0,888.0,100.0,2.4,15.0,705.0,308.66,214.33
2016,3,25,10,15,897.5,102.0,2.35,15.0,736.5,363.64,263.6
2016,3,25,10,30,907.0,104.0,2.3,15.0,768.0,418.58,312.29
2016,3,25,10,45,910.0,107.5,2.25,15.5,791.5,471.75,357.93
2016,3,25,11,0,913.0,111.0,2.2,16.0,815.0,523.82,401.2
2016,3,25,11,15,917.5,111.5,2.15,16.0,831.5,572.91,441.62
2016,3,25,11,30,922.0,112.0,2.1,16.0,848.0,620.58,479.77
2016,3,25,11,45,925.0,112.0,2.05,16.5,856.5,665.26,513.72
2016,3,25,12,0,928.0,112.0,2.0,17.0,865.0,707.98,545.18
2016,3,25,12,15,928.0,112.0,2.0,17.0,865.0,746.47,574.2
2016,3,25,12,30,928.0,112.0,2.0,17.0,865.0,782.41,600.4
2016,3,25,12,45,935.0,106.5,2.05,17.0,859.0,815.68,623.83
2016,3,25,13,0,942.0,101.0,2.1,17.0,853.0,846.24,645.39
2016,3,25,13,15,938.0,100.0,2.15,17.0,836.5,869.53,662.01
2016,3,25,13,30,934.0,99.0,2.2,17.0,820.0,889.45,676.49
2016,3,25,13,45,928.5,97.5,2.25,17.5,795.5,904.14,686.26
2016,3,25,14,0,923.0,96.0,2.3,18.0,771.0,915.28,693.8
2016,3,25,14,15,914.0,94.5,2.35,17.5,739.5,919.8,699.64
2016,3,25,14,30,905.0,93.0,2.4,17.0,708.0,920.72,703.27
2016,3,25,14,45,892.5,91.0,2.5,17.0,670.0,914.39,701.27
2016,3,25,15,0,880.0,89.0,2.6,17.0,632.0,904.61,697.03
2016,3,25,15,15,863.0,86.5,2.65,16.5,588.0,886.86,688.22
2016,3,25,15,30,846.0,84.0,2.7,16.0,544.0,874.61,683.33
2016,3,25,15,45,819.0,82.0,2.8,16.0,495.0,842.63,663.42
2016,3,25,16,0,792.0,80.0,2.9,16.0,446.0,808.12,641.47
2016,3,25,16,15,760.0,76.0,2.95,15.5,394.5,764.61,613.26
2016,3,25,16,30,728.0,72.0,3.0,15.0,343.0,719.36,582.9
2016,3,25,16,45,677.0,67.5,3.1,14.5,290.0,662.11,542.37
2016,3,25,17,0,626.0,63.0,3.2,14.0,237.0,600.5,496.52
2016,3,25,17,15,555.0,55.5,3.2,13.0,185.5,520.65,434.15
2016,3,25,17,30,484.0,48.0,3.2,12.0,134.0,443.48,370.38
2016,3,25,17,45,363.5,37.0,3.25,11.5,89.0,331.95,272.81
2016,3,25,18,0,243.0,26.0,3.3,11.0,44.0,226.11,159.28
2016,3,25,18,15,121.5,13.0,3.25,10.5,22.0,84.61,0.0
2016,3,25,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,26,6,15,162.0,12.5,2.4,9.5,25.5,11.37,0.0
2016,3,26,6,30,324.0,25.0,2.4,10.0,51.0,20.19,10.59
2016,3,26,6,45,432.5,34.0,2.45,10.5,96.5,26.79,18.02
2016,3,26,7,0,541.0,43.0,2.5,11.0,142.0,33.21,24.2
2016,3,26,7,15,606.0,49.5,2.45,11.5,193.5,40.68,31.13
2016,3,26,7,30,671.0,56.0,2.4,12.0,245.0,45.03,35.07
2016,3,26,7,45,712.5,60.5,2.4,12.5,297.5,47.49,37.18
2016,3,26,8,0,754.0,65.0,2.4,13.0,350.0,49.9,39.17
2016,3,26,8,15,783.0,68.5,2.4,13.5,401.0,51.4,40.29
2016,3,26,8,30,812.0,72.0,2.4,14.0,452.0,52.86,41.35
2016,3,26,8,45,831.5,75.0,2.4,14.5,499.0,53.83,41.98
2016,3,26,9,0,851.0,78.0,2.4,15.0,546.0,87.13,51.36
2016,3,26,9,15,866.5,80.5,2.45,15.0,589.0,140.9,77.23
2016,3,26,9,30,882.0,83.0,2.5,15.0,632.0,196.15,117.14
2016,3,26,9,45,890.5,86.0,2.55,15.5,668.5,251.6,163.64
2016,3,26,10,0,899.0,89.0,2.6,16.0,705.0,307.35,212.85
2016,3,26,10,15,907.5,90.5,2.6,16.0,735.5,362.02,262.03
2016,3,26,10,30,916.0,92.0,2.6,16.0,766.0,416.53,310.54
2016,3,26,10,45,922.0,92.5,2.65,16.5,789.5,468.77,355.76
2016,3,26,11,0,928.0,93.0,2.7,17.0,813.0,520.1,398.94
2016,3,26,11,15,931.5,93.5,2.7,17.0,828.5,569.02,439.67
2016,3,26,11,30,935.0,94.0,2.7,17.0,844.0,616.38,478.11
2016,3,26,11,45,936.0,94.0,2.75,17.5,851.5,660.0,512.09
2016,3,26,12,0,937.0,94.0,2.8,18.0,859.0,701.44,543.58
2016,3,26,12,15,936.5,94.5,2.8,18.0,858.5,739.96,573.04
2016,3,26,12,30,936.0,95.0,2.8,18.0,858.0,775.87,598.9
2016,3,26,12,45,920.5,102.0,2.85,18.0,846.0,803.95,618.94
2016,3,26,13,0,905.0,109.0,2.9,18.0,834.0,828.47,636.57
2016,3,26,13,15,900.5,108.5,2.95,18.0,818.0,850.98,652.88
2016,3,26,13,30,896.0,108.0,3.0,18.0,802.0,870.23,667.05
2016,3,26,13,45,877.5,112.5,3.05,18.0,775.0,879.38,674.34
2016,3,26,14,0,859.0,117.0,3.1,18.0,748.0,892.81,684.85
2016,3,26,14,15,648.5,194.0,3.15,18.0,659.0,807.91,626.22
2016,3,26,14,30,438.0,271.0,3.2,18.0,570.0,705.4,549.35
2016,3,26,14,45,615.5,193.5,3.25,18.0,589.0,795.3,621.32
2016,3,26,15,0,793.0,116.0,3.3,18.0,608.0,869.04,675.39
2016,3,26,15,15,694.5,133.5,3.3,17.5,543.0,807.25,633.58
2016,3,26,15,30,596.0,151.0,3.3,17.0,478.0,737.95,586.4
2016,3,26,15,45,489.5,161.5,3.35,17.0,414.0,646.23,519.26
2016,3,26,16,0,383.0,172.0,3.4,17.0,350.0,563.02,455.89
2016,3,26,16,15,452.0,138.5,3.4,16.5,325.5,578.68,472.69
2016,3,26,16,30,521.0,105.0,3.4,16.0,301.0,595.1,488.74
2016,3,26,16,45,480.0,95.5,3.4,15.5,255.5,533.36,442.1
2016,3,26,17,0,439.0,86.0,3.4,15.0,210.0,479.44,399.99
2016,3,26,17,15,383.0,72.5,3.35,14.0,164.0,409.76,343.51
2016,3,26,17,30,327.0,59.0,3.3,13.0,118.0,342.59,286.44
2016,3,26,17,45,236.0,43.5,3.3,12.5,79.0,251.81,206.4
2016,3,26,18,0,145.0,28.0,3.3,12.0,40.0,166.19,118.73
2016,3,26,18,15,72.5,14.0,3.25,11.5,20.0,56.32,0.0
2016,3,26,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,27,6,15,145.0,14.0,2.6,9.0,26.5,11.28,0.0
2016,3,27,6,30,290.0,28.0,2.7,9.0,53.0,22.7,13.13
2016,3,27,6,45,397.0,39.5,2.8,9.5,99.5,31.35,22.22
2016,3,27,7,0,504.0,51.0,2.9,10.0,146.0,39.7,30.17
2016,3,27,7,15,573.0,58.0,2.9,10.5,198.0,43.84,34.12
2016,3,27,7,30,642.0,65.0,2.9,11.0,250.0,47.91,37.8
2016,3,27,7,45,400.5,112.0,2.95,11.5,235.0,79.47,66.0
2016,3,27,8,0,159.0,159.0,3.0,12.0,220.0,117.99,99.8
2016,3,27,8,15,228.0,175.0,3.1,12.0,275.5,122.51,103.42
2016,3,27,8,30,297.0,191.0,3.2,12.0,331.0,131.99,111.37
2016,3,27,8,45,562.5,143.5,3.3,12.5,443.0,92.92,76.68
2016,3,27,9,0,828.0,96.0,3.4,13.0,555.0,93.98,55.76
2016,3,27,9,15,845.5,99.0,3.45,13.0,599.0,147.66,83.56
2016,3,27,9,30,863.0,102.0,3.5,13.0,643.0,203.2,124.81
2016,3,27,9,45,875.0,104.5,3.6,13.5,681.0,258.86,172.09
2016,3,27,10,0,887.0,107.0,3.7,14.0,719.0,321.7,227.39
2016,3,27,10,15,896.5,109.0,3.75,14.0,750.5,376.73,277.32
2016,3,27,10,30,906.0,111.0,3.8,14.0,782.0,431.7,326.74
2016,3,27,10,45,912.5,112.5,3.85,14.0,806.5,484.75,373.73
2016,3,27,11,0,919.0,114.0,3.9,14.0,831.0,536.98,418.94
2016,3,27,11,15,923.5,115.0,3.9,14.0,847.5,586.75,461.02
2016,3,27,11,30,928.0,116.0,3.9,14.0,864.0,635.08,500.92
2016,3,27,11,45,929.0,117.0,3.95,14.5,872.5,679.64,536.19
2016,3,27,12,0,930.0,118.0,4.0,15.0,881.0,722.08,568.99
2016,3,27,12,15,930.5,118.0,4.0,15.0,881.0,760.99,599.4
2016,3,27,12,30,931.0,118.0,4.0,15.0,881.0,797.37,626.79
2016,3,27,12,45,930.0,117.5,4.05,15.0,873.0,829.46,650.18
2016,3,27,13,0,929.0,117.0,4.1,15.0,865.0,858.61,671.48
2016,3,27,13,15,925.0,116.5,4.1,15.0,849.0,882.25,688.67
2016,3,27,13,30,921.0,116.0,4.1,15.0,833.0,902.58,703.61
2016,3,27,13,45,912.0,116.0,4.2,15.0,808.0,915.76,714.14
2016,3,27,14,0,903.0,116.0,4.3,15.0,783.0,925.4,722.45
2016,3,27,14,15,814.5,139.0,4.35,14.5,722.0,894.14,702.94
2016,3,27,14,30,726.0,162.0,4.4,14.0,661.0,855.94,678.45
2016,3,27,14,45,678.5,166.5,4.45,14.0,613.0,825.71,658.29
2016,3,27,15,0,631.0,171.0,4.5,14.0,565.0,792.23,635.52
2016,3,27,15,15,510.5,192.5,4.45,13.5,496.5,702.79,569.23
2016,3,27,15,30,390.0,214.0,4.4,13.0,428.0,603.27,493.22
2016,3,27,15,45,445.0,181.0,4.4,13.0,405.0,631.13,518.25
2016,3,27,16,0,500.0,148.0,4.4,13.0,382.0,637.56,526.53
2016,3,27,16,15,330.0,152.0,4.3,12.5,299.5,474.22,396.45
2016,3,27,16,30,160.0,156.0,4.2,12.0,217.0,320.65,269.26
2016,3,27,16,45,137.5,136.0,4.15,11.5,183.0,278.79,235.4
2016,3,27,17,0,115.0,116.0,4.1,11.0,149.0,237.41,200.72
2016,3,27,17,15,96.0,93.0,4.1,10.5,117.0,194.55,163.97
2016,3,27,17,30,77.0,70.0,4.1,10.0,85.0,151.54,126.09
2016,3,27,17,45,45.5,49.0,4.1,10.0,57.0,91.63,72.76
2016,3,27,18,0,14.0,28.0,4.1,10.0,29.0,43.22,27.59
2016,3,27,18,15,7.0,14.0,4.1,9.5,14.5,16.96,0.0
2016,3,27,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,3,28,6,15,186.0,14.0,4.3,6.5,31.0,11.19,0.0
2016,3,28,6,30,372.0,28.0,4.4,7.0,62.0,22.65,13.54
2016,3,28,6,45,486.5,36.5,4.55,7.5,112.0,28.77,20.16
2016,3,28,7,0,601.0,45.0,4.7,8.0,162.0,37.95,28.86
2016,3,28,7,15,663.5,51.0,4.75,8.0,216.0,41.93,32.72
2016,3,28,7,30,726.0,57.0,4.8,8.0,270.0,45.85,36.37
2016,3,28,7,45,768.0,61.0,4.9,8.5,324.5,47.93,38.15
2016,3,28,8,0,810.0,65.0,5.0,9.0,379.0,49.99,39.84
2016,3,28,8,15,838.0,68.0,5.0,9.0,432.0,51.16,40.76
2016,3,28,8,30,866.0,71.0,5.0,9.0,485.0,60.42,48.95
2016,3,28,8,45,886.5,73.5,5.0,9.5,534.0,61.99,50.08
2016,3,28,9,0,907.0,76.0,5.0,10.0,583.0,96.35,54.58
2016,3,28,9,15,921.0,78.5,4.95,10.0,627.5,153.18,85.46
2016,3,28,9,30,935.0,81.0,4.9,10.0,672.0,211.3,130.07
2016,3,28,9,45,945.5,82.5,4.85,10.5,710.0,268.98,180.39
2016,3,28,10,0,956.0,84.0,4.8,11.0,748.0,327.1,233.39
2016,3,28,10,15,963.5,85.5,4.75,11.0,779.0,384.43,286.64
2016,3,28,10,30,971.0,87.0,4.7,11.0,810.0,441.41,338.94
2016,3,28,10,45,975.5,88.0,4.7,11.5,834.0,496.11,387.71
2016,3,28,11,0,980.0,89.0,4.7,12.0,858.0,549.67,434.12
2016,3,28,11,15,983.0,89.5,4.65,12.0,874.0,600.66,477.86
2016,3,28,11,30,986.0,90.0,4.6,12.0,890.0,649.92,519.06
2016,3,28,11,45,533.0,242.0,4.6,12.0,675.0,547.09,438.57
2016,3,28,12,0,80.0,394.0,4.6,12.0,460.0,400.94,319.14
2016,3,28,12,15,326.0,346.0,4.5,12.0,614.5,545.83,436.89
2016,3,28,12,30,572.0,298.0,4.4,12.0,769.0,707.19,563.09
2016,3,28,12,45,759.5,204.0,4.35,12.0,822.5,792.04,630.27
2016,3,28,13,0,947.0,110.0,4.3,12.0,876.0,869.56,688.34
2016,3,28,13,15,942.5,109.0,4.2,12.0,859.0,892.52,704.09
2016,3,28,13,30,938.0,108.0,4.1,12.0,842.0,912.07,718.08
2016,3,28,13,45,717.0,191.5,4.05,12.0,742.5,840.73,666.84
2016,3,28,14,0,496.0,275.0,4.0,12.0,643.0,743.12,591.42
2016,3,28,14,15,493.5,263.0,3.9,12.0,616.5,740.48,591.04
2016,3,28,14,30,491.0,251.0,3.8,12.0,590.0,735.33,588.27
2016,3,28,14,45,245.5,174.5,3.75,12.0,344.0,418.43,343.23
2016,3,28,15,0,0.0,98.0,3.7,12.0,98.0,87.08,67.6
2016,3,28,15,15,0.0,56.0,3.6,12.0,56.0,49.53,36.45
2016,3,28,15,30,0.0,14.0,3.5,12.0,14.0,12.35,4.91
2016,3,28,15,45,333.0,59.0,3.4,12.0,216.0,388.5,328.65
2016,3,28,16,0,666.0,104.0,3.3,12.0,418.0,739.32,604.91
2016,3,28,16,15,704.0,89.5,3.15,11.5,388.5,744.77,608.69
2016,3,28,16,30,742.0,75.0,3.0,11.0,359.0,740.67,607.61
2016,3,28,16,45,700.0,69.0,2.95,11.0,305.5,688.01,568.43
2016,3,28,17,0,658.0,63.0,2.9,11.0,252.0,630.26,524.17
2016,3,28,17,15,589.5,56.0,2.9,10.5,199.0,551.34,462.07
2016,3,28,17,30,521.0,49.0,2.9,10.0,146.0,474.89,398.64
2016,3,28,17,45,408.5,38.5,2.9,9.5,99.5,367.07,304.98
2016,3,28,18,0,296.0,28.0,2.9,9.0,53.0,267.58,203.63
2016,3,28,18,15,148.0,14.0,2.9,8.5,26.5,102.35,0.0
2016,3,28,18,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,6,15,188.5,14.5,1.7,6.5,32.5,11.53,0.0
2016,3,29,6,30,377.0,29.0,1.8,7.0,65.0,23.39,14.47
2016,3,29,6,45,487.5,37.0,1.95,7.5,114.5,29.05,20.5
2016,3,29,7,0,598.0,45.0,2.1,8.0,164.0,37.76,28.76
2016,3,29,7,15,659.0,51.0,2.25,8.5,218.0,41.75,32.54
2016,3,29,7,30,720.0,57.0,2.4,9.0,272.0,45.66,36.08
2016,3,29,7,45,763.5,60.5,2.6,9.5,326.5,47.35,37.49
2016,3,29,8,0,807.0,64.0,2.8,10.0,381.0,49.06,38.85
2016,3,29,8,15,834.5,67.0,2.75,10.5,434.0,50.25,39.71
2016,3,29,8,30,862.0,70.0,2.7,11.0,487.0,59.66,47.88
2016,3,29,8,45,883.0,72.5,2.7,11.5,536.0,61.24,49.01
2016,3,29,9,0,904.0,75.0,2.7,12.0,585.0,99.8,55.05
2016,3,29,9,15,918.5,77.0,2.5,12.0,629.0,156.14,86.51
2016,3,29,9,30,933.0,79.0,2.3,12.0,673.0,213.81,130.69
2016,3,29,9,45,943.0,81.0,2.15,12.5,711.0,271.61,180.38
2016,3,29,10,0,953.0,83.0,2.0,13.0,749.0,329.79,232.15
2016,3,29,10,15,961.0,84.5,1.9,13.0,780.5,387.09,283.67
2016,3,29,10,30,969.0,86.0,1.8,13.0,812.0,444.08,333.96
2016,3,29,10,45,973.5,87.0,1.7,13.5,836.0,498.61,380.24
2016,3,29,11,0,978.0,88.0,1.6,14.0,860.0,552.0,423.87
2016,3,29,11,15,981.5,89.0,1.55,14.0,876.0,603.51,465.52
2016,3,29,11,30,985.0,90.0,1.5,14.0,892.0,653.36,504.59
2016,3,29,11,45,985.0,90.5,1.5,14.0,899.5,698.73,539.66
2016,3,29,12,0,985.0,91.0,1.5,14.0,907.0,741.71,572.17
2016,3,29,12,15,720.0,214.0,1.5,14.0,810.0,712.09,548.15
2016,3,29,12,30,455.0,337.0,1.5,14.0,713.0,658.06,505.93
2016,3,29,12,45,715.0,215.0,1.5,14.0,799.5,771.05,592.92
2016,3,29,13,0,975.0,93.0,1.5,14.0,886.0,878.61,668.5
2016,3,29,13,15,970.5,92.5,1.55,14.0,868.5,902.32,684.37
2016,3,29,13,30,966.0,92.0,1.6,14.0,851.0,922.55,699.01
2016,3,29,13,45,957.0,92.5,1.65,14.0,825.0,936.41,709.54
2016,3,29,14,0,948.0,93.0,1.7,14.0,799.0,946.6,717.83
2016,3,29,14,15,939.0,91.5,1.75,14.0,767.0,950.93,722.4
2016,3,29,14,30,930.0,90.0,1.8,14.0,735.0,951.57,724.72
2016,3,29,14,45,914.5,89.5,1.85,14.0,695.0,943.86,721.58
2016,3,29,15,0,899.0,89.0,1.9,14.0,655.0,932.65,716.28
2016,3,29,15,15,882.5,86.5,1.95,13.5,610.5,914.82,707.84
2016,3,29,15,30,866.0,84.0,2.0,13.0,566.0,893.8,697.21
2016,3,29,15,45,842.0,81.5,2.05,13.0,516.5,871.88,684.6
2016,3,29,16,0,818.0,79.0,2.1,13.0,467.0,838.52,663.69
2016,3,29,16,15,787.5,75.0,2.1,12.5,415.0,795.3,636.03
2016,3,29,16,30,757.0,71.0,2.1,12.0,363.0,750.24,606.31
2016,3,29,16,45,712.0,66.5,2.15,12.0,309.0,691.24,564.25
2016,3,29,17,0,667.0,62.0,2.2,12.0,255.0,637.52,524.55
2016,3,29,17,15,600.0,55.0,2.2,11.0,202.0,559.27,464.97
2016,3,29,17,30,533.0,48.0,2.2,10.0,149.0,483.44,403.79
2016,3,29,17,45,418.5,38.0,2.2,9.5,102.0,374.18,310.19
2016,3,29,18,0,304.0,28.0,2.2,9.0,55.0,273.34,210.56
2016,3,29,18,15,152.0,14.0,2.2,8.5,27.5,131.63,0.0
2016,3,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,6,15,131.0,18.0,1.85,7.5,31.5,14.15,0.0
2016,3,30,6,30,262.0,36.0,1.9,8.0,63.0,28.07,18.64
2016,3,30,6,45,364.5,48.5,1.95,8.5,109.5,38.7,29.1
2016,3,30,7,0,467.0,61.0,2.0,9.0,156.0,47.59,37.55
2016,3,30,7,15,533.5,69.0,1.95,9.0,208.0,52.15,41.93
2016,3,30,7,30,600.0,77.0,1.9,9.0,260.0,56.6,46.01
2016,3,30,7,45,328.5,118.5,1.85,9.5,221.5,83.01,69.63
2016,3,30,8,0,57.0,160.0,1.8,10.0,183.0,123.68,105.38
2016,3,30,8,15,195.5,176.0,1.8,10.5,269.0,129.78,110.12
2016,3,30,8,30,334.0,192.0,1.8,11.0,355.0,132.59,111.99
2016,3,30,8,45,575.5,147.0,1.8,11.5,460.5,94.28,78.0
2016,3,30,9,0,817.0,102.0,1.8,12.0,566.0,109.47,63.64
2016,3,30,9,15,599.0,183.0,1.8,12.0,537.5,186.38,124.21
2016,3,30,9,30,381.0,264.0,1.8,12.0,509.0,251.59,184.91
2016,3,30,9,45,630.5,187.0,1.85,12.5,619.0,271.77,192.43
2016,3,30,10,0,880.0,110.0,1.9,13.0,729.0,333.95,237.99
2016,3,30,10,15,585.5,231.5,1.9,13.0,651.0,369.72,278.65
2016,3,30,10,30,291.0,353.0,1.9,13.0,573.0,387.28,299.98
2016,3,30,10,45,224.0,373.5,1.95,13.5,546.0,400.18,311.43
2016,3,30,11,0,157.0,394.0,2.0,14.0,519.0,400.73,312.37
2016,3,30,11,15,337.5,352.5,2.0,14.0,627.5,476.86,371.54
2016,3,30,11,30,518.0,311.0,2.0,14.0,736.0,570.43,443.4
2016,3,30,11,45,539.5,308.5,2.0,14.5,754.0,612.04,474.16
2016,3,30,12,0,561.0,306.0,2.0,15.0,772.0,654.09,505.02
2016,3,30,12,15,743.5,211.0,2.0,15.0,828.5,728.83,563.03
2016,3,30,12,30,926.0,116.0,2.0,15.0,885.0,802.37,618.45
2016,3,30,12,45,927.5,113.5,2.0,15.0,877.5,834.07,640.01
2016,3,30,13,0,929.0,111.0,2.0,15.0,870.0,862.89,659.94
2016,3,30,13,15,925.0,110.0,2.05,15.0,853.0,885.63,676.23
2016,3,30,13,30,921.0,109.0,2.1,15.0,836.0,905.05,690.41
2016,3,30,13,45,915.0,107.5,2.15,15.0,811.5,918.82,700.9
2016,3,30,14,0,909.0,106.0,2.2,15.0,787.0,929.09,709.21
2016,3,30,14,15,900.0,104.5,2.3,15.0,755.0,933.14,713.99
2016,3,30,14,30,891.0,103.0,2.4,15.0,723.0,933.66,716.56
2016,3,30,14,45,878.5,100.5,2.5,15.0,685.0,926.37,713.92
2016,3,30,15,0,866.0,98.0,2.6,15.0,647.0,924.55,715.26
2016,3,30,15,15,849.0,95.5,2.75,14.5,602.5,906.55,707.08
2016,3,30,15,30,832.0,93.0,2.9,14.0,558.0,885.37,696.65
2016,3,30,15,45,809.0,89.5,3.05,14.0,509.5,854.62,677.87
2016,3,30,16,0,786.0,86.0,3.2,14.0,461.0,821.24,656.87
2016,3,30,16,15,754.5,81.5,3.25,13.5,409.5,776.95,627.9
2016,3,30,16,30,723.0,77.0,3.3,13.0,358.0,730.92,596.83
2016,3,30,16,45,678.0,72.0,3.4,12.5,305.0,677.49,559.12
2016,3,30,17,0,633.0,67.0,3.5,12.0,252.0,619.0,515.72
2016,3,30,17,15,566.0,59.5,3.4,11.0,200.0,540.85,454.6
2016,3,30,17,30,499.0,52.0,3.3,10.0,148.0,465.07,392.17
2016,3,30,17,45,387.0,41.0,3.25,9.5,101.5,357.06,298.18
2016,3,30,18,0,275.0,30.0,3.2,9.0,55.0,257.2,201.12
2016,3,30,18,15,137.5,15.0,3.1,9.0,27.5,125.51,0.0
2016,3,30,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,150.0,18.5,2.3,9.0,34.5,14.53,1.5
2016,3,31,6,30,300.0,37.0,2.4,9.0,69.0,30.22,20.59
2016,3,31,6,45,398.5,48.5,2.5,9.5,116.0,38.54,28.89
2016,3,31,7,0,497.0,60.0,2.6,10.0,163.0,46.56,36.5
2016,3,31,7,15,252.5,84.5,2.6,10.0,137.0,64.86,53.23
2016,3,31,7,30,8.0,109.0,2.6,10.0,111.0,90.7,76.49
2016,3,31,7,45,13.5,128.5,2.6,10.5,133.5,106.28,90.07
2016,3,31,8,0,19.0,148.0,2.6,11.0,156.0,121.7,103.26
2016,3,31,8,15,37.0,175.5,2.55,11.0,193.5,135.0,114.56
2016,3,31,8,30,55.0,203.0,2.5,11.0,231.0,153.2,130.01
2016,3,31,8,45,166.5,225.5,2.45,11.5,319.5,159.39,134.65
2016,3,31,9,0,278.0,248.0,2.4,12.0,408.0,182.26,138.41
2016,3,31,9,15,354.5,250.5,2.4,12.5,470.0,214.54,157.01
2016,3,31,9,30,431.0,253.0,2.4,13.0,532.0,247.22,178.89
2016,3,31,9,45,668.5,176.5,2.4,13.5,636.5,275.45,193.95
2016,3,31,10,0,906.0,100.0,2.4,14.0,741.0,337.82,240.48
2016,3,31,10,15,914.0,101.5,2.4,14.0,771.5,392.79,289.93
2016,3,31,10,30,922.0,103.0,2.4,14.0,802.0,447.52,338.37
2016,3,31,10,45,929.0,103.5,2.45,14.5,826.0,500.52,383.75
2016,3,31,11,0,936.0,104.0,2.5,15.0,850.0,552.7,427.11
2016,3,31,11,15,939.5,104.5,2.5,15.0,865.5,601.95,467.65
2016,3,31,11,30,943.0,105.0,2.5,15.0,881.0,649.61,505.9
2016,3,31,11,45,945.5,105.0,2.5,15.0,889.0,694.42,541.09
2016,3,31,12,0,948.0,105.0,2.5,15.0,897.0,737.16,573.98
2016,3,31,12,15,947.5,105.0,2.6,15.0,896.0,775.5,603.52
2016,3,31,12,30,947.0,105.0,2.7,15.0,895.0,811.18,629.3
2016,3,31,12,45,951.0,101.0,2.8,15.5,887.5,843.72,651.63
2016,3,31,13,0,955.0,97.0,2.9,16.0,880.0,873.37,671.91
2016,3,31,13,15,951.0,96.5,2.95,15.5,863.0,896.88,690.15
2016,3,31,13,30,947.0,96.0,3.0,15.0,846.0,917.01,706.24
2016,3,31,13,45,940.0,95.5,3.15,15.0,821.0,931.06,717.73
2016,3,31,14,0,933.0,95.0,3.3,15.0,796.0,941.52,726.93
2016,3,31,14,15,924.5,93.5,3.4,15.0,764.5,945.96,731.76
2016,3,31,14,30,916.0,92.0,3.5,15.0,733.0,946.77,734.29
2016,3,31,14,45,903.5,90.5,3.6,15.0,694.5,940.38,731.94
2016,3,31,15,0,891.0,89.0,3.7,15.0,656.0,930.52,727.32
2016,3,31,15,15,875.5,86.5,3.7,14.5,612.5,913.38,718.37
2016,3,31,15,30,860.0,84.0,3.7,14.0,569.0,893.08,707.23
2016,3,31,15,45,534.5,145.0,3.75,14.0,438.0,673.41,546.73
2016,3,31,16,0,209.0,206.0,3.8,14.0,307.0,422.03,346.55
2016,3,31,16,15,483.5,139.0,3.75,13.5,337.5,612.28,506.11
2016,3,31,16,30,758.0,72.0,3.7,13.0,368.0,756.15,618.77
2016,3,31,16,45,715.5,67.0,3.7,12.5,314.5,698.25,576.03
2016,3,31,17,0,673.0,62.0,3.7,12.0,261.0,645.32,536.86
2016,3,31,17,15,609.5,55.5,3.55,11.5,208.5,569.84,477.23
2016,3,31,17,30,546.0,49.0,3.4,11.0,156.0,496.54,416.43
2016,3,31,17,45,438.0,39.5,3.25,10.5,108.5,391.32,325.72
2016,3,31,18,0,330.0,30.0,3.1,10.0,61.0,293.7,231.21
2016,3,31,18,15,165.0,15.0,2.95,9.5,30.5,143.71,0.0
2016,3,31,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,6,15,180.5,17.5,2.4,8.5,37.5,13.84,2.74
2016,4,1,6,30,361.0,35.0,2.5,9.0,75.0,28.25,19.04
2016,4,1,6,45,455.0,44.5,2.65,9.5,123.0,34.92,25.71
2016,4,1,7,0,549.0,54.0,2.8,10.0,171.0,41.4,31.87
2016,4,1,7,15,274.5,77.5,2.8,10.0,136.0,56.35,45.56
2016,4,1,7,30,0.0,101.0,2.8,10.0,101.0,85.08,71.45
2016,4,1,7,45,2.0,119.5,2.8,10.5,120.0,99.99,84.46
2016,4,1,8,0,4.0,138.0,2.8,11.0,139.0,114.75,97.11
2016,4,1,8,15,11.5,160.5,2.75,11.5,165.5,132.21,111.91
2016,4,1,8,30,19.0,183.0,2.7,12.0,192.0,149.43,126.25
2016,4,1,8,45,91.5,223.0,2.7,12.5,275.0,166.96,140.67
2016,4,1,9,0,164.0,263.0,2.7,13.0,358.0,195.26,151.63
2016,4,1,9,15,200.5,281.0,2.65,13.0,405.5,226.27,172.69
2016,4,1,9,30,237.0,299.0,2.6,13.0,453.0,261.64,198.87
2016,4,1,9,45,568.0,200.0,2.6,13.0,597.0,272.79,196.32
2016,4,1,10,0,899.0,101.0,2.6,13.0,741.0,340.53,244.47
2016,4,1,10,15,907.0,102.5,2.5,13.0,771.5,395.12,293.62
2016,4,1,10,30,915.0,104.0,2.4,13.0,802.0,449.45,341.66
2016,4,1,10,45,921.5,104.5,2.35,13.5,825.5,501.85,386.35
2016,4,1,11,0,928.0,105.0,2.3,14.0,849.0,553.39,428.88
2016,4,1,11,15,932.0,106.0,2.25,14.0,864.5,602.9,469.3
2016,4,1,11,30,936.0,107.0,2.2,14.0,880.0,650.9,507.4
2016,4,1,11,45,938.0,107.0,2.2,14.5,887.5,695.07,540.97
2016,4,1,12,0,940.0,107.0,2.2,15.0,895.0,737.13,572.1
2016,4,1,12,15,940.0,107.0,2.2,15.0,894.5,775.49,600.69
2016,4,1,12,30,940.0,107.0,2.2,15.0,894.0,811.25,625.61
2016,4,1,12,45,941.5,104.5,2.2,15.0,886.0,843.03,647.67
2016,4,1,13,0,943.0,102.0,2.2,15.0,878.0,871.9,667.69
2016,4,1,13,15,939.0,101.5,2.25,15.0,861.5,895.13,684.33
2016,4,1,13,30,935.0,101.0,2.3,15.0,845.0,915.0,698.83
2016,4,1,13,45,930.0,99.5,2.35,15.0,820.5,929.54,709.84
2016,4,1,14,0,925.0,98.0,2.4,15.0,796.0,940.55,718.65
2016,4,1,14,15,916.5,96.5,2.45,15.0,764.5,944.86,723.08
2016,4,1,14,30,908.0,95.0,2.5,15.0,733.0,945.58,725.29
2016,4,1,14,45,897.0,92.5,2.6,15.0,695.0,939.33,723.38
2016,4,1,15,0,886.0,90.0,2.7,15.0,657.0,929.6,719.21
2016,4,1,15,15,870.5,87.5,2.75,14.5,613.0,912.4,710.83
2016,4,1,15,30,855.0,85.0,2.8,14.0,569.0,900.95,706.59
2016,4,1,15,45,834.5,82.0,2.9,14.0,521.0,872.51,689.26
2016,4,1,16,0,814.0,79.0,3.0,14.0,473.0,841.37,669.86
2016,4,1,16,15,785.0,75.5,3.0,13.5,421.5,799.76,642.97
2016,4,1,16,30,756.0,72.0,3.0,13.0,370.0,756.3,614.05
2016,4,1,16,45,714.5,67.0,3.0,12.5,316.5,699.13,573.69
2016,4,1,17,0,673.0,62.0,3.0,12.0,263.0,641.45,531.31
2016,4,1,17,15,610.5,55.5,2.85,11.5,210.5,571.91,476.87
2016,4,1,17,30,548.0,49.0,2.7,11.0,158.0,499.14,417.04
2016,4,1,17,45,444.0,39.5,2.55,10.5,110.5,396.35,329.19
2016,4,1,18,0,340.0,30.0,2.4,10.0,63.0,300.89,238.22
2016,4,1,18,15,170.0,15.0,2.3,9.5,31.5,148.14,0.0
2016,4,1,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,6,15,177.0,18.5,1.5,8.0,39.0,14.59,4.38
2016,4,2,6,30,354.0,37.0,1.5,8.0,78.0,29.85,20.69
2016,4,2,6,45,440.5,47.5,1.5,8.5,126.0,37.3,28.04
2016,4,2,7,0,527.0,58.0,1.5,9.0,174.0,44.48,34.85
2016,4,2,7,15,280.0,89.5,1.4,9.5,153.0,64.99,53.5
2016,4,2,7,30,33.0,121.0,1.3,10.0,132.0,95.89,81.06
2016,4,2,7,45,38.5,142.0,1.25,10.5,156.5,111.13,94.19
2016,4,2,8,0,44.0,163.0,1.2,11.0,181.0,126.03,106.77
2016,4,2,8,15,48.0,184.5,1.15,11.0,206.5,140.85,119.28
2016,4,2,8,30,52.0,206.0,1.1,11.0,232.0,155.3,131.29
2016,4,2,8,45,145.0,232.5,1.1,11.5,315.0,163.23,137.37
2016,4,2,9,0,238.0,259.0,1.1,12.0,398.0,199.25,151.95
2016,4,2,9,15,536.0,188.5,1.1,12.5,531.0,191.4,129.33
2016,4,2,9,30,834.0,118.0,1.1,13.0,664.0,233.65,150.24
2016,4,2,9,45,838.0,125.0,1.1,13.5,699.5,289.44,198.16
2016,4,2,10,0,842.0,132.0,1.1,14.0,735.0,345.25,246.83
2016,4,2,10,15,783.5,163.5,1.15,14.0,742.5,393.32,290.92
2016,4,2,10,30,725.0,195.0,1.2,14.0,750.0,440.47,332.53
2016,4,2,10,45,796.5,169.0,1.25,14.5,795.5,498.06,378.79
2016,4,2,11,0,868.0,143.0,1.3,15.0,841.0,555.97,424.65
2016,4,2,11,15,872.0,144.0,1.3,15.0,856.5,604.28,462.93
2016,4,2,11,30,876.0,145.0,1.3,15.0,872.0,651.27,499.24
2016,4,2,11,45,880.0,144.0,1.35,15.5,880.0,694.97,531.78
2016,4,2,12,0,884.0,143.0,1.4,16.0,888.0,733.93,560.29
2016,4,2,12,15,883.5,142.5,1.45,16.0,886.5,770.01,587.23
2016,4,2,12,30,883.0,142.0,1.5,16.0,885.0,803.62,611.46
2016,4,2,12,45,893.0,134.0,1.55,16.5,879.0,835.98,632.82
2016,4,2,13,0,903.0,126.0,1.6,17.0,873.0,865.81,652.37
2016,4,2,13,15,898.5,125.0,1.65,17.0,856.0,887.53,667.72
2016,4,2,13,30,894.0,124.0,1.7,17.0,839.0,906.0,681.08
2016,4,2,13,45,886.0,123.5,1.75,17.0,813.5,918.58,690.66
2016,4,2,14,0,878.0,123.0,1.8,17.0,788.0,927.72,698.16
2016,4,2,14,15,868.5,121.0,1.8,17.0,756.5,939.44,706.98
2016,4,2,14,30,859.0,119.0,1.8,17.0,725.0,939.06,707.84
2016,4,2,14,45,841.5,118.0,1.85,17.0,686.0,928.94,703.07
2016,4,2,15,0,824.0,117.0,1.9,17.0,647.0,915.41,696.2
2016,4,2,15,15,806.0,114.0,1.9,16.5,603.5,895.88,686.05
2016,4,2,15,30,788.0,111.0,1.9,16.0,560.0,873.25,673.81
2016,4,2,15,45,760.0,108.5,1.9,16.0,511.0,844.9,656.27
2016,4,2,16,0,732.0,106.0,1.9,16.0,462.0,809.19,633.41
2016,4,2,16,15,699.5,100.5,1.9,15.5,411.0,763.79,604.39
2016,4,2,16,30,667.0,95.0,1.9,15.0,360.0,716.9,573.54
2016,4,2,16,45,615.0,89.5,1.95,14.5,307.0,652.72,528.97
2016,4,2,17,0,563.0,84.0,2.0,14.0,254.0,588.66,482.62
2016,4,2,17,15,497.0,74.0,2.0,13.5,202.5,509.3,421.65
2016,4,2,17,30,431.0,64.0,2.0,13.0,151.0,432.1,358.72
2016,4,2,17,45,324.5,51.0,2.0,12.5,105.0,326.06,268.81
2016,4,2,18,0,218.0,38.0,2.0,12.0,59.0,231.17,182.1
2016,4,2,18,15,109.0,19.0,2.0,11.5,29.5,115.0,12.74
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,3,5,45,29.5,5.0,1.7,6.5,5.5,0.0,0.0
2016,4,3,6,0,59.0,10.0,1.7,7.0,11.0,9.1,0.0
2016,4,3,6,15,204.0,25.0,1.75,7.5,46.5,20.38,9.49
2016,4,3,6,30,349.0,40.0,1.8,8.0,82.0,32.39,23.02
2016,4,3,6,45,444.5,50.0,1.85,8.5,131.5,39.31,29.88
2016,4,3,7,0,540.0,60.0,1.9,9.0,181.0,46.02,36.26
2016,4,3,7,15,600.0,67.0,1.9,9.0,234.0,49.89,39.91
2016,4,3,7,30,660.0,74.0,1.9,9.0,287.0,53.65,43.33
2016,4,3,7,45,349.5,118.5,1.9,9.5,233.0,82.33,68.95
2016,4,3,8,0,39.0,163.0,1.9,10.0,179.0,126.19,107.48
2016,4,3,8,15,30.5,175.5,1.9,10.5,189.0,135.48,114.96
2016,4,3,8,30,22.0,188.0,1.9,11.0,199.0,153.23,129.76
2016,4,3,8,45,64.5,226.5,1.9,11.5,263.5,169.71,143.23
2016,4,3,9,0,107.0,265.0,1.9,12.0,328.0,204.65,160.92
2016,4,3,9,15,490.5,185.0,1.9,12.5,504.5,185.81,127.0
2016,4,3,9,30,874.0,105.0,1.9,13.0,681.0,235.05,150.5
2016,4,3,9,45,885.5,107.5,1.95,13.5,718.5,298.25,204.9
2016,4,3,10,0,897.0,110.0,2.0,14.0,756.0,354.42,254.58
2016,4,3,10,15,905.5,111.5,2.0,14.0,787.0,409.15,303.33
2016,4,3,10,30,914.0,113.0,2.0,14.0,818.0,463.68,350.97
2016,4,3,10,45,918.5,115.5,2.0,14.5,841.0,516.76,395.54
2016,4,3,11,0,923.0,118.0,2.0,15.0,864.0,568.85,437.87
2016,4,3,11,15,748.0,209.5,2.0,15.0,821.5,592.1,457.2
2016,4,3,11,30,573.0,301.0,2.0,15.0,779.0,603.96,466.13
2016,4,3,11,45,558.0,310.5,2.0,15.5,779.5,634.58,488.76
2016,4,3,12,0,543.0,320.0,2.0,16.0,780.0,662.97,509.02
2016,4,3,12,15,735.5,221.5,2.05,16.0,844.0,743.9,571.67
2016,4,3,12,30,928.0,123.0,2.1,16.0,908.0,823.61,631.15
2016,4,3,12,45,922.5,124.5,2.15,16.0,898.0,853.49,651.68
2016,4,3,13,0,917.0,126.0,2.2,16.0,888.0,880.27,670.59
2016,4,3,13,15,768.0,194.0,2.25,16.0,823.5,860.13,657.38
2016,4,3,13,30,619.0,262.0,2.3,16.0,759.0,820.1,628.01
2016,4,3,13,45,752.0,194.5,2.4,16.0,780.0,889.45,680.85
2016,4,3,14,0,885.0,127.0,2.5,16.0,801.0,949.6,723.23
