Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,14,15,767.5,164.0,2.55,15.5,732.0,901.69,692.58
2016,4,3,14,30,650.0,201.0,2.6,15.0,663.0,843.8,655.41
2016,4,3,14,45,742.0,160.5,2.65,15.0,661.0,892.49,691.92
2016,4,3,15,0,834.0,120.0,2.7,15.0,659.0,930.34,719.88
2016,4,3,15,15,816.5,116.5,2.7,14.5,614.5,910.59,708.83
2016,4,3,15,30,799.0,113.0,2.7,14.0,570.0,887.68,696.1
2016,4,3,15,45,777.0,108.5,2.75,14.0,522.0,862.21,680.59
2016,4,3,16,0,755.0,104.0,2.8,14.0,474.0,828.98,659.32
2016,4,3,16,15,723.0,99.0,2.75,13.5,422.0,784.12,629.74
2016,4,3,16,30,691.0,94.0,2.7,13.0,370.0,737.68,598.33
2016,4,3,16,45,649.5,86.5,2.7,13.0,317.0,679.03,555.87
2016,4,3,17,0,608.0,79.0,2.7,13.0,264.0,620.07,511.72
2016,4,3,17,15,542.5,70.5,2.6,12.0,211.5,541.51,451.51
2016,4,3,17,30,477.0,62.0,2.5,11.0,159.0,464.99,389.68
2016,4,3,17,45,378.0,49.5,2.45,10.5,112.0,363.54,302.71
2016,4,3,18,0,279.0,37.0,2.4,10.0,65.0,269.43,215.9
2016,4,3,18,15,139.5,18.5,2.35,9.5,32.5,133.69,34.19
2016,4,3,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.5,2.8,8.5,6.5,0.0,0.0
2016,4,4,6,0,0.0,13.0,2.8,9.0,13.0,11.82,0.0
2016,4,4,6,15,180.0,27.0,2.85,9.5,50.0,21.13,10.73
2016,4,4,6,30,360.0,41.0,2.9,10.0,87.0,33.1,23.52
2016,4,4,6,45,456.5,50.5,2.95,10.5,137.0,39.56,29.89
2016,4,4,7,0,553.0,60.0,3.0,11.0,187.0,45.85,35.82
2016,4,4,7,15,613.5,67.0,3.0,11.5,241.0,49.75,39.37
2016,4,4,7,30,674.0,74.0,3.0,12.0,295.0,53.53,42.68
2016,4,4,7,45,716.0,79.0,3.0,12.5,349.5,55.57,44.31
2016,4,4,8,0,758.0,84.0,3.0,13.0,404.0,63.34,50.99
2016,4,4,8,15,786.5,88.0,2.95,13.0,456.0,64.64,51.95
2016,4,4,8,30,815.0,92.0,2.9,13.0,508.0,65.9,52.88
2016,4,4,8,45,835.0,95.5,2.9,13.5,556.0,75.07,51.0
2016,4,4,9,0,855.0,99.0,2.9,14.0,604.0,129.01,71.49
2016,4,4,9,15,870.0,101.5,2.8,14.0,647.5,183.88,108.35
2016,4,4,9,30,885.0,104.0,2.7,14.0,691.0,247.91,160.43
2016,4,4,9,45,894.5,107.0,2.65,14.5,728.0,303.95,209.32
2016,4,4,10,0,904.0,110.0,2.6,15.0,765.0,360.36,259.32
2016,4,4,10,15,912.5,111.5,2.5,15.0,795.5,415.44,308.27
2016,4,4,10,30,921.0,113.0,2.4,15.0,826.0,470.3,355.99
2016,4,4,10,45,925.0,115.0,2.35,15.5,849.0,523.06,400.18
2016,4,4,11,0,929.0,117.0,2.3,16.0,872.0,574.75,442.03
2016,4,4,11,15,932.5,118.0,2.25,16.0,887.0,624.06,481.59
2016,4,4,11,30,936.0,119.0,2.2,16.0,902.0,671.82,518.84
2016,4,4,11,45,935.5,120.0,2.2,16.5,909.0,715.25,551.24
2016,4,4,12,0,935.0,121.0,2.2,17.0,916.0,756.43,581.15
2016,4,4,12,15,935.0,121.0,2.15,17.0,915.0,794.65,608.74
2016,4,4,12,30,935.0,121.0,2.1,17.0,914.0,830.3,632.8
2016,4,4,12,45,936.5,118.0,2.1,17.0,905.5,861.59,654.17
2016,4,4,13,0,938.0,115.0,2.1,17.0,897.0,889.96,673.54
2016,4,4,13,15,933.5,114.5,2.2,17.0,879.5,912.66,690.11
2016,4,4,13,30,929.0,114.0,2.3,17.0,862.0,932.0,704.58
2016,4,4,13,45,920.0,113.5,2.45,17.5,836.0,943.94,713.35
2016,4,4,14,0,911.0,113.0,2.6,18.0,810.0,952.31,719.87
2016,4,4,14,15,901.5,111.5,2.85,17.5,777.5,955.58,726.68
2016,4,4,14,30,892.0,110.0,3.1,17.0,745.0,955.31,731.14
2016,4,4,14,45,740.0,152.0,3.35,17.0,660.5,883.17,684.08
2016,4,4,15,0,588.0,194.0,3.6,17.0,576.0,792.05,621.92
2016,4,4,15,15,707.5,147.5,3.7,16.5,576.0,853.57,670.79
2016,4,4,15,30,827.0,101.0,3.8,16.0,576.0,901.47,708.41
2016,4,4,15,45,801.5,98.0,3.9,16.0,527.0,868.57,686.98
2016,4,4,16,0,776.0,95.0,4.0,16.0,478.0,833.1,664.01
2016,4,4,16,15,744.5,90.5,3.8,15.5,426.0,793.69,637.59
2016,4,4,16,30,713.0,86.0,3.6,15.0,374.0,747.81,605.81
2016,4,4,16,45,667.5,80.5,3.45,14.5,320.5,687.78,562.62
2016,4,4,17,0,622.0,75.0,3.3,14.0,267.0,627.66,517.93
2016,4,4,17,15,555.5,67.5,3.15,13.0,214.0,549.13,457.61
2016,4,4,17,30,489.0,60.0,3.0,12.0,161.0,472.75,395.99
2016,4,4,17,45,384.5,48.5,2.9,11.5,114.0,368.04,306.39
2016,4,4,18,0,280.0,37.0,2.8,11.0,67.0,269.98,217.02
2016,4,4,18,15,140.0,18.5,2.7,10.5,33.5,134.84,48.75
2016,4,4,18,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,5,5,45,58.0,6.5,1.8,8.5,8.5,0.0,0.0
2016,4,5,6,0,116.0,13.0,1.7,9.0,17.0,11.82,0.0
2016,4,5,6,15,270.0,26.0,1.65,9.5,56.0,21.04,11.25
2016,4,5,6,30,424.0,39.0,1.6,10.0,95.0,31.21,21.98
2016,4,5,6,45,510.5,48.0,1.55,10.5,145.5,37.36,27.99
2016,4,5,7,0,597.0,57.0,1.5,11.0,196.0,43.33,33.6
2016,4,5,7,15,653.5,63.0,1.55,11.5,250.5,46.57,36.55
2016,4,5,7,30,710.0,69.0,1.6,12.0,305.0,54.53,43.58
2016,4,5,7,45,752.5,72.5,1.65,12.5,360.0,55.82,44.54
2016,4,5,8,0,795.0,76.0,1.7,13.0,415.0,57.14,45.47
2016,4,5,8,15,821.0,79.5,1.75,13.5,467.0,58.33,46.26
2016,4,5,8,30,847.0,83.0,1.8,14.0,519.0,59.47,47.01
2016,4,5,8,45,868.0,85.0,1.85,14.5,567.5,72.27,45.33
2016,4,5,9,0,889.0,87.0,1.9,15.0,616.0,136.03,74.65
2016,4,5,9,15,903.0,89.0,1.95,15.5,659.5,191.75,112.3
2016,4,5,9,30,917.0,91.0,2.0,16.0,703.0,248.7,158.44
2016,4,5,9,45,926.0,93.5,2.05,16.5,740.0,305.81,208.07
2016,4,5,10,0,935.0,96.0,2.1,17.0,777.0,363.18,258.61
2016,4,5,10,15,942.0,97.0,2.15,17.0,807.0,418.74,307.82
2016,4,5,10,30,949.0,98.0,2.2,17.0,837.0,473.88,355.71
2016,4,5,10,45,953.5,99.5,2.25,17.5,860.0,527.61,400.56
2016,4,5,11,0,958.0,101.0,2.3,18.0,883.0,580.24,443.14
2016,4,5,11,15,961.0,101.5,2.3,18.0,898.0,629.89,482.9
2016,4,5,11,30,964.0,102.0,2.3,18.0,913.0,677.86,520.35
2016,4,5,11,45,965.0,102.5,2.35,18.5,920.0,722.64,553.81
2016,4,5,12,0,966.0,103.0,2.4,19.0,927.0,765.19,584.86
2016,4,5,12,15,965.5,102.5,2.35,19.0,926.0,803.32,611.47
2016,4,5,12,30,965.0,102.0,2.3,19.0,925.0,838.72,635.26
2016,4,5,12,45,963.5,101.5,2.25,19.5,915.5,870.44,655.16
2016,4,5,13,0,962.0,101.0,2.2,20.0,906.0,899.09,672.81
2016,4,5,13,15,957.5,100.0,2.15,20.0,888.0,921.49,687.51
2016,4,5,13,30,953.0,99.0,2.1,20.0,870.0,940.43,699.99
2016,4,5,13,45,946.5,98.5,2.05,20.0,844.5,954.61,709.41
2016,4,5,14,0,940.0,98.0,2.0,20.0,819.0,965.21,716.61
2016,4,5,14,15,931.0,96.5,2.0,20.0,786.5,968.84,719.98
2016,4,5,14,30,922.0,95.0,2.0,20.0,754.0,968.82,721.2
2016,4,5,14,45,909.0,93.0,2.0,20.0,714.5,960.95,717.42
2016,4,5,15,0,896.0,91.0,2.0,20.0,675.0,949.56,711.55
2016,4,5,15,15,880.5,88.5,1.95,19.5,630.5,931.91,702.4
2016,4,5,15,30,865.0,86.0,1.9,19.0,586.0,911.1,691.22
2016,4,5,15,45,843.0,83.5,1.85,19.0,537.0,890.46,678.88
2016,4,5,16,0,821.0,81.0,1.8,19.0,488.0,858.08,658.44
2016,4,5,16,15,792.5,77.0,1.7,18.5,435.5,815.68,631.56
2016,4,5,16,30,764.0,73.0,1.6,18.0,383.0,771.42,602.87
2016,4,5,16,45,722.5,68.5,1.55,17.5,329.0,714.16,564.43
2016,4,5,17,0,681.0,64.0,1.5,17.0,275.0,661.7,528.1
2016,4,5,17,15,620.5,57.5,1.5,16.0,222.0,587.38,474.67
2016,4,5,17,30,560.0,51.0,1.5,15.0,169.0,515.06,419.59
2016,4,5,17,45,460.0,42.0,1.5,14.5,120.5,414.22,337.53
2016,4,5,18,0,360.0,33.0,1.5,14.0,72.0,320.11,253.85
2016,4,5,18,15,180.0,16.5,1.5,13.5,36.0,162.12,72.1
2016,4,5,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,6,5,45,57.5,7.0,2.45,11.5,9.0,6.37,0.0
2016,4,6,6,0,115.0,14.0,2.5,12.0,18.0,12.73,0.0
2016,4,6,6,15,260.0,27.0,2.55,12.5,57.0,21.76,12.06
2016,4,6,6,30,405.0,40.0,2.6,13.0,96.0,31.86,22.31
2016,4,6,6,45,493.0,49.0,2.65,14.0,146.5,37.97,28.13
2016,4,6,7,0,581.0,58.0,2.7,15.0,197.0,43.9,33.53
2016,4,6,7,15,637.0,64.5,2.65,15.5,251.0,47.49,36.74
2016,4,6,7,30,693.0,71.0,2.6,16.0,305.0,50.97,39.71
2016,4,6,7,45,732.0,75.5,2.55,16.5,359.0,57.92,45.64
2016,4,6,8,0,771.0,80.0,2.5,17.0,413.0,59.88,47.11
2016,4,6,8,15,798.0,84.0,2.5,17.5,465.0,61.31,48.08
2016,4,6,8,30,825.0,88.0,2.5,18.0,517.0,62.67,48.99
2016,4,6,8,45,845.5,91.0,2.5,18.5,565.0,79.77,48.33
2016,4,6,9,0,866.0,94.0,2.5,19.0,613.0,134.04,71.78
2016,4,6,9,15,881.0,96.5,2.5,19.0,656.5,197.87,116.64
2016,4,6,9,30,896.0,99.0,2.5,19.0,700.0,254.26,162.38
2016,4,6,9,45,906.5,101.0,2.55,19.5,737.5,310.31,210.71
2016,4,6,10,0,917.0,103.0,2.6,20.0,775.0,366.79,260.01
2016,4,6,10,15,925.0,104.5,2.6,20.5,805.5,422.19,307.89
2016,4,6,10,30,933.0,106.0,2.6,21.0,836.0,477.31,354.35
2016,4,6,10,45,937.5,107.5,2.6,21.5,858.5,530.29,397.85
2016,4,6,11,0,942.0,109.0,2.6,22.0,881.0,582.2,439.11
2016,4,6,11,15,945.0,110.0,2.55,22.0,896.0,631.58,477.92
2016,4,6,11,30,948.0,111.0,2.5,22.0,911.0,679.33,514.45
2016,4,6,11,45,948.0,112.0,2.45,22.5,917.5,723.3,546.26
2016,4,6,12,0,948.0,113.0,2.4,23.0,924.0,765.01,575.57
2016,4,6,12,15,947.0,112.5,2.35,23.0,922.5,802.22,601.31
2016,4,6,12,30,946.0,112.0,2.3,23.0,921.0,836.73,624.15
2016,4,6,12,45,940.5,113.0,2.25,23.5,910.5,866.22,642.24
2016,4,6,13,0,935.0,114.0,2.2,24.0,900.0,892.52,658.1
2016,4,6,13,15,930.5,113.5,2.15,24.0,882.0,914.93,672.64
2016,4,6,13,30,926.0,113.0,2.1,24.0,864.0,934.01,685.04
2016,4,6,13,45,918.0,112.0,2.05,24.0,838.5,946.05,692.93
2016,4,6,14,0,910.0,111.0,2.0,24.0,813.0,954.52,698.68
2016,4,6,14,15,900.5,109.5,1.9,24.0,780.5,957.55,700.47
2016,4,6,14,30,891.0,108.0,1.8,24.0,748.0,957.03,700.12
2016,4,6,14,45,877.5,106.0,1.75,24.5,709.0,948.75,694.17
2016,4,6,15,0,864.0,104.0,1.7,25.0,670.0,946.47,692.36
2016,4,6,15,15,847.5,101.0,1.6,24.5,625.5,927.65,681.91
2016,4,6,15,30,831.0,98.0,1.5,24.0,581.0,905.66,669.59
2016,4,6,15,45,670.5,127.5,1.45,24.0,496.0,793.9,596.44
2016,4,6,16,0,510.0,157.0,1.4,24.0,411.0,669.78,512.49
2016,4,6,16,15,519.0,136.0,1.3,23.5,371.0,646.32,499.3
2016,4,6,16,30,528.0,115.0,1.2,23.0,331.0,619.79,482.18
2016,4,6,16,45,482.0,108.0,1.1,23.0,284.5,562.81,441.51
2016,4,6,17,0,436.0,101.0,1.0,23.0,238.0,506.72,400.0
2016,4,6,17,15,472.5,79.5,1.0,22.5,202.5,500.92,397.23
2016,4,6,17,30,509.0,58.0,1.0,22.0,167.0,487.31,386.03
2016,4,6,17,45,409.5,47.5,1.0,21.5,119.5,386.26,305.57
2016,4,6,18,0,310.0,37.0,1.0,21.0,72.0,291.7,225.25
2016,4,6,18,15,155.0,18.5,0.85,20.5,36.0,151.12,74.28
2016,4,6,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,1.75,11.5,4.5,4.09,0.0
2016,4,7,6,0,0.0,9.0,1.8,12.0,9.0,7.91,0.0
2016,4,7,6,15,0.0,27.0,1.9,12.5,27.0,23.6,13.93
2016,4,7,6,30,0.0,45.0,2.0,13.0,45.0,38.62,28.31
2016,4,7,6,45,7.5,66.0,2.1,13.5,68.0,55.74,43.97
2016,4,7,7,0,15.0,87.0,2.2,14.0,91.0,72.68,59.25
2016,4,7,7,15,24.0,108.0,2.25,14.0,115.5,86.46,71.56
2016,4,7,7,30,33.0,129.0,2.3,14.0,140.0,101.94,85.1
2016,4,7,7,45,19.5,138.5,2.35,14.5,145.5,114.56,95.74
2016,4,7,8,0,6.0,148.0,2.4,15.0,151.0,122.78,102.36
2016,4,7,8,15,175.0,178.0,2.4,15.0,269.5,131.38,109.43
2016,4,7,8,30,344.0,208.0,2.4,15.0,388.0,141.28,117.54
2016,4,7,8,45,572.5,161.5,2.4,15.5,493.0,116.87,81.86
2016,4,7,9,0,801.0,115.0,2.4,16.0,598.0,147.39,85.16
2016,4,7,9,15,660.0,173.0,2.35,16.0,589.5,209.58,136.86
2016,4,7,9,30,519.0,231.0,2.3,16.0,581.0,264.57,187.63
2016,4,7,9,45,500.5,253.0,2.25,16.0,605.5,309.41,226.24
2016,4,7,10,0,482.0,275.0,2.2,16.0,630.0,352.55,263.44
2016,4,7,10,15,561.0,259.0,2.15,16.0,688.5,401.92,303.11
2016,4,7,10,30,640.0,243.0,2.1,16.0,747.0,457.35,347.66
2016,4,7,10,45,624.5,261.0,2.1,16.5,764.0,502.69,384.15
2016,4,7,11,0,609.0,279.0,2.1,17.0,781.0,546.88,418.56
2016,4,7,11,15,628.5,276.0,2.1,17.0,802.0,590.29,452.5
2016,4,7,11,30,648.0,273.0,2.1,17.0,823.0,635.23,486.89
2016,4,7,11,45,659.0,265.5,2.15,17.0,828.5,671.17,514.55
2016,4,7,12,0,670.0,258.0,2.2,17.0,834.0,706.28,541.27
2016,4,7,12,15,581.5,300.0,2.2,17.0,800.0,710.47,543.43
2016,4,7,12,30,493.0,342.0,2.2,17.0,766.0,707.89,540.55
2016,4,7,12,45,469.5,344.5,2.25,17.0,744.0,715.33,546.53
2016,4,7,13,0,446.0,347.0,2.3,17.0,722.0,719.78,550.23
2016,4,7,13,15,515.0,316.0,2.3,16.5,741.5,768.82,588.37
2016,4,7,13,30,584.0,285.0,2.3,16.0,761.0,817.63,625.86
2016,4,7,13,45,585.5,272.5,2.35,16.0,737.5,823.75,631.35
2016,4,7,14,0,587.0,260.0,2.4,16.0,714.0,827.13,635.41
2016,4,7,14,15,586.0,246.0,2.4,16.0,683.5,823.85,634.56
2016,4,7,14,30,585.0,232.0,2.4,16.0,653.0,817.67,631.83
2016,4,7,14,45,391.5,270.0,2.45,16.0,545.5,668.69,522.78
2016,4,7,15,0,198.0,308.0,2.5,16.0,438.0,519.42,409.48
2016,4,7,15,15,144.0,284.0,2.5,15.5,375.5,446.58,355.53
2016,4,7,15,30,90.0,260.0,2.5,15.0,313.0,355.94,285.8
2016,4,7,15,45,79.0,235.5,2.5,15.0,279.5,321.3,259.53
2016,4,7,16,0,68.0,211.0,2.5,15.0,246.0,286.18,232.26
2016,4,7,16,15,57.0,186.5,2.4,14.5,213.5,250.7,204.58
2016,4,7,16,30,46.0,162.0,2.3,14.0,181.0,214.96,176.14
2016,4,7,16,45,38.0,141.0,2.25,14.0,155.5,186.26,152.79
2016,4,7,17,0,30.0,120.0,2.2,14.0,130.0,157.52,128.94
2016,4,7,17,15,21.0,98.5,2.05,13.5,104.5,127.21,103.45
2016,4,7,17,30,12.0,77.0,1.9,13.0,79.0,87.58,69.52
2016,4,7,17,45,6.0,55.5,1.8,13.0,56.5,60.6,45.88
2016,4,7,18,0,0.0,34.0,1.7,13.0,34.0,32.59,21.26
2016,4,7,18,15,0.0,17.0,1.65,12.5,17.0,14.97,3.28
2016,4,7,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.5,1.4,10.5,5.5,5.0,0.0
2016,4,8,6,0,0.0,11.0,1.4,11.0,11.0,9.67,0.0
2016,4,8,6,15,9.0,30.5,1.45,11.0,32.0,26.22,16.52
2016,4,8,6,30,18.0,50.0,1.5,11.0,53.0,41.86,31.5
2016,4,8,6,45,32.0,72.0,1.55,11.5,79.5,58.9,47.21
2016,4,8,7,0,46.0,94.0,1.6,12.0,106.0,75.6,62.34
2016,4,8,7,15,58.5,116.0,1.6,12.5,134.5,91.95,76.82
2016,4,8,7,30,71.0,138.0,1.6,13.0,163.0,107.98,90.67
2016,4,8,7,45,35.5,112.0,1.6,13.5,124.5,92.11,76.31
2016,4,8,8,0,0.0,86.0,1.6,14.0,86.0,75.7,61.56
2016,4,8,8,15,0.0,108.0,1.55,14.0,108.0,93.76,77.15
2016,4,8,8,30,0.0,130.0,1.5,14.0,130.0,111.47,92.19
2016,4,8,8,45,7.0,170.0,1.5,14.0,174.5,142.92,113.43
2016,4,8,9,0,14.0,210.0,1.5,14.0,219.0,175.32,138.89
2016,4,8,9,15,36.0,254.0,1.5,14.0,278.5,203.05,159.6
2016,4,8,9,30,58.0,298.0,1.5,14.0,338.0,243.08,190.1
2016,4,8,9,45,68.5,321.0,1.55,14.5,370.5,269.52,209.99
2016,4,8,10,0,79.0,344.0,1.6,15.0,403.0,297.58,231.22
2016,4,8,10,15,55.5,332.0,1.65,15.0,374.5,289.55,225.65
2016,4,8,10,30,32.0,320.0,1.7,15.0,346.0,277.79,216.97
2016,4,8,10,45,43.0,346.5,1.75,15.0,382.0,308.96,241.07
2016,4,8,11,0,54.0,373.0,1.8,15.0,418.0,341.95,266.3
2016,4,8,11,15,61.0,387.0,1.85,15.0,438.5,364.41,283.42
2016,4,8,11,30,68.0,401.0,1.9,15.0,459.0,387.84,301.29
2016,4,8,11,45,78.0,411.0,1.95,15.0,478.0,410.81,318.86
2016,4,8,12,0,88.0,421.0,2.0,15.0,497.0,434.79,337.16
2016,4,8,12,15,113.5,428.0,2.0,15.0,526.0,472.52,365.87
2016,4,8,12,30,139.0,435.0,2.0,15.0,555.0,509.65,393.93
2016,4,8,12,45,102.5,415.5,2.05,15.5,503.5,466.37,360.78
2016,4,8,13,0,66.0,396.0,2.1,16.0,452.0,425.4,329.39
2016,4,8,13,15,67.5,386.5,2.1,16.0,443.0,423.93,328.95
2016,4,8,13,30,69.0,377.0,2.1,16.0,434.0,422.03,328.02
2016,4,8,13,45,220.0,360.5,2.15,16.0,533.0,560.27,436.0
2016,4,8,14,0,371.0,344.0,2.2,16.0,632.0,704.46,543.97
2016,4,8,14,15,273.5,347.0,2.2,15.5,554.5,628.23,487.44
2016,4,8,14,30,176.0,350.0,2.2,15.0,477.0,533.33,417.47
2016,4,8,14,45,93.0,280.5,2.25,15.0,347.0,368.44,292.47
2016,4,8,15,0,10.0,211.0,2.3,15.0,217.0,205.47,162.81
2016,4,8,15,15,7.0,194.5,2.3,14.5,199.0,187.54,149.42
2016,4,8,15,30,4.0,178.0,2.3,14.0,181.0,169.5,135.38
2016,4,8,15,45,2.0,145.0,2.3,14.0,146.5,135.42,107.8
2016,4,8,16,0,0.0,112.0,2.3,14.0,112.0,101.43,79.92
2016,4,8,16,15,12.5,133.5,2.25,13.5,138.5,135.91,109.75
2016,4,8,16,30,25.0,155.0,2.2,13.0,165.0,173.69,142.17
2016,4,8,16,45,17.0,134.5,2.15,13.0,141.0,146.96,119.88
2016,4,8,17,0,9.0,114.0,2.1,13.0,117.0,120.38,97.5
2016,4,8,17,15,4.5,92.5,2.0,12.5,94.0,95.38,76.37
2016,4,8,17,30,0.0,71.0,1.9,12.0,71.0,70.1,54.57
2016,4,8,17,45,0.0,50.0,1.8,12.0,50.0,48.2,35.43
2016,4,8,18,0,0.0,29.0,1.7,12.0,29.0,25.58,15.63
2016,4,8,18,15,0.0,14.5,1.65,12.0,14.5,12.76,2.52
2016,4,8,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,1.5,2.0,11.0,1.5,1.36,0.0
2016,4,9,6,0,0.0,3.0,2.0,11.0,3.0,2.63,0.0
2016,4,9,6,15,0.0,9.0,2.0,11.0,9.0,7.9,1.09
2016,4,9,6,30,0.0,15.0,2.0,11.0,15.0,13.18,6.1
2016,4,9,6,45,0.0,22.5,2.05,11.5,22.5,19.79,12.21
2016,4,9,7,0,0.0,30.0,2.1,12.0,30.0,26.41,18.27
2016,4,9,7,15,0.0,38.0,2.1,12.0,38.0,33.49,24.69
2016,4,9,7,30,0.0,46.0,2.1,12.0,46.0,40.58,31.03
2016,4,9,7,45,0.0,79.5,2.15,12.0,79.5,70.04,57.27
2016,4,9,8,0,0.0,113.0,2.2,12.0,113.0,97.08,80.96
2016,4,9,8,15,0.0,106.5,2.15,12.0,106.5,92.63,76.72
2016,4,9,8,30,0.0,100.0,2.1,12.0,100.0,87.8,72.23
2016,4,9,8,45,0.0,113.0,2.1,12.5,113.0,98.69,77.69
2016,4,9,9,0,0.0,126.0,2.1,13.0,126.0,109.67,86.4
2016,4,9,9,15,0.0,85.5,2.05,13.0,85.5,75.8,58.06
2016,4,9,9,30,0.0,45.0,2.0,13.0,45.0,39.83,27.92
2016,4,9,9,45,0.0,34.0,2.0,13.0,34.0,30.1,19.7
2016,4,9,10,0,0.0,23.0,2.0,13.0,23.0,20.36,11.49
2016,4,9,10,15,0.0,48.5,2.0,13.0,48.5,43.01,30.41
2016,4,9,10,30,0.0,74.0,2.0,13.0,74.0,65.72,49.21
2016,4,9,10,45,2.5,122.0,2.05,13.5,124.0,109.07,84.61
2016,4,9,11,0,5.0,170.0,2.1,14.0,174.0,152.17,119.2
2016,4,9,11,15,2.5,134.5,2.05,14.0,136.5,120.46,93.43
2016,4,9,11,30,0.0,99.0,2.0,14.0,99.0,87.97,66.96
2016,4,9,11,45,9.0,199.5,2.0,14.0,207.5,182.41,143.38
2016,4,9,12,0,18.0,300.0,2.0,14.0,316.0,278.03,218.53
2016,4,9,12,15,13.5,255.5,2.0,14.0,268.0,237.22,186.28
2016,4,9,12,30,9.0,211.0,2.0,14.0,220.0,195.22,153.24
2016,4,9,12,45,9.5,219.5,2.0,14.0,228.5,204.15,160.52
2016,4,9,13,0,10.0,228.0,2.0,14.0,237.0,213.22,167.8
2016,4,9,13,15,9.0,214.5,2.0,14.0,222.5,200.9,158.12
2016,4,9,13,30,8.0,201.0,2.0,14.0,208.0,188.33,148.29
2016,4,9,13,45,9.5,216.5,2.0,14.0,224.0,204.87,161.72
2016,4,9,14,0,11.0,232.0,2.0,14.0,240.0,221.87,175.45
2016,4,9,14,15,5.5,184.5,2.0,14.0,188.5,172.52,136.09
2016,4,9,14,30,0.0,137.0,2.0,14.0,137.0,123.13,96.22
2016,4,9,14,45,0.0,95.5,2.05,14.0,95.5,84.79,65.05
2016,4,9,15,0,0.0,54.0,2.1,14.0,54.0,47.81,34.5
2016,4,9,15,15,2.0,115.5,2.05,14.0,117.0,105.39,82.63
2016,4,9,15,30,4.0,177.0,2.0,14.0,180.0,168.4,134.57
2016,4,9,15,45,2.0,96.5,2.0,14.0,98.0,87.75,68.29
2016,4,9,16,0,0.0,16.0,2.0,14.0,16.0,14.1,6.37
2016,4,9,16,15,0.0,50.0,1.9,13.5,50.0,44.15,32.11
2016,4,9,16,30,0.0,84.0,1.8,13.0,84.0,74.98,58.52
2016,4,9,16,45,0.0,72.0,1.75,13.0,72.0,63.69,49.06
2016,4,9,17,0,0.0,60.0,1.7,13.0,60.0,53.0,40.03
2016,4,9,17,15,0.0,48.5,1.55,12.5,48.5,42.8,31.36
2016,4,9,17,30,0.0,37.0,1.4,12.0,37.0,32.61,22.53
2016,4,9,17,45,0.0,27.0,1.3,12.0,27.0,23.77,14.71
2016,4,9,18,0,0.0,17.0,1.2,12.0,17.0,14.94,6.84
2016,4,9,18,15,0.0,9.5,1.2,12.0,9.5,8.34,0.0
2016,4,9,18,30,0.0,2.0,1.2,12.0,2.0,1.82,0.0
2016,4,9,18,45,0.0,1.0,1.2,12.0,1.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.5,1.65,11.0,1.5,1.36,0.0
2016,4,10,6,0,0.0,3.0,1.7,11.0,3.0,2.63,0.0
2016,4,10,6,15,0.0,8.5,1.75,11.0,8.5,7.46,0.77
2016,4,10,6,30,0.0,14.0,1.8,11.0,14.0,12.29,5.34
2016,4,10,6,45,0.0,21.0,1.9,11.0,21.0,18.46,11.06
2016,4,10,7,0,0.0,28.0,2.0,11.0,28.0,24.64,16.76
2016,4,10,7,15,0.0,35.5,2.0,11.0,35.5,31.28,22.79
2016,4,10,7,30,0.0,43.0,2.0,11.0,43.0,37.92,28.76
2016,4,10,7,45,0.0,38.0,2.05,11.5,38.0,33.51,24.63
2016,4,10,8,0,0.0,33.0,2.1,12.0,33.0,29.1,20.53
2016,4,10,8,15,0.0,48.0,2.1,12.0,48.0,42.39,32.31
2016,4,10,8,30,0.0,63.0,2.1,12.0,63.0,55.72,44.0
2016,4,10,8,45,0.0,88.5,2.1,12.0,88.5,78.42,60.88
2016,4,10,9,0,0.0,114.0,2.1,12.0,114.0,99.92,78.63
2016,4,10,9,15,0.0,118.0,2.1,12.0,118.0,103.52,81.37
2016,4,10,9,30,0.0,122.0,2.1,12.0,122.0,107.11,84.13
2016,4,10,9,45,2.0,147.5,2.15,12.5,149.0,129.21,101.87
2016,4,10,10,0,4.0,173.0,2.2,13.0,176.0,151.58,119.62
2016,4,10,10,15,5.5,187.5,2.25,13.0,192.0,164.99,130.25
2016,4,10,10,30,7.0,202.0,2.3,13.0,208.0,178.67,141.1
2016,4,10,10,45,8.0,205.5,2.35,13.0,212.5,183.15,144.56
2016,4,10,11,0,9.0,209.0,2.4,13.0,217.0,187.71,148.14
2016,4,10,11,15,9.5,214.0,2.45,13.0,222.5,193.36,152.61
2016,4,10,11,30,10.0,219.0,2.5,13.0,228.0,199.09,157.16
2016,4,10,11,45,6.0,184.5,2.55,13.0,190.5,167.32,131.62
2016,4,10,12,0,2.0,150.0,2.6,13.0,153.0,134.65,105.22
2016,4,10,12,15,6.0,186.5,2.65,13.0,192.5,170.37,134.25
2016,4,10,12,30,10.0,223.0,2.7,13.0,232.0,206.8,163.51
2016,4,10,12,45,7.5,197.5,2.8,13.0,204.5,182.7,144.19
2016,4,10,13,0,5.0,172.0,2.9,13.0,177.0,158.14,124.5
2016,4,10,13,15,9.5,218.0,2.95,13.0,226.5,204.58,162.15
2016,4,10,13,30,14.0,264.0,3.0,13.0,276.0,252.35,200.41
2016,4,10,13,45,9.0,217.0,3.05,13.0,224.5,204.91,162.57
2016,4,10,14,0,4.0,170.0,3.1,13.0,173.0,157.04,124.11
2016,4,10,14,15,7.0,197.0,3.1,13.0,202.5,185.77,147.8
2016,4,10,14,30,10.0,224.0,3.1,13.0,232.0,215.55,172.14
2016,4,10,14,45,8.0,210.0,3.1,13.0,216.5,201.16,160.74
2016,4,10,15,0,6.0,196.0,3.1,13.0,201.0,186.64,149.29
2016,4,10,15,15,3.5,181.5,3.05,12.5,185.0,171.05,137.13
2016,4,10,15,30,1.0,167.0,3.0,12.0,169.0,155.38,124.78
2016,4,10,15,45,124.5,191.5,3.0,12.0,256.0,326.96,270.22
2016,4,10,16,0,248.0,216.0,3.0,12.0,343.0,489.77,402.99
2016,4,10,16,15,231.0,197.5,2.9,11.5,306.0,452.7,374.4
2016,4,10,16,30,214.0,179.0,2.8,11.0,269.0,398.53,332.88
2016,4,10,16,45,200.0,156.0,2.75,11.0,231.5,357.82,300.8
2016,4,10,17,0,186.0,133.0,2.7,11.0,194.0,316.68,267.53
2016,4,10,17,15,283.0,105.0,2.55,10.5,178.5,369.6,313.8
2016,4,10,17,30,380.0,77.0,2.4,10.0,163.0,414.71,351.05
2016,4,10,17,45,296.5,62.0,2.25,10.0,118.5,324.93,272.72
2016,4,10,18,0,213.0,47.0,2.1,10.0,74.0,241.26,197.53
2016,4,10,18,15,106.5,28.5,2.0,10.0,42.0,125.64,84.23
2016,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.1,0.0
2016,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,53.5,11.5,0.65,9.5,14.5,10.46,0.0
2016,4,11,6,0,107.0,23.0,0.6,10.0,29.0,18.03,4.52
2016,4,11,6,15,217.5,39.0,0.65,10.0,68.5,30.23,20.66
2016,4,11,6,30,328.0,55.0,0.7,10.0,108.0,42.07,32.07
2016,4,11,6,45,407.5,66.5,0.8,10.5,156.5,50.06,39.62
2016,4,11,7,0,487.0,78.0,0.9,11.0,205.0,59.21,47.97
2016,4,11,7,15,540.5,86.0,0.95,11.0,256.5,63.2,51.58
2016,4,11,7,30,594.0,94.0,1.0,11.0,308.0,67.05,54.93
2016,4,11,7,45,317.0,136.0,1.1,11.5,252.5,98.91,82.89
2016,4,11,8,0,40.0,178.0,1.2,12.0,197.0,136.72,115.38
2016,4,11,8,15,65.5,207.0,1.2,12.0,241.5,155.85,131.37
2016,4,11,8,30,91.0,236.0,1.2,12.0,286.0,174.34,146.66
2016,4,11,8,45,45.5,193.0,1.25,12.5,218.0,153.36,121.19
2016,4,11,9,0,0.0,150.0,1.3,13.0,150.0,128.97,101.99
2016,4,11,9,15,0.0,148.0,1.3,13.0,148.0,128.11,101.08
2016,4,11,9,30,0.0,146.0,1.3,13.0,146.0,127.03,99.95
2016,4,11,9,45,8.0,202.5,1.35,13.5,209.0,175.72,138.66
2016,4,11,10,0,16.0,259.0,1.4,14.0,272.0,224.97,176.98
2016,4,11,10,15,20.0,282.5,1.4,14.0,299.0,247.74,194.44
2016,4,11,10,30,24.0,306.0,1.4,14.0,326.0,271.22,212.47
2016,4,11,10,45,26.5,319.5,1.4,14.5,342.0,280.95,219.39
2016,4,11,11,0,29.0,333.0,1.4,15.0,358.0,297.91,231.92
2016,4,11,11,15,30.0,338.0,1.4,15.0,364.0,307.6,239.24
2016,4,11,11,30,31.0,343.0,1.4,15.0,370.0,317.42,246.69
2016,4,11,11,45,31.0,345.5,1.4,15.0,373.0,324.57,252.1
2016,4,11,12,0,31.0,348.0,1.4,15.0,376.0,331.7,257.52
2016,4,11,12,15,34.5,355.5,1.4,15.0,386.0,345.91,268.41
2016,4,11,12,30,38.0,363.0,1.4,15.0,396.0,360.56,279.59
2016,4,11,12,45,36.0,359.0,1.45,15.0,390.5,360.38,279.62
2016,4,11,13,0,34.0,355.0,1.5,15.0,385.0,359.85,279.49
2016,4,11,13,15,84.5,383.0,1.5,15.0,454.0,435.85,338.3
2016,4,11,13,30,135.0,411.0,1.5,15.0,523.0,527.53,406.9
2016,4,11,13,45,137.5,397.0,1.55,15.0,508.0,524.68,405.1
2016,4,11,14,0,140.0,383.0,1.6,15.0,493.0,520.91,403.43
2016,4,11,14,15,139.0,367.5,1.6,15.0,473.5,511.36,397.25
2016,4,11,14,30,138.0,352.0,1.6,15.0,454.0,500.81,390.41
2016,4,11,14,45,236.0,321.5,1.65,15.0,484.5,566.06,443.08
2016,4,11,15,0,334.0,291.0,1.7,15.0,515.0,647.22,505.83
2016,4,11,15,15,335.0,269.0,1.7,14.5,481.0,627.28,493.24
2016,4,11,15,30,336.0,247.0,1.7,14.0,447.0,605.36,480.01
2016,4,11,15,45,517.5,182.0,1.7,14.0,461.0,715.66,567.36
2016,4,11,16,0,699.0,117.0,1.7,14.0,475.0,807.66,635.3
2016,4,11,16,15,667.5,111.0,1.7,14.0,424.5,762.13,603.68
2016,4,11,16,30,636.0,105.0,1.7,14.0,374.0,715.17,571.86
2016,4,11,16,45,600.0,96.5,1.7,14.0,323.5,660.32,533.3
2016,4,11,17,0,564.0,88.0,1.7,14.0,273.0,605.02,493.16
2016,4,11,17,15,503.5,79.0,1.65,13.5,222.0,529.79,436.46
2016,4,11,17,30,443.0,70.0,1.6,13.0,171.0,456.39,378.24
2016,4,11,17,45,364.0,56.5,1.55,12.5,125.0,365.13,302.37
2016,4,11,18,0,285.0,43.0,1.5,12.0,79.0,283.26,230.51
2016,4,11,18,15,164.0,27.0,1.55,11.5,45.5,173.98,121.43
2016,4,11,18,30,43.0,11.0,1.6,11.0,12.0,35.42,0.0
2016,4,11,18,45,21.5,5.5,1.7,11.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,5,45,53.0,12.0,2.4,9.5,15.5,10.91,0.0
2016,4,12,6,0,106.0,24.0,2.5,10.0,31.0,18.78,6.5
2016,4,12,6,15,209.0,40.5,2.55,10.0,70.0,31.31,21.67
2016,4,12,6,30,312.0,57.0,2.6,10.0,109.0,43.46,33.3
2016,4,12,6,45,156.0,50.0,2.65,10.5,76.0,39.75,30.33
2016,4,12,7,0,0.0,43.0,2.7,11.0,43.0,37.92,28.77
2016,4,12,7,15,0.0,54.0,2.7,11.0,54.0,47.67,37.59
2016,4,12,7,30,0.0,65.0,2.7,11.0,65.0,57.44,46.3
2016,4,12,7,45,0.0,87.0,2.75,11.5,87.0,76.22,62.82
2016,4,12,8,0,0.0,109.0,2.8,12.0,109.0,94.19,78.34
2016,4,12,8,15,0.0,121.0,2.8,12.0,121.0,104.15,86.79
2016,4,12,8,30,0.0,133.0,2.8,12.0,133.0,114.02,95.1
2016,4,12,8,45,0.0,136.5,2.85,12.5,136.5,117.57,93.33
2016,4,12,9,0,0.0,140.0,2.9,13.0,140.0,121.09,95.79
2016,4,12,9,15,3.5,171.0,2.9,13.0,173.5,147.12,116.75
2016,4,12,9,30,7.0,202.0,2.9,13.0,207.0,173.62,137.88
2016,4,12,9,45,16.0,245.0,2.95,13.0,257.5,211.58,167.94
2016,4,12,10,0,25.0,288.0,3.0,13.0,308.0,250.78,198.77
2016,4,12,10,15,94.0,343.0,3.05,13.0,419.0,314.3,247.69
2016,4,12,10,30,163.0,398.0,3.1,13.0,530.0,388.41,304.95
2016,4,12,10,45,147.0,408.5,3.2,13.5,529.5,403.54,316.55
2016,4,12,11,0,131.0,419.0,3.3,14.0,529.0,417.12,326.85
2016,4,12,11,15,133.0,427.0,3.35,14.0,540.5,437.86,343.07
2016,4,12,11,30,135.0,435.0,3.4,14.0,552.0,458.79,359.3
2016,4,12,11,45,140.0,434.5,3.45,14.0,556.5,474.82,371.86
2016,4,12,12,0,145.0,434.0,3.5,14.0,561.0,490.85,384.42
2016,4,12,12,15,508.5,288.5,3.55,14.0,733.0,655.49,516.45
2016,4,12,12,30,872.0,143.0,3.6,14.0,905.0,824.48,645.83
2016,4,12,12,45,849.0,155.0,3.65,14.0,891.0,854.54,666.58
2016,4,12,13,0,826.0,167.0,3.7,14.0,877.0,875.29,681.74
2016,4,12,13,15,822.0,166.0,3.8,14.0,860.0,896.22,697.49
2016,4,12,13,30,818.0,165.0,3.9,14.0,843.0,914.07,711.16
2016,4,12,13,45,811.0,163.0,4.0,14.5,819.0,925.03,718.78
2016,4,12,14,0,804.0,161.0,4.1,15.0,795.0,932.65,724.22
2016,4,12,14,15,794.0,158.5,4.1,14.5,764.0,933.62,727.29
2016,4,12,14,30,784.0,156.0,4.1,14.0,733.0,931.22,728.19
2016,4,12,14,45,702.5,174.0,4.2,14.0,671.0,887.42,698.8
2016,4,12,15,0,621.0,192.0,4.3,14.0,609.0,833.49,662.14
2016,4,12,15,15,671.5,166.5,4.3,13.5,590.5,854.76,681.0
2016,4,12,15,30,722.0,141.0,4.3,13.0,572.0,871.37,696.17
2016,4,12,15,45,607.0,154.5,4.35,13.0,497.0,775.07,626.97
2016,4,12,16,0,492.0,168.0,4.4,13.0,422.0,672.88,550.93
2016,4,12,16,15,477.0,151.5,4.3,12.5,376.5,634.05,523.86
2016,4,12,16,30,462.0,135.0,4.2,12.0,331.0,593.64,494.64
2016,4,12,16,45,406.0,129.5,4.15,12.0,285.5,531.12,445.29
2016,4,12,17,0,350.0,124.0,4.1,12.0,240.0,470.15,396.02
2016,4,12,17,15,307.0,107.0,4.0,11.5,195.5,391.69,332.47
2016,4,12,17,30,264.0,90.0,3.9,11.0,151.0,331.5,281.63
2016,4,12,17,45,205.0,70.5,3.85,10.5,110.5,258.14,217.67
2016,4,12,18,0,146.0,51.0,3.8,10.0,70.0,188.31,154.86
2016,4,12,18,15,73.0,30.5,3.75,10.0,40.0,109.44,77.21
2016,4,12,18,30,0.0,10.0,3.7,10.0,10.0,9.1,0.0
2016,4,12,18,45,0.0,5.0,3.65,10.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,5,45,64.0,13.5,2.25,8.5,17.5,12.28,0.0
2016,4,13,6,0,128.0,27.0,2.3,9.0,35.0,21.15,9.37
2016,4,13,6,15,242.0,42.5,2.4,9.5,76.5,32.88,23.21
2016,4,13,6,30,356.0,58.0,2.5,10.0,118.0,44.28,34.09
2016,4,13,6,45,444.0,67.0,2.65,10.5,169.0,51.89,41.28
2016,4,13,7,0,532.0,76.0,2.8,11.0,220.0,57.18,46.14
2016,4,13,7,15,584.5,84.0,2.8,11.0,273.5,61.3,49.85
2016,4,13,7,30,637.0,92.0,2.8,11.0,327.0,65.25,53.29
2016,4,13,7,45,675.0,97.5,2.85,11.5,380.0,67.04,54.61
2016,4,13,8,0,713.0,103.0,2.9,12.0,433.0,68.74,55.82
2016,4,13,8,15,740.0,107.5,2.85,12.5,483.5,69.57,56.24
2016,4,13,8,30,767.0,112.0,2.8,13.0,534.0,70.32,56.59
2016,4,13,8,45,789.0,115.0,2.8,13.5,581.0,119.74,71.24
2016,4,13,9,0,811.0,118.0,2.8,14.0,628.0,171.33,101.77
2016,4,13,9,15,826.0,121.0,2.75,14.0,670.0,224.26,142.83
2016,4,13,9,30,841.0,124.0,2.7,14.0,712.0,278.74,189.54
2016,4,13,9,45,864.5,120.0,2.7,14.5,751.0,331.62,236.05
2016,4,13,10,0,888.0,116.0,2.7,15.0,790.0,392.22,288.67
2016,4,13,10,15,895.0,118.0,2.7,15.0,819.0,445.92,336.04
2016,4,13,10,30,902.0,120.0,2.7,15.0,848.0,499.26,382.04
2016,4,13,10,45,906.0,121.5,2.7,15.0,870.0,550.17,424.98
2016,4,13,11,0,910.0,123.0,2.7,15.0,892.0,600.01,465.9
2016,4,13,11,15,913.0,124.0,2.7,15.0,906.0,647.6,504.05
2016,4,13,11,30,916.0,125.0,2.7,15.0,920.0,693.63,540.09
2016,4,13,11,45,913.5,127.5,2.7,15.5,925.5,735.48,571.15
2016,4,13,12,0,911.0,130.0,2.7,16.0,931.0,775.02,599.77
2016,4,13,12,15,910.5,130.0,2.7,16.0,929.5,811.44,625.61
2016,4,13,12,30,910.0,130.0,2.7,16.0,928.0,845.33,649.17
2016,4,13,12,45,905.0,131.0,2.7,16.0,917.5,873.78,668.89
2016,4,13,13,0,900.0,132.0,2.7,16.0,907.0,899.21,686.56
2016,4,13,13,15,895.5,131.5,2.75,15.5,889.5,920.52,703.18
2016,4,13,13,30,891.0,131.0,2.8,15.0,872.0,938.62,717.8
2016,4,13,13,45,878.5,132.5,2.85,15.0,845.5,948.17,725.39
2016,4,13,14,0,866.0,134.0,2.9,15.0,819.0,963.89,737.46
2016,4,13,14,15,624.5,224.5,2.9,15.0,708.5,852.18,659.92
2016,4,13,14,30,383.0,315.0,2.9,15.0,598.0,708.87,553.15
2016,4,13,14,45,595.5,223.5,2.95,15.0,637.0,834.2,651.91
2016,4,13,15,0,808.0,132.0,3.0,15.0,676.0,939.61,727.94
2016,4,13,15,15,791.0,128.5,3.0,14.5,632.5,919.54,716.03
2016,4,13,15,30,774.0,125.0,3.0,14.0,589.0,902.61,707.51
2016,4,13,15,45,749.0,121.5,3.05,14.0,541.0,869.73,686.6
2016,4,13,16,0,724.0,118.0,3.1,14.0,493.0,834.5,663.87
2016,4,13,16,15,693.5,112.5,3.1,13.5,441.5,789.83,634.75
2016,4,13,16,30,663.0,107.0,3.1,13.0,390.0,743.61,603.82
2016,4,13,16,45,618.0,100.5,3.1,12.5,337.0,682.64,560.71
2016,4,13,17,0,573.0,94.0,3.1,12.0,284.0,621.49,516.0
2016,4,13,17,15,512.5,84.5,2.95,11.5,232.5,544.96,456.69
2016,4,13,17,30,452.0,75.0,2.8,11.0,181.0,467.65,393.94
2016,4,13,17,45,355.0,62.5,2.7,10.5,132.5,368.31,309.65
2016,4,13,18,0,258.0,50.0,2.6,10.0,84.0,276.18,228.17
2016,4,13,18,15,145.5,31.5,2.55,9.5,49.0,173.03,127.68
2016,4,13,18,30,33.0,13.0,2.5,9.0,14.0,31.44,0.0
