Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,18,45,16.5,6.5,2.45,9.0,7.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,75.5,14.5,2.2,8.5,20.0,13.19,0.0
2016,4,14,6,0,151.0,29.0,2.2,9.0,40.0,22.72,11.47
2016,4,14,6,15,271.5,43.5,2.25,9.0,83.5,33.65,24.05
2016,4,14,6,30,392.0,58.0,2.3,9.0,127.0,44.31,34.31
2016,4,14,6,45,468.0,68.5,2.35,9.5,178.0,53.05,42.53
2016,4,14,7,0,544.0,79.0,2.4,10.0,229.0,59.53,48.46
2016,4,14,7,15,590.5,79.0,2.5,10.0,272.5,57.1,46.25
2016,4,14,7,30,637.0,79.0,2.6,10.0,316.0,55.15,44.4
2016,4,14,7,45,703.0,76.5,2.75,10.5,374.0,57.09,45.9
2016,4,14,8,0,769.0,74.0,2.9,11.0,432.0,54.03,42.91
2016,4,14,8,15,707.5,104.0,2.95,11.0,461.5,66.66,53.99
2016,4,14,8,30,646.0,134.0,3.0,11.0,491.0,83.63,68.78
2016,4,14,8,45,558.5,180.5,3.1,11.5,508.0,147.99,101.29
2016,4,14,9,0,471.0,227.0,3.2,12.0,525.0,204.02,143.69
2016,4,14,9,15,357.0,277.0,3.25,12.0,512.0,257.43,191.15
2016,4,14,9,30,243.0,327.0,3.3,12.0,499.0,298.87,229.88
2016,4,14,9,45,555.0,229.0,3.4,12.5,645.5,323.28,241.12
2016,4,14,10,0,867.0,131.0,3.5,13.0,792.0,394.15,294.17
2016,4,14,10,15,874.5,133.0,3.55,13.0,821.0,447.97,342.11
2016,4,14,10,30,882.0,135.0,3.6,13.0,850.0,504.9,391.39
2016,4,14,10,45,875.0,143.5,3.65,13.5,869.0,552.94,431.96
2016,4,14,11,0,868.0,152.0,3.7,14.0,888.0,602.44,472.23
2016,4,14,11,15,485.5,291.0,3.8,14.0,704.5,534.94,421.09
2016,4,14,11,30,103.0,430.0,3.9,14.0,521.0,436.51,342.16
2016,4,14,11,45,101.5,432.5,4.0,14.0,522.5,447.46,351.23
2016,4,14,12,0,100.0,435.0,4.1,14.0,524.0,458.08,359.6
2016,4,14,12,15,473.5,304.0,4.2,14.0,721.5,646.1,510.72
2016,4,14,12,30,847.0,173.0,4.3,14.0,919.0,843.36,662.66
2016,4,14,12,45,492.5,303.5,4.4,14.0,736.0,707.47,556.85
2016,4,14,13,0,138.0,434.0,4.5,14.0,553.0,533.74,419.06
2016,4,14,13,15,511.5,286.0,4.55,14.0,715.0,747.86,591.37
2016,4,14,13,30,885.0,138.0,4.6,14.0,877.0,942.35,736.83
2016,4,14,13,45,547.0,263.5,4.65,14.0,716.0,790.92,624.02
2016,4,14,14,0,209.0,389.0,4.7,14.0,555.0,592.32,468.38
2016,4,14,14,15,261.0,362.5,4.7,14.0,561.5,637.12,505.49
2016,4,14,14,30,313.0,336.0,4.7,14.0,568.0,666.29,529.99
2016,4,14,14,45,562.5,234.5,4.75,14.0,625.0,816.22,650.3
2016,4,14,15,0,812.0,133.0,4.8,14.0,682.0,946.26,747.9
2016,4,14,15,15,794.5,129.5,4.8,13.5,638.0,925.63,735.32
2016,4,14,15,30,777.0,126.0,4.8,13.0,594.0,908.21,726.11
2016,4,14,15,45,765.5,117.5,4.8,13.0,547.5,881.62,708.75
2016,4,14,16,0,754.0,109.0,4.8,13.0,501.0,852.18,689.25
2016,4,14,16,15,724.0,104.0,4.7,12.5,449.5,807.96,659.06
2016,4,14,16,30,694.0,99.0,4.6,12.0,398.0,762.15,627.18
2016,4,14,16,45,657.5,91.5,4.6,12.0,345.0,706.42,586.22
2016,4,14,17,0,621.0,84.0,4.6,12.0,292.0,650.19,543.69
2016,4,14,17,15,561.5,76.0,4.35,11.5,239.5,575.0,484.46
2016,4,14,17,30,502.0,68.0,4.1,11.0,187.0,501.55,424.44
2016,4,14,17,45,414.0,57.0,3.95,10.5,138.5,406.49,343.5
2016,4,14,18,0,326.0,46.0,3.8,10.0,90.0,316.11,263.05
2016,4,14,18,15,163.0,31.5,3.7,9.5,53.5,183.59,138.45
2016,4,14,18,30,0.0,17.0,3.6,9.0,17.0,15.46,0.0
2016,4,14,18,45,0.0,8.5,3.5,9.0,8.5,7.73,0.0
2016,4,14,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,127.5,13.5,2.65,6.5,23.5,12.28,0.0
2016,4,15,6,0,255.0,27.0,2.7,7.0,47.0,22.08,11.81
2016,4,15,6,15,374.0,38.0,2.75,7.5,92.5,30.35,21.36
2016,4,15,6,30,493.0,49.0,2.8,8.0,138.0,38.34,29.11
2016,4,15,6,45,562.0,57.5,2.9,8.5,190.5,43.77,34.3
2016,4,15,7,0,631.0,66.0,3.0,9.0,243.0,49.01,39.11
2016,4,15,7,15,679.0,72.0,3.15,9.5,297.5,51.99,41.71
2016,4,15,7,30,727.0,78.0,3.3,10.0,352.0,54.86,44.11
2016,4,15,7,45,756.0,84.0,3.45,10.5,405.5,63.24,51.4
2016,4,15,8,0,785.0,90.0,3.6,11.0,459.0,66.05,53.61
2016,4,15,8,15,810.0,93.5,3.55,11.5,510.5,66.8,53.97
2016,4,15,8,30,835.0,97.0,3.5,12.0,562.0,67.51,54.3
2016,4,15,8,45,851.5,101.0,3.45,12.5,609.5,120.24,67.48
2016,4,15,9,0,868.0,105.0,3.4,13.0,657.0,175.41,102.47
2016,4,15,9,15,881.5,107.5,3.3,13.0,699.5,230.83,146.75
2016,4,15,9,30,895.0,110.0,3.2,13.0,742.0,294.93,202.15
2016,4,15,9,45,910.5,109.5,3.1,13.5,780.0,350.41,251.52
2016,4,15,10,0,926.0,109.0,3.0,14.0,818.0,406.75,301.39
2016,4,15,10,15,933.0,110.5,2.95,14.5,848.0,461.87,349.51
2016,4,15,10,30,940.0,112.0,2.9,15.0,878.0,516.57,395.86
2016,4,15,10,45,947.0,112.0,2.9,15.5,901.0,569.45,439.49
2016,4,15,11,0,954.0,112.0,2.9,16.0,924.0,621.43,481.04
2016,4,15,11,15,956.5,112.5,2.9,16.0,938.0,670.04,519.78
2016,4,15,11,30,959.0,113.0,2.9,16.0,952.0,716.92,556.28
2016,4,15,11,45,962.0,112.0,2.95,16.0,958.5,760.95,590.18
2016,4,15,12,0,965.0,111.0,3.0,16.0,965.0,802.87,621.32
2016,4,15,12,15,964.0,110.5,3.0,16.0,962.5,839.91,647.13
2016,4,15,12,30,963.0,110.0,3.0,16.0,960.0,874.2,670.93
2016,4,15,12,45,963.5,107.5,3.05,16.5,950.5,904.94,691.27
2016,4,15,13,0,964.0,105.0,3.1,17.0,941.0,932.63,709.48
2016,4,15,13,15,959.5,104.5,3.1,17.0,922.5,954.77,724.88
2016,4,15,13,30,955.0,104.0,3.1,17.0,904.0,973.48,738.08
2016,4,15,13,45,949.5,102.0,3.15,17.0,878.0,986.23,747.78
2016,4,15,14,0,944.0,100.0,3.2,17.0,852.0,995.37,755.24
2016,4,15,14,15,935.5,98.5,3.2,17.0,819.0,998.62,758.49
2016,4,15,14,30,927.0,97.0,3.2,17.0,786.0,998.25,759.51
2016,4,15,14,45,915.0,95.0,3.2,17.0,746.0,990.41,755.64
2016,4,15,15,0,903.0,93.0,3.2,17.0,706.0,979.1,749.61
2016,4,15,15,15,888.0,91.0,3.15,17.0,661.5,961.59,739.07
2016,4,15,15,30,873.0,89.0,3.1,17.0,617.0,940.94,726.49
2016,4,15,15,45,853.0,86.0,3.05,17.0,568.0,920.86,714.39
2016,4,15,16,0,833.0,83.0,3.0,17.0,519.0,888.64,693.72
2016,4,15,16,15,807.0,79.5,2.9,16.5,466.5,847.93,667.8
2016,4,15,16,30,781.0,76.0,2.8,16.0,414.0,805.29,640.04
2016,4,15,16,45,747.0,71.0,2.7,15.5,360.5,752.27,603.93
2016,4,15,17,0,713.0,66.0,2.6,15.0,307.0,698.39,566.04
2016,4,15,17,15,660.0,60.0,2.55,14.0,253.5,633.05,519.0
2016,4,15,17,30,607.0,54.0,2.5,13.0,200.0,564.37,466.78
2016,4,15,17,45,526.5,46.0,2.45,12.5,150.0,475.07,394.16
2016,4,15,18,0,446.0,38.0,2.4,12.0,100.0,390.67,320.93
2016,4,15,18,15,304.5,26.0,2.45,11.5,60.0,268.3,204.92
2016,4,15,18,30,163.0,14.0,2.5,11.0,20.0,136.47,0.0
2016,4,15,18,45,81.5,7.0,2.55,11.0,10.0,6.37,0.0
2016,4,15,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,45,135.5,13.5,1.4,9.5,25.0,12.28,0.0
2016,4,16,6,0,271.0,27.0,1.3,10.0,50.0,21.93,12.04
2016,4,16,6,15,381.0,38.5,1.25,10.5,95.0,30.64,21.44
2016,4,16,6,30,491.0,50.0,1.2,11.0,140.0,39.02,29.43
2016,4,16,6,45,559.0,58.0,1.2,11.5,192.0,44.0,34.14
2016,4,16,7,0,627.0,66.0,1.2,12.0,244.0,48.81,38.49
2016,4,16,7,15,673.5,72.0,1.2,12.5,298.5,51.78,41.05
2016,4,16,7,30,720.0,78.0,1.2,13.0,353.0,54.64,43.41
2016,4,16,7,45,752.5,82.5,1.3,13.5,406.5,61.84,49.55
2016,4,16,8,0,785.0,87.0,1.4,14.0,460.0,63.57,50.78
2016,4,16,8,15,809.0,91.0,1.4,14.5,511.0,64.77,51.54
2016,4,16,8,30,833.0,95.0,1.4,15.0,562.0,69.16,55.07
2016,4,16,8,45,850.0,98.5,1.45,15.5,609.5,121.82,66.79
2016,4,16,9,0,867.0,102.0,1.5,16.0,657.0,176.6,101.67
2016,4,16,9,15,880.5,104.0,1.5,16.5,699.0,239.65,151.26
2016,4,16,9,30,894.0,106.0,1.5,17.0,741.0,295.27,198.4
2016,4,16,9,45,905.5,107.5,1.55,17.5,777.5,350.88,246.76
2016,4,16,10,0,917.0,109.0,1.6,18.0,814.0,406.99,295.17
2016,4,16,10,15,924.0,110.5,1.6,18.5,843.5,461.57,341.3
2016,4,16,10,30,931.0,112.0,1.6,19.0,873.0,515.74,385.68
2016,4,16,10,45,939.5,111.0,1.6,19.5,896.0,568.06,427.24
2016,4,16,11,0,948.0,110.0,1.6,20.0,919.0,619.61,466.83
2016,4,16,11,15,951.0,110.5,1.6,20.0,933.5,668.11,503.9
2016,4,16,11,30,954.0,111.0,1.6,20.0,948.0,714.96,538.8
2016,4,16,11,45,957.5,109.5,1.65,20.0,955.0,758.57,571.1
2016,4,16,12,0,961.0,108.0,1.7,20.0,962.0,800.1,600.57
2016,4,16,12,15,960.5,108.0,1.7,20.0,960.0,837.67,625.54
2016,4,16,12,30,960.0,108.0,1.7,20.0,958.0,872.57,648.61
2016,4,16,12,45,958.5,107.0,1.7,20.5,948.0,902.86,667.27
2016,4,16,13,0,957.0,106.0,1.7,21.0,938.0,930.09,683.86
2016,4,16,13,15,953.0,105.0,1.7,21.0,919.5,951.92,698.25
2016,4,16,13,30,949.0,104.0,1.7,21.0,901.0,970.36,710.58
2016,4,16,13,45,943.5,102.5,1.7,21.0,875.5,983.44,719.58
2016,4,16,14,0,938.0,101.0,1.7,21.0,850.0,992.96,726.49
2016,4,16,14,15,929.5,99.5,1.7,21.0,817.5,996.08,729.47
2016,4,16,14,30,921.0,98.0,1.7,21.0,785.0,995.61,730.37
2016,4,16,14,45,911.5,95.5,1.75,21.0,746.5,989.52,728.54
2016,4,16,15,0,902.0,93.0,1.8,21.0,708.0,979.94,724.63
2016,4,16,15,15,887.5,91.0,1.8,20.5,663.5,962.82,716.64
2016,4,16,15,30,873.0,89.0,1.8,20.0,619.0,942.58,706.68
2016,4,16,15,45,853.0,86.0,1.8,20.0,570.0,922.44,695.49
2016,4,16,16,0,833.0,83.0,1.8,20.0,521.0,890.14,676.04
2016,4,16,16,15,807.0,79.5,1.75,19.5,469.0,849.36,651.33
2016,4,16,16,30,781.0,76.0,1.7,19.0,417.0,806.64,624.82
2016,4,16,16,45,734.0,74.0,1.65,18.5,362.0,746.21,584.96
2016,4,16,17,0,687.0,72.0,1.6,18.0,307.0,691.17,547.78
2016,4,16,17,15,633.5,66.0,1.5,17.0,253.5,621.32,498.44
2016,4,16,17,30,580.0,60.0,1.4,16.0,200.0,552.87,447.68
2016,4,16,17,45,476.0,52.5,1.35,15.5,149.0,447.76,364.93
2016,4,16,18,0,372.0,45.0,1.3,15.0,98.0,348.67,281.72
2016,4,16,18,15,186.0,33.0,1.3,14.5,59.5,200.08,151.12
2016,4,16,18,30,0.0,21.0,1.3,14.0,21.0,24.13,0.0
2016,4,16,18,45,0.0,10.5,1.3,14.0,10.5,9.55,0.0
2016,4,16,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,17,5,45,113.0,15.0,0.7,11.5,25.0,11.84,0.0
2016,4,17,6,0,226.0,30.0,0.7,12.0,50.0,23.47,13.57
2016,4,17,6,15,329.5,43.5,0.75,12.5,94.0,34.85,25.03
2016,4,17,6,30,433.0,57.0,0.8,13.0,138.0,44.8,34.36
2016,4,17,6,45,500.5,66.5,0.85,13.5,189.0,50.73,39.87
2016,4,17,7,0,568.0,76.0,0.9,14.0,240.0,56.43,44.96
2016,4,17,7,15,615.5,83.0,0.95,14.0,293.0,59.78,47.89
2016,4,17,7,30,663.0,90.0,1.0,14.0,346.0,62.99,50.61
2016,4,17,7,45,698.0,95.5,1.05,14.5,398.5,64.86,51.97
2016,4,17,8,0,733.0,101.0,1.1,15.0,451.0,66.62,53.22
2016,4,17,8,15,758.0,105.0,1.15,15.5,501.5,67.16,53.39
2016,4,17,8,30,783.0,109.0,1.2,16.0,552.0,81.75,65.71
2016,4,17,8,45,803.5,112.0,1.25,16.5,599.0,131.55,74.99
2016,4,17,9,0,824.0,115.0,1.3,17.0,646.0,183.87,108.65
2016,4,17,9,15,838.5,118.0,1.35,17.5,687.5,237.41,150.7
2016,4,17,9,30,853.0,121.0,1.4,18.0,729.0,292.4,197.12
2016,4,17,9,45,869.5,120.0,1.45,19.0,766.5,346.19,243.03
2016,4,17,10,0,886.0,119.0,1.5,20.0,804.0,406.77,293.51
2016,4,17,10,15,893.5,120.5,1.55,20.0,833.0,459.99,338.73
2016,4,17,10,30,901.0,122.0,1.6,20.0,862.0,512.88,382.6
2016,4,17,10,45,908.5,122.0,1.65,20.5,884.5,564.09,423.27
2016,4,17,11,0,916.0,122.0,1.7,21.0,907.0,614.51,462.1
2016,4,17,11,15,919.0,123.0,1.7,21.0,921.5,662.05,498.34
2016,4,17,11,30,922.0,124.0,1.7,21.0,936.0,708.03,532.52
2016,4,17,11,45,925.5,123.0,1.7,21.5,942.5,750.91,562.72
2016,4,17,12,0,929.0,122.0,1.7,22.0,949.0,791.82,590.4
2016,4,17,12,15,928.5,122.0,1.65,22.0,947.5,828.42,614.09
2016,4,17,12,30,928.0,122.0,1.6,22.0,946.0,862.44,635.87
2016,4,17,12,45,928.5,119.5,1.6,22.5,936.5,892.23,654.06
2016,4,17,13,0,929.0,117.0,1.6,23.0,927.0,919.1,670.29
2016,4,17,13,15,925.0,116.5,1.5,23.0,909.5,940.91,683.21
2016,4,17,13,30,921.0,116.0,1.4,23.0,892.0,959.45,693.99
2016,4,17,13,45,769.5,187.5,1.3,23.5,823.0,927.63,671.37
2016,4,17,14,0,618.0,259.0,1.2,24.0,754.0,874.07,633.68
2016,4,17,14,15,757.5,182.5,1.05,24.0,766.0,940.28,677.11
2016,4,17,14,30,897.0,106.0,0.9,24.0,778.0,983.5,701.75
2016,4,17,14,45,889.0,102.5,0.8,24.0,740.0,977.74,696.89
2016,4,17,15,0,881.0,99.0,0.7,24.0,702.0,968.54,690.69
2016,4,17,15,15,866.5,96.5,0.6,24.0,658.0,950.98,679.44
2016,4,17,15,30,852.0,94.0,0.5,24.0,614.0,939.98,672.51
2016,4,17,15,45,835.0,90.0,0.4,24.0,566.0,912.16,655.05
2016,4,17,16,0,818.0,86.0,0.3,24.0,518.0,881.59,636.17
2016,4,17,16,15,792.5,82.0,0.35,23.5,466.5,840.83,614.72
2016,4,17,16,30,767.0,78.0,0.4,23.0,415.0,798.15,591.47
2016,4,17,16,45,732.0,73.5,0.45,22.5,361.5,745.1,560.32
2016,4,17,17,0,697.0,69.0,0.5,22.0,308.0,691.24,527.28
2016,4,17,17,15,646.0,62.5,0.65,21.0,255.0,627.42,487.46
2016,4,17,17,30,595.0,56.0,0.8,20.0,202.0,559.81,441.67
2016,4,17,17,45,515.5,48.0,0.95,19.0,152.5,471.34,376.2
2016,4,17,18,0,436.0,40.0,1.1,18.0,103.0,387.62,308.87
2016,4,17,18,15,307.0,27.5,1.15,17.5,63.0,272.37,206.11
2016,4,17,18,30,178.0,15.0,1.2,17.0,23.0,149.32,0.0
2016,4,17,18,45,89.0,7.5,1.25,16.5,11.5,56.56,0.0
2016,4,17,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,18,5,45,145.0,15.0,0.55,12.5,28.0,12.07,0.0
2016,4,18,6,0,290.0,30.0,0.5,13.0,56.0,24.39,14.59
2016,4,18,6,15,395.5,41.0,0.5,13.5,102.0,32.56,23.0
2016,4,18,6,30,501.0,52.0,0.5,14.0,148.0,40.43,30.41
2016,4,18,6,45,569.0,59.5,0.5,14.5,201.0,44.94,34.61
2016,4,18,7,0,637.0,67.0,0.5,15.0,254.0,49.33,38.5
2016,4,18,7,15,682.0,73.0,0.45,15.5,308.5,52.27,40.99
2016,4,18,7,30,727.0,79.0,0.4,16.0,363.0,55.1,43.27
2016,4,18,7,45,758.5,84.0,0.4,16.5,416.5,62.72,49.69
2016,4,18,8,0,790.0,89.0,0.4,17.0,470.0,64.78,51.17
2016,4,18,8,15,813.5,92.5,0.45,17.5,521.0,65.55,51.54
2016,4,18,8,30,837.0,96.0,0.5,18.0,572.0,76.74,49.92
2016,4,18,8,45,855.0,99.0,0.6,19.0,619.5,129.37,69.65
2016,4,18,9,0,873.0,102.0,0.7,20.0,667.0,184.19,105.05
2016,4,18,9,15,886.0,104.0,0.8,20.5,709.0,247.44,154.42
2016,4,18,9,30,899.0,106.0,0.9,21.0,751.0,303.18,200.95
2016,4,18,9,45,913.0,106.0,1.0,21.5,788.0,358.63,248.15
2016,4,18,10,0,927.0,106.0,1.1,22.0,825.0,414.79,295.51
2016,4,18,10,15,933.5,107.0,1.15,22.0,854.0,469.15,341.09
2016,4,18,10,30,940.0,108.0,1.2,22.0,883.0,523.0,385.1
2016,4,18,10,45,945.0,109.0,1.25,22.5,905.0,575.39,425.98
2016,4,18,11,0,950.0,110.0,1.3,23.0,927.0,626.71,464.76
2016,4,18,11,15,952.5,110.5,1.3,23.0,941.0,674.85,500.69
2016,4,18,11,30,955.0,111.0,1.3,23.0,955.0,721.27,534.47
2016,4,18,11,45,955.5,111.5,1.3,23.5,960.5,764.43,564.1
2016,4,18,12,0,956.0,112.0,1.3,24.0,966.0,805.35,590.54
2016,4,18,12,15,955.0,112.0,1.3,24.0,964.0,842.27,614.32
2016,4,18,12,30,954.0,112.0,1.3,24.0,962.0,876.5,636.24
2016,4,18,12,45,948.0,113.5,1.3,24.0,950.5,905.15,654.5
2016,4,18,13,0,942.0,115.0,1.3,24.0,939.0,930.62,670.77
2016,4,18,13,15,937.5,114.5,1.3,24.0,920.5,952.18,684.62
2016,4,18,13,30,933.0,114.0,1.3,24.0,902.0,970.4,696.47
2016,4,18,13,45,793.0,178.5,1.3,24.0,835.0,935.62,674.93
2016,4,18,14,0,653.0,243.0,1.3,24.0,768.0,892.83,647.93
2016,4,18,14,15,773.0,178.0,1.3,23.5,775.5,951.75,689.39
2016,4,18,14,30,893.0,113.0,1.3,23.0,783.0,989.16,714.96
2016,4,18,14,45,872.5,114.5,1.35,23.0,742.0,977.06,708.98
2016,4,18,15,0,852.0,116.0,1.4,23.0,701.0,971.98,708.2
2016,4,18,15,15,836.5,113.0,1.4,22.5,657.0,953.23,699.25
2016,4,18,15,30,821.0,110.0,1.4,22.0,613.0,931.37,688.45
2016,4,18,15,45,792.0,109.0,1.45,22.0,563.0,896.25,668.24
2016,4,18,16,0,763.0,108.0,1.5,22.0,513.0,864.56,650.17
2016,4,18,16,15,737.0,94.0,1.5,21.5,453.5,806.7,614.44
2016,4,18,16,30,711.0,80.0,1.5,21.0,394.0,752.48,580.5
2016,4,18,16,45,632.5,89.0,1.55,20.5,342.0,686.15,537.12
2016,4,18,17,0,554.0,98.0,1.6,20.0,290.0,615.37,488.71
2016,4,18,17,15,504.5,87.5,1.6,19.0,239.5,546.56,440.09
2016,4,18,17,30,455.0,77.0,1.6,18.0,189.0,475.39,386.78
2016,4,18,17,45,379.5,63.5,1.6,17.0,142.0,388.99,317.8
2016,4,18,18,0,304.0,50.0,1.6,16.0,95.0,307.69,249.47
2016,4,18,18,15,152.0,36.0,1.65,15.5,58.5,182.61,139.73
2016,4,18,18,30,0.0,22.0,1.7,15.0,22.0,24.8,0.0
2016,4,18,18,45,0.0,11.0,1.75,14.5,11.0,10.01,0.0
2016,4,18,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,19,5,45,126.5,16.5,1.2,11.5,28.5,12.99,0.0
2016,4,19,6,0,253.0,33.0,1.1,12.0,57.0,25.78,16.05
2016,4,19,6,15,354.5,45.5,1.05,12.5,102.5,36.32,26.44
2016,4,19,6,30,456.0,58.0,1.0,13.0,148.0,45.32,34.89
2016,4,19,6,45,534.0,65.0,1.0,13.5,201.0,49.18,38.52
2016,4,19,7,0,612.0,72.0,1.0,14.0,254.0,53.0,41.91
2016,4,19,7,15,657.0,78.0,0.95,14.0,307.5,55.76,44.31
2016,4,19,7,30,702.0,84.0,0.9,14.0,361.0,58.4,46.53
2016,4,19,7,45,740.5,87.0,0.9,14.5,415.0,64.77,51.87
2016,4,19,8,0,779.0,90.0,0.9,15.0,469.0,65.26,52.0
2016,4,19,8,15,802.5,94.0,0.9,15.5,519.5,66.36,52.66
2016,4,19,8,30,826.0,98.0,0.9,16.0,570.0,81.22,51.81
2016,4,19,8,45,844.0,100.5,0.9,17.0,617.0,132.88,72.67
2016,4,19,9,0,862.0,103.0,0.9,18.0,664.0,186.74,108.37
2016,4,19,9,15,875.5,105.5,0.85,18.5,706.0,249.76,158.14
2016,4,19,9,30,889.0,108.0,0.8,19.0,748.0,305.38,204.68
2016,4,19,9,45,893.0,113.0,0.8,20.0,782.5,360.88,251.55
2016,4,19,10,0,897.0,118.0,0.8,21.0,817.0,416.14,297.3
2016,4,19,10,15,904.5,119.5,0.8,21.0,846.5,469.81,341.68
2016,4,19,10,30,912.0,121.0,0.8,21.0,876.0,523.13,384.5
2016,4,19,10,45,911.0,126.0,0.8,21.5,896.0,574.27,423.61
2016,4,19,11,0,910.0,131.0,0.8,22.0,916.0,623.92,460.23
2016,4,19,11,15,913.0,132.0,0.85,22.0,930.5,671.17,495.48
2016,4,19,11,30,916.0,133.0,0.9,22.0,945.0,716.88,528.84
2016,4,19,11,45,758.0,227.5,0.95,22.5,902.5,733.53,537.94
2016,4,19,12,0,600.0,322.0,1.0,23.0,860.0,736.6,537.3
2016,4,19,12,15,537.0,345.0,1.05,23.0,826.0,738.32,538.73
2016,4,19,12,30,474.0,368.0,1.1,23.0,792.0,734.72,536.32
2016,4,19,12,45,421.0,383.5,1.15,23.0,757.0,727.78,531.78
2016,4,19,13,0,368.0,399.0,1.2,23.0,722.0,710.01,519.95
2016,4,19,13,15,439.5,363.5,1.25,22.5,742.0,764.89,560.86
2016,4,19,13,30,511.0,328.0,1.3,22.0,762.0,812.91,596.5
2016,4,19,13,45,381.0,359.0,1.4,22.0,677.5,727.53,537.88
2016,4,19,14,0,251.0,390.0,1.5,22.0,593.0,649.74,483.52
2016,4,19,14,15,334.0,349.5,1.55,21.5,608.0,695.44,520.67
2016,4,19,14,30,417.0,309.0,1.6,21.0,623.0,754.67,565.66
2016,4,19,14,45,289.5,317.5,1.7,21.0,530.5,633.47,480.04
2016,4,19,15,0,162.0,326.0,1.8,21.0,438.0,508.81,389.74
2016,4,19,15,15,184.0,303.0,1.85,20.5,422.5,508.68,393.39
2016,4,19,15,30,206.0,280.0,1.9,20.0,407.0,507.04,395.16
2016,4,19,15,45,213.5,255.5,2.0,19.5,378.0,488.25,384.02
2016,4,19,16,0,221.0,231.0,2.1,19.0,349.0,467.92,371.61
2016,4,19,16,15,116.0,192.5,2.15,18.0,254.0,326.18,262.21
2016,4,19,16,30,11.0,154.0,2.2,17.0,159.0,158.21,126.11
2016,4,19,16,45,6.5,135.5,2.25,16.5,138.5,136.73,109.27
2016,4,19,17,0,2.0,117.0,2.3,16.0,118.0,115.34,91.85
2016,4,19,17,15,1.0,97.0,2.25,15.5,97.5,95.01,75.1
2016,4,19,17,30,0.0,77.0,2.2,15.0,77.0,74.38,57.73
2016,4,19,17,45,0.0,58.5,2.2,14.5,58.5,55.95,41.93
2016,4,19,18,0,0.0,40.0,2.2,14.0,40.0,36.87,25.37
2016,4,19,18,15,0.0,24.5,2.15,13.5,24.5,21.6,11.76
2016,4,19,18,30,0.0,9.0,2.1,13.0,9.0,7.9,0.0
2016,4,19,18,45,0.0,4.5,2.05,13.0,4.5,4.09,0.0
2016,4,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,5,45,154.0,16.5,1.15,10.5,31.5,13.21,0.0
2016,4,20,6,0,308.0,33.0,1.2,11.0,63.0,26.86,17.24
2016,4,20,6,15,410.0,43.5,1.2,11.5,110.0,34.47,24.97
2016,4,20,6,30,512.0,54.0,1.2,12.0,157.0,41.84,31.94
2016,4,20,6,45,577.0,61.5,1.3,13.0,209.5,46.29,36.02
2016,4,20,7,0,642.0,69.0,1.4,14.0,262.0,50.61,39.77
2016,4,20,7,15,685.5,75.0,1.35,14.5,316.0,53.49,42.19
2016,4,20,7,30,729.0,81.0,1.3,15.0,370.0,56.24,44.41
2016,4,20,7,45,760.5,85.0,1.3,15.5,423.5,63.18,50.26
2016,4,20,8,0,792.0,89.0,1.3,16.0,477.0,64.45,51.07
2016,4,20,8,15,814.5,92.5,1.3,16.0,527.5,65.22,51.55
2016,4,20,8,30,837.0,96.0,1.3,16.0,578.0,83.37,51.25
2016,4,20,8,45,858.0,97.0,1.35,16.5,625.5,134.85,73.18
2016,4,20,9,0,879.0,98.0,1.4,17.0,673.0,197.51,116.82
2016,4,20,9,15,891.0,100.0,1.4,17.5,714.0,252.18,160.81
2016,4,20,9,30,903.0,102.0,1.4,18.0,755.0,307.8,208.33
2016,4,20,9,45,919.0,100.0,1.45,18.5,792.5,362.46,255.71
2016,4,20,10,0,935.0,98.0,1.5,19.0,830.0,417.98,303.26
2016,4,20,10,15,941.0,99.5,1.55,19.0,859.0,472.68,349.9
2016,4,20,10,30,947.0,101.0,1.6,19.0,888.0,526.83,394.87
2016,4,20,10,45,946.0,105.0,1.65,19.0,908.0,578.62,436.84
2016,4,20,11,0,945.0,109.0,1.7,19.0,928.0,628.83,476.44
2016,4,20,11,15,947.5,110.0,1.7,19.0,942.0,676.96,513.21
2016,4,20,11,30,950.0,111.0,1.7,19.0,956.0,723.41,547.82
2016,4,20,11,45,938.0,119.5,1.75,19.5,958.5,764.34,576.87
2016,4,20,12,0,926.0,128.0,1.8,20.0,961.0,802.29,602.6
2016,4,20,12,15,925.0,128.0,1.8,20.0,958.5,838.27,626.59
2016,4,20,12,30,924.0,128.0,1.8,20.0,956.0,871.66,648.72
2016,4,20,12,45,921.5,127.5,1.85,20.0,945.5,900.6,668.39
2016,4,20,13,0,919.0,127.0,1.9,20.0,935.0,926.57,686.17
2016,4,20,13,15,914.0,126.0,1.9,19.5,916.5,946.74,700.99
2016,4,20,13,30,909.0,125.0,1.9,19.0,898.0,963.62,713.82
2016,4,20,13,45,900.5,124.5,1.95,19.0,872.0,974.4,722.08
2016,4,20,14,0,892.0,124.0,2.0,19.0,846.0,981.72,728.3
2016,4,20,14,15,883.0,122.0,2.0,19.0,813.0,983.55,730.49
2016,4,20,14,30,874.0,120.0,2.0,19.0,780.0,981.93,730.64
2016,4,20,14,45,861.0,118.0,2.0,19.0,741.0,983.29,732.96
2016,4,20,15,0,848.0,116.0,2.0,19.0,702.0,971.24,726.55
2016,4,20,15,15,832.0,113.0,1.95,18.5,658.0,951.89,716.3
2016,4,20,15,30,816.0,110.0,1.9,18.0,614.0,929.46,704.08
2016,4,20,15,45,798.0,105.0,1.9,17.5,566.0,899.89,687.56
2016,4,20,16,0,780.0,100.0,1.9,17.0,518.0,867.66,669.07
2016,4,20,16,15,715.0,98.0,1.85,16.5,452.0,799.37,624.35
2016,4,20,16,30,650.0,96.0,1.8,16.0,386.0,726.18,575.18
2016,4,20,16,45,594.0,97.5,1.8,16.0,337.0,665.63,533.19
2016,4,20,17,0,538.0,99.0,1.8,16.0,288.0,605.0,489.66
2016,4,20,17,15,544.0,82.0,1.7,15.0,246.0,573.66,468.14
2016,4,20,17,30,550.0,65.0,1.6,14.0,204.0,539.75,442.87
2016,4,20,17,45,474.5,55.0,1.55,13.5,155.0,452.65,373.29
2016,4,20,18,0,399.0,45.0,1.5,13.0,106.0,369.97,303.1
2016,4,20,18,15,199.5,36.0,1.5,12.5,66.5,212.54,167.13
2016,4,20,18,30,0.0,27.0,1.5,12.0,27.0,33.88,4.52
2016,4,20,18,45,0.0,13.5,1.5,12.0,13.5,12.28,0.0
2016,4,20,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,6.5,0.9,12.0,6.5,5.7,0.0
2016,4,21,6,0,0.0,13.0,0.9,12.0,13.0,11.42,4.14
2016,4,21,6,15,0.0,22.5,1.0,12.5,22.5,19.79,11.94
2016,4,21,6,30,0.0,32.0,1.1,13.0,32.0,28.19,19.66
2016,4,21,6,45,0.0,42.5,1.2,13.5,42.5,37.48,28.09
2016,4,21,7,0,0.0,53.0,1.3,14.0,53.0,46.79,36.37
2016,4,21,7,15,0.0,64.5,1.35,14.0,64.5,57.0,45.39
2016,4,21,7,30,0.0,76.0,1.4,14.0,76.0,67.21,54.29
2016,4,21,7,45,0.0,113.0,1.5,14.0,113.0,97.13,80.32
2016,4,21,8,0,0.0,150.0,1.6,14.0,150.0,125.79,104.85
2016,4,21,8,15,54.5,204.5,1.65,14.0,236.0,155.72,130.08
2016,4,21,8,30,109.0,259.0,1.7,14.0,322.0,193.32,152.41
2016,4,21,8,45,88.0,274.0,1.8,14.5,327.5,212.44,165.42
2016,4,21,9,0,67.0,289.0,1.9,15.0,333.0,229.17,178.37
2016,4,21,9,15,140.0,317.5,1.95,15.0,417.0,261.11,200.28
2016,4,21,9,30,213.0,346.0,2.0,15.0,501.0,312.0,237.88
2016,4,21,9,45,230.5,361.5,2.05,15.5,536.5,345.82,264.13
2016,4,21,10,0,248.0,377.0,2.1,16.0,572.0,373.46,285.77
2016,4,21,10,15,275.5,385.5,2.1,16.0,609.5,411.33,315.46
2016,4,21,10,30,303.0,394.0,2.1,16.0,647.0,452.02,347.1
2016,4,21,10,45,228.0,416.0,2.1,16.5,609.0,457.71,351.54
2016,4,21,11,0,153.0,438.0,2.1,17.0,571.0,449.96,345.24
2016,4,21,11,15,151.0,445.5,2.15,17.0,578.5,469.06,359.9
2016,4,21,11,30,149.0,453.0,2.2,17.0,586.0,487.96,374.12
2016,4,21,11,45,155.5,451.0,2.25,17.0,590.5,504.65,386.87
2016,4,21,12,0,162.0,449.0,2.3,17.0,595.0,521.36,399.63
2016,4,21,12,15,235.5,435.0,2.35,17.0,646.5,579.32,443.97
2016,4,21,12,30,309.0,421.0,2.4,17.0,698.0,646.8,494.45
2016,4,21,12,45,301.5,424.5,2.5,17.0,692.5,661.75,505.4
2016,4,21,13,0,294.0,428.0,2.6,17.0,687.0,675.37,515.78
2016,4,21,13,15,303.5,410.5,2.65,17.0,673.5,682.33,521.97
2016,4,21,13,30,313.0,393.0,2.7,17.0,660.0,687.77,527.21
2016,4,21,13,45,159.0,283.5,2.8,17.0,419.5,432.01,338.32
2016,4,21,14,0,5.0,174.0,2.9,17.0,179.0,161.79,125.41
2016,4,21,14,15,4.0,168.5,2.9,17.0,172.0,156.09,121.5
2016,4,21,14,30,3.0,163.0,2.9,17.0,165.0,150.33,117.07
2016,4,21,14,45,55.5,243.5,2.95,17.0,282.0,293.7,233.12
2016,4,21,15,0,108.0,324.0,3.0,17.0,399.0,437.08,345.27
2016,4,21,15,15,54.0,179.0,2.95,16.5,216.5,227.78,181.94
2016,4,21,15,30,0.0,34.0,2.9,16.0,34.0,30.05,19.47
2016,4,21,15,45,20.0,124.0,2.9,16.0,135.0,139.23,111.03
2016,4,21,16,0,40.0,214.0,2.9,16.0,236.0,261.8,211.11
2016,4,21,16,15,152.0,197.0,2.85,15.5,267.5,364.49,297.92
2016,4,21,16,30,264.0,180.0,2.8,15.0,299.0,462.13,379.14
2016,4,21,16,45,250.5,160.0,2.8,15.0,261.5,423.34,349.07
2016,4,21,17,0,237.0,140.0,2.8,15.0,224.0,384.08,318.65
2016,4,21,17,15,220.5,118.0,2.65,14.5,186.5,339.24,283.16
2016,4,21,17,30,204.0,96.0,2.5,14.0,149.0,294.18,246.32
2016,4,21,17,45,177.0,75.5,2.4,13.5,114.0,243.57,203.3
2016,4,21,18,0,150.0,55.0,2.3,13.0,79.0,193.64,159.41
2016,4,21,18,15,91.0,37.0,2.25,12.5,50.0,127.93,99.88
2016,4,21,18,30,32.0,19.0,2.2,12.0,21.0,47.25,13.55
2016,4,21,18,45,16.0,9.5,2.15,12.0,10.5,17.67,0.0
2016,4,21,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,22,5,45,23.0,18.5,3.75,12.0,21.0,15.85,2.63
2016,4,22,6,0,46.0,37.0,3.8,12.0,42.0,30.6,20.63
2016,4,22,6,15,74.0,58.0,3.85,12.0,71.5,46.71,35.77
2016,4,22,6,30,102.0,79.0,3.9,12.0,101.0,62.41,50.32
2016,4,22,6,45,120.5,101.5,4.0,12.0,134.0,78.64,65.11
2016,4,22,7,0,139.0,124.0,4.1,12.0,167.0,94.42,79.23
2016,4,22,7,15,154.5,145.5,4.2,12.0,201.5,109.11,92.14
2016,4,22,7,30,170.0,167.0,4.3,12.0,236.0,123.35,104.44
2016,4,22,7,45,123.5,188.5,4.45,12.5,242.0,136.63,115.52
2016,4,22,8,0,77.0,210.0,4.6,13.0,248.0,157.59,133.11
2016,4,22,8,15,93.5,235.5,4.7,13.0,287.0,174.05,146.85
2016,4,22,8,30,110.0,261.0,4.8,13.0,326.0,195.33,155.21
2016,4,22,8,45,84.0,273.5,4.9,13.5,325.0,212.5,167.25
2016,4,22,9,0,58.0,286.0,5.0,14.0,324.0,226.56,178.6
2016,4,22,9,15,29.0,202.5,5.1,14.0,221.5,170.72,134.38
2016,4,22,9,30,0.0,119.0,5.2,14.0,119.0,104.76,81.42
2016,4,22,9,45,2.5,148.0,5.35,14.0,150.0,130.18,102.09
2016,4,22,10,0,5.0,177.0,5.5,14.0,181.0,155.87,122.82
2016,4,22,10,15,8.0,208.0,5.55,14.0,214.5,183.8,145.25
2016,4,22,10,30,11.0,239.0,5.6,14.0,248.0,212.23,167.97
2016,4,22,10,45,12.5,252.0,5.65,14.0,262.5,225.42,178.41
2016,4,22,11,0,14.0,265.0,5.7,14.0,277.0,238.89,189.1
2016,4,22,11,15,7.0,169.0,5.7,13.5,175.0,153.54,120.62
2016,4,22,11,30,0.0,73.0,5.7,13.0,73.0,64.98,48.25
2016,4,22,11,45,13.5,213.5,5.7,13.0,226.0,198.46,157.49
2016,4,22,12,0,27.0,354.0,5.7,13.0,379.0,335.8,266.92
2016,4,22,12,15,16.5,265.0,5.6,13.0,280.5,248.84,197.61
2016,4,22,12,30,6.0,176.0,5.5,13.0,182.0,161.93,127.6
2016,4,22,12,45,6.0,176.5,5.4,13.0,182.5,162.88,128.51
2016,4,22,13,0,6.0,177.0,5.3,13.0,183.0,163.81,129.33
2016,4,22,13,15,442.0,156.0,5.2,12.5,534.5,570.17,465.75
2016,4,22,13,30,878.0,135.0,5.1,12.0,886.0,948.83,751.12
2016,4,22,13,45,575.0,262.0,5.05,12.0,748.5,829.17,659.19
2016,4,22,14,0,272.0,389.0,5.0,12.0,611.0,670.06,532.69
2016,4,22,14,15,145.5,330.0,5.0,12.0,448.5,480.18,386.18
2016,4,22,14,30,19.0,271.0,5.0,12.0,286.0,270.18,216.96
2016,4,22,14,45,81.0,300.0,5.0,12.0,357.5,379.3,307.5
2016,4,22,15,0,143.0,329.0,5.0,12.0,429.0,494.25,400.29
2016,4,22,15,15,480.5,219.5,5.0,12.0,524.5,735.51,597.92
2016,4,22,15,30,818.0,110.0,5.0,12.0,620.0,934.05,749.51
2016,4,22,15,45,810.0,102.5,5.0,12.0,574.5,910.8,733.23
2016,4,22,16,0,802.0,95.0,5.0,12.0,529.0,884.53,716.12
2016,4,22,16,15,776.0,91.5,4.9,12.0,477.5,843.92,687.49
2016,4,22,16,30,750.0,88.0,4.8,12.0,426.0,801.41,657.17
2016,4,22,16,45,711.5,83.5,4.7,12.0,372.5,750.98,620.25
2016,4,22,17,0,673.0,79.0,4.6,12.0,319.0,694.98,578.16
2016,4,22,17,15,620.0,72.5,4.35,11.5,266.0,624.66,523.84
2016,4,22,17,30,567.0,66.0,4.1,11.0,213.0,555.7,468.67
2016,4,22,17,45,478.0,58.0,3.9,10.5,162.5,460.23,389.7
2016,4,22,18,0,389.0,50.0,3.7,10.0,112.0,369.66,310.43
2016,4,22,18,15,260.5,37.0,3.5,9.5,71.5,253.44,205.65
2016,4,22,18,30,132.0,24.0,3.3,9.0,31.0,139.09,62.69
2016,4,22,18,45,66.0,12.0,3.15,9.0,15.5,48.26,0.0
2016,4,22,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,23,5,45,157.5,18.0,2.35,9.5,36.0,14.24,3.08
2016,4,23,6,0,315.0,36.0,2.4,10.0,72.0,29.1,19.67
2016,4,23,6,15,412.0,46.5,2.4,10.0,118.5,36.62,27.16
2016,4,23,6,30,509.0,57.0,2.4,10.0,165.0,43.87,34.1
2016,4,23,6,45,568.5,64.5,2.45,10.5,216.5,48.21,38.13
2016,4,23,7,0,628.0,72.0,2.5,11.0,268.0,52.4,41.85
2016,4,23,7,15,670.5,77.5,2.5,11.0,321.0,54.8,43.93
2016,4,23,7,30,713.0,83.0,2.5,11.0,374.0,57.1,45.86
2016,4,23,7,45,740.5,88.5,2.5,11.5,426.0,65.25,52.86
2016,4,23,8,0,768.0,94.0,2.5,12.0,478.0,67.49,54.54
2016,4,23,8,15,790.0,97.5,2.5,12.5,527.5,68.08,54.76
2016,4,23,8,30,812.0,101.0,2.5,13.0,577.0,95.45,57.1
2016,4,23,8,45,826.0,105.0,2.5,13.5,622.0,147.04,83.53
2016,4,23,9,0,840.0,109.0,2.5,14.0,667.0,200.38,122.42
2016,4,23,9,15,853.0,111.5,2.5,14.0,707.5,253.98,167.44
2016,4,23,9,30,866.0,114.0,2.5,14.0,748.0,315.96,221.5
2016,4,23,9,45,882.5,111.5,2.5,14.5,784.5,368.52,268.08
2016,4,23,10,0,899.0,109.0,2.5,15.0,821.0,421.98,314.88
2016,4,23,10,15,582.0,257.0,2.5,15.0,724.5,441.71,338.22
2016,4,23,10,30,265.0,405.0,2.5,15.0,628.0,444.23,343.49
2016,4,23,10,45,592.5,260.0,2.55,15.5,773.5,519.76,402.5
2016,4,23,11,0,920.0,115.0,2.6,16.0,919.0,627.43,486.1
2016,4,23,11,15,597.0,277.5,2.6,16.0,803.0,605.19,467.93
2016,4,23,11,30,274.0,440.0,2.6,16.0,687.0,560.12,430.91
2016,4,23,11,45,599.0,279.0,2.6,16.0,821.5,673.28,520.78
2016,4,23,12,0,924.0,118.0,2.6,16.0,956.0,799.01,616.23
2016,4,23,12,15,585.0,284.5,2.65,16.0,814.5,727.48,559.83
2016,4,23,12,30,246.0,451.0,2.7,16.0,673.0,624.4,478.59
2016,4,23,12,45,579.0,285.5,2.8,16.0,801.0,776.22,598.12
2016,4,23,13,0,912.0,120.0,2.9,16.0,929.0,919.76,702.22
2016,4,23,13,15,907.5,119.5,3.05,16.0,911.0,940.31,716.67
2016,4,23,13,30,903.0,119.0,3.2,16.0,893.0,957.64,730.15
2016,4,23,13,45,892.0,120.0,3.35,16.0,866.5,967.15,738.41
2016,4,23,14,0,881.0,121.0,3.5,16.0,840.0,973.22,744.52
2016,4,23,14,15,872.0,119.5,3.55,16.0,808.0,975.19,747.26
2016,4,23,14,30,863.0,118.0,3.6,16.0,776.0,973.77,747.87
2016,4,23,14,45,845.5,118.5,3.7,16.0,736.5,973.36,749.7
2016,4,23,15,0,828.0,119.0,3.8,16.0,697.0,959.65,742.4
2016,4,23,15,15,812.0,116.0,3.8,15.5,653.5,940.22,732.0
2016,4,23,15,30,796.0,113.0,3.8,15.0,610.0,917.78,719.52
2016,4,23,15,45,770.5,111.0,3.85,15.0,562.0,884.71,698.32
2016,4,23,16,0,745.0,109.0,3.9,15.0,514.0,855.02,679.45
2016,4,23,16,15,717.0,104.5,3.85,14.5,463.5,812.73,651.8
2016,4,23,16,30,689.0,100.0,3.8,14.0,413.0,768.88,622.54
2016,4,23,16,45,642.5,96.5,3.8,13.5,360.0,708.99,580.53
2016,4,23,17,0,596.0,93.0,3.8,13.0,307.0,649.05,537.21
2016,4,23,17,15,542.0,85.0,3.65,12.5,256.0,578.03,483.07
2016,4,23,17,30,488.0,77.0,3.5,12.0,205.0,508.4,427.94
2016,4,23,17,45,405.5,66.5,3.4,12.0,156.5,413.97,348.69
2016,4,23,18,0,323.0,56.0,3.3,12.0,108.0,330.49,275.49
