Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,18,15,213.5,40.0,3.2,11.5,69.0,227.63,183.49
2016,4,23,18,30,104.0,24.0,3.1,11.0,30.0,122.89,62.1
2016,4,23,18,45,52.0,12.0,3.05,11.0,15.0,40.41,0.0
2016,4,23,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,24,5,45,54.0,22.0,3.35,9.5,28.5,17.98,6.48
2016,4,24,6,0,108.0,44.0,3.5,10.0,57.0,34.84,24.76
2016,4,24,6,15,161.5,64.5,3.5,10.0,94.0,50.09,39.21
2016,4,24,6,30,215.0,85.0,3.5,10.0,131.0,64.89,53.01
2016,4,24,6,45,258.5,103.5,3.55,10.5,174.0,77.84,64.79
2016,4,24,7,0,302.0,122.0,3.6,11.0,217.0,90.36,75.89
2016,4,24,7,15,350.5,131.0,3.6,11.0,261.0,91.4,76.67
2016,4,24,7,30,399.0,140.0,3.6,11.0,305.0,95.63,80.2
2016,4,24,7,45,564.5,126.0,3.6,11.5,392.5,84.77,70.15
2016,4,24,8,0,730.0,112.0,3.6,12.0,480.0,72.76,59.18
2016,4,24,8,15,755.0,116.0,3.55,12.5,530.0,72.98,59.05
2016,4,24,8,30,780.0,120.0,3.5,13.0,580.0,110.85,69.21
2016,4,24,8,45,808.5,119.0,3.5,13.5,628.5,158.42,93.17
2016,4,24,9,0,837.0,118.0,3.5,14.0,677.0,209.41,130.08
2016,4,24,9,15,851.0,121.0,3.4,14.5,718.5,263.46,175.39
2016,4,24,9,30,865.0,124.0,3.3,15.0,760.0,318.86,223.91
2016,4,24,9,45,879.5,123.5,3.25,15.5,796.5,379.02,276.44
2016,4,24,10,0,894.0,123.0,3.2,16.0,833.0,433.23,323.67
2016,4,24,10,15,901.0,124.5,3.25,16.0,861.5,486.27,369.86
2016,4,24,10,30,908.0,126.0,3.3,16.0,890.0,538.91,414.61
2016,4,24,10,45,912.5,127.5,3.4,16.5,911.5,589.64,456.05
2016,4,24,11,0,917.0,129.0,3.5,17.0,933.0,639.33,495.52
2016,4,24,11,15,919.5,130.0,3.7,17.0,946.5,686.16,533.17
2016,4,24,11,30,922.0,131.0,3.9,17.0,960.0,731.39,568.93
2016,4,24,11,45,918.0,134.0,4.1,17.0,964.0,771.93,600.62
2016,4,24,12,0,914.0,137.0,4.3,17.0,968.0,810.09,629.47
2016,4,24,12,15,913.0,137.5,4.5,16.5,966.0,845.92,657.43
2016,4,24,12,30,912.0,138.0,4.7,16.0,964.0,879.25,683.76
2016,4,24,12,45,719.5,244.0,4.95,16.0,891.5,858.76,669.4
2016,4,24,13,0,527.0,350.0,5.2,16.0,819.0,815.28,634.89
2016,4,24,13,15,497.5,347.0,5.35,16.0,783.0,806.63,629.88
2016,4,24,13,30,468.0,344.0,5.5,16.0,747.0,794.58,622.11
2016,4,24,13,45,495.5,323.5,5.65,16.0,739.0,815.51,640.01
2016,4,24,14,0,523.0,303.0,5.8,16.0,731.0,834.44,656.43
2016,4,24,14,15,651.0,240.0,5.85,15.5,752.0,908.01,716.59
2016,4,24,14,30,779.0,177.0,5.9,15.0,773.0,975.12,768.52
2016,4,24,14,45,755.0,178.5,5.95,15.0,732.5,960.11,759.02
2016,4,24,15,0,731.0,180.0,6.0,15.0,692.0,941.94,747.75
2016,4,24,15,15,712.0,175.0,6.0,14.5,648.5,918.49,733.79
2016,4,24,15,30,693.0,170.0,6.0,14.0,605.0,892.23,717.71
2016,4,24,15,45,678.5,160.5,6.05,13.5,559.0,862.64,699.28
2016,4,24,16,0,664.0,151.0,6.1,13.0,513.0,830.53,678.72
2016,4,24,16,15,632.5,144.0,6.05,12.5,462.0,783.31,645.77
2016,4,24,16,30,601.0,137.0,6.0,12.0,411.0,734.59,611.1
2016,4,24,16,45,575.5,124.0,6.0,12.0,361.0,683.57,572.9
2016,4,24,17,0,550.0,111.0,6.0,12.0,311.0,626.56,528.97
2016,4,24,17,15,494.0,101.0,5.95,11.5,259.0,554.32,472.09
2016,4,24,17,30,438.0,91.0,5.9,11.0,207.0,484.35,414.2
2016,4,24,17,45,366.5,76.5,5.85,11.0,159.0,399.77,341.1
2016,4,24,18,0,295.0,62.0,5.8,11.0,111.0,319.92,269.74
2016,4,24,18,15,193.5,44.0,5.7,10.5,71.5,220.84,179.91
2016,4,24,18,30,92.0,26.0,5.6,10.0,32.0,108.16,60.11
2016,4,24,18,45,46.0,13.0,5.6,10.0,16.0,37.98,0.0
2016,4,24,19,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,5,15,51.5,5.0,3.1,6.0,6.0,0.0,0.0
2016,4,25,5,30,103.0,10.0,3.2,6.0,12.0,9.1,0.0
2016,4,25,5,45,265.0,22.0,3.3,6.5,48.5,17.75,7.29
2016,4,25,6,0,427.0,34.0,3.4,7.0,85.0,27.21,18.46
2016,4,25,6,15,517.0,42.0,3.5,7.5,134.5,32.73,24.01
2016,4,25,6,30,607.0,50.0,3.6,8.0,184.0,38.11,29.17
2016,4,25,6,45,663.5,55.5,3.75,8.5,238.0,45.03,35.55
2016,4,25,7,0,720.0,61.0,3.9,9.0,292.0,48.36,38.51
2016,4,25,7,15,758.5,65.5,3.9,9.5,347.0,50.69,40.46
2016,4,25,7,30,797.0,70.0,3.9,10.0,402.0,52.95,42.28
2016,4,25,7,45,824.0,74.0,3.95,10.5,456.0,54.65,43.56
2016,4,25,8,0,851.0,78.0,4.0,11.0,510.0,56.26,44.75
2016,4,25,8,15,871.5,80.5,4.0,11.0,561.0,66.21,53.41
2016,4,25,8,30,892.0,83.0,4.0,11.0,612.0,102.31,58.41
2016,4,25,8,45,907.5,85.5,4.0,11.5,659.0,156.86,88.08
2016,4,25,9,0,923.0,88.0,4.0,12.0,706.0,213.15,130.48
2016,4,25,9,15,934.0,89.5,3.95,12.0,747.5,269.3,178.94
2016,4,25,9,30,945.0,91.0,3.9,12.0,789.0,326.27,230.51
2016,4,25,9,45,953.0,93.0,3.9,12.5,825.0,383.25,282.15
2016,4,25,10,0,961.0,95.0,3.9,13.0,861.0,440.3,333.07
2016,4,25,10,15,966.5,96.0,3.9,13.0,889.5,495.36,381.9
2016,4,25,10,30,972.0,97.0,3.9,13.0,918.0,549.77,428.95
2016,4,25,10,45,976.0,98.0,3.9,13.5,939.0,602.52,472.56
2016,4,25,11,0,980.0,99.0,3.9,14.0,960.0,654.04,513.88
2016,4,25,11,15,981.5,99.5,3.9,14.0,973.5,702.16,552.46
2016,4,25,11,30,983.0,100.0,3.9,14.0,987.0,748.43,588.76
2016,4,25,11,45,981.5,101.5,3.9,14.5,991.5,791.4,620.36
2016,4,25,12,0,980.0,103.0,3.9,15.0,996.0,831.97,647.99
2016,4,25,12,15,979.0,103.0,3.85,15.0,993.5,868.99,673.85
2016,4,25,12,30,978.0,103.0,3.8,15.0,991.0,903.28,697.64
2016,4,25,12,45,969.0,106.5,3.8,15.0,978.0,931.22,717.21
2016,4,25,13,0,960.0,110.0,3.8,15.0,965.0,955.84,734.52
2016,4,25,13,15,956.0,109.0,3.75,15.0,947.0,977.14,749.27
2016,4,25,13,30,952.0,108.0,3.7,15.0,929.0,995.06,761.77
2016,4,25,13,45,945.5,107.0,3.7,15.5,902.5,1007.19,769.33
2016,4,25,14,0,939.0,106.0,3.7,16.0,876.0,1015.77,774.62
2016,4,25,14,15,930.5,104.5,3.75,16.0,843.0,1018.34,777.79
2016,4,25,14,30,922.0,103.0,3.8,16.0,810.0,1017.36,778.75
2016,4,25,14,45,911.0,101.5,3.85,16.0,771.0,1010.44,775.81
2016,4,25,15,0,900.0,100.0,3.9,16.0,732.0,1000.13,770.72
2016,4,25,15,15,885.5,97.5,3.95,15.5,687.5,981.97,761.73
2016,4,25,15,30,871.0,95.0,4.0,15.0,643.0,960.71,750.62
2016,4,25,15,45,852.0,92.0,4.05,15.0,594.0,941.41,739.51
2016,4,25,16,0,833.0,89.0,4.1,15.0,545.0,909.57,719.35
2016,4,25,16,15,808.0,85.5,4.1,14.5,493.0,869.15,693.85
2016,4,25,16,30,783.0,82.0,4.1,14.0,441.0,826.78,666.44
2016,4,25,16,45,746.5,78.0,4.1,14.0,386.5,772.12,627.91
2016,4,25,17,0,710.0,74.0,4.1,14.0,332.0,722.05,591.91
2016,4,25,17,15,660.5,68.0,4.0,13.0,278.5,653.89,542.29
2016,4,25,17,30,611.0,62.0,3.9,12.0,225.0,586.88,491.33
2016,4,25,17,45,531.0,54.5,3.85,11.5,174.0,496.98,418.37
2016,4,25,18,0,451.0,47.0,3.8,11.0,123.0,411.58,345.13
2016,4,25,18,15,330.5,35.5,3.7,10.5,80.5,300.22,245.7
2016,4,25,18,30,210.0,24.0,3.6,10.0,38.0,191.67,118.45
2016,4,25,18,45,105.0,12.0,3.5,9.5,19.0,70.76,0.0
2016,4,25,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,1.85,6.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,1.8,7.0,13.0,11.82,0.0
2016,4,26,5,45,167.0,26.5,1.8,7.5,47.0,20.75,10.16
2016,4,26,6,0,334.0,40.0,1.8,8.0,81.0,32.3,22.97
2016,4,26,6,15,425.0,50.0,1.85,8.5,128.5,39.24,29.83
2016,4,26,6,30,516.0,60.0,1.9,9.0,176.0,45.95,36.19
2016,4,26,6,45,568.0,68.5,2.0,9.5,227.0,50.98,40.82
2016,4,26,7,0,620.0,77.0,2.1,10.0,278.0,55.79,45.08
2016,4,26,7,15,661.0,83.0,2.1,10.5,331.0,58.39,47.23
2016,4,26,7,30,702.0,89.0,2.1,11.0,384.0,60.87,49.2
2016,4,26,7,45,586.5,129.0,2.15,11.5,397.0,86.68,71.82
2016,4,26,8,0,471.0,169.0,2.2,12.0,410.0,109.95,91.8
2016,4,26,8,15,632.5,140.0,2.1,12.5,497.0,87.64,71.81
2016,4,26,8,30,794.0,111.0,2.0,13.0,584.0,110.49,65.84
2016,4,26,8,45,662.5,166.0,1.9,13.5,581.0,173.9,110.8
2016,4,26,9,0,531.0,221.0,1.8,14.0,578.0,232.74,161.56
2016,4,26,9,15,581.0,220.0,1.8,14.0,632.5,276.94,196.3
2016,4,26,9,30,631.0,219.0,1.8,14.0,687.0,324.45,235.52
2016,4,26,9,45,729.0,185.0,1.8,14.0,750.0,369.7,272.83
2016,4,26,10,0,827.0,151.0,1.8,14.0,813.0,429.37,322.12
2016,4,26,10,15,687.5,232.0,1.9,14.0,795.0,473.46,361.58
2016,4,26,10,30,548.0,313.0,2.0,14.0,777.0,510.27,392.79
2016,4,26,10,45,540.0,327.5,2.15,14.5,794.0,551.13,424.99
2016,4,26,11,0,532.0,342.0,2.3,15.0,811.0,590.97,455.57
2016,4,26,11,15,457.0,373.0,2.4,15.0,780.0,600.78,463.55
2016,4,26,11,30,382.0,404.0,2.5,15.0,749.0,605.41,467.16
2016,4,26,11,45,300.5,433.0,2.7,15.0,705.5,595.7,460.03
2016,4,26,12,0,219.0,462.0,2.9,15.0,662.0,577.88,446.42
2016,4,26,12,15,293.0,438.5,3.0,15.0,706.0,634.79,490.66
2016,4,26,12,30,367.0,415.0,3.1,15.0,750.0,692.77,535.04
2016,4,26,12,45,603.0,291.5,3.25,15.0,833.5,805.79,623.35
2016,4,26,13,0,839.0,168.0,3.4,15.0,917.0,915.18,704.62
2016,4,26,13,15,834.0,166.5,3.45,15.0,899.5,934.08,717.68
2016,4,26,13,30,829.0,165.0,3.5,15.0,882.0,949.81,729.41
2016,4,26,13,45,834.0,156.5,3.6,15.0,859.5,964.6,740.99
2016,4,26,14,0,839.0,148.0,3.7,15.0,837.0,976.13,750.46
2016,4,26,14,15,829.5,145.5,3.75,15.0,805.5,976.76,752.22
2016,4,26,14,30,820.0,143.0,3.8,15.0,774.0,974.0,751.87
2016,4,26,14,45,808.5,140.0,3.85,15.0,736.5,965.41,747.64
2016,4,26,15,0,797.0,137.0,3.9,15.0,699.0,953.58,741.29
2016,4,26,15,15,780.5,133.5,3.95,14.5,656.0,933.2,730.39
2016,4,26,15,30,764.0,130.0,4.0,14.0,613.0,916.21,721.95
2016,4,26,15,45,746.5,124.0,4.05,14.0,566.0,886.57,703.0
2016,4,26,16,0,729.0,118.0,4.1,14.0,519.0,854.44,682.18
2016,4,26,16,15,701.0,113.0,4.1,13.5,469.0,811.68,654.25
2016,4,26,16,30,673.0,108.0,4.1,13.0,419.0,767.36,624.63
2016,4,26,16,45,640.0,100.5,4.2,13.0,367.5,714.38,586.98
2016,4,26,17,0,607.0,93.0,4.3,13.0,316.0,660.77,547.9
2016,4,26,17,15,555.5,85.0,4.2,12.5,264.5,591.28,494.97
2016,4,26,17,30,504.0,77.0,4.1,12.0,213.0,523.06,441.09
2016,4,26,17,45,425.5,67.0,4.05,11.5,164.5,430.43,364.39
2016,4,26,18,0,347.0,57.0,4.0,11.0,116.0,349.12,293.53
2016,4,26,18,15,241.5,42.0,3.95,10.5,76.0,248.65,203.69
2016,4,26,18,30,136.0,27.0,3.9,10.0,36.0,150.91,97.26
2016,4,26,18,45,68.0,13.5,3.85,10.0,18.0,51.13,0.0
2016,4,26,19,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,27,5,15,28.5,6.0,2.3,8.5,7.0,0.0,0.0
2016,4,27,5,30,57.0,12.0,2.5,9.0,14.0,10.91,0.0
2016,4,27,5,45,188.5,26.5,2.7,9.5,48.0,20.74,10.57
2016,4,27,6,0,320.0,41.0,2.9,10.0,82.0,33.01,23.44
2016,4,27,6,15,409.0,51.0,2.95,10.0,128.5,39.9,30.24
2016,4,27,6,30,498.0,61.0,3.0,10.0,175.0,46.55,36.59
2016,4,27,6,45,549.0,70.5,3.15,10.5,225.5,52.36,41.89
2016,4,27,7,0,600.0,80.0,3.3,11.0,276.0,57.87,46.76
2016,4,27,7,15,300.0,49.5,3.45,11.0,147.5,32.01,23.35
2016,4,27,7,30,0.0,19.0,3.6,11.0,19.0,16.73,9.49
2016,4,27,7,45,0.0,45.5,3.8,11.5,45.5,40.17,30.44
2016,4,27,8,0,0.0,72.0,4.0,12.0,72.0,63.7,51.15
2016,4,27,8,15,0.0,49.0,4.15,12.0,49.0,43.31,32.9
2016,4,27,8,30,0.0,26.0,4.3,12.0,26.0,22.96,13.91
2016,4,27,8,45,59.5,170.5,4.45,12.0,210.5,144.84,113.41
2016,4,27,9,0,119.0,315.0,4.6,12.0,395.0,246.73,193.37
2016,4,27,9,15,59.5,201.0,4.7,12.0,241.0,177.35,139.43
2016,4,27,9,30,0.0,87.0,4.8,12.0,87.0,77.24,59.1
2016,4,27,9,45,7.0,173.0,4.9,12.5,178.5,152.63,120.89
2016,4,27,10,0,14.0,259.0,5.0,13.0,270.0,226.63,180.21
2016,4,27,10,15,37.5,324.0,5.05,13.0,355.5,283.01,224.78
2016,4,27,10,30,61.0,389.0,5.1,13.0,441.0,349.63,277.19
2016,4,27,10,45,37.0,324.0,5.15,13.0,356.0,293.41,232.86
2016,4,27,11,0,13.0,259.0,5.2,13.0,271.0,233.62,185.21
2016,4,27,11,15,452.0,204.5,5.2,13.0,614.5,460.44,371.41
2016,4,27,11,30,891.0,150.0,5.2,13.0,958.0,732.44,584.79
2016,4,27,11,45,619.0,290.0,5.2,13.0,853.5,702.53,557.49
2016,4,27,12,0,347.0,430.0,5.2,13.0,749.0,649.31,512.35
2016,4,27,12,15,620.0,291.0,5.15,13.0,858.0,766.04,607.11
2016,4,27,12,30,893.0,152.0,5.1,13.0,967.0,881.52,696.13
2016,4,27,12,45,886.0,154.5,5.1,13.0,955.5,908.36,715.16
2016,4,27,13,0,879.0,157.0,5.1,13.0,944.0,941.32,739.14
2016,4,27,13,15,874.0,156.0,5.1,13.0,926.0,961.39,753.85
2016,4,27,13,30,869.0,155.0,5.1,13.0,908.0,978.21,766.41
2016,4,27,13,45,694.5,231.5,5.1,13.0,822.5,917.42,723.37
2016,4,27,14,0,520.0,308.0,5.1,13.0,737.0,839.42,663.15
2016,4,27,14,15,519.5,292.0,5.05,13.0,706.5,833.79,660.62
2016,4,27,14,30,519.0,276.0,5.0,13.0,676.0,825.44,655.79
2016,4,27,14,45,667.5,206.5,4.95,13.0,695.0,908.41,721.26
2016,4,27,15,0,816.0,137.0,4.9,13.0,714.0,973.27,768.88
2016,4,27,15,15,458.5,212.0,4.8,13.0,533.0,709.14,571.83
2016,4,27,15,30,101.0,287.0,4.7,13.0,352.0,397.13,321.69
2016,4,27,15,45,82.0,260.0,4.65,13.0,310.0,351.42,286.54
2016,4,27,16,0,63.0,233.0,4.6,13.0,268.0,305.39,249.83
2016,4,27,16,15,260.0,192.0,4.55,13.0,315.5,475.32,394.1
2016,4,27,16,30,457.0,151.0,4.5,13.0,363.0,618.64,512.67
2016,4,27,16,45,534.5,123.0,4.45,13.0,342.0,642.76,533.41
2016,4,27,17,0,612.0,95.0,4.4,13.0,321.0,668.2,554.48
2016,4,27,17,15,559.0,87.0,4.3,12.5,269.0,597.23,500.01
2016,4,27,17,30,506.0,79.0,4.2,12.0,217.0,527.57,445.05
2016,4,27,17,45,441.0,67.0,4.15,11.5,168.5,446.46,377.91
2016,4,27,18,0,376.0,55.0,4.1,11.0,120.0,366.57,308.66
2016,4,27,18,15,266.5,41.0,4.05,10.5,79.5,263.3,216.56
2016,4,27,18,30,157.0,27.0,4.0,10.0,39.0,164.84,111.39
2016,4,27,18,45,78.5,13.5,3.95,10.0,19.5,57.23,0.0
2016,4,27,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,28,5,15,44.5,6.5,2.8,7.5,8.0,5.91,0.0
2016,4,28,5,30,89.0,13.0,2.9,8.0,16.0,11.82,0.0
2016,4,28,5,45,226.0,26.5,3.0,8.5,52.0,21.43,11.6
2016,4,28,6,0,363.0,40.0,3.1,9.0,88.0,32.03,22.74
2016,4,28,6,15,450.5,49.0,3.1,9.5,135.5,38.12,28.74
2016,4,28,6,30,538.0,58.0,3.1,10.0,183.0,44.03,34.33
2016,4,28,6,45,597.5,64.0,3.1,10.5,235.5,47.2,37.24
2016,4,28,7,0,657.0,70.0,3.1,11.0,288.0,50.3,39.94
2016,4,28,7,15,696.5,75.0,3.05,11.5,341.0,52.42,41.67
2016,4,28,7,30,736.0,80.0,3.0,12.0,394.0,59.88,48.1
2016,4,28,7,45,766.5,83.5,2.95,12.5,446.5,60.88,48.71
2016,4,28,8,0,797.0,87.0,2.9,13.0,499.0,61.84,49.28
2016,4,28,8,15,818.5,90.0,2.8,13.5,549.0,62.31,49.41
2016,4,28,8,30,840.0,93.0,2.7,14.0,599.0,105.79,58.12
2016,4,28,8,45,857.0,95.0,2.65,14.5,645.0,166.8,95.99
2016,4,28,9,0,874.0,97.0,2.6,15.0,691.0,220.23,136.7
2016,4,28,9,15,886.5,99.0,2.55,15.5,732.0,274.35,182.67
2016,4,28,9,30,899.0,101.0,2.5,16.0,773.0,329.47,231.06
2016,4,28,9,45,915.5,98.5,2.45,16.5,810.0,383.38,278.46
2016,4,28,10,0,932.0,96.0,2.4,17.0,847.0,438.16,325.72
2016,4,28,10,15,939.0,97.5,2.35,17.0,875.5,492.53,372.18
2016,4,28,10,30,946.0,99.0,2.3,17.0,904.0,546.46,416.92
2016,4,28,10,45,948.0,101.0,2.3,17.5,925.0,597.43,457.48
2016,4,28,11,0,950.0,103.0,2.3,18.0,946.0,647.07,495.71
2016,4,28,11,15,953.0,104.0,2.35,18.0,959.5,694.99,532.8
2016,4,28,11,30,956.0,105.0,2.4,18.0,973.0,741.28,567.88
2016,4,28,11,45,955.0,106.5,2.5,18.5,978.5,783.31,598.02
2016,4,28,12,0,954.0,108.0,2.6,19.0,984.0,823.06,624.71
2016,4,28,12,15,954.0,107.5,2.65,19.0,981.5,859.35,649.72
2016,4,28,12,30,954.0,107.0,2.7,19.0,979.0,893.04,672.9
2016,4,28,12,45,953.0,106.0,2.8,19.0,969.5,922.64,693.71
2016,4,28,13,0,952.0,105.0,2.9,19.0,960.0,949.25,712.57
2016,4,28,13,15,948.5,104.5,2.95,19.0,942.0,970.98,727.85
2016,4,28,13,30,945.0,104.0,3.0,19.0,924.0,989.41,741.06
2016,4,28,13,45,937.5,104.0,3.1,19.0,898.5,1001.23,750.42
2016,4,28,14,0,930.0,104.0,3.2,19.0,873.0,1009.55,757.65
2016,4,28,14,15,922.5,102.5,3.3,18.5,841.0,1012.77,763.09
2016,4,28,14,30,915.0,101.0,3.4,18.0,809.0,1012.49,766.38
2016,4,28,14,45,900.0,101.5,3.5,18.0,769.5,1003.69,762.6
2016,4,28,15,0,885.0,102.0,3.6,18.0,730.0,991.62,756.76
2016,4,28,15,15,871.0,99.5,3.65,17.5,686.0,973.91,748.19
2016,4,28,15,30,857.0,97.0,3.7,17.0,642.0,963.11,744.51
2016,4,28,15,45,832.0,96.5,3.8,17.0,593.0,931.37,725.03
2016,4,28,16,0,807.0,96.0,3.9,17.0,544.0,897.16,703.73
2016,4,28,16,15,782.0,92.0,3.9,16.0,492.5,856.49,679.5
2016,4,28,16,30,757.0,88.0,3.9,15.0,441.0,813.92,653.28
2016,4,28,16,45,716.5,85.0,3.95,14.5,387.5,762.89,618.98
2016,4,28,17,0,676.0,82.0,4.0,14.0,334.0,706.7,579.66
2016,4,28,17,15,627.0,75.5,3.95,13.5,281.0,639.09,529.61
2016,4,28,17,30,578.0,69.0,3.9,13.0,228.0,572.57,478.4
2016,4,28,17,45,497.5,61.0,3.85,12.5,177.0,482.29,405.51
2016,4,28,18,0,417.0,53.0,3.8,12.0,126.0,396.35,332.02
2016,4,28,18,15,304.5,40.5,3.6,11.5,84.0,289.67,237.77
2016,4,28,18,30,192.0,28.0,3.4,11.0,42.0,189.41,132.39
2016,4,28,18,45,96.0,14.0,3.2,10.5,21.0,67.84,0.0
2016,4,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,7.0,1.65,8.0,7.0,6.37,0.0
2016,4,29,5,30,0.0,14.0,1.7,8.0,14.0,12.34,0.0
2016,4,29,5,45,106.0,34.0,1.75,8.5,48.5,27.21,16.7
2016,4,29,6,0,212.0,54.0,1.8,9.0,83.0,41.51,31.22
2016,4,29,6,15,297.5,69.0,1.85,9.0,128.5,52.18,41.49
2016,4,29,6,30,383.0,84.0,1.9,9.0,174.0,62.48,51.18
2016,4,29,6,45,454.0,92.5,1.95,9.5,225.5,67.62,55.86
2016,4,29,7,0,525.0,101.0,2.0,10.0,277.0,72.6,60.19
2016,4,29,7,15,569.0,109.0,2.05,10.0,328.5,77.48,64.42
2016,4,29,7,30,613.0,117.0,2.1,10.0,380.0,80.58,66.98
2016,4,29,7,45,648.5,122.5,2.2,10.5,431.5,81.56,67.48
2016,4,29,8,0,684.0,128.0,2.3,11.0,483.0,82.47,67.91
2016,4,29,8,15,708.0,132.5,2.35,11.0,532.0,82.49,67.69
2016,4,29,8,30,732.0,137.0,2.4,11.0,581.0,125.04,77.13
2016,4,29,8,45,751.5,141.0,2.45,11.5,625.5,173.46,106.72
2016,4,29,9,0,771.0,145.0,2.5,12.0,670.0,224.29,146.03
2016,4,29,9,15,785.5,148.0,2.5,12.0,710.5,282.37,195.51
2016,4,29,9,30,800.0,151.0,2.5,12.0,751.0,334.3,241.56
2016,4,29,9,45,827.5,144.0,2.5,12.0,789.0,384.24,286.04
2016,4,29,10,0,855.0,137.0,2.5,12.0,827.0,436.47,332.0
2016,4,29,10,15,862.5,138.5,2.6,12.5,855.0,488.48,376.67
2016,4,29,10,30,870.0,140.0,2.7,13.0,883.0,542.91,421.87
2016,4,29,10,45,875.5,141.5,2.8,13.5,904.0,592.11,461.93
2016,4,29,11,0,881.0,143.0,2.9,14.0,925.0,640.45,500.25
2016,4,29,11,15,884.5,143.5,3.0,14.0,939.0,685.68,536.3
2016,4,29,11,30,888.0,144.0,3.1,14.0,953.0,729.5,570.59
2016,4,29,11,45,889.5,144.5,3.25,14.5,959.0,770.27,601.21
2016,4,29,12,0,891.0,145.0,3.4,15.0,965.0,809.13,629.1
2016,4,29,12,15,890.5,145.0,3.5,15.0,963.0,843.89,654.09
2016,4,29,12,30,890.0,145.0,3.6,15.0,961.0,876.24,677.38
2016,4,29,12,45,887.0,145.0,3.7,15.5,950.5,903.89,696.09
2016,4,29,13,0,884.0,145.0,3.8,16.0,940.0,928.71,712.83
2016,4,29,13,15,880.0,144.0,3.9,16.0,922.5,948.72,727.64
2016,4,29,13,30,876.0,143.0,4.0,16.0,905.0,965.62,740.45
2016,4,29,13,45,867.5,142.5,4.1,16.0,879.5,985.84,755.72
2016,4,29,14,0,859.0,142.0,4.2,16.0,854.0,992.93,762.01
2016,4,29,14,15,850.5,140.0,4.25,16.0,822.0,995.0,764.79
2016,4,29,14,30,842.0,138.0,4.3,16.0,790.0,993.66,765.33
2016,4,29,14,45,829.5,135.0,4.35,16.0,752.0,983.96,760.48
2016,4,29,15,0,817.0,132.0,4.4,16.0,714.0,970.95,753.49
2016,4,29,15,15,802.0,129.0,4.4,15.5,671.0,952.34,743.65
2016,4,29,15,30,787.0,126.0,4.4,15.0,628.0,930.74,731.73
2016,4,29,15,45,766.5,122.0,4.45,15.0,580.5,906.09,716.61
2016,4,29,16,0,746.0,118.0,4.5,15.0,533.0,873.2,695.41
2016,4,29,16,15,719.5,113.0,4.5,14.5,483.0,831.37,668.35
2016,4,29,16,30,693.0,108.0,4.5,14.0,433.0,787.89,639.55
2016,4,29,16,45,661.5,101.0,4.5,14.0,381.5,736.21,602.65
2016,4,29,17,0,630.0,94.0,4.5,14.0,330.0,683.78,564.27
2016,4,29,17,15,579.0,86.5,4.45,13.5,277.5,614.41,512.14
2016,4,29,17,30,528.0,79.0,4.4,13.0,225.0,546.19,458.95
2016,4,29,17,45,457.5,68.5,4.4,12.5,176.0,461.69,389.8
2016,4,29,18,0,387.0,58.0,4.4,12.0,127.0,379.24,318.84
2016,4,29,18,15,276.5,44.0,4.35,11.5,85.0,274.63,226.22
2016,4,29,18,30,166.0,30.0,4.3,11.0,43.0,178.14,127.65
2016,4,29,18,45,83.0,15.0,4.3,10.5,21.5,61.41,0.0
2016,4,29,19,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,64.5,8.0,3.35,9.5,10.5,7.28,0.0
2016,4,30,5,30,129.0,16.0,3.4,10.0,21.0,12.63,0.0
2016,4,30,5,45,265.5,28.5,3.5,10.5,59.0,23.06,13.42
2016,4,30,6,0,402.0,41.0,3.6,11.0,97.0,32.72,23.26
2016,4,30,6,15,486.0,49.5,3.65,11.5,146.0,38.39,28.79
2016,4,30,6,30,570.0,58.0,3.7,12.0,195.0,43.89,33.94
2016,4,30,6,45,627.0,64.0,3.8,12.5,248.0,47.1,36.84
2016,4,30,7,0,684.0,70.0,3.9,13.0,301.0,50.21,39.52
2016,4,30,7,15,722.0,75.0,3.9,13.5,355.0,57.49,45.81
2016,4,30,7,30,760.0,80.0,3.9,14.0,409.0,59.81,47.62
2016,4,30,7,45,788.0,83.5,3.95,14.5,461.5,60.81,48.23
2016,4,30,8,0,816.0,87.0,4.0,15.0,514.0,61.77,48.79
2016,4,30,8,15,836.0,90.0,3.95,15.0,564.0,62.23,49.03
2016,4,30,8,30,856.0,93.0,3.9,15.0,614.0,112.31,60.76
2016,4,30,8,45,871.5,95.5,3.85,15.5,659.5,174.31,100.68
2016,4,30,9,0,887.0,98.0,3.8,16.0,705.0,228.57,142.82
2016,4,30,9,15,898.5,100.0,3.75,16.0,745.5,283.09,189.92
2016,4,30,9,30,910.0,102.0,3.7,16.0,786.0,338.5,239.39
2016,4,30,9,45,924.0,100.5,3.65,16.5,822.5,392.83,287.58
2016,4,30,10,0,938.0,99.0,3.6,17.0,859.0,447.8,335.44
2016,4,30,10,15,943.5,100.0,3.55,17.0,886.5,501.33,381.76
2016,4,30,10,30,949.0,101.0,3.5,17.0,914.0,554.24,426.32
2016,4,30,10,45,953.0,101.5,3.5,17.5,934.5,605.1,467.34
2016,4,30,11,0,957.0,102.0,3.5,18.0,955.0,654.77,506.19
2016,4,30,11,15,959.0,102.5,3.45,18.0,968.0,701.78,542.79
2016,4,30,11,30,961.0,103.0,3.4,18.0,981.0,747.05,577.21
2016,4,30,11,45,961.5,103.5,3.4,18.5,986.0,789.3,607.06
2016,4,30,12,0,962.0,104.0,3.4,19.0,991.0,829.34,633.68
2016,4,30,12,15,961.0,104.0,3.35,19.0,988.5,865.35,658.2
2016,4,30,12,30,960.0,104.0,3.3,19.0,986.0,898.7,680.76
2016,4,30,12,45,955.5,105.0,3.25,19.5,974.5,927.18,698.56
2016,4,30,13,0,951.0,106.0,3.2,20.0,963.0,952.55,714.18
2016,4,30,13,15,947.0,105.0,3.15,20.0,944.5,973.2,727.98
2016,4,30,13,30,943.0,104.0,3.1,20.0,926.0,990.52,739.63
2016,4,30,13,45,938.0,102.5,3.1,20.0,901.0,1002.98,748.56
2016,4,30,14,0,933.0,101.0,3.1,20.0,876.0,1011.96,755.36
2016,4,30,14,15,925.5,99.5,3.05,20.0,843.5,1015.04,757.98
2016,4,30,14,30,918.0,98.0,3.0,20.0,811.0,1014.6,758.47
2016,4,30,14,45,908.0,95.5,3.0,20.0,772.5,1007.14,754.9
2016,4,30,15,0,898.0,93.0,3.0,20.0,734.0,996.26,749.26
2016,4,30,15,15,885.0,91.0,2.9,20.0,690.5,979.76,739.12
2016,4,30,15,30,872.0,89.0,2.8,20.0,647.0,960.18,727.05
2016,4,30,15,45,854.5,86.5,2.75,20.0,599.5,932.78,710.17
2016,4,30,16,0,837.0,84.0,2.7,20.0,552.0,912.36,698.13
2016,4,30,16,15,814.0,80.5,2.6,19.5,500.5,873.48,674.05
2016,4,30,16,30,791.0,77.0,2.5,19.0,449.0,832.61,648.35
2016,4,30,16,45,759.5,73.0,2.45,19.0,396.0,781.95,614.27
2016,4,30,17,0,728.0,69.0,2.4,19.0,343.0,730.35,578.73
2016,4,30,17,15,683.0,64.0,2.3,18.0,290.0,665.86,534.22
2016,4,30,17,30,638.0,59.0,2.2,17.0,237.0,607.49,492.35
2016,4,30,17,45,569.5,52.0,2.15,16.5,186.5,525.41,429.08
2016,4,30,18,0,501.0,45.0,2.1,16.0,136.0,447.08,365.55
2016,4,30,18,15,391.0,35.5,2.1,15.5,92.0,342.28,276.19
2016,4,30,18,30,281.0,26.0,2.1,15.0,48.0,246.7,178.54
2016,4,30,18,45,140.5,13.0,2.1,14.5,24.0,92.86,0.0
2016,4,30,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,1,5,15,71.0,8.0,1.3,10.5,11.5,7.28,0.0
2016,5,1,5,30,142.0,16.0,1.2,11.0,23.0,12.92,0.0
2016,5,1,5,45,274.0,28.5,1.2,11.5,61.0,22.94,13.52
2016,5,1,6,0,406.0,41.0,1.2,12.0,99.0,32.58,23.14
2016,5,1,6,15,489.0,49.0,1.15,12.5,147.5,37.84,28.25
2016,5,1,6,30,572.0,57.0,1.1,13.0,196.0,42.95,33.02
2016,5,1,6,45,624.0,63.5,1.1,13.5,248.0,46.57,36.26
2016,5,1,7,0,676.0,70.0,1.1,14.0,300.0,50.05,39.24
2016,5,1,7,15,713.5,75.0,1.15,14.5,353.5,57.3,45.48
2016,5,1,7,30,751.0,80.0,1.2,15.0,407.0,59.61,47.26
2016,5,1,7,45,777.0,84.0,1.25,16.0,459.0,60.97,48.07
2016,5,1,8,0,803.0,88.0,1.3,17.0,511.0,62.24,48.8
2016,5,1,8,15,823.0,91.0,1.3,17.5,560.0,64.3,50.3
2016,5,1,8,30,843.0,94.0,1.3,18.0,609.0,114.84,61.48
2016,5,1,8,45,858.0,97.0,1.3,18.5,654.5,176.34,101.0
2016,5,1,9,0,873.0,100.0,1.3,19.0,700.0,230.11,142.08
2016,5,1,9,15,884.0,102.0,1.25,19.5,740.0,283.72,186.86
2016,5,1,9,30,895.0,104.0,1.2,20.0,780.0,338.16,233.37
2016,5,1,9,45,903.5,106.0,1.2,20.5,814.5,392.38,279.56
2016,5,1,10,0,912.0,108.0,1.2,21.0,849.0,446.76,324.81
2016,5,1,10,15,918.5,109.5,1.1,21.0,877.0,499.82,367.93
2016,5,1,10,30,925.0,111.0,1.0,21.0,905.0,552.4,409.11
2016,5,1,10,45,929.0,112.0,0.95,21.5,925.5,602.55,446.58
2016,5,1,11,0,933.0,113.0,0.9,22.0,946.0,651.57,481.8
2016,5,1,11,15,935.5,113.5,0.85,22.0,959.0,697.9,514.86
2016,5,1,11,30,938.0,114.0,0.8,22.0,972.0,742.6,545.78
2016,5,1,11,45,938.0,114.5,0.75,22.5,977.5,783.67,571.9
2016,5,1,12,0,938.0,115.0,0.7,23.0,983.0,822.55,594.63
2016,5,1,12,15,937.5,115.0,0.65,23.0,980.0,858.26,616.1
2016,5,1,12,30,937.0,115.0,0.6,23.0,977.0,891.41,635.73
2016,5,1,12,45,935.0,114.0,0.6,23.0,966.5,919.63,653.11
2016,5,1,13,0,933.0,113.0,0.6,23.0,956.0,944.87,668.68
2016,5,1,13,15,929.0,112.5,0.65,23.0,938.0,965.7,682.65
2016,5,1,13,30,925.0,112.0,0.7,23.0,920.0,983.27,694.8
2016,5,1,13,45,918.0,111.5,0.8,23.0,894.5,994.7,704.4
2016,5,1,14,0,911.0,111.0,0.9,23.0,869.0,1002.7,712.1
2016,5,1,14,15,903.0,109.5,1.0,22.5,837.0,1005.25,717.95
2016,5,1,14,30,895.0,108.0,1.1,22.0,805.0,1004.37,721.84
2016,5,1,14,45,882.5,106.5,1.25,22.0,766.5,995.7,720.43
2016,5,1,15,0,870.0,105.0,1.4,22.0,728.0,983.75,716.91
2016,5,1,15,15,856.0,102.5,1.45,21.5,684.5,966.04,709.46
2016,5,1,15,30,842.0,100.0,1.5,21.0,641.0,955.46,706.72
2016,5,1,15,45,821.5,97.5,1.55,21.0,593.0,925.61,689.89
2016,5,1,16,0,801.0,95.0,1.6,21.0,545.0,893.24,671.39
2016,5,1,16,15,776.5,91.5,1.6,20.5,494.0,853.65,648.36
2016,5,1,16,30,752.0,88.0,1.6,20.0,443.0,812.18,623.61
2016,5,1,16,45,716.0,83.5,1.65,19.5,390.5,762.92,593.19
2016,5,1,17,0,680.0,79.0,1.7,19.0,338.0,708.46,557.94
2016,5,1,17,15,633.5,73.0,1.6,18.0,285.5,643.29,513.19
2016,5,1,17,30,587.0,67.0,1.5,17.0,233.0,579.12,467.2
2016,5,1,17,45,515.0,59.0,1.45,16.5,183.0,494.73,402.66
2016,5,1,18,0,443.0,51.0,1.4,16.0,133.0,414.24,337.47
2016,5,1,18,15,336.5,39.5,1.35,15.0,90.0,311.3,250.96
2016,5,1,18,30,230.0,28.0,1.3,14.0,47.0,217.72,160.01
2016,5,1,18,45,115.0,14.0,1.3,13.5,23.5,79.22,0.0
2016,5,1,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,9.0,1.0,9.5,11.5,8.19,0.0
2016,5,2,5,30,95.0,18.0,1.0,10.0,23.0,14.15,0.0
2016,5,2,5,45,208.5,33.5,1.05,10.5,59.5,26.09,16.44
2016,5,2,6,0,322.0,49.0,1.1,11.0,96.0,37.71,27.83
2016,5,2,6,15,404.0,59.5,1.1,11.5,143.0,46.56,36.19
2016,5,2,6,30,486.0,70.0,1.1,12.0,190.0,53.34,42.47
2016,5,2,6,45,243.0,72.5,1.15,12.5,132.5,51.84,41.12
2016,5,2,7,0,0.0,75.0,1.2,13.0,75.0,65.77,53.42
2016,5,2,7,15,30.0,125.5,1.2,13.0,139.0,101.24,84.56
2016,5,2,7,30,60.0,176.0,1.2,13.0,203.0,135.0,113.59
2016,5,2,7,45,84.5,203.0,1.2,13.5,245.5,153.05,128.39
2016,5,2,8,0,109.0,230.0,1.2,14.0,288.0,170.58,142.53
2016,5,2,8,15,169.5,252.0,1.15,14.5,351.5,175.67,145.99
2016,5,2,8,30,230.0,274.0,1.1,15.0,415.0,207.92,156.83
2016,5,2,8,45,379.5,251.0,1.1,15.5,504.0,220.03,156.89
2016,5,2,9,0,529.0,228.0,1.1,16.0,593.0,247.65,171.65
2016,5,2,9,15,522.0,248.0,1.1,16.0,625.0,293.29,209.65
2016,5,2,9,30,515.0,268.0,1.1,16.0,657.0,338.58,247.74
2016,5,2,9,45,695.5,196.0,1.1,16.5,747.5,378.83,277.66
2016,5,2,10,0,876.0,124.0,1.1,17.0,838.0,446.61,330.03
2016,5,2,10,15,882.5,125.5,1.1,17.5,865.5,497.94,371.87
2016,5,2,10,30,889.0,127.0,1.1,18.0,893.0,548.84,412.09
2016,5,2,10,45,892.0,129.0,1.15,18.5,913.0,597.6,449.76
2016,5,2,11,0,895.0,131.0,1.2,19.0,933.0,645.23,485.47
2016,5,2,11,15,898.0,132.0,1.2,19.0,946.0,690.77,519.22
2016,5,2,11,30,901.0,133.0,1.2,19.0,959.0,734.82,551.09
2016,5,2,11,45,899.0,135.0,1.25,19.5,963.5,774.44,578.65
2016,5,2,12,0,897.0,137.0,1.3,20.0,968.0,811.88,602.96
2016,5,2,12,15,896.0,137.0,1.35,20.0,965.0,846.1,625.91
2016,5,2,12,30,895.0,137.0,1.4,20.0,962.0,877.86,647.23
2016,5,2,12,45,888.0,139.0,1.45,20.0,950.5,903.68,664.67
2016,5,2,13,0,881.0,141.0,1.5,20.0,939.0,926.52,680.28
2016,5,2,13,15,876.5,140.0,1.55,20.0,921.0,945.75,693.66
2016,5,2,13,30,872.0,139.0,1.6,20.0,903.0,961.86,705.16
2016,5,2,13,45,859.0,141.5,1.65,20.0,876.5,970.19,711.78
2016,5,2,14,0,846.0,144.0,1.7,20.0,850.0,986.15,723.58
2016,5,2,14,15,836.5,142.0,1.75,19.5,818.0,987.0,727.03
2016,5,2,14,30,827.0,140.0,1.8,19.0,786.0,984.49,728.62
2016,5,2,14,45,806.0,142.0,1.85,19.0,746.5,971.76,722.3
2016,5,2,15,0,785.0,144.0,1.9,19.0,707.0,955.84,714.05
2016,5,2,15,15,768.5,140.5,1.9,18.5,664.0,941.83,707.89
2016,5,2,15,30,752.0,137.0,1.9,18.0,621.0,918.79,695.68
2016,5,2,15,45,720.0,137.0,1.9,18.0,572.5,882.44,673.13
2016,5,2,16,0,688.0,137.0,1.9,18.0,524.0,844.05,649.07
2016,5,2,16,15,602.0,139.5,1.9,17.5,455.5,756.72,591.16
2016,5,2,16,30,516.0,142.0,1.9,17.0,387.0,663.14,527.04
2016,5,2,16,45,495.5,127.0,1.95,16.5,340.5,616.37,496.01
2016,5,2,17,0,475.0,112.0,2.0,16.0,294.0,568.72,462.84
2016,5,2,17,15,405.0,109.0,1.95,15.0,247.5,495.82,407.98
2016,5,2,17,30,335.0,106.0,1.9,14.0,201.0,426.29,353.58
2016,5,2,17,45,278.0,89.0,1.9,13.5,157.5,337.68,281.92
2016,5,2,18,0,221.0,72.0,1.9,13.0,114.0,268.51,223.22
2016,5,2,18,15,152.5,52.5,1.85,12.5,77.0,191.29,155.75
2016,5,2,18,30,84.0,33.0,1.8,12.0,40.0,118.27,87.02
2016,5,2,18,45,42.0,16.5,1.8,12.0,20.0,55.0,0.0
2016,5,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,11.0,1.3,10.0,11.0,10.01,0.0
2016,5,3,5,30,0.0,22.0,1.3,10.0,22.0,18.79,0.0
2016,5,3,5,45,117.5,39.5,1.3,10.5,57.0,31.41,21.11
2016,5,3,6,0,235.0,57.0,1.3,11.0,92.0,43.61,33.07
2016,5,3,6,15,309.5,71.5,1.25,11.0,137.0,53.78,42.74
2016,5,3,6,30,384.0,86.0,1.2,11.0,182.0,63.59,51.84
2016,5,3,6,45,431.5,92.0,1.2,11.5,223.0,66.75,54.65
2016,5,3,7,0,479.0,98.0,1.2,12.0,264.0,69.81,57.2
2016,5,3,7,15,343.5,140.0,1.25,12.0,269.0,101.85,85.41
2016,5,3,7,30,208.0,182.0,1.3,12.0,274.0,133.31,112.55
2016,5,3,7,45,431.5,151.5,1.4,12.5,371.5,99.64,82.62
2016,5,3,8,0,655.0,121.0,1.5,13.0,469.0,76.47,62.02
2016,5,3,8,15,549.0,174.0,1.6,13.0,484.5,115.07,95.38
2016,5,3,8,30,443.0,227.0,1.7,13.0,500.0,175.14,124.46
2016,5,3,8,45,446.5,243.5,1.8,13.5,536.0,215.25,151.87
2016,5,3,9,0,450.0,260.0,1.9,14.0,572.0,256.21,183.88
2016,5,3,9,15,408.5,294.0,1.85,14.0,589.5,299.16,221.03
2016,5,3,9,30,367.0,328.0,1.8,14.0,607.0,346.21,261.06
2016,5,3,9,45,368.0,345.0,1.8,14.5,635.5,383.94,291.65
2016,5,3,10,0,369.0,362.0,1.8,15.0,664.0,422.02,321.99
2016,5,3,10,15,289.0,395.5,1.7,15.5,636.5,435.81,333.67
2016,5,3,10,30,209.0,429.0,1.6,16.0,609.0,448.96,343.54
2016,5,3,10,45,320.5,402.5,1.55,16.5,686.0,501.76,382.91
2016,5,3,11,0,432.0,376.0,1.5,17.0,763.0,566.77,430.74
2016,5,3,11,15,456.5,379.5,1.4,17.0,794.0,613.23,464.07
2016,5,3,11,30,481.0,383.0,1.3,17.0,825.0,661.26,497.87
2016,5,3,11,45,317.5,428.0,1.2,17.0,720.5,608.68,457.84
2016,5,3,12,0,154.0,473.0,1.1,17.0,616.0,541.29,406.93
2016,5,3,12,15,212.0,465.0,1.05,17.0,661.5,593.96,446.0
2016,5,3,12,30,270.0,457.0,1.0,17.0,707.0,655.24,489.29
2016,5,3,12,45,330.0,428.5,1.0,17.0,730.0,697.72,519.93
2016,5,3,13,0,390.0,400.0,1.0,17.0,753.0,741.1,551.17
2016,5,3,13,15,421.5,379.0,1.05,17.0,754.0,775.5,575.91
2016,5,3,13,30,453.0,358.0,1.1,17.0,755.0,801.43,595.22
2016,5,3,13,45,489.0,335.5,1.15,17.0,753.5,828.6,615.63
2016,5,3,14,0,525.0,313.0,1.2,17.0,752.0,853.94,634.89
2016,5,3,14,15,486.0,309.5,1.3,17.0,704.0,823.6,615.94
2016,5,3,14,30,447.0,306.0,1.4,17.0,656.0,790.46,595.37
2016,5,3,14,45,530.5,260.0,1.5,17.0,656.0,830.24,627.85
2016,5,3,15,0,614.0,214.0,1.6,17.0,656.0,872.27,660.94
2016,5,3,15,15,574.5,210.0,1.65,16.5,604.0,823.65,630.14
2016,5,3,15,30,535.0,206.0,1.7,16.0,552.0,779.93,602.87
2016,5,3,15,45,361.0,228.5,1.8,16.0,454.5,617.34,485.47
2016,5,3,16,0,187.0,251.0,1.9,16.0,357.0,461.42,367.32
2016,5,3,16,15,330.0,202.0,1.95,15.5,368.0,553.45,444.72
2016,5,3,16,30,473.0,153.0,2.0,15.0,379.0,638.33,513.99
2016,5,3,16,45,338.0,153.0,2.05,15.0,305.0,492.12,401.63
2016,5,3,17,0,203.0,153.0,2.1,15.0,231.0,356.4,293.87
2016,5,3,17,15,173.0,135.5,2.05,14.5,195.0,308.55,256.31
2016,5,3,17,30,143.0,118.0,2.0,14.0,159.0,262.26,218.47
2016,5,3,17,45,118.5,95.5,1.95,13.5,125.0,214.01,178.09
2016,5,3,18,0,94.0,73.0,1.9,13.0,91.0,166.37,137.06
