Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,18,15,59.5,52.0,1.8,12.5,62.0,114.99,91.75
2016,5,3,18,30,25.0,31.0,1.7,12.0,33.0,53.39,36.77
2016,5,3,18,45,12.5,15.5,1.6,12.0,16.5,23.46,0.0
2016,5,3,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,11.0,7.5,6.82,0.0
2016,5,4,5,30,0.0,15.0,2.1,11.0,15.0,13.21,0.0
2016,5,4,5,45,22.5,36.0,2.15,11.0,39.5,30.43,20.37
2016,5,4,6,0,45.0,57.0,2.2,11.0,64.0,46.92,36.03
2016,5,4,6,15,70.0,79.5,2.2,11.0,95.0,62.37,50.42
2016,5,4,6,30,95.0,102.0,2.2,11.0,126.0,78.57,65.25
2016,5,4,6,45,129.0,120.5,2.2,11.0,161.0,91.93,77.27
2016,5,4,7,0,163.0,139.0,2.2,11.0,196.0,104.98,88.75
2016,5,4,7,15,221.0,157.0,2.1,11.0,247.5,111.75,94.48
2016,5,4,7,30,279.0,175.0,2.0,11.0,299.0,122.69,103.76
2016,5,4,7,45,311.0,192.5,1.95,11.5,346.0,132.67,111.88
2016,5,4,8,0,343.0,210.0,1.9,12.0,393.0,142.19,119.48
2016,5,4,8,15,335.0,234.5,1.85,12.0,427.0,159.85,125.12
2016,5,4,8,30,327.0,259.0,1.8,12.0,461.0,197.42,146.73
2016,5,4,8,45,340.5,277.0,1.75,12.5,501.0,233.62,171.63
2016,5,4,9,0,354.0,295.0,1.7,13.0,541.0,271.72,200.69
2016,5,4,9,15,364.0,312.5,1.6,13.0,578.5,310.51,232.0
2016,5,4,9,30,374.0,330.0,1.5,13.0,616.0,350.72,264.78
2016,5,4,9,45,336.0,357.0,1.45,13.5,622.0,382.09,291.17
2016,5,4,10,0,298.0,384.0,1.4,14.0,628.0,410.01,313.88
2016,5,4,10,15,369.5,369.0,1.35,14.0,681.5,453.92,347.66
2016,5,4,10,30,441.0,354.0,1.3,14.0,735.0,498.51,382.0
2016,5,4,10,45,383.5,390.0,1.3,14.0,727.0,527.78,404.31
2016,5,4,11,0,326.0,426.0,1.3,14.0,719.0,546.8,418.37
2016,5,4,11,15,300.5,440.0,1.35,14.0,713.5,564.46,431.72
2016,5,4,11,30,275.0,454.0,1.4,14.0,708.0,579.96,443.18
2016,5,4,11,45,275.5,457.0,1.5,14.5,712.0,603.12,459.94
2016,5,4,12,0,276.0,460.0,1.6,15.0,716.0,625.88,476.15
2016,5,4,12,15,301.0,451.5,1.7,15.0,730.0,657.58,500.14
2016,5,4,12,30,326.0,443.0,1.8,15.0,744.0,689.73,524.32
2016,5,4,12,45,328.0,436.5,1.9,15.5,737.5,703.98,534.4
2016,5,4,13,0,330.0,430.0,2.0,16.0,731.0,716.9,543.69
2016,5,4,13,15,397.0,393.5,2.05,16.0,748.0,758.53,575.71
2016,5,4,13,30,464.0,357.0,2.1,16.0,765.0,811.39,614.92
2016,5,4,13,45,429.0,358.5,2.15,16.0,727.5,794.67,603.28
2016,5,4,14,0,394.0,360.0,2.2,16.0,690.0,762.35,581.6
2016,5,4,14,15,468.0,318.0,2.25,16.0,695.5,815.33,622.32
2016,5,4,14,30,542.0,276.0,2.3,16.0,701.0,852.83,651.76
2016,5,4,14,45,514.5,267.5,2.4,16.0,656.0,823.15,632.48
2016,5,4,15,0,487.0,259.0,2.5,16.0,611.0,791.07,611.9
2016,5,4,15,15,426.0,262.5,2.5,15.5,557.0,737.22,574.88
2016,5,4,15,30,365.0,266.0,2.5,15.0,503.0,665.3,524.42
2016,5,4,15,45,382.0,240.0,2.55,15.0,472.0,651.52,517.46
2016,5,4,16,0,399.0,214.0,2.6,15.0,441.0,653.68,521.44
2016,5,4,16,15,410.0,190.0,2.55,14.5,404.5,631.88,508.24
2016,5,4,16,30,421.0,166.0,2.5,14.0,368.0,607.42,492.98
2016,5,4,16,45,438.5,141.5,2.5,14.0,331.0,585.3,478.66
2016,5,4,17,0,456.0,117.0,2.5,14.0,294.0,559.86,461.34
2016,5,4,17,15,396.5,111.0,2.4,13.5,248.5,492.08,408.69
2016,5,4,17,30,337.0,105.0,2.3,13.0,203.0,427.05,356.72
2016,5,4,17,45,286.0,88.5,2.2,13.0,160.0,342.74,287.43
2016,5,4,18,0,235.0,72.0,2.1,13.0,117.0,277.9,231.68
2016,5,4,18,15,166.5,53.0,2.0,12.5,80.5,200.49,164.09
2016,5,4,18,30,98.0,34.0,1.9,12.0,44.0,127.37,96.37
2016,5,4,18,45,49.0,17.0,1.8,11.5,22.0,60.22,0.0
2016,5,4,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,10.0,7.5,6.82,0.0
2016,5,5,5,30,0.0,15.0,1.8,10.0,15.0,13.21,0.85
2016,5,5,5,45,7.5,34.0,1.9,10.5,35.5,29.34,19.62
2016,5,5,6,0,15.0,53.0,2.0,11.0,56.0,44.22,33.69
2016,5,5,6,15,29.0,75.0,2.05,11.0,82.0,61.16,49.37
2016,5,5,6,30,43.0,97.0,2.1,11.0,108.0,77.76,64.53
2016,5,5,6,45,57.0,118.0,2.2,11.5,136.0,93.42,78.44
2016,5,5,7,0,71.0,139.0,2.3,12.0,164.0,108.8,91.78
2016,5,5,7,15,271.0,139.5,2.3,12.0,257.5,100.94,84.58
2016,5,5,7,30,471.0,140.0,2.3,12.0,351.0,94.5,78.64
2016,5,5,7,45,246.0,168.0,2.3,12.5,279.0,117.06,97.95
2016,5,5,8,0,21.0,196.0,2.3,13.0,207.0,159.8,134.27
2016,5,5,8,15,52.5,235.5,2.25,13.0,267.0,176.91,141.17
2016,5,5,8,30,84.0,275.0,2.2,13.0,327.0,210.8,165.65
2016,5,5,8,45,43.5,225.0,2.2,13.5,252.5,183.06,143.61
2016,5,5,9,0,3.0,175.0,2.2,14.0,178.0,150.76,118.77
2016,5,5,9,15,69.5,271.5,2.15,14.0,325.5,232.55,181.66
2016,5,5,9,30,136.0,368.0,2.1,14.0,473.0,316.06,245.0
2016,5,5,9,45,186.5,383.0,2.1,14.5,533.0,357.54,275.8
2016,5,5,10,0,237.0,398.0,2.1,15.0,593.0,404.55,311.21
2016,5,5,10,15,159.0,406.0,2.1,15.0,539.0,393.54,304.27
2016,5,5,10,30,81.0,414.0,2.1,15.0,485.0,380.94,295.24
2016,5,5,10,45,90.0,429.0,2.1,15.5,509.5,406.67,314.3
2016,5,5,11,0,99.0,444.0,2.1,16.0,534.0,433.55,333.86
2016,5,5,11,15,66.5,413.5,2.15,16.0,474.0,397.62,306.8
2016,5,5,11,30,34.0,383.0,2.2,16.0,414.0,357.15,276.11
2016,5,5,11,45,34.0,386.5,2.25,16.0,418.0,365.7,282.85
2016,5,5,12,0,34.0,390.0,2.3,16.0,422.0,374.29,289.41
2016,5,5,12,15,27.0,358.0,2.3,16.0,383.5,345.26,267.4
2016,5,5,12,30,20.0,326.0,2.3,16.0,345.0,308.85,239.74
2016,5,5,12,45,12.5,243.0,2.3,16.5,254.5,228.89,177.77
2016,5,5,13,0,5.0,160.0,2.3,17.0,164.0,147.75,113.8
2016,5,5,13,15,7.0,182.5,2.25,17.0,189.0,170.4,132.06
2016,5,5,13,30,9.0,205.0,2.2,17.0,214.0,193.44,150.35
2016,5,5,13,45,12.0,238.0,2.2,17.0,249.5,227.74,177.44
2016,5,5,14,0,15.0,271.0,2.2,17.0,285.0,263.02,205.09
2016,5,5,14,15,9.5,219.5,2.2,16.5,228.0,209.56,163.71
2016,5,5,14,30,4.0,168.0,2.2,16.0,171.0,155.98,121.64
2016,5,5,14,45,2.0,134.5,2.2,16.0,136.0,122.85,95.24
2016,5,5,15,0,0.0,101.0,2.2,16.0,101.0,89.89,68.58
2016,5,5,15,15,0.0,110.0,2.15,15.5,110.0,98.23,75.77
2016,5,5,15,30,0.0,119.0,2.1,15.0,119.0,106.8,83.15
2016,5,5,15,45,110.5,184.5,2.05,15.0,247.5,307.19,249.54
2016,5,5,16,0,221.0,250.0,2.0,15.0,376.0,492.31,395.54
2016,5,5,16,15,440.0,183.5,1.95,14.5,405.0,652.47,522.56
2016,5,5,16,30,659.0,117.0,1.9,14.0,434.0,772.7,614.12
2016,5,5,16,45,623.5,110.5,1.85,14.0,383.0,718.72,575.09
2016,5,5,17,0,588.0,104.0,1.8,14.0,332.0,664.25,536.55
2016,5,5,17,15,539.5,95.5,1.7,13.5,281.5,596.59,487.41
2016,5,5,17,30,491.0,87.0,1.6,13.0,231.0,524.87,433.34
2016,5,5,17,45,422.5,76.5,1.55,13.0,182.5,444.56,368.95
2016,5,5,18,0,354.0,66.0,1.5,13.0,134.0,368.64,305.25
2016,5,5,18,15,261.0,51.0,1.35,12.5,93.0,274.81,224.8
2016,5,5,18,30,168.0,36.0,1.2,12.0,52.0,189.06,145.7
2016,5,5,18,45,84.0,18.0,1.1,11.5,26.0,92.82,0.0
2016,5,5,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,6,5,15,1.0,10.0,1.5,9.0,10.0,9.1,0.0
2016,5,6,5,30,2.0,20.0,1.5,9.0,20.0,17.5,4.32
2016,5,6,5,45,43.0,40.5,1.55,9.5,47.5,33.08,23.07
2016,5,6,6,0,84.0,61.0,1.6,10.0,75.0,48.74,37.91
2016,5,6,6,15,116.5,83.0,1.55,10.0,109.5,65.02,53.06
2016,5,6,6,30,149.0,105.0,1.5,10.0,144.0,80.91,67.61
2016,5,6,6,45,185.5,121.0,1.45,10.5,180.0,89.06,74.81
2016,5,6,7,0,222.0,137.0,1.4,11.0,216.0,99.44,83.76
2016,5,6,7,15,182.5,163.5,1.3,11.0,235.0,121.3,102.76
2016,5,6,7,30,143.0,190.0,1.2,11.0,254.0,137.58,116.55
2016,5,6,7,45,75.5,183.0,1.2,11.0,217.5,141.52,119.51
2016,5,6,8,0,8.0,176.0,1.2,11.0,181.0,145.81,122.79
2016,5,6,8,15,4.0,125.5,1.15,11.0,128.0,108.78,86.26
2016,5,6,8,30,0.0,75.0,1.1,11.0,75.0,66.43,50.74
2016,5,6,8,45,3.5,136.5,1.1,11.5,139.0,119.11,94.19
2016,5,6,9,0,7.0,198.0,1.1,12.0,203.0,169.68,134.65
2016,5,6,9,15,12.0,231.5,1.1,12.0,241.0,198.71,157.31
2016,5,6,9,30,17.0,265.0,1.1,12.0,279.0,228.51,180.46
2016,5,6,9,45,12.0,231.0,1.15,12.5,241.0,202.25,159.23
2016,5,6,10,0,7.0,197.0,1.2,13.0,203.0,173.89,136.45
2016,5,6,10,15,19.0,273.0,1.2,13.0,289.5,243.21,191.09
2016,5,6,10,30,31.0,349.0,1.2,13.0,376.0,306.24,239.38
2016,5,6,10,45,20.0,274.5,1.25,13.0,292.5,245.37,192.07
2016,5,6,11,0,9.0,200.0,1.3,13.0,209.0,181.25,141.84
2016,5,6,11,15,10.0,215.0,1.3,13.0,225.0,195.81,153.55
2016,5,6,11,30,11.0,230.0,1.3,13.0,241.0,210.6,165.14
2016,5,6,11,45,10.0,213.0,1.35,13.5,223.0,196.07,153.36
2016,5,6,12,0,9.0,196.0,1.4,14.0,205.0,181.18,141.4
2016,5,6,12,15,12.5,244.0,1.4,14.0,256.5,227.57,178.02
2016,5,6,12,30,16.0,292.0,1.4,14.0,308.0,274.87,214.66
2016,5,6,12,45,15.5,288.0,1.4,14.0,303.0,272.4,212.62
2016,5,6,13,0,15.0,284.0,1.4,14.0,298.0,269.77,210.74
2016,5,6,13,15,8.0,212.0,1.4,14.0,220.0,198.33,154.99
2016,5,6,13,30,1.0,140.0,1.4,14.0,142.0,126.39,97.8
2016,5,6,13,45,2.0,147.5,1.4,14.0,150.0,134.32,104.51
2016,5,6,14,0,3.0,155.0,1.4,14.0,158.0,142.36,111.14
2016,5,6,14,15,1.5,127.0,1.3,14.0,128.5,115.25,89.3
2016,5,6,14,30,0.0,99.0,1.2,14.0,99.0,88.15,67.35
2016,5,6,14,45,0.0,111.0,1.2,14.0,111.0,99.11,76.5
2016,5,6,15,0,0.0,123.0,1.2,14.0,123.0,110.27,85.77
2016,5,6,15,15,0.0,121.0,1.1,14.0,121.0,108.51,84.5
2016,5,6,15,30,0.0,119.0,1.0,14.0,119.0,106.79,83.31
2016,5,6,15,45,0.0,93.0,0.95,14.0,93.0,82.46,63.48
2016,5,6,16,0,0.0,67.0,0.9,14.0,67.0,59.29,44.4
2016,5,6,16,15,0.0,52.5,0.85,13.5,52.5,46.39,33.82
2016,5,6,16,30,0.0,38.0,0.8,13.0,38.0,33.53,23.09
2016,5,6,16,45,0.0,40.0,0.8,13.0,40.0,35.29,24.7
2016,5,6,17,0,0.0,42.0,0.8,13.0,42.0,37.04,26.3
2016,5,6,17,15,0.0,35.5,0.75,13.0,35.5,31.28,21.41
2016,5,6,17,30,0.0,29.0,0.7,13.0,29.0,25.53,16.48
2016,5,6,17,45,0.0,23.0,0.7,13.0,23.0,20.23,11.87
2016,5,6,18,0,0.0,17.0,0.7,13.0,17.0,14.94,7.21
2016,5,6,18,15,0.0,11.5,0.7,12.5,11.5,10.09,2.92
2016,5,6,18,30,0.0,6.0,0.7,12.0,6.0,5.26,0.0
2016,5,6,18,45,0.0,3.0,0.75,11.5,3.0,2.63,0.0
2016,5,6,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.0,1.4,10.0,5.0,4.55,0.0
2016,5,7,5,30,0.0,10.0,1.5,10.0,10.0,8.78,0.0
2016,5,7,5,45,0.0,23.0,1.6,10.5,23.0,20.26,11.96
2016,5,7,6,0,0.0,36.0,1.7,11.0,36.0,31.75,22.72
2016,5,7,6,15,0.0,52.5,1.75,11.0,52.5,45.9,35.77
2016,5,7,6,30,0.0,69.0,1.8,11.0,69.0,59.7,48.4
2016,5,7,6,45,0.0,86.5,1.85,11.5,86.5,74.15,61.27
2016,5,7,7,0,0.0,104.0,1.9,12.0,104.0,88.46,73.76
2016,5,7,7,15,0.0,117.5,1.95,12.0,117.5,99.67,83.44
2016,5,7,7,30,0.0,131.0,2.0,12.0,131.0,110.8,92.92
2016,5,7,7,45,16.5,170.5,2.05,12.5,179.5,140.72,118.41
2016,5,7,8,0,33.0,210.0,2.1,13.0,228.0,158.9,133.35
2016,5,7,8,15,21.0,203.5,2.1,13.0,215.5,167.53,133.75
2016,5,7,8,30,9.0,197.0,2.1,13.0,203.0,165.31,131.5
2016,5,7,8,45,10.5,210.5,2.15,13.5,218.0,177.93,140.99
2016,5,7,9,0,12.0,224.0,2.2,14.0,233.0,190.76,150.63
2016,5,7,9,15,6.0,173.5,2.15,14.0,178.0,151.32,118.8
2016,5,7,9,30,0.0,123.0,2.1,14.0,123.0,108.27,83.91
2016,5,7,9,45,0.0,119.5,2.1,14.0,119.5,105.42,81.49
2016,5,7,10,0,0.0,116.0,2.1,14.0,116.0,102.51,78.99
2016,5,7,10,15,0.0,106.5,2.05,14.0,106.5,94.35,72.23
2016,5,7,10,30,0.0,97.0,2.0,14.0,97.0,86.11,65.43
2016,5,7,10,45,0.0,64.5,2.0,14.5,64.5,57.39,41.76
2016,5,7,11,0,0.0,32.0,2.0,15.0,32.0,28.45,17.88
2016,5,7,11,15,0.0,45.5,1.95,15.0,45.5,40.49,27.79
2016,5,7,11,30,0.0,59.0,1.9,15.0,59.0,52.54,37.66
2016,5,7,11,45,0.0,71.5,1.9,15.5,71.5,63.7,46.66
2016,5,7,12,0,0.0,84.0,1.9,16.0,84.0,74.83,55.58
2016,5,7,12,15,0.5,110.0,1.85,16.0,110.5,98.43,74.66
2016,5,7,12,30,1.0,136.0,1.8,16.0,137.0,122.2,93.73
2016,5,7,12,45,0.5,129.0,1.75,16.0,129.5,115.64,88.44
2016,5,7,13,0,0.0,122.0,1.7,16.0,122.0,109.0,83.15
2016,5,7,13,15,0.0,119.0,1.65,16.0,119.0,106.35,81.08
2016,5,7,13,30,0.0,116.0,1.6,16.0,116.0,103.67,79.0
2016,5,7,13,45,0.0,115.5,1.6,16.0,115.5,103.24,78.74
2016,5,7,14,0,0.0,115.0,1.6,16.0,115.0,102.79,78.48
2016,5,7,14,15,0.0,111.5,1.55,15.5,111.5,99.59,76.16
2016,5,7,14,30,0.0,108.0,1.5,15.0,108.0,96.37,73.82
2016,5,7,14,45,2.5,147.0,1.5,15.0,149.0,135.04,105.47
2016,5,7,15,0,5.0,186.0,1.5,15.0,190.0,175.12,137.94
2016,5,7,15,15,14.0,214.5,1.45,15.0,224.0,213.08,168.79
2016,5,7,15,30,23.0,243.0,1.4,15.0,258.0,252.89,200.88
2016,5,7,15,45,56.5,247.0,1.4,15.0,280.0,310.12,247.53
2016,5,7,16,0,90.0,251.0,1.4,15.0,302.0,351.2,281.17
2016,5,7,16,15,45.0,152.5,1.35,14.5,178.0,195.33,157.62
2016,5,7,16,30,0.0,54.0,1.3,14.0,54.0,47.7,34.84
2016,5,7,16,45,0.0,71.5,1.3,14.0,71.5,63.23,48.27
2016,5,7,17,0,0.0,89.0,1.3,14.0,89.0,80.51,63.03
2016,5,7,17,15,0.0,75.5,1.2,13.5,75.5,67.73,52.45
2016,5,7,17,30,0.0,62.0,1.1,13.0,62.0,54.89,41.66
2016,5,7,17,45,0.0,49.0,1.05,13.0,49.0,43.25,31.64
2016,5,7,18,0,0.0,36.0,1.0,13.0,36.0,31.73,21.58
2016,5,7,18,15,0.0,25.0,0.95,12.5,25.0,22.01,13.02
2016,5,7,18,30,0.0,14.0,0.9,12.0,14.0,12.3,4.36
2016,5,7,18,45,0.0,7.0,0.9,12.0,7.0,6.14,0.0
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.0,10.5,5.0,4.55,0.0
2016,5,8,5,30,0.0,10.0,1.0,11.0,10.0,8.78,0.23
2016,5,8,5,45,0.0,21.5,1.05,11.5,21.5,18.93,10.82
2016,5,8,6,0,0.0,33.0,1.1,12.0,33.0,29.09,20.3
2016,5,8,6,15,0.0,47.5,1.15,12.0,47.5,41.94,32.12
2016,5,8,6,30,0.0,62.0,1.2,12.0,62.0,54.27,43.36
2016,5,8,6,45,0.0,77.5,1.25,12.5,77.5,67.28,54.91
2016,5,8,7,0,0.0,93.0,1.3,13.0,93.0,80.16,66.12
2016,5,8,7,15,2.5,121.0,1.25,13.0,122.5,102.35,85.42
2016,5,8,7,30,5.0,149.0,1.2,13.0,152.0,124.02,103.94
2016,5,8,7,45,4.5,158.0,1.2,13.5,160.5,131.79,110.01
2016,5,8,8,0,4.0,167.0,1.2,14.0,169.0,139.43,115.94
2016,5,8,8,15,2.0,159.0,1.15,14.0,160.0,134.72,106.53
2016,5,8,8,30,0.0,151.0,1.1,14.0,151.0,129.61,102.08
2016,5,8,8,45,14.0,210.5,1.1,14.5,220.5,178.53,140.42
2016,5,8,9,0,28.0,270.0,1.1,15.0,290.0,216.93,169.42
2016,5,8,9,15,32.0,292.5,1.1,15.0,316.5,238.59,185.87
2016,5,8,9,30,36.0,315.0,1.1,15.0,343.0,261.12,203.02
2016,5,8,9,45,22.5,265.0,1.15,15.0,283.0,225.31,175.42
2016,5,8,10,0,9.0,215.0,1.2,15.0,223.0,189.68,147.77
2016,5,8,10,15,12.5,250.5,1.2,15.0,262.0,221.94,173.03
2016,5,8,10,30,16.0,286.0,1.2,15.0,301.0,254.83,198.27
2016,5,8,10,45,35.5,350.0,1.3,15.5,382.5,315.03,243.93
2016,5,8,11,0,55.0,414.0,1.4,16.0,464.0,383.79,295.08
2016,5,8,11,15,190.5,430.5,1.45,16.0,606.5,490.64,375.72
2016,5,8,11,30,326.0,447.0,1.5,16.0,749.0,611.68,464.54
2016,5,8,11,45,346.5,430.5,1.6,16.5,754.0,634.89,480.84
2016,5,8,12,0,367.0,414.0,1.7,17.0,759.0,658.18,497.97
2016,5,8,12,15,614.5,282.0,1.75,17.0,857.0,765.51,579.75
2016,5,8,12,30,862.0,150.0,1.8,17.0,955.0,869.11,654.0
2016,5,8,12,45,870.5,142.5,1.9,17.0,947.5,898.82,674.17
2016,5,8,13,0,879.0,135.0,2.0,17.0,940.0,926.04,693.51
2016,5,8,13,15,476.0,277.0,2.05,17.0,712.0,730.31,555.9
2016,5,8,13,30,73.0,419.0,2.1,17.0,484.0,471.15,360.15
2016,5,8,13,45,76.0,405.0,2.15,17.0,471.0,465.91,358.6
2016,5,8,14,0,79.0,391.0,2.2,17.0,458.0,460.13,355.2
2016,5,8,14,15,461.0,258.5,2.25,16.5,626.0,748.47,578.38
2016,5,8,14,30,843.0,126.0,2.3,16.0,794.0,990.24,748.94
2016,5,8,14,45,837.5,121.0,2.35,16.0,758.5,984.66,744.45
2016,5,8,15,0,832.0,116.0,2.4,16.0,723.0,975.78,740.57
2016,5,8,15,15,818.0,113.5,2.4,15.5,681.0,958.24,731.8
2016,5,8,15,30,804.0,111.0,2.4,15.0,639.0,937.77,721.13
2016,5,8,15,45,787.5,106.5,2.45,15.0,592.5,909.72,704.35
2016,5,8,16,0,771.0,102.0,2.5,15.0,546.0,879.12,685.7
2016,5,8,16,15,747.0,98.0,2.5,14.5,497.0,839.8,661.46
2016,5,8,16,30,723.0,94.0,2.5,14.0,448.0,803.81,639.24
2016,5,8,16,45,695.0,88.5,2.5,14.0,397.5,756.13,606.74
2016,5,8,17,0,667.0,83.0,2.5,14.0,347.0,707.58,572.88
2016,5,8,17,15,623.0,77.0,2.5,13.5,295.5,644.58,527.96
2016,5,8,17,30,579.0,71.0,2.5,13.0,244.0,582.43,481.93
2016,5,8,17,45,522.5,62.5,2.5,13.0,196.0,508.87,423.84
2016,5,8,18,0,466.0,54.0,2.5,13.0,148.0,438.06,365.06
2016,5,8,18,15,370.5,43.5,2.35,12.5,105.0,341.77,282.31
2016,5,8,18,30,275.0,33.0,2.2,12.0,62.0,253.16,200.89
2016,5,8,18,45,137.5,16.5,2.1,11.5,31.0,127.96,43.05
2016,5,8,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,14.0,1.95,9.0,18.0,12.73,0.0
2016,5,9,5,30,115.0,28.0,2.0,9.0,36.0,22.6,10.37
2016,5,9,5,45,221.5,43.0,2.05,9.5,74.5,33.26,23.49
2016,5,9,6,0,328.0,58.0,2.1,10.0,113.0,44.27,34.04
2016,5,9,6,15,404.0,69.0,2.05,10.0,160.5,51.84,41.29
2016,5,9,6,30,480.0,80.0,2.0,10.0,208.0,60.75,49.53
2016,5,9,6,45,240.0,79.5,2.0,10.5,143.5,56.28,45.43
2016,5,9,7,0,0.0,79.0,2.0,11.0,79.0,69.22,56.87
2016,5,9,7,15,0.0,103.5,1.95,11.0,103.5,89.15,74.44
2016,5,9,7,30,0.0,128.0,1.9,11.0,128.0,108.67,91.38
2016,5,9,7,45,0.0,128.5,1.9,11.5,128.5,109.9,91.92
2016,5,9,8,0,0.0,129.0,1.9,12.0,129.0,110.92,92.32
2016,5,9,8,15,1.0,150.0,1.85,12.0,151.0,127.92,101.96
2016,5,9,8,30,2.0,171.0,1.8,12.0,173.0,145.34,115.88
2016,5,9,8,45,7.0,198.0,1.75,12.5,203.5,168.18,133.64
2016,5,9,9,0,12.0,225.0,1.7,13.0,234.0,191.74,151.75
2016,5,9,9,15,16.0,250.5,1.7,13.0,262.5,214.66,169.58
2016,5,9,9,30,20.0,276.0,1.7,13.0,291.0,238.27,187.87
2016,5,9,9,45,22.5,295.5,1.7,13.5,313.5,257.37,202.2
2016,5,9,10,0,25.0,315.0,1.7,14.0,336.0,268.04,209.87
2016,5,9,10,15,34.0,346.5,1.65,14.0,376.0,300.78,234.94
2016,5,9,10,30,43.0,378.0,1.6,14.0,416.0,335.18,260.99
2016,5,9,10,45,45.5,390.5,1.6,14.5,431.5,352.77,273.65
2016,5,9,11,0,48.0,403.0,1.6,15.0,447.0,370.88,286.69
2016,5,9,11,15,49.5,407.0,1.6,15.0,453.0,381.88,294.88
2016,5,9,11,30,51.0,411.0,1.6,15.0,459.0,393.01,303.2
2016,5,9,11,45,485.5,267.5,1.65,15.5,723.0,600.38,464.95
2016,5,9,12,0,920.0,124.0,1.7,16.0,987.0,828.05,629.09
2016,5,9,12,15,677.5,261.0,1.75,16.0,896.0,798.95,604.45
2016,5,9,12,30,435.0,398.0,1.8,16.0,805.0,747.51,563.96
2016,5,9,12,45,673.5,261.0,1.85,16.5,883.0,852.24,642.95
2016,5,9,13,0,912.0,124.0,1.9,17.0,961.0,946.33,706.37
2016,5,9,13,15,908.5,123.5,1.9,17.0,943.5,966.98,719.43
2016,5,9,13,30,905.0,123.0,1.9,17.0,926.0,984.49,731.33
2016,5,9,13,45,899.0,121.5,1.95,17.0,901.5,995.41,739.68
2016,5,9,14,0,893.0,120.0,2.0,17.0,877.0,1002.98,746.05
2016,5,9,14,15,885.5,118.5,2.0,16.5,845.5,1005.74,750.22
2016,5,9,14,30,878.0,117.0,2.0,16.0,814.0,1005.16,752.41
2016,5,9,14,45,868.0,114.5,2.05,16.0,777.0,997.73,749.48
2016,5,9,15,0,858.0,112.0,2.1,16.0,740.0,987.06,744.58
2016,5,9,15,15,553.0,204.0,2.1,16.0,600.0,798.83,616.67
2016,5,9,15,30,248.0,296.0,2.1,16.0,460.0,587.14,458.87
2016,5,9,15,45,522.5,198.0,2.1,16.0,510.5,758.88,594.75
2016,5,9,16,0,797.0,100.0,2.1,16.0,561.0,902.15,696.99
2016,5,9,16,15,774.0,96.5,2.1,15.5,511.0,863.89,672.24
2016,5,9,16,30,751.0,93.0,2.1,15.0,461.0,823.71,647.61
2016,5,9,16,45,524.5,120.5,2.15,15.0,364.0,645.16,519.72
2016,5,9,17,0,298.0,148.0,2.2,15.0,267.0,447.48,367.19
2016,5,9,17,15,446.0,110.5,2.2,14.5,260.0,533.87,440.65
2016,5,9,17,30,594.0,73.0,2.2,14.0,253.0,597.51,491.35
2016,5,9,17,45,524.0,66.0,2.25,13.5,202.5,514.96,427.0
2016,5,9,18,0,454.0,59.0,2.3,13.0,152.0,435.85,362.68
2016,5,9,18,15,356.0,47.5,2.25,12.5,108.0,336.85,278.27
2016,5,9,18,30,258.0,36.0,2.2,12.0,64.0,244.51,194.81
2016,5,9,18,45,129.0,18.0,2.2,11.5,32.0,121.66,50.38
2016,5,9,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,10,5,15,76.0,13.5,1.65,9.5,19.0,12.28,0.0
2016,5,10,5,30,152.0,27.0,1.7,10.0,38.0,21.15,9.9
2016,5,10,5,45,266.0,40.0,1.75,10.5,78.0,30.97,21.47
2016,5,10,6,0,380.0,53.0,1.8,11.0,118.0,42.03,31.95
2016,5,10,6,15,190.0,65.0,1.7,11.0,97.5,50.81,40.23
2016,5,10,6,30,0.0,77.0,1.6,11.0,77.0,65.99,54.06
2016,5,10,6,45,0.0,95.5,1.55,11.5,95.5,81.09,67.45
2016,5,10,7,0,0.0,114.0,1.5,12.0,114.0,96.05,80.42
2016,5,10,7,15,134.5,148.5,1.35,12.5,210.5,112.02,94.01
2016,5,10,7,30,269.0,183.0,1.2,13.0,307.0,127.22,106.65
2016,5,10,7,45,276.5,205.5,1.05,13.5,345.5,139.75,116.76
2016,5,10,8,0,284.0,228.0,0.9,14.0,384.0,151.62,126.13
2016,5,10,8,15,267.0,254.0,0.8,14.5,411.5,175.42,133.73
2016,5,10,8,30,250.0,280.0,0.7,15.0,439.0,209.37,155.31
2016,5,10,8,45,539.5,199.5,0.65,15.5,572.0,208.81,140.12
2016,5,10,9,0,829.0,119.0,0.6,16.0,705.0,246.72,158.87
2016,5,10,9,15,841.0,121.5,0.6,16.5,744.5,298.85,203.01
2016,5,10,9,30,853.0,124.0,0.6,17.0,784.0,352.06,248.28
2016,5,10,9,45,852.0,132.0,0.6,17.5,815.0,405.62,293.34
2016,5,10,10,0,851.0,140.0,0.6,18.0,846.0,458.62,336.61
2016,5,10,10,15,858.0,141.5,0.65,18.5,873.5,509.53,377.26
2016,5,10,10,30,865.0,143.0,0.7,19.0,901.0,562.43,417.98
2016,5,10,10,45,873.5,142.0,0.8,19.5,922.5,610.46,454.62
2016,5,10,11,0,882.0,141.0,0.9,20.0,944.0,657.85,489.87
2016,5,10,11,15,885.0,142.0,0.95,20.0,957.0,702.39,522.68
2016,5,10,11,30,888.0,143.0,1.0,20.0,970.0,745.5,553.84
2016,5,10,11,45,893.0,141.0,1.1,20.5,976.5,786.05,582.17
2016,5,10,12,0,898.0,139.0,1.2,21.0,983.0,824.9,607.53
2016,5,10,12,15,897.5,139.0,1.3,21.0,981.0,859.13,630.91
2016,5,10,12,30,897.0,139.0,1.4,21.0,979.0,890.97,652.76
2016,5,10,12,45,901.5,134.5,1.5,21.0,970.5,920.57,673.19
2016,5,10,13,0,906.0,130.0,1.6,21.0,962.0,947.54,691.98
2016,5,10,13,15,902.5,129.0,1.7,21.0,945.0,967.66,706.45
2016,5,10,13,30,899.0,128.0,1.8,21.0,928.0,984.66,719.08
2016,5,10,13,45,896.0,125.5,1.9,21.0,904.0,997.43,729.14
2016,5,10,14,0,893.0,123.0,2.0,21.0,880.0,1006.91,737.25
2016,5,10,14,15,885.0,121.0,2.05,21.0,848.5,1008.69,739.94
2016,5,10,14,30,877.0,119.0,2.1,21.0,817.0,1007.11,740.68
2016,5,10,14,45,869.5,115.5,2.2,21.0,780.5,1001.08,739.28
2016,5,10,15,0,862.0,112.0,2.3,21.0,744.0,991.77,735.84
2016,5,10,15,15,849.0,109.5,2.35,20.5,701.5,985.55,735.44
2016,5,10,15,30,836.0,107.0,2.4,20.0,659.0,965.75,726.03
2016,5,10,15,45,821.0,103.0,2.45,20.0,612.5,939.32,710.88
2016,5,10,16,0,806.0,99.0,2.5,20.0,566.0,910.22,693.84
2016,5,10,16,15,783.0,95.0,2.55,19.5,516.0,871.17,671.0
2016,5,10,16,30,760.0,91.0,2.6,19.0,466.0,830.2,646.37
2016,5,10,16,45,731.5,86.0,2.65,18.5,414.0,781.48,615.5
2016,5,10,17,0,703.0,81.0,2.7,18.0,362.0,737.1,586.89
2016,5,10,17,15,660.0,75.5,2.65,17.0,310.0,674.45,544.01
2016,5,10,17,30,617.0,70.0,2.6,16.0,258.0,612.5,499.89
2016,5,10,17,45,557.5,62.5,2.6,15.5,207.5,536.52,441.86
2016,5,10,18,0,498.0,55.0,2.6,15.0,157.0,463.37,383.15
2016,5,10,18,15,402.5,45.0,2.5,14.5,112.5,366.12,300.69
2016,5,10,18,30,307.0,35.0,2.4,14.0,68.0,276.25,219.68
2016,5,10,18,45,153.5,17.5,2.3,13.5,34.0,141.08,67.7
2016,5,10,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,11,5,15,114.0,12.5,1.9,9.5,21.5,11.37,0.0
2016,5,11,5,30,228.0,25.0,2.0,10.0,43.0,20.31,9.75
2016,5,11,5,45,337.5,36.5,2.1,10.5,84.0,29.15,19.93
2016,5,11,6,0,447.0,48.0,2.2,11.0,125.0,37.64,28.06
2016,5,11,6,15,223.5,61.0,2.1,11.0,99.5,45.04,35.05
2016,5,11,6,30,0.0,74.0,2.0,11.0,74.0,63.77,52.07
2016,5,11,6,45,0.0,91.5,1.95,11.5,91.5,78.16,64.84
2016,5,11,7,0,0.0,109.0,1.9,12.0,109.0,92.43,77.23
2016,5,11,7,15,16.0,142.0,1.85,12.5,149.5,117.85,99.18
2016,5,11,7,30,32.0,175.0,1.8,13.0,190.0,135.08,113.56
2016,5,11,7,45,67.0,207.5,1.75,13.5,243.5,156.46,131.28
2016,5,11,8,0,102.0,240.0,1.7,14.0,297.0,177.03,148.0
2016,5,11,8,15,217.0,252.5,1.65,14.5,386.0,184.75,142.37
2016,5,11,8,30,332.0,265.0,1.6,15.0,475.0,208.86,152.34
2016,5,11,8,45,276.0,297.5,1.55,15.5,481.0,244.04,180.19
2016,5,11,9,0,220.0,330.0,1.5,16.0,487.0,284.59,213.83
2016,5,11,9,15,371.5,302.0,1.45,16.0,583.5,312.52,231.01
2016,5,11,9,30,523.0,274.0,1.4,16.0,680.0,356.81,263.25
2016,5,11,9,45,580.0,266.5,1.4,16.5,734.5,405.25,301.69
2016,5,11,10,0,637.0,259.0,1.4,17.0,789.0,456.63,342.17
2016,5,11,10,15,631.5,274.0,1.4,17.0,814.0,503.1,379.48
2016,5,11,10,30,626.0,289.0,1.4,17.0,839.0,548.78,415.16
2016,5,11,10,45,766.5,210.0,1.45,17.5,898.5,602.5,456.66
2016,5,11,11,0,907.0,131.0,1.5,18.0,958.0,666.66,505.38
2016,5,11,11,15,910.0,131.5,1.55,18.0,971.0,711.7,539.13
2016,5,11,11,30,913.0,132.0,1.6,18.0,984.0,755.25,571.28
2016,5,11,11,45,916.0,131.0,1.65,18.5,989.5,795.89,599.17
2016,5,11,12,0,919.0,130.0,1.7,19.0,995.0,834.65,624.29
2016,5,11,12,15,918.5,129.5,1.75,19.0,992.5,868.95,647.43
2016,5,11,12,30,918.0,129.0,1.8,19.0,990.0,900.79,668.94
2016,5,11,12,45,921.5,124.5,1.9,19.0,981.0,929.83,689.18
2016,5,11,13,0,925.0,120.0,2.0,19.0,972.0,956.11,707.67
2016,5,11,13,15,921.5,119.5,2.05,19.0,954.0,976.9,722.08
2016,5,11,13,30,918.0,119.0,2.1,19.0,936.0,994.52,734.58
2016,5,11,13,45,913.0,117.0,2.15,19.0,911.5,1005.95,743.19
2016,5,11,14,0,908.0,115.0,2.2,19.0,887.0,1014.0,749.8
2016,5,11,14,15,900.5,113.5,2.2,19.0,855.0,1016.74,752.54
2016,5,11,14,30,893.0,112.0,2.2,19.0,823.0,1016.11,753.29
2016,5,11,14,45,882.0,110.0,2.2,19.0,785.5,1008.13,749.41
2016,5,11,15,0,871.0,108.0,2.2,19.0,748.0,996.89,743.6
2016,5,11,15,15,857.5,105.5,2.15,18.5,705.0,979.48,734.66
2016,5,11,15,30,844.0,103.0,2.1,18.0,662.0,969.46,730.8
2016,5,11,15,45,827.0,100.0,2.1,18.0,615.0,942.18,714.51
2016,5,11,16,0,810.0,97.0,2.1,18.0,568.0,912.28,696.56
2016,5,11,16,15,787.0,93.5,2.05,17.5,518.0,873.77,673.3
2016,5,11,16,30,764.0,90.0,2.0,17.0,468.0,833.33,648.38
2016,5,11,16,45,735.0,85.0,1.95,17.0,416.0,784.07,615.49
2016,5,11,17,0,706.0,80.0,1.9,17.0,364.0,738.96,584.96
2016,5,11,17,15,663.5,74.5,1.8,16.0,311.5,676.62,542.5
2016,5,11,17,30,621.0,69.0,1.7,15.0,259.0,614.95,498.89
2016,5,11,17,45,561.5,61.5,1.65,14.5,209.0,538.81,441.37
2016,5,11,18,0,502.0,54.0,1.6,14.0,159.0,465.54,383.3
2016,5,11,18,15,408.5,44.0,1.55,13.5,114.0,369.46,302.87
2016,5,11,18,30,315.0,34.0,1.5,13.0,69.0,280.69,223.8
2016,5,11,18,45,157.5,17.0,1.45,12.5,34.5,143.65,76.67
2016,5,11,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,12,5,15,77.5,14.5,2.25,9.0,20.5,13.19,0.0
2016,5,12,5,30,155.0,29.0,2.4,9.0,41.0,22.68,12.01
2016,5,12,5,45,253.5,43.5,2.55,9.5,80.5,33.59,23.97
2016,5,12,6,0,352.0,58.0,2.7,10.0,120.0,44.19,34.05
2016,5,12,6,15,177.5,75.5,2.7,10.5,107.0,58.2,46.97
2016,5,12,6,30,3.0,93.0,2.7,11.0,94.0,77.95,64.78
2016,5,12,6,45,10.0,112.5,2.75,11.5,116.0,93.63,78.63
2016,5,12,7,0,17.0,132.0,2.8,12.0,138.0,109.2,92.09
2016,5,12,7,15,67.0,164.0,2.75,12.0,194.0,126.92,107.37
2016,5,12,7,30,117.0,196.0,2.7,12.0,250.0,141.1,119.35
2016,5,12,7,45,204.0,212.5,2.65,12.5,320.0,152.08,128.18
2016,5,12,8,0,291.0,229.0,2.6,13.0,390.0,152.12,127.51
2016,5,12,8,15,528.0,178.0,2.55,13.5,502.0,130.99,92.13
2016,5,12,8,30,765.0,127.0,2.5,14.0,614.0,155.9,93.07
2016,5,12,8,45,784.5,129.0,2.5,14.5,658.0,203.77,127.21
2016,5,12,9,0,804.0,131.0,2.5,15.0,702.0,253.96,168.27
2016,5,12,9,15,816.0,133.5,2.4,15.0,741.0,304.71,212.62
2016,5,12,9,30,828.0,136.0,2.3,15.0,780.0,356.58,258.43
2016,5,12,9,45,843.5,134.5,2.25,15.5,815.0,407.6,302.66
2016,5,12,10,0,859.0,133.0,2.2,16.0,850.0,464.22,350.05
2016,5,12,10,15,865.5,134.5,2.15,16.0,877.0,514.11,391.89
2016,5,12,10,30,872.0,136.0,2.1,16.0,904.0,563.6,432.24
2016,5,12,10,45,876.5,137.0,2.1,16.5,923.5,611.0,469.23
2016,5,12,11,0,881.0,138.0,2.1,17.0,943.0,657.43,504.38
2016,5,12,11,15,884.0,139.0,2.1,17.0,956.0,701.75,537.99
2016,5,12,11,30,887.0,140.0,2.1,17.0,969.0,744.66,569.83
2016,5,12,11,45,887.0,140.5,2.1,17.5,973.5,783.36,596.73
2016,5,12,12,0,887.0,141.0,2.1,18.0,978.0,820.08,620.5
2016,5,12,12,15,886.5,141.0,2.1,18.0,975.5,853.86,643.24
2016,5,12,12,30,886.0,141.0,2.1,18.0,973.0,885.3,664.32
2016,5,12,12,45,864.0,153.0,2.15,18.0,957.5,906.17,678.75
2016,5,12,13,0,842.0,165.0,2.2,18.0,942.0,933.83,697.91
2016,5,12,13,15,837.5,164.0,2.25,18.0,924.5,952.91,711.32
2016,5,12,13,30,833.0,163.0,2.3,18.0,907.0,968.91,722.88
2016,5,12,13,45,827.5,160.5,2.35,18.0,882.5,979.3,730.86
2016,5,12,14,0,822.0,158.0,2.4,18.0,858.0,986.44,736.89
2016,5,12,14,15,813.0,156.0,2.4,18.0,827.0,987.42,738.49
2016,5,12,14,30,804.0,154.0,2.4,18.0,796.0,985.14,738.12
2016,5,12,14,45,796.5,149.0,2.45,18.0,760.5,977.93,735.16
2016,5,12,15,0,789.0,144.0,2.5,18.0,725.0,967.52,730.22
2016,5,12,15,15,774.0,140.5,2.55,17.5,682.5,948.25,720.74
2016,5,12,15,30,759.0,137.0,2.6,17.0,640.0,932.73,713.9
2016,5,12,15,45,745.5,130.0,2.65,17.0,595.5,905.47,697.57
2016,5,12,16,0,732.0,123.0,2.7,17.0,551.0,875.65,679.42
2016,5,12,16,15,706.5,118.5,2.75,16.5,501.5,835.36,654.87
2016,5,12,16,30,681.0,114.0,2.8,16.0,452.0,793.45,628.68
2016,5,12,16,45,654.0,106.0,2.9,15.5,402.0,744.57,596.95
2016,5,12,17,0,627.0,98.0,3.0,15.0,352.0,694.78,563.52
2016,5,12,17,15,581.5,91.0,3.0,14.5,301.0,630.22,517.08
2016,5,12,17,30,536.0,84.0,3.0,14.0,250.0,566.52,469.6
2016,5,12,17,45,477.0,74.5,3.05,13.5,201.5,490.9,410.5
2016,5,12,18,0,418.0,65.0,3.1,13.0,153.0,414.5,347.36
2016,5,12,18,15,327.5,52.5,3.05,12.5,110.0,322.07,267.87
2016,5,12,18,30,237.0,40.0,3.0,12.0,67.0,237.28,191.4
2016,5,12,18,45,118.5,20.0,2.95,11.5,33.5,121.41,69.69
2016,5,12,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,5,15,92.5,14.5,2.7,9.0,22.0,13.19,0.0
2016,5,13,5,30,185.0,29.0,2.8,9.0,44.0,22.69,12.36
2016,5,13,5,45,293.5,42.0,2.95,9.5,85.5,32.48,23.04
2016,5,13,6,0,402.0,55.0,3.1,10.0,127.0,43.5,33.46
2016,5,13,6,15,473.0,64.5,3.1,10.0,175.5,49.55,39.28
2016,5,13,6,30,544.0,74.0,3.1,10.0,224.0,55.37,44.69
2016,5,13,6,45,272.0,76.0,3.15,10.5,151.0,53.76,43.14
2016,5,13,7,0,0.0,78.0,3.2,11.0,78.0,68.53,56.22
2016,5,13,7,15,4.5,117.5,3.15,11.0,120.0,100.02,84.07
2016,5,13,7,30,9.0,157.0,3.1,11.0,162.0,130.09,110.23
2016,5,13,7,45,21.5,186.5,3.1,11.5,198.5,152.32,128.94
2016,5,13,8,0,34.0,216.0,3.1,12.0,235.0,162.86,137.32
2016,5,13,8,15,29.0,226.5,3.1,12.5,243.5,173.4,138.52
2016,5,13,8,30,24.0,237.0,3.1,13.0,252.0,196.44,156.29
2016,5,13,8,45,26.5,257.0,3.1,13.5,275.0,203.73,161.17
2016,5,13,9,0,29.0,277.0,3.1,14.0,298.0,222.85,175.75
2016,5,13,9,15,52.0,317.0,3.15,14.0,357.0,261.46,205.4
2016,5,13,9,30,75.0,357.0,3.2,14.0,416.0,303.28,237.61
2016,5,13,9,45,127.0,384.5,3.25,14.5,489.0,341.16,265.82
2016,5,13,10,0,179.0,412.0,3.3,15.0,562.0,394.86,306.55
2016,5,13,10,15,328.5,382.0,3.35,15.0,667.5,451.26,349.9
2016,5,13,10,30,478.0,352.0,3.4,15.0,773.0,523.95,406.5
2016,5,13,10,45,699.0,236.5,3.5,15.5,868.0,587.31,457.02
2016,5,13,11,0,920.0,121.0,3.6,16.0,963.0,669.23,521.74
2016,5,13,11,15,922.5,121.5,3.7,16.0,975.5,714.25,557.03
2016,5,13,11,30,925.0,122.0,3.8,16.0,988.0,757.7,590.7
2016,5,13,11,45,928.0,120.5,3.9,16.0,993.5,798.1,620.64
2016,5,13,12,0,931.0,119.0,4.0,16.0,999.0,836.57,648.23
2016,5,13,12,15,930.5,119.0,4.05,16.0,996.5,871.41,672.93
2016,5,13,12,30,930.0,119.0,4.1,16.0,994.0,903.77,695.86
2016,5,13,12,45,927.5,119.0,4.15,16.0,983.5,931.76,715.73
2016,5,13,13,0,925.0,119.0,4.2,16.0,973.0,956.87,733.65
2016,5,13,13,15,921.5,118.0,4.2,15.5,955.5,977.08,749.38
2016,5,13,13,30,918.0,117.0,4.2,15.0,938.0,994.11,763.07
2016,5,13,13,45,916.0,114.0,4.25,15.0,914.5,1007.3,773.15
2016,5,13,14,0,914.0,111.0,4.3,15.0,891.0,1017.15,781.08
2016,5,13,14,15,907.0,109.5,4.25,15.0,860.0,1020.31,783.96
2016,5,13,14,30,900.0,108.0,4.2,15.0,829.0,1020.09,784.7
2016,5,13,14,45,894.0,104.5,4.2,15.0,792.5,1015.31,782.78
2016,5,13,15,0,888.0,101.0,4.2,15.0,756.0,1007.17,778.72
2016,5,13,15,15,876.0,99.0,4.15,14.5,714.0,991.58,770.75
2016,5,13,15,30,864.0,97.0,4.1,14.0,672.0,972.97,760.77
2016,5,13,15,45,853.0,92.0,4.05,14.0,626.5,948.85,745.53
2016,5,13,16,0,842.0,87.0,4.0,14.0,581.0,931.67,735.32
2016,5,13,16,15,821.5,84.0,3.9,13.5,531.0,895.49,712.4
2016,5,13,16,30,801.0,81.0,3.8,13.0,481.0,857.25,687.81
2016,5,13,16,45,779.0,76.0,3.75,13.0,430.0,813.3,657.57
2016,5,13,17,0,757.0,71.0,3.7,13.0,379.0,767.9,625.66
2016,5,13,17,15,718.5,66.5,3.6,12.5,326.0,708.22,582.87
2016,5,13,17,30,680.0,62.0,3.5,12.0,273.0,648.71,538.74
2016,5,13,17,45,628.0,55.5,3.45,11.5,222.5,582.34,487.34
2016,5,13,18,0,576.0,49.0,3.4,11.0,172.0,513.41,431.25
2016,5,13,18,15,486.5,41.0,3.2,10.5,125.5,419.61,351.17
2016,5,13,18,30,397.0,33.0,3.0,10.0,79.0,332.61,271.55
2016,5,13,18,45,247.5,21.5,2.85,10.0,45.5,206.37,129.72
2016,5,13,19,0,98.0,10.0,2.7,10.0,12.0,63.01,0.0
2016,5,13,19,15,49.0,5.0,2.7,9.5,6.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
