Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,14,5,15,31.5,14.0,2.1,10.5,16.5,12.73,0.0
2016,5,14,5,30,63.0,28.0,2.2,11.0,33.0,22.65,12.49
2016,5,14,5,45,104.0,46.5,2.35,11.5,62.0,36.78,26.65
2016,5,14,6,0,145.0,65.0,2.5,12.0,91.0,50.5,39.42
2016,5,14,6,15,167.5,85.5,2.5,12.0,125.0,65.1,52.87
2016,5,14,6,30,190.0,106.0,2.5,12.0,159.0,79.19,65.63
2016,5,14,6,45,205.0,126.0,2.55,12.5,194.0,92.38,77.2
2016,5,14,7,0,220.0,146.0,2.6,13.0,229.0,105.04,88.04
2016,5,14,7,15,110.0,121.5,2.5,13.0,163.0,94.46,78.45
2016,5,14,7,30,0.0,97.0,2.4,13.0,97.0,84.81,69.71
2016,5,14,7,45,0.0,93.5,2.3,13.5,93.5,82.37,67.2
2016,5,14,8,0,0.0,90.0,2.2,14.0,90.0,79.74,64.54
2016,5,14,8,15,0.0,123.0,2.1,14.5,123.0,106.92,83.75
2016,5,14,8,30,0.0,156.0,2.0,15.0,156.0,133.77,105.24
2016,5,14,8,45,33.5,236.5,1.95,15.5,260.5,191.36,149.52
2016,5,14,9,0,67.0,317.0,1.9,16.0,365.0,257.13,199.25
2016,5,14,9,15,106.0,347.0,1.9,16.0,427.5,295.68,227.64
2016,5,14,9,30,145.0,377.0,1.9,16.0,490.0,329.04,252.51
2016,5,14,9,45,196.0,390.5,1.9,16.5,550.5,370.95,283.57
2016,5,14,10,0,247.0,404.0,1.9,17.0,611.0,409.58,312.36
2016,5,14,10,15,147.0,396.0,1.95,17.0,520.5,384.46,295.03
2016,5,14,10,30,47.0,388.0,2.0,17.0,430.0,345.67,266.2
2016,5,14,10,45,39.5,380.5,2.05,17.5,416.0,342.15,263.25
2016,5,14,11,0,32.0,373.0,2.1,18.0,402.0,337.42,259.17
2016,5,14,11,15,261.0,382.5,2.15,18.0,627.0,497.16,381.86
2016,5,14,11,30,490.0,392.0,2.2,18.0,852.0,683.06,518.23
2016,5,14,11,45,509.0,375.5,2.25,18.0,855.5,712.28,538.96
2016,5,14,12,0,528.0,359.0,2.3,18.0,859.0,741.17,560.56
2016,5,14,12,15,519.0,374.0,2.35,18.0,864.0,774.12,583.78
2016,5,14,12,30,510.0,389.0,2.4,18.0,869.0,805.49,605.64
2016,5,14,12,45,528.0,365.0,2.45,18.0,858.0,823.6,619.58
2016,5,14,13,0,546.0,341.0,2.5,18.0,847.0,839.75,632.34
2016,5,14,13,15,434.0,381.5,2.55,18.0,778.5,794.68,599.26
2016,5,14,13,30,322.0,422.0,2.6,18.0,710.0,735.26,556.14
2016,5,14,13,45,330.5,402.0,2.65,18.0,691.0,736.02,558.66
2016,5,14,14,0,339.0,382.0,2.7,18.0,672.0,734.93,559.5
2016,5,14,14,15,262.0,386.0,2.75,17.5,605.5,673.12,515.62
2016,5,14,14,30,185.0,390.0,2.8,17.0,539.0,592.36,457.5
2016,5,14,14,45,186.0,370.5,2.85,17.0,514.0,578.38,449.07
2016,5,14,15,0,187.0,351.0,2.9,17.0,489.0,563.2,439.34
2016,5,14,15,15,498.0,233.5,2.9,17.0,572.5,779.79,607.86
2016,5,14,15,30,809.0,116.0,2.9,17.0,656.0,952.54,731.52
2016,5,14,15,45,435.5,182.0,2.95,17.0,470.0,657.49,519.6
2016,5,14,16,0,62.0,248.0,3.0,17.0,284.0,319.64,254.31
2016,5,14,16,15,58.5,227.0,2.95,16.5,259.0,295.19,237.35
2016,5,14,16,30,55.0,206.0,2.9,16.0,234.0,270.44,218.8
2016,5,14,16,45,168.5,180.5,2.9,15.5,252.5,360.53,296.3
2016,5,14,17,0,282.0,155.0,2.9,15.0,271.0,443.2,366.27
2016,5,14,17,15,255.5,138.5,2.85,14.5,232.5,395.69,328.92
2016,5,14,17,30,229.0,122.0,2.8,14.0,194.0,349.07,291.85
2016,5,14,17,45,207.0,101.5,2.75,14.0,157.5,301.2,252.26
2016,5,14,18,0,185.0,81.0,2.7,14.0,121.0,253.88,211.9
2016,5,14,18,15,144.5,61.5,2.55,13.5,87.5,196.08,161.55
2016,5,14,18,30,104.0,42.0,2.4,13.0,54.0,140.25,111.53
2016,5,14,18,45,52.0,25.0,2.25,12.5,31.0,69.4,41.77
2016,5,14,19,0,0.0,8.0,2.1,12.0,8.0,7.28,0.0
2016,5,14,19,15,0.0,4.0,2.1,11.5,4.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,5,15,92.5,15.5,2.2,10.5,23.5,12.22,0.0
2016,5,15,5,30,185.0,31.0,2.2,11.0,47.0,24.22,13.99
2016,5,15,5,45,293.0,43.0,2.25,11.5,88.0,33.19,23.55
2016,5,15,6,0,401.0,55.0,2.3,12.0,129.0,43.25,33.02
2016,5,15,6,15,471.5,64.0,2.15,12.5,177.0,48.88,38.31
2016,5,15,6,30,542.0,73.0,2.0,13.0,225.0,54.3,43.22
2016,5,15,6,45,388.0,109.5,1.85,13.5,229.5,78.01,64.19
2016,5,15,7,0,234.0,146.0,1.7,14.0,234.0,105.11,87.72
2016,5,15,7,15,476.0,120.0,1.65,14.0,332.5,82.18,67.32
2016,5,15,7,30,718.0,94.0,1.6,14.0,431.0,62.14,49.52
2016,5,15,7,45,747.5,96.5,1.55,14.5,482.5,68.51,54.83
2016,5,15,8,0,777.0,99.0,1.5,15.0,534.0,68.36,54.39
2016,5,15,8,15,578.0,177.5,1.5,15.5,517.0,136.8,93.24
2016,5,15,8,30,379.0,256.0,1.5,16.0,500.0,211.68,151.66
2016,5,15,8,45,615.0,182.5,1.5,16.5,609.0,212.45,139.91
2016,5,15,9,0,851.0,109.0,1.5,17.0,718.0,260.6,170.07
2016,5,15,9,15,862.5,111.0,1.55,17.5,757.5,312.49,214.75
2016,5,15,9,30,874.0,113.0,1.6,18.0,797.0,365.24,260.45
2016,5,15,9,45,894.5,108.0,1.65,18.5,833.5,416.88,304.61
2016,5,15,10,0,915.0,103.0,1.7,19.0,870.0,469.71,348.77
2016,5,15,10,15,921.0,104.5,1.85,19.0,897.5,521.67,392.29
2016,5,15,10,30,927.0,106.0,2.0,19.0,925.0,573.1,434.37
2016,5,15,10,45,931.0,107.0,2.15,19.5,945.5,622.28,472.92
2016,5,15,11,0,935.0,108.0,2.3,20.0,966.0,670.34,509.65
2016,5,15,11,15,938.0,108.5,2.4,20.0,979.0,716.04,544.57
2016,5,15,11,30,941.0,109.0,2.5,20.0,992.0,760.17,577.71
2016,5,15,11,45,941.0,110.0,2.7,20.0,997.0,800.77,606.99
2016,5,15,12,0,941.0,111.0,2.9,20.0,1002.0,839.26,634.43
2016,5,15,12,15,940.5,110.5,2.95,20.0,999.5,873.74,658.12
2016,5,15,12,30,940.0,110.0,3.0,20.0,997.0,905.71,680.08
2016,5,15,12,45,942.0,107.5,3.15,20.0,988.0,935.32,701.16
2016,5,15,13,0,944.0,105.0,3.3,20.0,979.0,962.15,720.43
2016,5,15,13,15,940.5,104.5,3.35,19.5,961.5,982.9,736.41
2016,5,15,13,30,937.0,104.0,3.4,19.0,944.0,1000.45,750.43
2016,5,15,13,45,931.0,103.5,3.5,19.0,919.5,1012.32,759.75
2016,5,15,14,0,925.0,103.0,3.6,19.0,895.0,1020.81,767.0
2016,5,15,14,15,918.0,101.5,3.65,19.0,863.5,1023.86,770.4
2016,5,15,14,30,911.0,100.0,3.7,19.0,832.0,1023.51,771.71
2016,5,15,14,45,902.0,98.0,3.75,19.0,795.0,1017.25,769.19
2016,5,15,15,0,893.0,96.0,3.8,19.0,758.0,1007.68,764.62
2016,5,15,15,15,880.5,94.0,3.85,18.5,715.5,991.45,757.06
2016,5,15,15,30,868.0,92.0,3.9,18.0,673.0,972.21,747.49
2016,5,15,15,45,850.5,90.0,4.0,18.0,626.0,945.26,731.43
2016,5,15,16,0,833.0,88.0,4.1,18.0,579.0,925.62,720.48
2016,5,15,16,15,812.0,85.0,4.1,17.5,529.0,889.15,698.19
2016,5,15,16,30,791.0,82.0,4.1,17.0,479.0,850.67,674.19
2016,5,15,16,45,759.0,79.0,4.1,16.5,427.0,800.61,641.16
2016,5,15,17,0,727.0,76.0,4.1,16.0,375.0,749.65,606.62
2016,5,15,17,15,687.5,71.0,4.0,15.5,323.0,694.16,567.19
2016,5,15,17,30,648.0,66.0,3.9,15.0,271.0,634.76,523.33
2016,5,15,17,45,585.5,60.5,3.85,14.5,220.0,557.94,463.98
2016,5,15,18,0,523.0,55.0,3.8,14.0,169.0,484.1,404.34
2016,5,15,18,15,434.0,46.0,3.7,13.5,124.0,391.11,325.24
2016,5,15,18,30,345.0,37.0,3.6,13.0,79.0,304.71,247.76
2016,5,15,18,45,205.5,24.0,3.5,12.5,46.0,187.14,126.05
2016,5,15,19,0,66.0,11.0,3.4,12.0,13.0,46.48,0.0
2016,5,15,19,15,33.0,5.5,3.4,12.0,6.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,5,15,98.0,15.0,2.0,10.5,24.0,11.81,0.0
2016,5,16,5,30,196.0,30.0,2.0,11.0,48.0,23.42,13.55
2016,5,16,5,45,294.0,42.5,2.05,11.5,88.0,32.77,23.23
2016,5,16,6,0,392.0,55.0,2.1,12.0,128.0,43.11,32.91
2016,5,16,6,15,461.0,64.0,2.05,12.5,175.5,48.73,38.19
2016,5,16,6,30,530.0,73.0,2.0,13.0,223.0,54.13,43.07
2016,5,16,6,45,580.5,79.5,2.0,13.5,274.0,57.22,45.71
2016,5,16,7,0,631.0,86.0,2.0,14.0,325.0,60.18,48.14
2016,5,16,7,15,665.5,91.0,2.0,14.5,376.0,61.78,49.3
2016,5,16,7,30,700.0,96.0,2.0,15.0,427.0,63.28,50.34
2016,5,16,7,45,730.5,99.0,2.05,15.5,478.0,63.31,50.07
2016,5,16,8,0,761.0,102.0,2.1,16.0,529.0,70.26,55.82
2016,5,16,8,15,781.0,105.5,2.1,16.5,576.5,104.47,60.76
2016,5,16,8,30,801.0,109.0,2.1,17.0,624.0,152.83,86.98
2016,5,16,8,45,819.0,110.5,2.1,17.5,668.5,201.93,122.7
2016,5,16,9,0,837.0,112.0,2.1,18.0,713.0,253.11,164.73
2016,5,16,9,15,848.5,114.0,2.1,18.5,751.5,312.32,215.13
2016,5,16,9,30,860.0,116.0,2.1,19.0,790.0,364.31,260.14
2016,5,16,9,45,878.5,112.5,2.1,19.5,826.0,415.58,303.95
2016,5,16,10,0,897.0,109.0,2.1,20.0,862.0,467.91,347.6
2016,5,16,10,15,903.0,110.0,2.1,20.0,889.0,518.58,389.63
2016,5,16,10,30,909.0,111.0,2.1,20.0,916.0,568.74,430.09
2016,5,16,10,45,914.0,112.0,2.15,20.5,936.5,617.62,467.83
2016,5,16,11,0,919.0,113.0,2.2,21.0,957.0,665.53,503.75
2016,5,16,11,15,922.0,113.5,2.25,21.0,970.0,710.53,537.69
2016,5,16,11,30,925.0,114.0,2.3,21.0,983.0,754.01,569.86
2016,5,16,11,45,927.0,114.0,2.35,21.5,989.0,794.64,597.03
2016,5,16,12,0,929.0,114.0,2.4,22.0,995.0,833.32,622.15
2016,5,16,12,15,928.5,114.0,2.45,22.0,992.5,867.85,645.52
2016,5,16,12,30,928.0,114.0,2.5,22.0,990.0,899.93,667.22
2016,5,16,12,45,927.0,113.0,2.6,22.0,980.5,928.02,686.69
2016,5,16,13,0,926.0,112.0,2.7,22.0,971.0,953.29,704.38
2016,5,16,13,15,922.5,111.0,2.75,22.0,953.5,973.28,718.24
2016,5,16,13,30,919.0,110.0,2.8,22.0,936.0,990.09,730.17
2016,5,16,13,45,915.5,108.0,2.85,22.0,912.0,1002.65,739.44
2016,5,16,14,0,912.0,106.0,2.9,22.0,888.0,1011.89,746.71
2016,5,16,14,15,905.0,104.5,2.9,21.5,857.0,1014.87,751.05
2016,5,16,14,30,898.0,103.0,2.9,21.0,826.0,1014.5,753.39
2016,5,16,14,45,886.0,102.5,2.95,21.0,788.5,1006.96,750.17
2016,5,16,15,0,874.0,102.0,3.0,21.0,751.0,996.23,745.01
2016,5,16,15,15,861.0,100.0,3.0,20.5,709.0,979.72,737.1
2016,5,16,15,30,848.0,98.0,3.0,20.0,667.0,960.26,727.27
2016,5,16,15,45,827.0,97.0,3.05,20.0,619.5,941.64,717.06
2016,5,16,16,0,806.0,96.0,3.1,20.0,572.0,910.38,698.1
2016,5,16,16,15,784.0,92.5,3.1,19.5,523.0,872.89,675.63
2016,5,16,16,30,762.0,89.0,3.1,19.0,474.0,833.46,651.43
2016,5,16,16,45,729.5,85.5,3.1,19.0,422.0,782.99,617.53
2016,5,16,17,0,697.0,82.0,3.1,19.0,370.0,736.85,586.12
2016,5,16,17,15,656.0,77.0,3.05,18.0,318.5,676.62,545.11
2016,5,16,17,30,615.0,72.0,3.0,17.0,267.0,616.97,502.92
2016,5,16,17,45,554.5,65.0,2.95,16.5,217.5,540.7,444.84
2016,5,16,18,0,494.0,58.0,2.9,16.0,168.0,467.31,386.42
2016,5,16,18,15,405.5,48.5,2.85,15.0,123.0,375.01,309.4
2016,5,16,18,30,317.0,39.0,2.8,14.0,78.0,289.21,234.12
2016,5,16,18,45,185.5,25.5,2.75,13.5,45.5,175.43,120.74
2016,5,16,19,0,54.0,12.0,2.7,13.0,13.0,40.83,0.0
2016,5,16,19,15,27.0,6.0,2.65,12.5,6.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,17,5,15,140.5,14.5,1.85,12.5,27.0,11.6,0.0
2016,5,17,5,30,281.0,29.0,1.9,13.0,54.0,23.54,13.68
2016,5,17,5,45,386.5,38.5,1.95,13.5,97.0,30.49,21.06
2016,5,17,6,0,492.0,48.0,2.0,14.0,140.0,37.22,27.45
2016,5,17,6,15,558.0,55.0,2.0,14.5,190.0,41.52,31.48
2016,5,17,6,30,624.0,62.0,2.0,15.0,240.0,45.68,35.21
2016,5,17,6,45,671.5,66.5,2.05,16.0,292.5,47.69,36.82
2016,5,17,7,0,719.0,71.0,2.1,17.0,345.0,54.45,42.52
2016,5,17,7,15,751.0,75.0,2.15,17.5,398.0,56.09,43.72
2016,5,17,7,30,783.0,79.0,2.2,18.0,451.0,57.65,44.82
2016,5,17,7,45,808.0,82.0,2.3,18.5,502.5,58.35,45.17
2016,5,17,8,0,833.0,85.0,2.4,19.0,554.0,58.99,45.46
2016,5,17,8,15,850.5,88.0,2.4,19.5,602.5,107.08,59.72
2016,5,17,8,30,868.0,91.0,2.4,20.0,651.0,158.09,87.3
2016,5,17,8,45,882.0,93.0,2.45,20.5,695.5,209.94,125.03
2016,5,17,9,0,896.0,95.0,2.5,21.0,740.0,263.29,168.8
2016,5,17,9,15,906.5,97.0,2.45,21.5,779.5,317.04,214.92
2016,5,17,9,30,917.0,99.0,2.4,22.0,819.0,371.54,261.84
2016,5,17,9,45,925.0,100.5,2.4,22.5,853.0,425.3,307.62
2016,5,17,10,0,933.0,102.0,2.4,23.0,887.0,479.12,352.27
2016,5,17,10,15,938.5,103.0,2.35,23.0,914.0,531.23,394.96
2016,5,17,10,30,944.0,104.0,2.3,23.0,941.0,582.74,435.91
2016,5,17,10,45,947.5,105.0,2.3,23.5,961.0,632.3,473.55
2016,5,17,11,0,951.0,106.0,2.3,24.0,981.0,680.67,509.14
2016,5,17,11,15,953.0,106.5,2.25,24.0,993.5,726.27,542.51
2016,5,17,11,30,955.0,107.0,2.2,24.0,1006.0,770.19,573.86
2016,5,17,11,45,955.0,107.5,2.15,24.5,1010.5,810.79,599.4
2016,5,17,12,0,955.0,108.0,2.1,25.0,1015.0,849.22,622.99
2016,5,17,12,15,954.0,108.0,2.05,25.0,1012.5,884.09,645.16
2016,5,17,12,30,953.0,108.0,2.0,25.0,1010.0,916.4,665.5
2016,5,17,12,45,952.0,107.0,2.0,25.0,999.5,945.06,683.92
2016,5,17,13,0,951.0,106.0,2.0,25.0,989.0,970.82,700.49
2016,5,17,13,15,947.0,105.0,2.0,25.0,971.0,990.75,713.39
2016,5,17,13,30,943.0,104.0,2.0,25.0,953.0,1007.42,724.35
2016,5,17,13,45,937.0,103.5,2.0,25.0,928.0,1019.35,732.44
2016,5,17,14,0,931.0,103.0,2.0,25.0,903.0,1027.89,738.57
2016,5,17,14,15,923.5,102.0,2.05,25.0,871.0,1031.03,742.09
2016,5,17,14,30,916.0,101.0,2.1,25.0,839.0,1030.76,743.66
2016,5,17,14,45,906.5,99.0,2.15,25.0,801.5,1024.03,741.29
2016,5,17,15,0,897.0,97.0,2.2,25.0,764.0,1013.98,736.98
2016,5,17,15,15,884.5,95.0,2.25,24.5,721.5,997.76,730.24
2016,5,17,15,30,872.0,93.0,2.3,24.0,679.0,978.51,721.58
2016,5,17,15,45,856.0,90.0,2.35,24.0,632.5,951.79,706.59
2016,5,17,16,0,840.0,87.0,2.4,24.0,586.0,922.46,689.8
2016,5,17,16,15,819.0,84.0,2.4,23.5,536.0,895.66,675.46
2016,5,17,16,30,798.0,81.0,2.4,23.0,486.0,857.05,652.75
2016,5,17,16,45,769.0,77.5,2.45,23.0,433.5,808.88,622.12
2016,5,17,17,0,740.0,74.0,2.5,23.0,381.0,759.64,590.0
2016,5,17,17,15,701.0,69.5,2.4,22.0,329.0,700.03,550.63
2016,5,17,17,30,662.0,65.0,2.3,21.0,277.0,645.72,513.65
2016,5,17,17,45,603.0,59.0,2.25,20.0,226.0,570.34,459.07
2016,5,17,18,0,544.0,53.0,2.2,19.0,175.0,497.74,403.84
2016,5,17,18,15,458.5,44.5,2.15,18.0,129.0,406.88,330.44
2016,5,17,18,30,373.0,36.0,2.1,17.0,83.0,322.35,257.68
2016,5,17,18,45,235.5,24.0,2.05,16.5,49.0,207.94,145.25
2016,5,17,19,0,98.0,12.0,2.0,16.0,15.0,65.32,0.0
2016,5,17,19,15,49.0,6.0,1.95,15.5,7.5,5.46,0.0
2016,5,17,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,5,15,122.0,15.5,1.3,12.5,26.5,12.2,0.0
2016,5,18,5,30,244.0,31.0,1.3,13.0,53.0,25.26,15.25
2016,5,18,5,45,344.0,41.5,1.35,13.5,95.0,32.98,23.29
2016,5,18,6,0,444.0,52.0,1.4,14.0,137.0,40.43,30.32
2016,5,18,6,15,510.0,60.0,1.3,14.5,185.0,45.37,34.92
2016,5,18,6,30,576.0,68.0,1.2,15.0,233.0,50.12,39.17
2016,5,18,6,45,621.5,74.0,1.15,15.5,284.5,53.01,41.63
2016,5,18,7,0,667.0,80.0,1.1,16.0,336.0,55.78,43.88
2016,5,18,7,15,699.5,85.0,1.0,16.5,387.0,57.59,45.23
2016,5,18,7,30,732.0,90.0,0.9,17.0,438.0,65.44,51.8
2016,5,18,7,45,757.0,93.5,0.85,17.5,488.0,66.12,52.07
2016,5,18,8,0,782.0,97.0,0.8,18.0,538.0,66.74,52.31
2016,5,18,8,15,800.5,100.5,0.8,18.5,585.5,104.92,58.76
2016,5,18,8,30,819.0,104.0,0.8,19.0,633.0,154.08,85.84
2016,5,18,8,45,832.0,107.0,0.85,20.0,676.0,204.33,122.23
2016,5,18,9,0,845.0,110.0,0.9,21.0,719.0,264.27,170.21
2016,5,18,9,15,855.5,112.0,1.0,21.0,757.0,315.41,213.86
2016,5,18,9,30,866.0,114.0,1.1,21.0,795.0,367.33,258.55
2016,5,18,9,45,878.0,113.5,1.2,21.5,829.0,418.55,301.73
2016,5,18,10,0,890.0,113.0,1.3,22.0,863.0,470.26,344.3
2016,5,18,10,15,896.0,114.5,1.4,22.0,889.5,520.88,385.71
2016,5,18,10,30,902.0,116.0,1.5,22.0,916.0,571.02,425.72
2016,5,18,10,45,903.5,118.5,1.6,22.5,935.0,618.68,462.08
2016,5,18,11,0,905.0,121.0,1.7,23.0,954.0,665.09,496.54
2016,5,18,11,15,907.5,121.5,1.75,23.0,966.5,709.15,529.2
2016,5,18,11,30,910.0,122.0,1.8,23.0,979.0,751.69,560.13
2016,5,18,11,45,910.0,123.0,1.85,23.5,984.0,791.11,586.18
2016,5,18,12,0,910.0,124.0,1.9,24.0,989.0,828.53,610.04
2016,5,18,12,15,909.5,123.5,1.95,24.0,986.5,862.08,632.39
2016,5,18,12,30,909.0,123.0,2.0,24.0,984.0,893.23,653.15
2016,5,18,12,45,906.5,123.0,2.05,24.0,974.0,920.53,671.4
2016,5,18,13,0,904.0,123.0,2.1,24.0,964.0,945.03,687.89
2016,5,18,13,15,900.5,122.0,2.15,23.5,946.5,964.72,702.74
2016,5,18,13,30,897.0,121.0,2.2,23.0,929.0,981.33,715.77
2016,5,18,13,45,893.0,119.0,2.3,23.0,905.5,993.28,725.12
2016,5,18,14,0,889.0,117.0,2.4,23.0,882.0,1001.98,732.54
2016,5,18,14,15,881.5,115.5,2.45,22.5,851.0,1004.48,737.01
2016,5,18,14,30,874.0,114.0,2.5,22.0,820.0,1003.7,739.56
2016,5,18,14,45,861.5,113.5,2.55,22.0,783.0,995.8,736.18
2016,5,18,15,0,849.0,113.0,2.6,22.0,746.0,984.8,730.94
2016,5,18,15,15,836.0,110.5,2.6,21.5,704.5,978.73,730.03
2016,5,18,15,30,823.0,108.0,2.6,21.0,663.0,959.04,720.09
2016,5,18,15,45,805.5,105.0,2.65,20.5,617.0,931.56,705.42
2016,5,18,16,0,788.0,102.0,2.7,20.0,571.0,901.57,688.9
2016,5,18,16,15,766.0,98.5,2.7,19.5,522.0,864.43,666.78
2016,5,18,16,30,744.0,95.0,2.7,19.0,473.0,825.39,642.97
2016,5,18,16,45,720.5,88.5,2.7,18.5,423.0,784.69,617.47
2016,5,18,17,0,697.0,82.0,2.7,18.0,373.0,737.95,586.86
2016,5,18,17,15,658.0,77.0,2.7,17.5,322.0,679.37,546.48
2016,5,18,17,30,619.0,72.0,2.7,17.0,271.0,621.25,504.95
2016,5,18,17,45,566.0,64.5,2.75,16.5,222.0,549.89,451.43
2016,5,18,18,0,513.0,57.0,2.8,16.0,173.0,480.89,397.14
2016,5,18,18,15,428.0,48.0,2.8,15.5,128.0,390.77,321.99
2016,5,18,18,30,343.0,39.0,2.8,15.0,83.0,306.82,248.37
2016,5,18,18,45,212.5,26.0,2.85,14.5,49.5,197.94,142.19
2016,5,18,19,0,82.0,13.0,2.9,14.0,16.0,57.45,0.0
2016,5,18,19,15,41.0,6.5,2.95,13.5,8.0,5.91,0.0
2016,5,18,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,5,19,5,15,105.0,17.5,3.95,9.0,27.5,13.77,0.0
2016,5,19,5,30,210.0,35.0,4.1,9.0,55.0,27.31,17.37
2016,5,19,5,45,317.0,46.5,4.35,9.5,97.5,35.83,26.21
2016,5,19,6,0,424.0,58.0,4.6,10.0,140.0,45.58,35.43
2016,5,19,6,15,492.5,66.5,4.6,10.5,188.5,50.71,40.28
2016,5,19,6,30,561.0,75.0,4.6,11.0,237.0,55.65,44.77
2016,5,19,6,45,541.0,89.0,4.7,11.5,270.5,64.27,52.39
2016,5,19,7,0,521.0,103.0,4.8,12.0,304.0,72.27,59.3
2016,5,19,7,15,525.0,124.0,4.6,12.5,350.5,84.97,70.26
2016,5,19,7,30,529.0,145.0,4.4,13.0,397.0,96.84,80.31
2016,5,19,7,45,425.5,187.0,4.25,13.5,404.0,120.51,100.5
2016,5,19,8,0,322.0,229.0,4.1,14.0,411.0,152.02,127.09
2016,5,19,8,15,532.5,179.5,4.0,14.0,511.0,140.22,96.13
2016,5,19,8,30,743.0,130.0,3.9,14.0,611.0,158.38,94.53
2016,5,19,8,45,811.5,119.0,3.8,14.5,677.0,210.97,132.23
2016,5,19,9,0,880.0,108.0,3.7,15.0,743.0,271.71,180.83
2016,5,19,9,15,891.0,110.0,3.55,15.5,783.0,324.79,227.57
2016,5,19,9,30,902.0,112.0,3.4,16.0,823.0,378.67,275.16
2016,5,19,9,45,903.0,118.0,3.25,16.5,855.0,432.33,321.97
2016,5,19,10,0,904.0,124.0,3.1,17.0,887.0,485.42,366.99
2016,5,19,10,15,910.0,125.5,3.15,17.0,914.5,536.83,410.48
2016,5,19,10,30,916.0,127.0,3.2,17.0,942.0,587.73,452.46
2016,5,19,10,45,921.5,127.0,3.25,17.5,962.5,636.51,490.92
2016,5,19,11,0,927.0,127.0,3.3,18.0,983.0,684.32,527.58
2016,5,19,11,15,929.5,128.0,3.35,18.0,995.5,729.78,562.62
2016,5,19,11,30,932.0,129.0,3.4,18.0,1008.0,773.71,595.84
2016,5,19,11,45,933.5,128.5,3.45,18.0,1013.0,813.95,624.82
2016,5,19,12,0,935.0,128.0,3.5,18.0,1018.0,852.2,651.55
2016,5,19,12,15,934.5,128.0,3.55,18.0,1016.0,887.11,675.86
2016,5,19,12,30,934.0,128.0,3.6,18.0,1014.0,919.58,698.45
2016,5,19,12,45,939.0,123.0,3.7,18.0,1005.5,949.71,719.75
2016,5,19,13,0,944.0,118.0,3.8,18.0,997.0,977.13,739.24
2016,5,19,13,15,809.0,196.0,3.95,18.0,939.5,961.4,729.66
2016,5,19,13,30,674.0,274.0,4.1,18.0,882.0,938.09,713.95
2016,5,19,13,45,799.5,194.5,4.25,18.0,897.0,989.98,752.69
2016,5,19,14,0,925.0,115.0,4.4,18.0,912.0,1035.67,785.42
2016,5,19,14,15,917.5,113.5,4.5,17.5,880.5,1038.47,790.56
2016,5,19,14,30,910.0,112.0,4.6,17.0,849.0,1037.87,793.87
2016,5,19,14,45,896.0,112.0,4.7,17.0,810.5,1029.08,790.13
2016,5,19,15,0,882.0,112.0,4.8,17.0,772.0,1017.09,784.31
2016,5,19,15,15,754.0,149.0,4.9,16.5,690.5,948.29,739.88
2016,5,19,15,30,626.0,186.0,5.0,16.0,609.0,861.26,681.35
2016,5,19,15,45,717.5,146.0,5.1,15.5,599.0,900.92,714.64
2016,5,19,16,0,809.0,106.0,5.2,15.0,589.0,927.06,737.61
2016,5,19,16,15,715.0,114.0,5.25,14.5,513.5,841.34,678.01
2016,5,19,16,30,621.0,122.0,5.3,14.0,438.0,751.58,614.16
2016,5,19,16,45,655.0,99.0,5.4,13.5,401.5,740.25,609.51
2016,5,19,17,0,689.0,76.0,5.5,13.0,365.0,719.08,596.58
2016,5,19,17,15,615.0,83.0,5.4,12.5,315.0,651.78,545.97
2016,5,19,17,30,541.0,90.0,5.3,12.0,265.0,581.22,491.35
2016,5,19,17,45,486.5,80.0,5.25,11.5,217.0,508.02,432.65
2016,5,19,18,0,432.0,70.0,5.2,11.0,169.0,433.58,369.91
2016,5,19,18,15,354.5,57.5,5.2,10.5,125.5,348.79,295.85
2016,5,19,18,30,277.0,45.0,5.2,10.0,82.0,270.17,224.48
2016,5,19,18,45,138.5,31.0,5.25,10.0,49.5,159.7,117.94
2016,5,19,19,0,0.0,17.0,5.3,10.0,17.0,15.46,0.0
2016,5,19,19,15,0.0,8.5,5.3,10.0,8.5,7.73,0.0
2016,5,19,19,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,5,20,5,15,122.5,17.0,4.5,8.5,29.0,13.37,0.0
2016,5,20,5,30,245.0,34.0,4.5,9.0,58.0,26.56,16.85
2016,5,20,5,45,354.0,44.5,4.55,9.5,101.5,35.56,25.99
2016,5,20,6,0,463.0,55.0,4.6,10.0,145.0,42.95,33.09
2016,5,20,6,15,530.0,62.5,4.6,10.0,194.5,47.39,37.37
2016,5,20,6,30,597.0,70.0,4.6,10.0,244.0,51.69,41.36
2016,5,20,6,45,647.5,74.5,4.7,10.5,296.5,53.41,42.8
2016,5,20,7,0,698.0,79.0,4.8,11.0,349.0,55.12,44.15
2016,5,20,7,15,730.5,83.5,4.75,11.0,401.5,62.37,50.49
2016,5,20,7,30,763.0,88.0,4.7,11.0,454.0,64.04,51.79
2016,5,20,7,45,787.5,91.5,4.7,11.5,505.0,64.81,52.18
2016,5,20,8,0,812.0,95.0,4.7,12.0,556.0,65.5,52.51
2016,5,20,8,15,830.0,98.0,4.65,12.0,604.0,107.59,60.72
2016,5,20,8,30,848.0,101.0,4.6,12.0,652.0,157.83,90.32
2016,5,20,8,45,860.0,104.5,4.6,12.5,695.5,218.44,137.44
2016,5,20,9,0,872.0,108.0,4.6,13.0,739.0,271.23,182.65
2016,5,20,9,15,487.0,241.0,4.6,13.0,597.0,299.69,223.38
2016,5,20,9,30,102.0,374.0,4.6,13.0,455.0,325.2,256.0
2016,5,20,9,45,65.0,352.5,4.6,13.5,405.0,306.66,241.9
2016,5,20,10,0,28.0,331.0,4.6,14.0,355.0,282.47,222.89
2016,5,20,10,15,23.0,317.0,4.6,14.0,337.5,281.77,222.33
2016,5,20,10,30,18.0,303.0,4.6,14.0,320.0,270.53,213.36
2016,5,20,10,45,474.0,212.0,4.65,14.0,649.5,444.03,353.96
2016,5,20,11,0,930.0,121.0,4.7,14.0,979.0,682.25,540.33
2016,5,20,11,15,932.5,121.5,4.7,14.0,992.0,727.31,575.16
2016,5,20,11,30,935.0,122.0,4.7,14.0,1005.0,770.81,609.06
2016,5,20,11,45,934.5,123.5,4.75,14.0,1009.5,811.17,638.99
2016,5,20,12,0,934.0,125.0,4.8,14.0,1014.0,849.47,666.81
2016,5,20,12,15,703.0,266.0,4.8,14.0,935.0,830.92,650.69
2016,5,20,12,30,472.0,407.0,4.8,14.0,856.0,791.09,615.96
2016,5,20,12,45,696.0,267.5,4.85,14.0,921.5,884.09,691.11
2016,5,20,13,0,920.0,128.0,4.9,14.0,987.0,965.27,750.73
2016,5,20,13,15,916.5,127.5,4.9,14.0,969.0,985.9,765.26
2016,5,20,13,30,913.0,127.0,4.9,14.0,951.0,1003.41,778.08
2016,5,20,13,45,683.0,236.0,4.9,14.0,843.5,927.48,724.83
2016,5,20,14,0,453.0,345.0,4.9,14.0,736.0,822.95,644.11
2016,5,20,14,15,667.0,234.0,4.9,14.0,787.0,936.05,733.97
2016,5,20,14,30,881.0,123.0,4.9,14.0,838.0,1021.27,794.94
2016,5,20,14,45,583.5,232.0,4.9,14.0,696.5,865.61,683.15
2016,5,20,15,0,286.0,341.0,4.9,14.0,555.0,668.83,530.88
2016,5,20,15,15,557.5,228.0,4.85,13.5,616.0,834.35,665.87
2016,5,20,15,30,829.0,115.0,4.8,13.0,677.0,974.24,770.83
2016,5,20,15,45,810.0,112.5,4.8,13.0,630.0,945.9,751.41
2016,5,20,16,0,791.0,110.0,4.8,13.0,583.0,915.03,731.25
2016,5,20,16,15,767.5,106.0,4.7,12.5,533.5,875.86,705.47
2016,5,20,16,30,744.0,102.0,4.6,12.0,484.0,840.42,682.22
2016,5,20,16,45,523.0,130.0,4.55,12.0,384.5,651.48,539.64
2016,5,20,17,0,302.0,158.0,4.5,12.0,285.0,464.69,389.42
2016,5,20,17,15,451.0,119.5,4.4,11.5,281.0,552.94,466.08
2016,5,20,17,30,600.0,81.0,4.3,11.0,277.0,618.56,520.37
2016,5,20,17,45,538.5,73.5,4.25,11.0,226.5,541.09,457.78
2016,5,20,18,0,477.0,66.0,4.2,11.0,176.0,466.37,395.48
2016,5,20,18,15,389.0,56.0,4.05,10.5,131.0,373.76,315.58
2016,5,20,18,30,301.0,46.0,3.9,10.0,86.0,287.28,238.2
2016,5,20,18,45,177.0,31.5,3.8,10.0,52.5,183.41,137.81
2016,5,20,19,0,53.0,17.0,3.7,10.0,19.0,60.69,0.0
2016,5,20,19,15,26.5,8.5,3.6,9.5,9.5,21.39,0.0
2016,5,20,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.0,2.05,9.0,12.0,10.55,0.0
2016,5,21,5,30,0.0,24.0,2.1,9.0,24.0,21.15,12.39
2016,5,21,5,45,0.0,41.5,2.2,9.5,41.5,36.01,26.46
2016,5,21,6,0,0.0,59.0,2.3,10.0,59.0,50.53,39.93
2016,5,21,6,15,2.0,79.0,2.35,10.0,79.5,66.78,54.88
2016,5,21,6,30,4.0,99.0,2.4,10.0,100.0,82.87,69.46
2016,5,21,6,45,9.5,118.0,2.45,10.5,121.5,98.14,82.9
2016,5,21,7,0,15.0,137.0,2.5,11.0,143.0,113.31,95.96
2016,5,21,7,15,149.0,164.0,2.6,11.0,235.0,122.0,103.3
2016,5,21,7,30,283.0,191.0,2.7,11.0,327.0,131.77,111.51
2016,5,21,7,45,157.0,204.5,2.8,11.5,281.5,147.29,124.4
2016,5,21,8,0,31.0,218.0,2.9,12.0,236.0,164.4,138.48
2016,5,21,8,15,89.5,258.0,2.95,12.0,315.5,197.47,156.29
2016,5,21,8,30,148.0,298.0,3.0,12.0,395.0,226.86,175.92
2016,5,21,8,45,158.0,320.0,3.1,12.0,429.5,255.71,197.91
2016,5,21,9,0,168.0,342.0,3.2,12.0,464.0,286.06,221.88
2016,5,21,9,15,150.5,361.5,3.15,12.0,475.0,308.86,241.06
2016,5,21,9,30,133.0,381.0,3.1,12.0,486.0,330.14,258.83
2016,5,21,9,45,215.5,388.5,3.1,12.0,567.5,379.62,296.67
2016,5,21,10,0,298.0,396.0,3.1,12.0,649.0,428.61,334.75
2016,5,21,10,15,340.5,392.5,3.05,12.0,689.5,468.36,366.32
2016,5,21,10,30,383.0,389.0,3.0,12.0,730.0,511.79,400.62
2016,5,21,10,45,427.0,386.5,3.0,12.0,775.0,555.37,434.96
2016,5,21,11,0,471.0,384.0,3.0,12.0,820.0,608.56,476.07
2016,5,21,11,15,486.0,388.5,2.95,12.0,843.5,651.22,508.33
2016,5,21,11,30,501.0,393.0,2.9,12.0,867.0,694.62,540.67
2016,5,21,11,45,467.5,401.0,2.9,12.0,845.0,705.11,548.26
2016,5,21,12,0,434.0,409.0,2.9,12.0,823.0,712.36,553.48
2016,5,21,12,15,411.5,414.0,2.9,12.0,806.0,722.92,561.15
2016,5,21,12,30,389.0,419.0,2.9,12.0,789.0,727.04,564.12
2016,5,21,12,45,610.0,297.0,2.9,12.0,869.5,835.1,648.28
2016,5,21,13,0,831.0,175.0,2.9,12.0,950.0,938.63,723.67
2016,5,21,13,15,570.0,302.0,2.9,12.0,830.0,847.06,655.5
2016,5,21,13,30,309.0,429.0,2.9,12.0,710.0,730.83,566.09
2016,5,21,13,45,426.5,374.0,2.9,12.5,749.5,813.17,629.05
2016,5,21,14,0,544.0,319.0,2.9,13.0,789.0,886.28,683.09
2016,5,21,14,15,494.0,318.5,2.9,13.0,734.0,847.5,655.25
2016,5,21,14,30,444.0,318.0,2.9,13.0,679.0,805.83,626.05
2016,5,21,14,45,614.0,233.5,2.9,13.0,708.5,897.91,698.09
2016,5,21,15,0,784.0,149.0,2.9,13.0,738.0,972.46,751.25
2016,5,21,15,15,769.5,145.5,2.9,13.0,696.5,953.76,739.17
2016,5,21,15,30,755.0,142.0,2.9,13.0,655.0,939.13,730.91
2016,5,21,15,45,723.5,136.0,2.9,13.0,600.0,895.67,702.3
2016,5,21,16,0,692.0,130.0,2.9,13.0,545.0,850.24,672.19
2016,5,21,16,15,691.0,123.0,2.9,13.0,508.0,830.77,660.56
2016,5,21,16,30,690.0,116.0,2.9,13.0,471.0,808.76,646.81
2016,5,21,16,45,669.0,107.0,2.95,13.0,422.0,763.86,616.26
2016,5,21,17,0,648.0,98.0,3.0,13.0,373.0,717.69,584.23
2016,5,21,17,15,607.0,91.5,2.95,12.5,322.0,656.83,540.61
2016,5,21,17,30,566.0,85.0,2.9,12.0,271.0,596.52,495.99
2016,5,21,17,45,514.5,76.0,2.9,12.0,222.5,526.05,440.78
2016,5,21,18,0,463.0,67.0,2.9,12.0,174.0,457.74,384.6
2016,5,21,18,15,380.5,56.0,2.7,11.5,130.0,368.36,308.5
2016,5,21,18,30,298.0,45.0,2.5,11.0,86.0,283.7,233.78
2016,5,21,18,45,186.5,30.5,2.35,10.5,52.5,186.88,141.54
2016,5,21,19,0,75.0,16.0,2.2,10.0,19.0,80.0,0.0
2016,5,21,19,15,37.5,8.0,2.15,9.5,9.5,26.65,0.0
2016,5,21,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,5,15,115.5,18.0,1.7,9.0,30.0,14.13,0.0
2016,5,22,5,30,231.0,36.0,1.8,9.0,60.0,28.06,18.37
2016,5,22,5,45,327.0,48.0,1.95,9.5,102.0,36.93,27.3
2016,5,22,6,0,423.0,60.0,2.1,10.0,144.0,47.08,36.86
2016,5,22,6,15,488.5,68.5,2.1,10.5,192.0,52.14,41.62
2016,5,22,6,30,554.0,77.0,2.1,11.0,240.0,57.01,46.01
2016,5,22,6,45,593.5,85.5,2.1,11.5,290.5,61.52,49.92
2016,5,22,7,0,633.0,94.0,2.1,12.0,341.0,65.76,53.48
2016,5,22,7,15,441.0,145.0,2.05,12.0,328.5,98.25,82.06
2016,5,22,7,30,249.0,196.0,2.0,12.0,316.0,134.45,113.36
2016,5,22,7,45,177.5,222.5,2.0,12.5,313.0,157.68,132.71
2016,5,22,8,0,106.0,249.0,2.0,13.0,310.0,182.8,153.38
2016,5,22,8,15,75.5,258.5,1.95,13.0,304.0,197.2,155.44
2016,5,22,8,30,45.0,268.0,1.9,13.0,298.0,208.64,164.48
2016,5,22,8,45,25.5,230.0,1.9,13.5,247.5,186.72,146.94
2016,5,22,9,0,6.0,192.0,1.9,14.0,197.0,165.59,130.32
2016,5,22,9,15,15.0,244.0,1.9,14.0,256.0,210.42,165.67
2016,5,22,9,30,24.0,296.0,1.9,14.0,315.0,256.17,201.16
2016,5,22,9,45,247.5,312.5,1.95,14.5,521.5,329.69,254.22
2016,5,22,10,0,471.0,329.0,2.0,15.0,728.0,448.37,343.02
2016,5,22,10,15,279.5,379.0,2.05,15.0,618.0,429.57,331.17
2016,5,22,10,30,88.0,429.0,2.1,15.0,508.0,399.46,308.86
2016,5,22,10,45,486.0,285.0,2.15,15.0,733.5,512.08,397.87
2016,5,22,11,0,884.0,141.0,2.2,15.0,959.0,670.56,519.32
2016,5,22,11,15,886.5,141.5,2.25,15.0,971.5,713.78,551.64
2016,5,22,11,30,889.0,142.0,2.3,15.0,984.0,755.56,583.18
2016,5,22,11,45,888.5,143.5,2.4,15.0,988.5,794.32,611.81
2016,5,22,12,0,888.0,145.0,2.5,15.0,993.0,831.16,637.91
2016,5,22,12,15,703.0,267.0,2.55,15.0,937.5,832.49,636.51
2016,5,22,12,30,518.0,389.0,2.6,15.0,882.0,814.95,619.93
2016,5,22,12,45,430.0,412.5,2.7,15.0,819.0,782.5,596.6
2016,5,22,13,0,342.0,436.0,2.8,15.0,756.0,738.44,564.73
2016,5,22,13,15,393.5,404.5,2.85,15.0,766.0,771.75,591.23
2016,5,22,13,30,445.0,373.0,2.9,15.0,776.0,815.49,624.21
2016,5,22,13,45,386.5,386.0,2.95,15.0,729.5,774.94,594.98
2016,5,22,14,0,328.0,399.0,3.0,15.0,683.0,742.75,571.75
2016,5,22,14,15,341.0,379.5,3.05,14.5,665.5,744.99,576.43
2016,5,22,14,30,354.0,360.0,3.1,14.0,648.0,745.41,579.66
2016,5,22,14,45,332.5,348.0,3.15,14.0,609.0,717.65,560.53
2016,5,22,15,0,311.0,336.0,3.2,14.0,570.0,688.27,540.25
2016,5,22,15,15,273.5,322.5,3.2,14.0,520.0,639.89,505.16
2016,5,22,15,30,236.0,309.0,3.2,14.0,470.0,571.9,455.25
2016,5,22,15,45,349.0,259.5,3.25,14.0,479.0,645.48,516.05
2016,5,22,16,0,462.0,210.0,3.3,14.0,488.0,714.23,571.79
2016,5,22,16,15,592.5,157.5,3.3,13.5,483.0,778.29,624.27
2016,5,22,16,30,723.0,105.0,3.3,13.0,478.0,825.86,662.08
2016,5,22,16,45,441.5,140.0,3.3,13.0,360.5,591.39,485.72
2016,5,22,17,0,160.0,175.0,3.3,13.0,243.0,346.37,287.14
2016,5,22,17,15,146.0,154.5,3.2,12.5,210.0,308.82,258.31
2016,5,22,17,30,132.0,134.0,3.1,12.0,177.0,271.44,228.13
2016,5,22,17,45,120.0,111.5,3.05,12.0,146.0,232.9,195.9
2016,5,22,18,0,108.0,89.0,3.0,12.0,115.0,194.19,162.71
2016,5,22,18,15,85.5,68.5,2.8,11.5,86.0,151.09,124.94
2016,5,22,18,30,63.0,48.0,2.6,11.0,57.0,108.37,86.83
2016,5,22,18,45,31.5,30.5,2.45,10.5,35.0,65.5,46.63
2016,5,22,19,0,0.0,13.0,2.3,10.0,13.0,11.45,0.0
2016,5,22,19,15,0.0,6.5,2.25,9.5,6.5,5.91,0.0
2016,5,22,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,23,5,15,56.5,18.0,2.2,9.5,23.5,14.82,0.13
2016,5,23,5,30,113.0,36.0,2.3,10.0,47.0,28.86,19.03
2016,5,23,5,45,163.0,53.5,2.4,10.5,80.0,42.14,31.81
2016,5,23,6,0,213.0,71.0,2.5,11.0,113.0,55.07,43.85
2016,5,23,6,15,246.0,89.5,2.5,11.0,151.5,68.25,55.99
2016,5,23,6,30,279.0,108.0,2.5,11.0,190.0,80.99,67.51
2016,5,23,6,45,310.5,122.5,2.55,11.5,230.5,90.65,75.92
2016,5,23,7,0,342.0,137.0,2.6,12.0,271.0,99.96,83.82
2016,5,23,7,15,319.5,163.0,2.55,12.5,302.0,115.72,97.21
2016,5,23,7,30,297.0,189.0,2.5,13.0,333.0,130.63,109.64
2016,5,23,7,45,330.5,205.0,2.5,13.5,381.0,139.36,116.57
2016,5,23,8,0,364.0,221.0,2.5,14.0,429.0,147.67,123.06
2016,5,23,8,15,572.5,170.0,2.5,14.0,529.0,137.92,91.58
2016,5,23,8,30,781.0,119.0,2.5,14.0,629.0,166.65,99.0
2016,5,23,8,45,794.0,123.0,2.5,14.5,671.0,215.42,136.36
2016,5,23,9,0,807.0,127.0,2.5,15.0,713.0,265.78,178.81
2016,5,23,9,15,818.5,129.5,2.5,15.0,751.5,316.02,223.18
2016,5,23,9,30,830.0,132.0,2.5,15.0,790.0,367.3,268.65
2016,5,23,9,45,847.0,129.0,2.5,15.5,824.5,422.87,316.21
2016,5,23,10,0,864.0,126.0,2.5,16.0,859.0,473.28,358.87
2016,5,23,10,15,622.0,259.0,2.5,16.0,795.0,496.53,380.82
2016,5,23,10,30,380.0,392.0,2.5,16.0,731.0,513.1,394.27
2016,5,23,10,45,633.0,261.5,2.55,16.0,841.0,575.85,444.84
2016,5,23,11,0,886.0,131.0,2.6,16.0,951.0,664.65,514.81
2016,5,23,11,15,888.5,131.5,2.6,16.0,963.5,707.78,547.55
2016,5,23,11,30,891.0,132.0,2.6,16.0,976.0,749.44,578.84
2016,5,23,11,45,893.0,131.5,2.65,16.5,981.5,788.32,605.85
2016,5,23,12,0,895.0,131.0,2.7,17.0,987.0,825.37,630.55
2016,5,23,12,15,894.5,131.0,2.7,16.5,985.0,858.82,654.67
2016,5,23,12,30,894.0,131.0,2.7,16.0,983.0,889.97,677.23
2016,5,23,12,45,870.0,145.5,2.75,16.0,967.0,910.95,691.95
2016,5,23,13,0,846.0,160.0,2.8,16.0,951.0,938.57,711.36
2016,5,23,13,15,841.5,159.0,2.8,16.0,934.0,957.42,724.38
2016,5,23,13,30,837.0,158.0,2.8,16.0,917.0,973.23,735.49
2016,5,23,13,45,836.0,153.0,2.85,16.0,894.5,985.23,744.6
2016,5,23,14,0,835.0,148.0,2.9,16.0,872.0,994.03,751.73
2016,5,23,14,15,626.5,239.5,2.9,16.0,772.0,902.27,689.36
2016,5,23,14,30,418.0,331.0,2.9,16.0,672.0,793.52,609.04
2016,5,23,14,45,388.0,327.0,2.95,16.0,633.0,750.17,580.19
2016,5,23,15,0,358.0,323.0,3.0,16.0,594.0,720.76,560.1
2016,5,23,15,15,366.5,301.0,3.0,15.5,564.5,708.05,554.03
2016,5,23,15,30,375.0,279.0,3.0,15.0,535.0,693.25,546.33
2016,5,23,15,45,310.5,271.0,3.05,15.0,473.5,621.48,493.47
2016,5,23,16,0,246.0,263.0,3.1,15.0,412.0,550.29,440.16
2016,5,23,16,15,166.0,241.0,3.1,14.5,338.0,430.18,348.24
2016,5,23,16,30,86.0,219.0,3.1,14.0,264.0,313.52,255.63
2016,5,23,16,45,68.0,193.0,3.15,14.0,226.5,268.46,219.98
2016,5,23,17,0,50.0,167.0,3.2,14.0,189.0,223.61,183.59
2016,5,23,17,15,44.0,146.0,3.2,13.5,163.5,195.83,161.41
