Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,17,30,38.0,125.0,3.2,13.0,138.0,167.97,138.62
2016,5,23,17,45,30.0,104.5,3.2,13.0,113.5,139.16,114.21
2016,5,23,18,0,22.0,84.0,3.2,13.0,89.0,110.31,89.32
2016,5,23,18,15,169.0,64.5,3.1,12.5,89.0,215.28,180.28
2016,5,23,18,30,316.0,45.0,3.0,12.0,89.0,295.4,244.21
2016,5,23,18,45,206.0,31.0,2.9,12.0,55.0,198.92,153.04
2016,5,23,19,0,96.0,17.0,2.8,12.0,21.0,94.65,0.0
2016,5,23,19,15,48.0,8.5,2.75,11.5,10.5,32.63,0.0
2016,5,23,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,121.0,18.0,2.6,10.0,30.5,14.11,0.58
2016,5,24,5,30,242.0,36.0,2.7,10.0,61.0,28.04,18.39
2016,5,24,5,45,339.5,47.0,2.85,10.5,103.0,37.47,27.69
2016,5,24,6,0,437.0,58.0,3.0,11.0,145.0,45.19,35.02
2016,5,24,6,15,218.5,65.0,3.0,11.0,108.5,47.41,37.28
2016,5,24,6,30,0.0,72.0,3.0,11.0,72.0,62.68,51.11
2016,5,24,6,45,0.0,87.0,3.0,11.5,87.0,75.21,62.17
2016,5,24,7,0,0.0,102.0,3.0,12.0,102.0,87.64,72.93
2016,5,24,7,15,0.0,93.5,3.0,12.0,93.5,81.68,67.4
2016,5,24,7,30,0.0,85.0,3.0,12.0,85.0,75.2,61.44
2016,5,24,7,45,0.0,120.0,3.0,12.5,120.0,103.67,86.09
2016,5,24,8,0,0.0,155.0,3.0,13.0,155.0,131.1,109.37
2016,5,24,8,15,7.5,189.5,3.0,13.0,195.0,158.79,126.67
2016,5,24,8,30,15.0,224.0,3.0,13.0,235.0,187.39,149.13
2016,5,24,8,45,17.5,242.5,3.0,13.5,255.5,204.46,162.03
2016,5,24,9,0,20.0,261.0,3.0,14.0,276.0,221.94,175.26
2016,5,24,9,15,18.5,265.0,2.95,14.0,279.0,227.69,179.59
2016,5,24,9,30,17.0,269.0,2.9,14.0,282.0,233.09,183.68
2016,5,24,9,45,17.0,278.5,2.9,14.5,292.5,243.12,191.06
2016,5,24,10,0,17.0,288.0,2.9,15.0,303.0,253.18,198.41
2016,5,24,10,15,44.5,354.0,2.9,15.0,394.0,313.08,244.78
2016,5,24,10,30,72.0,420.0,2.9,15.0,485.0,384.35,299.21
2016,5,24,10,45,81.5,436.0,2.95,15.5,511.0,410.7,318.51
2016,5,24,11,0,91.0,452.0,3.0,16.0,537.0,438.3,338.81
2016,5,24,11,15,129.0,467.5,3.0,16.0,589.0,482.81,372.63
2016,5,24,11,30,167.0,483.0,3.0,16.0,641.0,535.32,412.08
2016,5,24,11,45,105.0,451.5,3.0,16.0,551.5,475.94,367.07
2016,5,24,12,0,43.0,420.0,3.0,16.0,462.0,408.59,315.66
2016,5,24,12,15,86.5,451.0,3.0,16.0,534.5,478.45,369.42
2016,5,24,12,30,130.0,482.0,3.0,16.0,607.0,558.09,428.96
2016,5,24,12,45,134.5,472.0,3.05,16.0,600.0,564.22,433.65
2016,5,24,13,0,139.0,462.0,3.1,16.0,593.0,569.65,438.29
2016,5,24,13,15,222.5,441.0,3.1,16.0,646.0,637.29,490.63
2016,5,24,13,30,306.0,420.0,3.1,16.0,699.0,719.15,551.94
2016,5,24,13,45,298.0,416.0,3.15,16.0,681.0,719.84,552.56
2016,5,24,14,0,290.0,412.0,3.2,16.0,663.0,718.97,552.69
2016,5,24,14,15,183.0,395.0,3.2,15.5,551.5,588.61,457.21
2016,5,24,14,30,76.0,378.0,3.2,15.0,440.0,453.23,354.9
2016,5,24,14,45,86.0,364.5,3.25,15.0,431.5,453.59,357.01
2016,5,24,15,0,96.0,351.0,3.3,15.0,423.0,453.55,358.27
2016,5,24,15,15,55.0,290.5,3.3,15.0,331.5,349.06,277.36
2016,5,24,15,30,14.0,230.0,3.3,15.0,240.0,229.42,182.39
2016,5,24,15,45,7.0,171.5,3.3,15.0,176.5,164.76,130.76
2016,5,24,16,0,0.0,113.0,3.3,15.0,113.0,101.38,78.96
2016,5,24,16,15,0.0,114.5,3.3,14.5,114.5,103.17,80.94
2016,5,24,16,30,0.0,116.0,3.3,14.0,116.0,105.24,83.1
2016,5,24,16,45,0.0,92.0,3.35,14.0,92.0,82.17,64.04
2016,5,24,17,0,0.0,68.0,3.4,14.0,68.0,60.11,45.64
2016,5,24,17,15,0.0,59.0,3.4,13.5,59.0,52.11,39.07
2016,5,24,17,30,0.0,50.0,3.4,13.0,50.0,44.12,32.4
2016,5,24,17,45,242.0,58.0,3.4,12.5,116.0,282.62,241.75
2016,5,24,18,0,484.0,66.0,3.4,12.0,182.0,473.52,400.12
2016,5,24,18,15,403.5,56.0,3.3,11.5,137.0,385.74,324.26
2016,5,24,18,30,323.0,46.0,3.2,11.0,92.0,301.6,250.1
2016,5,24,18,45,207.5,32.5,3.1,11.0,57.5,202.28,157.39
2016,5,24,19,0,92.0,19.0,3.0,11.0,23.0,96.66,0.36
2016,5,24,19,15,46.0,9.5,2.95,11.0,11.5,32.55,0.0
2016,5,24,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,5,15,125.0,18.0,2.3,10.0,31.0,14.11,1.21
2016,5,25,5,30,250.0,36.0,2.4,10.0,62.0,28.04,18.46
2016,5,25,5,45,342.0,47.0,2.55,10.5,103.5,37.4,27.65
2016,5,25,6,0,434.0,58.0,2.7,11.0,145.0,45.1,34.96
2016,5,25,6,15,497.0,66.0,2.7,11.0,193.0,49.83,39.46
2016,5,25,6,30,560.0,74.0,2.7,11.0,241.0,54.38,43.64
2016,5,25,6,45,280.0,63.0,2.75,11.5,146.5,44.33,34.46
2016,5,25,7,0,0.0,52.0,2.8,12.0,52.0,45.9,35.71
2016,5,25,7,15,0.0,59.0,2.8,12.0,59.0,52.12,41.14
2016,5,25,7,30,0.0,66.0,2.8,12.0,66.0,58.35,46.53
2016,5,25,7,45,0.0,95.0,2.85,12.5,95.0,83.69,68.58
2016,5,25,8,0,0.0,124.0,2.9,13.0,124.0,107.31,88.76
2016,5,25,8,15,0.5,142.0,2.9,13.0,142.0,122.25,96.84
2016,5,25,8,30,1.0,160.0,2.9,13.0,160.0,137.32,108.9
2016,5,25,8,45,1.0,156.5,2.95,13.5,157.0,135.35,106.77
2016,5,25,9,0,1.0,153.0,3.0,14.0,154.0,133.11,104.5
2016,5,25,9,15,4.0,176.0,3.0,14.0,179.5,153.33,120.59
2016,5,25,9,30,7.0,199.0,3.0,14.0,205.0,173.97,136.92
2016,5,25,9,45,8.5,213.0,3.0,14.5,221.0,187.13,146.95
2016,5,25,10,0,10.0,227.0,3.0,15.0,237.0,200.55,157.15
2016,5,25,10,15,11.0,237.0,3.0,15.0,248.0,210.67,165.0
2016,5,25,10,30,12.0,247.0,3.0,15.0,259.0,220.98,173.0
2016,5,25,10,45,174.0,341.0,3.0,15.5,503.0,385.52,301.67
2016,5,25,11,0,336.0,435.0,3.0,16.0,747.0,569.09,439.3
2016,5,25,11,15,179.5,394.5,3.0,16.0,561.5,457.93,354.91
2016,5,25,11,30,23.0,354.0,3.0,16.0,376.0,326.87,253.41
2016,5,25,11,45,65.5,416.5,3.05,16.0,479.0,416.18,322.64
2016,5,25,12,0,108.0,479.0,3.1,16.0,582.0,511.73,394.43
2016,5,25,12,15,184.5,476.0,3.15,16.0,652.0,585.7,450.59
2016,5,25,12,30,261.0,473.0,3.2,16.0,722.0,667.14,511.5
2016,5,25,12,45,274.0,455.5,3.25,16.5,714.5,679.35,519.95
2016,5,25,13,0,287.0,438.0,3.3,17.0,707.0,690.47,528.09
2016,5,25,13,15,247.0,446.0,3.35,17.0,674.5,675.74,516.97
2016,5,25,13,30,207.0,454.0,3.4,17.0,642.0,646.39,495.53
2016,5,25,13,45,292.5,416.5,3.5,17.0,675.0,715.03,548.78
2016,5,25,14,0,378.0,379.0,3.6,17.0,708.0,771.23,592.41
2016,5,25,14,15,386.0,358.5,3.65,16.5,684.0,767.54,592.19
2016,5,25,14,30,394.0,338.0,3.7,16.0,660.0,761.76,590.98
2016,5,25,14,45,632.5,220.5,3.75,16.0,710.5,904.0,700.72
2016,5,25,15,0,871.0,103.0,3.8,16.0,761.0,998.44,767.23
2016,5,25,15,15,859.0,100.5,3.85,16.0,720.0,982.46,757.34
2016,5,25,15,30,847.0,98.0,3.9,16.0,679.0,963.54,746.37
2016,5,25,15,45,832.5,95.5,3.95,16.0,634.0,939.38,731.76
2016,5,25,16,0,818.0,93.0,4.0,16.0,589.0,922.72,722.48
2016,5,25,16,15,499.5,158.5,4.0,15.5,454.0,684.13,550.77
2016,5,25,16,30,181.0,224.0,4.0,15.0,319.0,424.83,345.89
2016,5,25,16,45,450.0,152.0,4.05,14.5,354.5,614.57,504.86
2016,5,25,17,0,719.0,80.0,4.1,14.0,390.0,753.46,614.48
2016,5,25,17,15,682.0,75.5,4.1,13.5,339.0,701.08,576.46
2016,5,25,17,30,645.0,71.0,4.1,13.0,288.0,644.48,535.1
2016,5,25,17,45,585.5,66.0,4.1,13.0,237.5,570.39,477.23
2016,5,25,18,0,526.0,61.0,4.1,13.0,187.0,498.9,419.3
2016,5,25,18,15,446.0,52.5,4.0,12.5,141.5,411.8,345.75
2016,5,25,18,30,366.0,44.0,3.9,12.0,96.0,330.12,273.56
2016,5,25,18,45,236.0,31.5,3.8,11.5,60.5,217.57,170.6
2016,5,25,19,0,106.0,19.0,3.7,11.0,25.0,105.11,13.08
2016,5,25,19,15,53.0,9.5,3.65,10.5,12.5,36.25,0.0
2016,5,25,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,5,15,104.0,19.5,1.9,10.0,31.0,15.26,2.34
2016,5,26,5,30,208.0,39.0,1.9,10.0,62.0,30.29,20.46
2016,5,26,5,45,301.0,51.5,1.95,10.5,103.0,39.46,29.51
2016,5,26,6,0,394.0,64.0,2.0,11.0,144.0,48.37,37.9
2016,5,26,6,15,206.0,85.5,1.9,11.5,128.5,65.33,53.29
2016,5,26,6,30,18.0,107.0,1.8,12.0,113.0,88.88,74.26
2016,5,26,6,45,25.0,127.0,1.75,12.5,136.5,100.7,84.45
2016,5,26,7,0,32.0,147.0,1.7,13.0,160.0,115.21,96.78
2016,5,26,7,15,190.5,164.0,1.6,13.5,255.5,122.43,102.53
2016,5,26,7,30,349.0,181.0,1.5,14.0,351.0,126.16,105.16
2016,5,26,7,45,336.5,206.0,1.4,14.5,384.5,139.92,116.36
2016,5,26,8,0,324.0,231.0,1.3,15.0,418.0,153.7,127.37
2016,5,26,8,15,550.5,177.0,1.25,15.0,525.5,145.45,97.05
2016,5,26,8,30,777.0,123.0,1.2,15.0,633.0,171.8,102.33
2016,5,26,8,45,794.0,125.5,1.15,15.5,676.5,219.83,138.74
2016,5,26,9,0,811.0,128.0,1.1,16.0,720.0,269.87,180.17
2016,5,26,9,15,823.0,130.5,1.05,16.5,758.5,320.34,223.37
2016,5,26,9,30,835.0,133.0,1.0,17.0,797.0,371.89,267.26
2016,5,26,9,45,836.0,140.0,1.0,17.5,828.0,423.55,310.66
2016,5,26,10,0,837.0,147.0,1.0,18.0,859.0,474.85,352.48
2016,5,26,10,15,844.0,148.5,1.0,18.0,885.5,524.28,392.29
2016,5,26,10,30,851.0,150.0,1.0,18.0,912.0,573.51,430.8
2016,5,26,10,45,857.5,150.0,1.05,18.5,932.5,621.38,466.81
2016,5,26,11,0,864.0,150.0,1.1,19.0,953.0,666.88,500.18
2016,5,26,11,15,867.0,151.0,1.15,19.0,965.5,709.9,531.95
2016,5,26,11,30,870.0,152.0,1.2,19.0,978.0,751.6,562.18
2016,5,26,11,45,873.0,151.0,1.3,19.5,984.0,790.24,589.0
2016,5,26,12,0,876.0,150.0,1.4,20.0,990.0,827.21,613.25
2016,5,26,12,15,875.5,150.0,1.55,20.0,988.0,860.31,636.59
2016,5,26,12,30,875.0,150.0,1.7,20.0,986.0,891.21,658.49
2016,5,26,12,45,884.0,142.0,1.85,20.0,979.5,921.02,679.73
2016,5,26,13,0,893.0,134.0,2.0,20.0,973.0,948.37,699.39
2016,5,26,13,15,889.5,133.5,2.15,20.0,956.0,968.47,714.38
2016,5,26,13,30,886.0,133.0,2.3,20.0,939.0,985.56,727.56
2016,5,26,13,45,880.0,132.0,2.45,20.0,915.0,996.66,736.94
2016,5,26,14,0,874.0,131.0,2.6,20.0,891.0,1004.55,744.36
2016,5,26,14,15,866.5,129.5,2.7,20.0,861.0,1007.24,748.01
2016,5,26,14,30,859.0,128.0,2.8,20.0,831.0,1006.71,749.71
2016,5,26,14,45,848.0,126.0,2.9,20.0,794.5,1010.17,754.21
2016,5,26,15,0,837.0,124.0,3.0,20.0,758.0,999.38,749.3
2016,5,26,15,15,824.0,121.5,3.05,19.5,717.0,982.95,741.79
2016,5,26,15,30,811.0,119.0,3.1,19.0,676.0,963.59,732.34
2016,5,26,15,45,794.0,116.0,3.2,18.5,630.5,936.94,718.22
2016,5,26,16,0,777.0,113.0,3.3,18.0,585.0,907.77,702.19
2016,5,26,16,15,755.5,109.0,3.35,17.5,537.0,870.86,680.09
2016,5,26,16,30,734.0,105.0,3.4,17.0,489.0,837.79,660.4
2016,5,26,16,45,704.0,100.5,3.45,16.5,438.5,789.42,629.07
2016,5,26,17,0,674.0,96.0,3.5,16.0,388.0,740.2,596.34
2016,5,26,17,15,635.0,90.0,3.45,15.5,337.0,680.93,554.55
2016,5,26,17,30,596.0,84.0,3.4,15.0,286.0,622.04,511.7
2016,5,26,17,45,538.5,77.0,3.4,14.5,236.5,548.24,455.55
2016,5,26,18,0,481.0,70.0,3.4,14.0,187.0,476.82,398.54
2016,5,26,18,15,400.0,59.5,3.3,13.5,141.5,387.95,323.86
2016,5,26,18,30,319.0,49.0,3.2,13.0,96.0,303.77,250.45
2016,5,26,18,45,203.5,34.5,3.1,12.5,60.5,202.86,158.71
2016,5,26,19,0,88.0,20.0,3.0,12.0,25.0,97.29,20.84
2016,5,26,19,15,44.0,10.0,2.95,11.5,12.5,32.06,0.0
2016,5,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,5,15,108.0,19.5,1.0,9.5,31.5,15.25,2.85
2016,5,27,5,30,216.0,39.0,1.0,10.0,63.0,30.29,20.54
2016,5,27,5,45,313.0,51.0,1.05,10.5,105.0,39.08,29.22
2016,5,27,6,0,410.0,63.0,1.1,11.0,147.0,47.65,37.3
2016,5,27,6,15,474.5,72.0,1.15,11.5,195.0,54.71,43.8
2016,5,27,6,30,539.0,81.0,1.2,12.0,243.0,59.88,48.41
2016,5,27,6,45,589.0,87.0,1.25,13.0,294.5,62.34,50.34
2016,5,27,7,0,639.0,93.0,1.3,14.0,346.0,64.71,52.1
2016,5,27,7,15,672.5,98.0,1.3,14.5,396.5,66.12,53.06
2016,5,27,7,30,706.0,103.0,1.3,15.0,447.0,67.42,53.89
2016,5,27,7,45,735.5,106.0,1.3,15.5,497.5,67.24,53.43
2016,5,27,8,0,765.0,109.0,1.3,16.0,548.0,76.98,61.56
2016,5,27,8,15,784.0,112.0,1.25,16.5,595.0,122.14,70.08
2016,5,27,8,30,803.0,115.0,1.2,17.0,642.0,169.84,98.85
2016,5,27,8,45,821.0,116.5,1.2,17.5,686.0,218.65,135.68
2016,5,27,9,0,839.0,118.0,1.2,18.0,730.0,269.55,177.73
2016,5,27,9,15,850.0,120.0,1.15,18.5,768.5,327.97,226.96
2016,5,27,9,30,861.0,122.0,1.1,19.0,807.0,379.41,270.6
2016,5,27,9,45,877.0,119.0,1.05,20.0,841.5,429.79,311.95
2016,5,27,10,0,893.0,116.0,1.0,21.0,876.0,480.98,352.56
2016,5,27,10,15,899.0,117.5,0.95,21.5,903.0,531.33,391.78
2016,5,27,10,30,905.0,119.0,0.9,22.0,930.0,581.21,429.15
2016,5,27,10,45,911.0,118.5,0.9,22.5,950.5,628.88,464.07
2016,5,27,11,0,917.0,118.0,0.9,23.0,971.0,675.64,497.24
2016,5,27,11,15,919.5,119.0,0.95,23.0,983.5,720.19,529.44
2016,5,27,11,30,922.0,120.0,1.0,23.0,996.0,763.24,559.97
2016,5,27,11,45,924.0,119.0,1.1,23.5,1001.5,802.58,585.66
2016,5,27,12,0,926.0,118.0,1.2,24.0,1007.0,840.02,609.67
2016,5,27,12,15,926.0,118.0,1.35,24.0,1005.0,874.62,633.59
2016,5,27,12,30,926.0,118.0,1.5,24.0,1003.0,906.88,656.0
2016,5,27,12,45,920.5,120.0,1.65,24.0,992.5,933.59,674.9
2016,5,27,13,0,915.0,122.0,1.8,24.0,982.0,957.44,692.05
2016,5,27,13,15,911.5,121.5,1.9,24.0,965.0,977.77,706.45
2016,5,27,13,30,908.0,121.0,2.0,24.0,948.0,995.03,719.02
2016,5,27,13,45,902.0,120.5,2.15,24.0,924.0,1006.73,728.76
2016,5,27,14,0,896.0,120.0,2.3,24.0,900.0,1015.19,736.57
2016,5,27,14,15,888.5,118.5,2.35,23.5,870.0,1017.86,741.16
2016,5,27,14,30,881.0,117.0,2.4,23.0,840.0,1017.26,743.84
2016,5,27,14,45,870.0,116.0,2.5,23.0,803.0,1010.46,741.75
2016,5,27,15,0,859.0,115.0,2.6,23.0,766.0,1000.54,737.75
2016,5,27,15,15,847.0,112.5,2.6,23.0,725.0,995.72,736.26
2016,5,27,15,30,835.0,110.0,2.6,23.0,684.0,977.11,725.75
2016,5,27,15,45,816.0,108.0,2.65,23.0,638.0,949.4,709.79
2016,5,27,16,0,797.0,106.0,2.7,23.0,592.0,919.2,692.1
2016,5,27,16,15,776.0,102.5,2.7,22.5,543.5,883.02,671.08
2016,5,27,16,30,755.0,99.0,2.7,22.0,495.0,844.88,648.37
2016,5,27,16,45,722.5,96.0,2.75,21.5,443.5,800.74,621.29
2016,5,27,17,0,690.0,93.0,2.8,21.0,392.0,750.81,589.31
2016,5,27,17,15,651.0,87.0,2.75,20.0,341.0,691.1,549.65
2016,5,27,17,30,612.0,81.0,2.7,19.0,290.0,631.76,508.77
2016,5,27,17,45,554.5,74.5,2.65,18.5,240.0,558.12,454.15
2016,5,27,18,0,497.0,68.0,2.6,18.0,190.0,486.87,398.97
2016,5,27,18,15,418.0,58.0,2.5,17.0,144.5,399.42,327.86
2016,5,27,18,30,339.0,48.0,2.4,16.0,99.0,315.4,256.63
2016,5,27,18,45,224.5,34.5,2.35,15.5,63.0,215.49,167.4
2016,5,27,19,0,110.0,21.0,2.3,15.0,27.0,112.17,33.19
2016,5,27,19,15,55.0,10.5,2.3,14.5,13.5,38.32,0.0
2016,5,27,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,28,5,15,132.5,18.0,1.5,12.5,33.0,14.09,2.47
2016,5,28,5,30,265.0,36.0,1.5,13.0,66.0,28.02,18.35
2016,5,28,5,45,355.5,47.0,1.55,13.5,108.0,37.25,27.24
2016,5,28,6,0,446.0,58.0,1.6,14.0,150.0,44.96,34.45
2016,5,28,6,15,508.0,66.0,1.65,14.5,198.0,49.71,38.82
2016,5,28,6,30,570.0,74.0,1.7,15.0,246.0,54.27,42.85
2016,5,28,6,45,614.5,80.5,1.75,15.5,297.0,57.37,45.44
2016,5,28,7,0,659.0,87.0,1.8,16.0,348.0,60.31,47.81
2016,5,28,7,15,691.0,92.0,1.75,16.5,399.0,61.91,48.95
2016,5,28,7,30,723.0,97.0,1.7,17.0,450.0,63.4,49.96
2016,5,28,7,45,748.0,101.0,1.65,17.5,500.0,70.99,56.24
2016,5,28,8,0,773.0,105.0,1.6,18.0,550.0,75.01,59.37
2016,5,28,8,15,792.0,108.0,1.55,18.5,597.0,120.56,67.77
2016,5,28,8,30,811.0,111.0,1.5,19.0,644.0,168.64,96.82
2016,5,28,8,45,825.5,114.0,1.45,20.0,687.5,218.31,134.1
2016,5,28,9,0,840.0,117.0,1.4,21.0,731.0,269.69,176.05
2016,5,28,9,15,851.5,119.5,1.3,21.5,770.0,328.64,225.18
2016,5,28,9,30,863.0,122.0,1.2,22.0,809.0,380.63,268.7
2016,5,28,9,45,870.5,124.0,1.2,22.5,841.5,431.42,310.85
2016,5,28,10,0,878.0,126.0,1.2,23.0,874.0,482.29,351.87
2016,5,28,10,15,884.5,127.5,1.2,23.0,901.0,532.21,391.65
2016,5,28,10,30,891.0,129.0,1.2,23.0,928.0,581.72,429.97
2016,5,28,10,45,895.5,130.5,1.2,23.5,948.0,629.48,465.05
2016,5,28,11,0,900.0,132.0,1.2,24.0,968.0,676.29,498.35
2016,5,28,11,15,902.5,132.5,1.25,24.0,981.0,719.85,529.97
2016,5,28,11,30,905.0,133.0,1.3,24.0,994.0,761.95,559.97
2016,5,28,11,45,906.0,133.5,1.4,24.5,999.5,801.32,586.06
2016,5,28,12,0,907.0,134.0,1.5,25.0,1005.0,838.82,610.1
2016,5,28,12,15,907.0,134.0,1.6,25.0,1003.0,873.06,633.11
2016,5,28,12,30,907.0,134.0,1.7,25.0,1001.0,905.03,654.67
2016,5,28,12,45,895.0,140.0,1.8,25.0,989.0,929.34,671.33
2016,5,28,13,0,883.0,146.0,1.9,25.0,977.0,950.63,686.2
2016,5,28,13,15,879.0,145.0,1.95,24.5,960.0,969.84,700.64
2016,5,28,13,30,875.0,144.0,2.0,24.0,943.0,986.03,713.32
2016,5,28,13,45,869.5,142.5,2.1,24.0,919.0,997.21,722.15
2016,5,28,14,0,864.0,141.0,2.2,24.0,895.0,1005.2,729.11
2016,5,28,14,15,856.0,139.0,2.25,24.0,864.5,1007.02,731.71
2016,5,28,14,30,848.0,137.0,2.3,24.0,834.0,1017.23,739.91
2016,5,28,14,45,838.5,134.5,2.35,24.0,798.0,1010.71,737.4
2016,5,28,15,0,829.0,132.0,2.4,24.0,762.0,1001.01,733.13
2016,5,28,15,15,815.5,129.0,2.4,23.5,720.5,983.67,724.88
2016,5,28,15,30,802.0,126.0,2.4,23.0,679.0,963.41,714.8
2016,5,28,15,45,785.0,122.5,2.45,23.0,633.5,936.36,699.32
2016,5,28,16,0,768.0,119.0,2.5,23.0,588.0,906.81,682.09
2016,5,28,16,15,745.5,114.5,2.5,22.5,539.5,874.55,663.73
2016,5,28,16,30,723.0,110.0,2.5,22.0,491.0,834.77,639.87
2016,5,28,16,45,695.0,104.5,2.5,21.5,440.5,787.24,610.09
2016,5,28,17,0,667.0,99.0,2.5,21.0,390.0,738.76,578.9
2016,5,28,17,15,627.5,93.0,2.4,20.0,339.0,679.26,539.14
2016,5,28,17,30,588.0,87.0,2.3,19.0,288.0,620.14,498.26
2016,5,28,17,45,534.5,79.0,2.25,18.5,238.5,548.45,445.33
2016,5,28,18,0,481.0,71.0,2.2,18.0,189.0,478.9,391.48
2016,5,28,18,15,402.0,60.5,2.1,17.0,144.0,391.33,320.59
2016,5,28,18,30,323.0,50.0,2.0,16.0,99.0,308.06,250.31
2016,5,28,18,45,214.5,35.5,1.9,15.5,63.0,210.89,164.14
2016,5,28,19,0,106.0,21.0,1.8,15.0,27.0,110.44,39.82
2016,5,28,19,15,53.0,10.5,1.8,14.5,13.5,37.33,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,29,4,45,12.5,4.0,1.7,10.0,4.5,0.0,0.0
2016,5,29,5,0,25.0,8.0,1.7,10.0,9.0,7.28,0.0
2016,5,29,5,15,143.0,23.0,1.65,10.5,38.0,18.06,5.24
2016,5,29,5,30,261.0,38.0,1.6,11.0,67.0,29.56,19.88
2016,5,29,5,45,355.5,48.5,1.55,11.5,110.0,38.56,28.65
2016,5,29,6,0,450.0,59.0,1.5,12.0,153.0,45.8,35.5
2016,5,29,6,15,513.0,67.0,1.4,12.5,201.5,50.52,39.88
2016,5,29,6,30,576.0,75.0,1.3,13.0,250.0,55.07,43.92
2016,5,29,6,45,393.5,116.0,1.25,13.5,245.5,81.86,67.55
2016,5,29,7,0,211.0,157.0,1.2,14.0,241.0,111.7,93.31
2016,5,29,7,15,470.5,127.0,1.15,14.5,348.0,86.05,70.44
2016,5,29,7,30,730.0,97.0,1.1,15.0,455.0,63.42,50.36
2016,5,29,7,45,755.0,101.0,1.05,15.5,505.0,71.01,56.71
2016,5,29,8,0,780.0,105.0,1.0,16.0,555.0,75.85,60.56
2016,5,29,8,15,798.5,108.5,1.0,16.5,602.0,122.05,69.02
2016,5,29,8,30,817.0,112.0,1.0,17.0,649.0,170.74,98.77
2016,5,29,8,45,831.5,114.5,1.0,18.0,692.5,220.33,136.17
2016,5,29,9,0,846.0,117.0,1.0,19.0,736.0,271.63,178.23
2016,5,29,9,15,857.0,119.5,1.05,19.0,774.5,330.71,228.3
2016,5,29,9,30,868.0,122.0,1.1,19.0,813.0,382.78,273.06
2016,5,29,9,45,875.5,124.0,1.15,19.5,846.0,433.79,315.95
2016,5,29,10,0,883.0,126.0,1.2,20.0,879.0,484.88,357.79
2016,5,29,10,15,889.0,127.5,1.25,20.0,905.5,534.76,398.27
2016,5,29,10,30,895.0,129.0,1.3,20.0,932.0,584.19,437.33
2016,5,29,10,45,897.0,131.5,1.4,20.5,951.5,631.41,473.25
2016,5,29,11,0,899.0,134.0,1.5,21.0,971.0,677.48,507.38
2016,5,29,11,15,902.0,134.5,1.55,21.0,983.5,721.33,539.78
2016,5,29,11,30,905.0,135.0,1.6,21.0,996.0,763.76,570.56
2016,5,29,11,45,903.5,136.5,1.7,21.5,1000.5,802.07,596.39
2016,5,29,12,0,902.0,138.0,1.8,22.0,1005.0,838.38,620.03
2016,5,29,12,15,902.0,138.0,1.85,22.0,1003.0,872.51,642.83
2016,5,29,12,30,902.0,138.0,1.9,22.0,1001.0,904.4,664.12
2016,5,29,12,45,892.5,142.5,1.95,22.0,989.5,929.49,680.96
2016,5,29,13,0,883.0,147.0,2.0,22.0,978.0,951.66,696.01
2016,5,29,13,15,879.5,146.0,2.05,22.0,961.0,971.37,709.57
2016,5,29,13,30,876.0,145.0,2.1,22.0,944.0,988.08,721.3
2016,5,29,13,45,872.0,142.5,2.15,22.0,921.0,999.79,729.95
2016,5,29,14,0,868.0,140.0,2.2,22.0,898.0,1008.31,736.72
2016,5,29,14,15,860.5,138.0,2.25,21.5,867.5,1010.66,741.11
2016,5,29,14,30,853.0,136.0,2.3,21.0,837.0,1021.34,751.13
2016,5,29,14,45,845.0,132.5,2.35,21.0,801.5,1015.24,748.87
2016,5,29,15,0,837.0,129.0,2.4,21.0,766.0,1005.91,744.79
2016,5,29,15,15,823.5,126.0,2.4,21.0,724.5,988.53,735.01
2016,5,29,15,30,810.0,123.0,2.4,21.0,683.0,968.21,723.42
2016,5,29,15,45,795.5,119.0,2.45,21.0,638.0,942.97,709.06
2016,5,29,16,0,781.0,115.0,2.5,21.0,593.0,915.12,692.89
2016,5,29,16,15,758.5,111.0,2.5,20.5,544.5,877.27,670.57
2016,5,29,16,30,736.0,107.0,2.5,20.0,496.0,843.43,650.76
2016,5,29,16,45,708.5,101.5,2.55,19.5,445.5,796.05,621.25
2016,5,29,17,0,681.0,96.0,2.6,19.0,395.0,747.67,590.27
2016,5,29,17,15,642.0,90.5,2.6,18.5,343.5,688.86,550.27
2016,5,29,17,30,603.0,85.0,2.6,18.0,292.0,630.38,509.16
2016,5,29,17,45,550.0,77.5,2.65,17.5,242.5,559.21,456.72
2016,5,29,18,0,497.0,70.0,2.7,17.0,193.0,490.13,403.38
2016,5,29,18,15,417.5,60.0,2.6,16.0,147.5,402.14,331.68
2016,5,29,18,30,338.0,50.0,2.5,15.0,102.0,318.02,260.23
2016,5,29,18,45,225.0,36.0,2.45,14.5,65.5,218.03,171.39
2016,5,29,19,0,112.0,22.0,2.4,14.0,29.0,116.27,48.88
2016,5,29,19,15,56.0,11.0,2.4,13.5,14.5,39.42,0.0
2016,5,29,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,4.5,0.95,9.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,9.0,0.9,10.0,10.0,8.19,0.0
2016,5,30,5,15,161.0,23.0,0.85,10.5,39.5,18.07,5.62
2016,5,30,5,30,287.0,37.0,0.8,11.0,69.0,30.1,20.42
2016,5,30,5,45,382.0,47.0,0.8,11.5,112.5,37.23,27.51
2016,5,30,6,0,477.0,57.0,0.8,12.0,156.0,44.11,34.02
2016,5,30,6,15,359.5,86.0,0.75,12.5,172.0,63.33,51.34
2016,5,30,6,30,242.0,115.0,0.7,13.0,188.0,85.43,70.88
2016,5,30,6,45,268.0,131.0,0.7,14.0,226.5,95.9,79.64
2016,5,30,7,0,294.0,147.0,0.7,15.0,265.0,105.96,87.83
2016,5,30,7,15,524.0,118.5,0.7,15.5,362.0,80.05,64.89
2016,5,30,7,30,754.0,90.0,0.7,16.0,459.0,64.99,51.52
2016,5,30,7,45,778.5,93.0,0.75,16.5,509.5,65.34,51.56
2016,5,30,8,0,803.0,96.0,0.8,17.0,560.0,70.52,55.73
2016,5,30,8,15,821.0,99.0,0.8,17.5,607.0,117.5,64.08
2016,5,30,8,30,839.0,102.0,0.8,18.0,654.0,166.89,94.25
2016,5,30,8,45,852.5,104.5,0.85,18.5,697.5,226.07,139.42
2016,5,30,9,0,866.0,107.0,0.9,19.0,741.0,277.62,181.97
2016,5,30,9,15,876.5,109.0,0.95,19.5,779.5,329.26,226.01
2016,5,30,9,30,887.0,111.0,1.0,20.0,818.0,381.67,270.58
2016,5,30,9,45,896.0,112.0,1.1,20.5,851.5,433.35,314.05
2016,5,30,10,0,905.0,113.0,1.2,21.0,885.0,485.23,356.62
2016,5,30,10,15,910.5,114.0,1.25,21.5,911.5,535.41,396.53
2016,5,30,10,30,916.0,115.0,1.3,22.0,938.0,585.05,434.78
2016,5,30,10,45,919.5,116.0,1.4,22.5,957.5,632.79,470.88
2016,5,30,11,0,923.0,117.0,1.5,23.0,977.0,679.43,505.23
2016,5,30,11,15,925.5,117.5,1.55,23.0,989.5,723.74,537.73
2016,5,30,11,30,928.0,118.0,1.6,23.0,1002.0,766.52,568.54
2016,5,30,11,45,928.5,118.5,1.7,23.5,1007.5,806.13,594.47
2016,5,30,12,0,929.0,119.0,1.8,24.0,1013.0,843.77,618.76
2016,5,30,12,15,928.5,119.0,1.85,24.0,1010.5,878.04,641.43
2016,5,30,12,30,928.0,119.0,1.9,24.0,1008.0,909.94,662.53
2016,5,30,12,45,922.5,120.5,1.95,24.0,997.5,936.27,680.02
2016,5,30,13,0,917.0,122.0,2.0,24.0,987.0,959.7,695.73
2016,5,30,13,15,913.5,121.5,2.05,24.0,970.0,980.1,709.59
2016,5,30,13,30,910.0,121.0,2.1,24.0,953.0,997.43,721.6
2016,5,30,13,45,905.5,119.5,2.2,24.0,929.0,1009.65,731.06
2016,5,30,14,0,901.0,118.0,2.3,24.0,905.0,1018.62,738.62
2016,5,30,14,15,894.0,116.5,2.35,23.5,874.5,1021.85,743.56
2016,5,30,14,30,887.0,115.0,2.4,23.0,844.0,1021.79,746.59
2016,5,30,14,45,878.0,112.5,2.5,23.0,808.0,1015.4,744.77
2016,5,30,15,0,869.0,110.0,2.6,23.0,772.0,1005.8,740.99
2016,5,30,15,15,857.0,107.5,2.6,22.5,731.0,990.11,733.75
2016,5,30,15,30,845.0,105.0,2.6,22.0,690.0,971.47,724.67
2016,5,30,15,45,830.0,102.0,2.65,22.0,644.5,956.94,717.45
2016,5,30,16,0,815.0,99.0,2.7,22.0,599.0,929.26,701.33
2016,5,30,16,15,794.5,95.5,2.65,21.5,550.5,893.3,680.04
2016,5,30,16,30,774.0,92.0,2.6,21.0,502.0,855.35,657.13
2016,5,30,16,45,748.0,88.0,2.6,20.5,451.5,810.04,628.98
2016,5,30,17,0,722.0,84.0,2.6,20.0,401.0,763.51,599.29
2016,5,30,17,15,686.0,79.0,2.5,19.5,350.0,711.59,564.19
2016,5,30,17,30,650.0,74.0,2.4,19.0,299.0,655.0,524.53
2016,5,30,17,45,598.0,68.0,2.35,18.5,249.0,585.12,473.51
2016,5,30,18,0,546.0,62.0,2.3,18.0,199.0,517.32,421.88
2016,5,30,18,15,470.5,53.5,2.15,17.0,152.5,432.35,353.99
2016,5,30,18,30,395.0,45.0,2.0,16.0,106.0,352.42,286.54
2016,5,30,18,45,277.5,33.5,1.95,15.5,69.0,249.16,195.74
2016,5,30,19,0,160.0,22.0,1.9,15.0,32.0,144.27,68.27
2016,5,30,19,15,80.0,11.0,1.9,14.5,16.0,52.11,0.0
2016,5,30,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,31,4,45,20.0,5.0,1.6,10.5,5.0,0.0,0.0
2016,5,31,5,0,40.0,10.0,1.6,11.0,10.0,9.1,0.0
2016,5,31,5,15,169.5,23.5,1.55,11.5,40.5,18.47,6.1
2016,5,31,5,30,299.0,37.0,1.5,12.0,71.0,30.08,20.3
2016,5,31,5,45,391.5,46.5,1.5,12.5,114.0,36.76,26.96
2016,5,31,6,0,484.0,56.0,1.5,13.0,157.0,43.23,33.08
2016,5,31,6,15,545.5,63.0,1.45,13.5,206.0,47.26,36.81
2016,5,31,6,30,607.0,70.0,1.4,14.0,255.0,51.17,40.27
2016,5,31,6,45,650.5,75.5,1.35,14.5,306.5,53.66,42.35
2016,5,31,7,0,694.0,81.0,1.3,15.0,358.0,56.05,44.25
2016,5,31,7,15,725.5,85.5,1.3,15.5,409.5,63.38,50.44
2016,5,31,7,30,757.0,90.0,1.3,16.0,461.0,64.99,51.55
2016,5,31,7,45,781.5,93.0,1.3,17.0,511.5,65.34,51.45
2016,5,31,8,0,806.0,96.0,1.3,18.0,562.0,71.19,56.09
2016,5,31,8,15,823.5,99.0,1.25,18.5,609.5,118.25,64.23
2016,5,31,8,30,841.0,102.0,1.2,19.0,657.0,167.67,94.53
2016,5,31,8,45,855.5,104.5,1.2,19.5,700.5,227.09,139.89
2016,5,31,9,0,870.0,107.0,1.2,20.0,744.0,278.99,182.66
2016,5,31,9,15,880.5,109.0,1.2,20.5,783.0,330.8,226.78
2016,5,31,9,30,891.0,111.0,1.2,21.0,822.0,383.38,271.35
2016,5,31,9,45,901.0,111.5,1.25,21.5,856.0,435.25,314.75
2016,5,31,10,0,911.0,112.0,1.3,22.0,890.0,487.4,357.23
2016,5,31,10,15,917.5,113.0,1.35,22.5,917.0,538.32,397.58
2016,5,31,10,30,924.0,114.0,1.4,23.0,944.0,588.79,436.33
2016,5,31,10,45,928.0,115.0,1.45,23.5,964.5,637.15,472.42
2016,5,31,11,0,932.0,116.0,1.5,24.0,985.0,684.46,506.7
2016,5,31,11,15,935.0,116.5,1.55,24.0,998.0,729.45,539.52
2016,5,31,11,30,938.0,117.0,1.6,24.0,1011.0,772.95,570.65
2016,5,31,11,45,939.0,117.5,1.65,24.5,1017.0,813.29,596.37
2016,5,31,12,0,940.0,118.0,1.7,25.0,1023.0,851.69,620.47
2016,5,31,12,15,940.0,117.5,1.75,25.0,1021.0,886.28,643.16
2016,5,31,12,30,940.0,117.0,1.8,25.0,1019.0,918.5,664.28
2016,5,31,12,45,942.5,114.5,1.9,25.5,1011.0,948.54,683.25
2016,5,31,13,0,945.0,112.0,2.0,26.0,1003.0,975.88,700.47
2016,5,31,13,15,942.0,111.0,2.05,26.0,986.0,996.68,714.39
2016,5,31,13,30,939.0,110.0,2.1,26.0,969.0,1014.33,726.47
2016,5,31,13,45,934.0,109.5,2.2,26.0,945.5,1027.32,736.34
2016,5,31,14,0,929.0,109.0,2.3,26.0,922.0,1037.01,744.3
2016,5,31,14,15,923.0,107.5,2.3,25.5,892.0,1041.32,749.37
2016,5,31,14,30,917.0,106.0,2.3,25.0,862.0,1042.28,752.51
2016,5,31,14,45,908.0,104.5,2.35,25.0,825.5,1036.91,750.92
2016,5,31,15,0,899.0,103.0,2.4,25.0,789.0,1028.28,747.42
2016,5,31,15,15,887.5,101.0,2.4,24.5,747.5,1013.42,740.95
2016,5,31,15,30,876.0,99.0,2.4,24.0,706.0,995.54,732.63
2016,5,31,15,45,861.0,96.5,2.45,24.0,660.5,970.76,718.9
2016,5,31,16,0,846.0,94.0,2.5,24.0,615.0,953.44,710.14
2016,5,31,16,15,827.0,91.0,2.45,23.5,565.5,918.99,690.24
2016,5,31,16,30,808.0,88.0,2.4,23.0,516.0,882.41,668.77
2016,5,31,16,45,782.0,84.0,2.4,22.5,465.0,836.32,640.77
2016,5,31,17,0,756.0,80.0,2.4,22.0,414.0,788.96,611.21
2016,5,31,17,15,720.5,75.5,2.3,21.0,362.0,731.91,574.23
2016,5,31,17,30,685.0,71.0,2.2,20.0,310.0,679.98,539.71
2016,5,31,17,45,634.5,65.5,2.15,19.5,258.5,610.75,489.94
2016,5,31,18,0,584.0,60.0,2.1,19.0,207.0,543.45,439.47
2016,5,31,18,15,508.0,52.0,2.05,18.0,159.5,457.28,372.17
2016,5,31,18,30,432.0,44.0,2.0,17.0,112.0,376.15,304.55
2016,5,31,18,45,312.0,33.5,1.95,16.5,73.5,270.77,212.58
2016,5,31,19,0,192.0,23.0,1.9,16.0,35.0,166.52,85.61
2016,5,31,19,15,96.0,11.5,1.95,15.5,17.5,61.09,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,1,4,45,26.0,5.5,2.2,10.5,6.0,0.0,0.0
2016,6,1,5,0,52.0,11.0,2.3,11.0,12.0,10.01,0.0
2016,6,1,5,15,190.5,24.0,2.35,11.5,43.5,18.88,6.62
2016,6,1,5,30,329.0,37.0,2.4,12.0,75.0,30.1,20.33
2016,6,1,5,45,419.5,46.5,2.5,12.5,119.0,36.81,26.99
2016,6,1,6,0,510.0,56.0,2.6,13.0,163.0,43.3,33.12
2016,6,1,6,15,571.5,63.0,2.55,13.5,213.5,47.35,36.88
2016,6,1,6,30,633.0,70.0,2.5,14.0,264.0,51.28,40.35
2016,6,1,6,45,676.0,75.5,2.5,14.5,316.0,53.8,42.45
2016,6,1,7,0,719.0,81.0,2.5,15.0,368.0,56.21,44.37
2016,6,1,7,15,468.0,143.0,2.5,15.5,339.5,96.64,79.53
2016,6,1,7,30,217.0,205.0,2.5,16.0,311.0,147.61,122.91
2016,6,1,7,45,151.5,227.5,2.5,16.5,305.5,160.32,132.95
2016,6,1,8,0,86.0,250.0,2.5,17.0,300.0,184.68,152.72
2016,6,1,8,15,155.5,274.0,2.45,17.5,373.0,202.51,154.23
2016,6,1,8,30,225.0,298.0,2.4,18.0,446.0,239.03,177.78
2016,6,1,8,45,137.5,305.0,2.4,18.5,397.0,245.72,185.76
2016,6,1,9,0,50.0,312.0,2.4,19.0,348.0,253.16,194.66
2016,6,1,9,15,128.0,348.0,2.35,19.0,448.5,296.03,225.2
2016,6,1,9,30,206.0,384.0,2.3,19.0,549.0,358.18,271.04
2016,6,1,9,45,570.0,247.0,2.3,19.5,728.5,398.03,296.71
2016,6,1,10,0,934.0,110.0,2.3,20.0,908.0,496.18,369.86
2016,6,1,10,15,939.5,111.5,2.3,20.0,935.5,548.08,412.29
2016,6,1,10,30,945.0,113.0,2.3,20.0,963.0,599.43,453.36
2016,6,1,10,45,948.0,114.5,2.3,20.5,983.0,648.56,490.75
2016,6,1,11,0,951.0,116.0,2.3,21.0,1003.0,696.51,526.13
2016,6,1,11,15,953.5,116.5,2.3,21.0,1016.0,741.97,559.82
2016,6,1,11,30,956.0,117.0,2.3,21.0,1029.0,785.87,591.66
2016,6,1,11,45,955.5,118.5,2.3,21.5,1034.5,826.61,617.8
2016,6,1,12,0,955.0,120.0,2.3,22.0,1040.0,865.3,642.22
2016,6,1,12,15,954.5,120.0,2.3,22.0,1038.0,900.47,665.32
2016,6,1,12,30,954.0,120.0,2.3,22.0,1036.0,933.23,686.74
2016,6,1,12,45,941.5,126.5,2.35,22.0,1023.0,958.69,703.82
2016,6,1,13,0,929.0,133.0,2.4,22.0,1010.0,981.0,718.97
2016,6,1,13,15,925.5,132.5,2.4,22.0,993.0,1001.95,732.81
2016,6,1,13,30,922.0,132.0,2.4,22.0,976.0,1019.8,744.72
2016,6,1,13,45,915.0,131.5,2.45,22.0,951.0,1031.07,753.06
2016,6,1,14,0,908.0,131.0,2.5,22.0,926.0,1039.03,759.46
2016,6,1,14,15,900.5,129.5,2.45,21.5,895.5,1042.17,763.3
2016,6,1,14,30,893.0,128.0,2.4,21.0,865.0,1041.98,765.19
2016,6,1,14,45,882.5,126.0,2.4,21.0,828.0,1034.98,761.92
2016,6,1,15,0,872.0,124.0,2.4,21.0,791.0,1036.04,764.13
2016,6,1,15,15,859.5,121.5,2.4,20.5,749.0,1020.13,756.77
2016,6,1,15,30,847.0,119.0,2.4,20.0,707.0,1001.18,747.62
2016,6,1,15,45,831.5,115.0,2.4,20.0,660.5,974.62,732.03
2016,6,1,16,0,816.0,111.0,2.4,20.0,614.0,945.38,714.65
2016,6,1,16,15,506.5,170.0,2.35,19.5,473.5,706.11,550.25
2016,6,1,16,30,197.0,229.0,2.3,19.0,333.0,445.33,353.26
2016,6,1,16,45,125.5,202.0,2.3,19.0,266.0,347.33,278.27
2016,6,1,17,0,54.0,175.0,2.3,19.0,199.0,235.66,189.05
2016,6,1,17,15,47.0,154.5,2.25,18.5,173.5,207.65,167.51
2016,6,1,17,30,40.0,134.0,2.2,18.0,148.0,179.67,145.27
2016,6,1,17,45,292.0,101.0,2.2,17.5,177.5,365.41,303.0
2016,6,1,18,0,544.0,68.0,2.2,17.0,207.0,524.19,430.05
2016,6,1,18,15,466.0,59.0,2.1,16.0,159.5,436.57,358.52
2016,6,1,18,30,388.0,50.0,2.0,15.0,112.0,353.93,289.06
2016,6,1,18,45,273.5,37.5,1.9,14.5,73.5,250.19,198.26
2016,6,1,19,0,159.0,25.0,1.8,14.0,35.0,150.45,82.47
2016,6,1,19,15,79.5,12.5,1.85,13.5,17.5,53.39,0.0
2016,6,1,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,6,2,4,45,27.0,5.5,1.75,9.5,6.0,0.0,0.0
2016,6,2,5,0,54.0,11.0,1.7,10.0,12.0,10.01,0.0
2016,6,2,5,15,192.5,24.0,1.65,10.5,43.5,18.88,6.89
2016,6,2,5,30,331.0,37.0,1.6,11.0,75.0,30.07,20.43
2016,6,2,5,45,425.5,46.5,1.6,11.5,120.0,36.79,27.12
2016,6,2,6,0,520.0,56.0,1.6,12.0,165.0,43.3,33.29
2016,6,2,6,15,581.5,62.5,1.5,12.5,215.5,46.96,36.7
2016,6,2,6,30,643.0,69.0,1.4,13.0,266.0,50.52,39.86
2016,6,2,6,45,686.0,74.0,1.35,13.5,318.5,52.71,41.67
2016,6,2,7,0,729.0,79.0,1.3,14.0,371.0,60.25,48.16
2016,6,2,7,15,759.0,83.5,1.2,14.5,423.5,62.04,49.46
2016,6,2,7,30,789.0,88.0,1.1,15.0,476.0,63.73,50.65
2016,6,2,7,45,812.5,91.0,1.05,16.0,527.0,64.16,50.63
2016,6,2,8,0,836.0,94.0,1.0,17.0,578.0,71.37,56.46
2016,6,2,8,15,853.0,97.0,0.95,17.5,626.0,119.88,64.49
2016,6,2,8,30,870.0,100.0,0.9,18.0,674.0,179.84,103.2
2016,6,2,8,45,883.0,102.0,0.85,18.5,718.0,231.0,141.98
2016,6,2,9,0,896.0,104.0,0.8,19.0,762.0,283.55,185.31
2016,6,2,9,15,595.0,235.5,0.75,19.5,682.0,329.55,233.76
2016,6,2,9,30,294.0,367.0,0.7,20.0,602.0,366.16,270.14
2016,6,2,9,45,606.0,243.0,0.7,20.5,752.5,409.04,298.46
2016,6,2,10,0,918.0,119.0,0.7,21.0,903.0,496.07,361.59
2016,6,2,10,15,923.5,120.0,0.7,21.5,930.0,546.86,400.61
2016,6,2,10,30,929.0,121.0,0.7,22.0,957.0,597.11,438.18
2016,6,2,10,45,933.0,122.0,0.75,22.5,977.0,645.74,473.86
2016,6,2,11,0,937.0,123.0,0.8,23.0,997.0,693.31,507.74
2016,6,2,11,15,939.0,123.5,0.85,23.5,1009.5,737.9,538.71
2016,6,2,11,30,941.0,124.0,0.9,24.0,1022.0,780.92,567.85
2016,6,2,11,45,941.5,124.5,0.95,24.5,1027.5,821.09,593.08
2016,6,2,12,0,942.0,125.0,1.0,25.0,1033.0,859.28,616.57
2016,6,2,12,15,941.5,124.5,1.05,25.0,1030.5,893.67,638.7
2016,6,2,12,30,941.0,124.0,1.1,25.0,1028.0,925.66,659.32
2016,6,2,12,45,945.0,119.5,1.2,25.5,1020.0,955.41,678.03
2016,6,2,13,0,949.0,115.0,1.3,26.0,1012.0,982.45,695.03
2016,6,2,13,15,945.5,114.5,1.4,26.0,994.5,1003.46,709.71
2016,6,2,13,30,942.0,114.0,1.5,26.0,977.0,1021.32,722.61
2016,6,2,13,45,936.5,113.0,1.6,26.0,952.5,1033.49,732.13
2016,6,2,14,0,931.0,112.0,1.7,26.0,928.0,1042.32,739.75
