Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,14,15,924.0,110.5,1.75,26.0,897.5,1045.78,743.48
2016,6,2,14,30,917.0,109.0,1.8,26.0,867.0,1045.87,745.3
2016,6,2,14,45,908.0,107.0,1.9,26.0,830.0,1040.07,744.3
2016,6,2,15,0,899.0,105.0,2.0,26.0,793.0,1030.99,741.36
2016,6,2,15,15,887.0,103.0,2.05,25.5,751.5,1015.74,735.4
2016,6,2,15,30,875.0,101.0,2.1,25.0,710.0,997.47,727.57
2016,6,2,15,45,859.5,98.5,2.15,25.0,663.5,972.31,713.86
2016,6,2,16,0,844.0,96.0,2.2,25.0,617.0,954.7,705.1
2016,6,2,16,15,824.0,93.0,2.2,24.5,568.0,919.42,685.34
2016,6,2,16,30,804.0,90.0,2.2,24.0,519.0,882.03,664.01
2016,6,2,16,45,777.5,86.0,2.25,23.5,467.5,835.65,636.49
2016,6,2,17,0,751.0,82.0,2.3,23.0,416.0,788.01,607.35
2016,6,2,17,15,715.5,77.5,2.25,22.0,364.0,731.12,571.04
2016,6,2,17,30,680.0,73.0,2.2,21.0,312.0,679.58,537.29
2016,6,2,17,45,630.5,67.0,2.2,20.5,261.0,610.6,488.21
2016,6,2,18,0,581.0,61.0,2.2,20.0,210.0,543.47,438.33
2016,6,2,18,15,506.5,53.0,2.1,19.0,162.5,458.38,372.01
2016,6,2,18,30,432.0,45.0,2.0,18.0,115.0,378.17,305.42
2016,6,2,18,45,316.5,34.0,1.95,17.0,76.0,274.73,216.35
2016,6,2,19,0,201.0,23.0,1.9,16.0,37.0,173.91,100.18
2016,6,2,19,15,100.5,11.5,1.9,15.5,18.5,63.68,0.0
2016,6,2,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,3,4,45,35.0,5.5,1.15,11.5,6.0,0.0,0.0
2016,6,3,5,0,70.0,11.0,1.1,12.0,12.0,10.01,0.0
2016,6,3,5,15,207.0,23.0,1.1,12.5,43.5,18.73,6.89
2016,6,3,5,30,344.0,35.0,1.1,13.0,75.0,28.22,18.69
2016,6,3,5,45,433.0,44.0,1.1,14.0,119.0,34.57,24.9
2016,6,3,6,0,522.0,53.0,1.1,15.0,163.0,40.73,30.6
2016,6,3,6,15,581.0,59.5,1.0,15.5,212.5,44.49,34.07
2016,6,3,6,30,640.0,66.0,0.9,16.0,262.0,48.14,37.27
2016,6,3,6,45,680.5,71.0,0.85,16.5,313.5,50.41,39.14
2016,6,3,7,0,721.0,76.0,0.8,17.0,365.0,57.76,45.39
2016,6,3,7,15,750.5,80.0,0.75,17.5,416.5,59.24,46.42
2016,6,3,7,30,780.0,84.0,0.7,18.0,468.0,60.65,47.37
2016,6,3,7,45,802.5,87.0,0.65,19.0,518.0,61.19,47.46
2016,6,3,8,0,825.0,90.0,0.6,20.0,568.0,68.84,53.61
2016,6,3,8,15,841.5,92.5,0.55,21.0,615.0,116.34,60.93
2016,6,3,8,30,858.0,95.0,0.5,22.0,662.0,175.33,98.27
2016,6,3,8,45,871.0,97.5,0.5,23.0,705.0,226.09,135.82
2016,6,3,9,0,884.0,100.0,0.5,24.0,748.0,278.26,177.62
2016,6,3,9,15,893.5,101.5,0.45,24.5,786.5,329.97,220.35
2016,6,3,9,30,903.0,103.0,0.4,25.0,825.0,382.34,263.21
2016,6,3,9,45,916.5,101.0,0.4,26.0,859.5,434.11,304.24
2016,6,3,10,0,930.0,99.0,0.4,27.0,894.0,486.46,344.3
2016,6,3,10,15,935.5,100.0,0.55,27.5,920.5,537.6,384.11
2016,6,3,10,30,941.0,101.0,0.7,28.0,947.0,588.17,422.43
2016,6,3,10,45,708.5,245.0,0.85,28.5,890.5,608.98,437.25
2016,6,3,11,0,476.0,389.0,1.0,29.0,834.0,617.28,441.55
2016,6,3,11,15,713.0,247.0,1.1,29.0,923.0,688.47,494.84
2016,6,3,11,30,950.0,105.0,1.2,29.0,1012.0,771.67,555.24
2016,6,3,11,45,949.5,106.0,1.35,29.0,1017.0,811.55,581.65
2016,6,3,12,0,949.0,107.0,1.5,29.0,1022.0,849.35,607.11
2016,6,3,12,15,948.5,107.0,1.6,29.0,1020.0,884.05,629.99
2016,6,3,12,30,948.0,107.0,1.7,29.0,1018.0,916.34,651.35
2016,6,3,12,45,934.5,114.0,1.8,29.0,1005.0,941.03,667.94
2016,6,3,13,0,921.0,121.0,1.9,29.0,992.0,962.55,682.68
2016,6,3,13,15,918.0,120.5,1.95,29.0,975.5,983.54,696.62
2016,6,3,13,30,915.0,120.0,2.0,29.0,959.0,1001.48,708.74
2016,6,3,13,45,909.5,119.0,2.05,29.0,935.0,1013.36,717.22
2016,6,3,14,0,904.0,118.0,2.1,29.0,911.0,1022.0,723.87
2016,6,3,14,15,897.0,116.5,2.1,29.0,881.0,1025.35,726.8
2016,6,3,14,30,890.0,115.0,2.1,29.0,851.0,1025.42,727.88
2016,6,3,14,45,881.0,112.5,2.15,29.0,815.0,1019.15,725.75
2016,6,3,15,0,872.0,110.0,2.2,29.0,779.0,1009.68,721.77
2016,6,3,15,15,860.5,108.0,2.15,28.5,738.0,995.16,715.05
2016,6,3,15,30,849.0,106.0,2.1,28.0,697.0,977.71,706.56
2016,6,3,15,45,834.0,103.0,2.1,28.0,652.0,963.33,699.29
2016,6,3,16,0,819.0,100.0,2.1,28.0,607.0,935.74,683.47
2016,6,3,16,15,799.0,96.5,2.05,27.5,558.5,900.32,663.36
2016,6,3,16,30,779.0,93.0,2.0,27.0,510.0,862.87,641.69
2016,6,3,16,45,752.5,89.0,2.0,26.5,459.5,817.1,614.44
2016,6,3,17,0,726.0,85.0,2.0,26.0,409.0,770.12,585.71
2016,6,3,17,15,690.0,80.5,1.9,25.0,358.0,718.79,553.4
2016,6,3,17,30,654.0,76.0,1.8,24.0,307.0,662.77,516.55
2016,6,3,17,45,604.0,69.5,1.7,23.5,256.5,593.61,467.57
2016,6,3,18,0,554.0,63.0,1.6,23.0,206.0,526.37,418.01
2016,6,3,18,15,480.5,55.0,1.55,22.0,159.5,442.95,354.11
2016,6,3,18,30,407.0,47.0,1.5,21.0,113.0,364.26,290.1
2016,6,3,18,45,297.0,35.5,1.45,20.0,75.0,264.55,205.76
2016,6,3,19,0,187.0,24.0,1.4,19.0,37.0,165.92,97.94
2016,6,3,19,15,93.5,12.0,1.4,18.5,18.5,60.52,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,14.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,15.0,8.0,7.28,0.0
2016,6,4,5,15,34.0,24.0,0.9,15.0,28.0,20.17,7.9
2016,6,4,5,30,68.0,40.0,0.8,15.0,48.0,32.92,22.56
2016,6,4,5,45,94.0,59.5,0.75,15.5,76.5,47.85,36.35
2016,6,4,6,0,120.0,79.0,0.7,16.0,105.0,62.46,49.57
2016,6,4,6,15,137.5,100.0,0.7,16.0,137.0,77.68,63.17
2016,6,4,6,30,155.0,121.0,0.7,16.0,169.0,92.5,76.17
2016,6,4,6,45,170.5,141.0,0.7,16.5,202.5,106.31,87.84
2016,6,4,7,0,186.0,161.0,0.7,17.0,236.0,119.74,98.92
2016,6,4,7,15,200.5,183.0,0.75,17.5,273.5,133.91,110.44
2016,6,4,7,30,215.0,205.0,0.8,18.0,311.0,147.61,121.36
2016,6,4,7,45,115.5,203.0,0.85,18.5,260.5,146.12,119.43
2016,6,4,8,0,16.0,201.0,0.9,19.0,210.0,164.96,134.49
2016,6,4,8,15,96.0,252.0,0.95,19.0,315.0,196.73,149.93
2016,6,4,8,30,176.0,303.0,1.0,19.0,420.0,236.29,175.87
2016,6,4,8,45,129.0,318.0,1.05,19.5,407.0,252.34,189.25
2016,6,4,9,0,82.0,333.0,1.1,20.0,394.0,274.21,207.44
2016,6,4,9,15,165.0,355.5,1.1,20.0,485.0,311.41,233.06
2016,6,4,9,30,248.0,378.0,1.1,20.0,576.0,358.26,266.76
2016,6,4,9,45,165.0,390.5,1.1,20.5,525.0,363.77,272.58
2016,6,4,10,0,82.0,403.0,1.1,21.0,474.0,359.36,270.06
2016,6,4,10,15,73.0,409.0,1.15,21.0,473.5,368.46,277.06
2016,6,4,10,30,64.0,415.0,1.2,21.0,473.0,376.58,283.12
2016,6,4,10,45,69.5,430.0,1.25,21.0,494.5,399.26,299.79
2016,6,4,11,0,75.0,445.0,1.3,21.0,516.0,422.8,316.92
2016,6,4,11,15,54.0,419.5,1.3,21.0,471.5,396.24,297.35
2016,6,4,11,30,33.0,394.0,1.3,21.0,427.0,366.63,275.62
2016,6,4,11,45,227.0,405.5,1.35,21.5,625.0,528.78,396.29
2016,6,4,12,0,421.0,417.0,1.4,22.0,823.0,709.12,522.68
2016,6,4,12,15,354.0,443.5,1.4,22.0,784.5,699.41,513.27
2016,6,4,12,30,287.0,470.0,1.4,22.0,746.0,686.08,503.01
2016,6,4,12,45,241.0,474.5,1.4,22.5,704.5,660.27,484.06
2016,6,4,13,0,195.0,479.0,1.4,23.0,663.0,636.22,466.18
2016,6,4,13,15,102.0,342.0,1.4,23.0,438.5,427.89,319.97
2016,6,4,13,30,9.0,205.0,1.4,23.0,214.0,193.53,145.48
2016,6,4,13,45,212.0,285.0,1.45,23.5,472.0,502.21,380.54
2016,6,4,14,0,415.0,365.0,1.5,24.0,730.0,806.07,589.58
2016,6,4,14,15,428.0,346.0,1.5,24.0,711.0,810.61,590.82
2016,6,4,14,30,441.0,327.0,1.5,24.0,692.0,812.91,593.86
2016,6,4,14,45,635.0,226.0,1.5,24.5,727.0,913.51,665.2
2016,6,4,15,0,829.0,125.0,1.5,25.0,762.0,994.53,715.71
2016,6,4,15,15,816.5,122.5,1.5,24.5,722.0,978.89,707.68
2016,6,4,15,30,804.0,120.0,1.5,24.0,682.0,960.36,699.01
2016,6,4,15,45,793.0,115.0,1.55,24.0,638.5,937.62,687.01
2016,6,4,16,0,782.0,110.0,1.6,24.0,595.0,912.21,673.22
2016,6,4,16,15,761.5,106.0,1.6,23.5,547.5,876.43,653.1
2016,6,4,16,30,741.0,102.0,1.6,23.0,500.0,838.7,631.42
2016,6,4,16,45,718.5,96.0,1.65,23.0,451.0,800.33,608.21
2016,6,4,17,0,696.0,90.0,1.7,23.0,402.0,755.56,579.96
2016,6,4,17,15,660.5,85.0,1.7,22.0,351.5,700.05,545.01
2016,6,4,17,30,625.0,80.0,1.7,21.0,301.0,644.69,508.78
2016,6,4,17,45,580.0,72.5,1.7,20.5,252.5,579.12,462.32
2016,6,4,18,0,535.0,65.0,1.7,20.0,204.0,515.15,414.94
2016,6,4,18,15,463.5,56.5,1.65,19.0,158.0,433.17,350.99
2016,6,4,18,30,392.0,48.0,1.6,18.0,112.0,355.8,287.17
2016,6,4,18,45,290.0,36.0,1.55,17.0,74.5,261.04,205.91
2016,6,4,19,0,188.0,24.0,1.5,16.0,37.0,167.09,103.36
2016,6,4,19,15,94.0,12.0,1.55,15.5,18.5,60.89,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,5,4,45,35.5,5.0,1.55,10.5,6.0,0.0,0.0
2016,6,5,5,0,71.0,10.0,1.6,11.0,12.0,9.1,0.0
2016,6,5,5,15,197.0,23.0,1.65,11.5,43.0,18.67,7.17
2016,6,5,5,30,323.0,36.0,1.7,12.0,74.0,29.04,19.5
2016,6,5,5,45,410.5,45.5,1.8,12.5,117.5,35.79,26.13
2016,6,5,6,0,498.0,55.0,1.9,13.0,161.0,42.29,32.25
2016,6,5,6,15,556.5,62.0,1.85,13.5,210.0,46.37,36.02
2016,6,5,6,30,615.0,69.0,1.8,14.0,259.0,50.31,39.5
2016,6,5,6,45,657.0,74.5,1.8,14.5,310.0,52.85,41.61
2016,6,5,7,0,699.0,80.0,1.8,15.0,361.0,55.27,43.55
2016,6,5,7,15,385.0,141.5,1.8,15.5,299.5,94.89,77.97
2016,6,5,7,30,71.0,203.0,1.8,16.0,238.0,153.2,127.54
2016,6,5,7,45,438.5,149.5,1.8,16.5,400.5,95.8,77.74
2016,6,5,8,0,806.0,96.0,1.8,17.0,563.0,73.26,58.06
2016,6,5,8,15,823.0,99.0,1.85,17.5,610.0,120.1,65.48
2016,6,5,8,30,840.0,102.0,1.9,18.0,657.0,169.25,96.27
2016,6,5,8,45,853.5,104.5,2.0,18.5,700.5,228.24,141.97
2016,6,5,9,0,867.0,107.0,2.1,19.0,744.0,279.62,185.02
2016,6,5,9,15,877.5,109.0,2.15,19.5,782.5,331.09,229.55
2016,6,5,9,30,888.0,111.0,2.2,20.0,821.0,383.33,274.68
2016,6,5,9,45,902.5,108.5,2.3,20.5,856.0,434.41,318.28
2016,6,5,10,0,917.0,106.0,2.4,21.0,891.0,486.16,361.42
2016,6,5,10,15,922.5,107.0,2.4,21.0,918.0,536.67,403.02
2016,6,5,10,30,928.0,108.0,2.4,21.0,945.0,586.64,443.06
2016,6,5,10,45,931.5,109.5,2.45,21.5,964.5,635.11,480.19
2016,6,5,11,0,935.0,111.0,2.5,22.0,984.0,682.48,515.47
2016,6,5,11,15,937.0,111.5,2.5,22.0,997.0,726.77,548.44
2016,6,5,11,30,939.0,112.0,2.5,22.0,1010.0,769.48,579.53
2016,6,5,11,45,940.0,112.5,2.5,22.0,1015.5,809.73,606.65
2016,6,5,12,0,941.0,113.0,2.5,22.0,1021.0,848.04,632.25
2016,6,5,12,15,941.0,113.0,2.45,22.0,1019.5,883.0,655.04
2016,6,5,12,30,941.0,113.0,2.4,22.0,1018.0,915.62,676.12
2016,6,5,12,45,931.5,118.0,2.4,22.0,1007.0,941.91,693.38
2016,6,5,13,0,922.0,123.0,2.4,22.0,996.0,965.22,708.73
2016,6,5,13,15,919.0,122.5,2.4,22.0,979.5,986.31,722.71
2016,6,5,13,30,916.0,122.0,2.4,22.0,963.0,1004.36,734.78
2016,6,5,13,45,912.5,120.0,2.4,22.5,940.5,1017.31,742.22
2016,6,5,14,0,909.0,118.0,2.4,23.0,918.0,1027.0,747.71
2016,6,5,14,15,902.5,116.5,2.45,22.5,888.0,1030.96,753.11
2016,6,5,14,30,896.0,115.0,2.5,22.0,858.0,1031.64,756.61
2016,6,5,14,45,888.5,112.5,2.55,22.0,823.0,1026.96,755.34
2016,6,5,15,0,881.0,110.0,2.6,22.0,788.0,1019.06,752.15
2016,6,5,15,15,869.5,108.0,2.65,21.5,746.5,1004.58,746.2
2016,6,5,15,30,858.0,106.0,2.7,21.0,705.0,987.14,738.38
2016,6,5,15,45,844.0,102.5,2.75,21.0,660.0,973.12,731.47
2016,6,5,16,0,830.0,99.0,2.8,21.0,615.0,945.81,715.58
2016,6,5,16,15,810.5,96.0,2.8,20.5,566.5,911.36,695.73
2016,6,5,16,30,791.0,93.0,2.8,20.0,518.0,874.82,674.18
2016,6,5,16,45,766.5,88.5,2.85,20.0,467.5,830.04,645.48
2016,6,5,17,0,742.0,84.0,2.9,20.0,417.0,783.9,615.25
2016,6,5,17,15,707.0,79.5,2.85,19.0,365.0,732.79,582.28
2016,6,5,17,30,672.0,75.0,2.8,18.0,313.0,677.09,544.65
2016,6,5,17,45,624.0,68.5,2.8,17.5,263.0,608.88,495.1
2016,6,5,18,0,576.0,62.0,2.8,17.0,213.0,542.41,444.74
2016,6,5,18,15,504.0,54.0,2.7,16.5,165.5,459.16,378.07
2016,6,5,18,30,432.0,46.0,2.6,16.0,118.0,380.57,311.35
2016,6,5,18,45,322.5,35.0,2.55,15.5,79.0,280.49,224.04
2016,6,5,19,0,213.0,24.0,2.5,15.0,40.0,184.97,118.89
2016,6,5,19,15,106.5,12.0,2.5,14.5,20.0,67.65,0.0
2016,6,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,6,4,45,36.5,5.0,2.45,11.5,6.0,0.0,0.0
2016,6,6,5,0,73.0,10.0,2.5,12.0,12.0,9.1,0.0
2016,6,6,5,15,194.5,22.5,2.5,12.0,42.0,18.19,6.91
2016,6,6,5,30,316.0,35.0,2.5,12.0,72.0,28.09,18.67
2016,6,6,5,45,400.0,44.0,2.5,12.5,114.0,34.42,24.91
2016,6,6,6,0,484.0,53.0,2.5,13.0,156.0,40.53,30.66
2016,6,6,6,15,540.5,59.5,2.45,13.5,203.0,44.25,34.12
2016,6,6,6,30,597.0,66.0,2.4,14.0,250.0,47.86,37.3
2016,6,6,6,45,634.0,72.0,2.4,14.5,299.0,50.82,39.8
2016,6,6,7,0,671.0,78.0,2.4,15.0,348.0,53.62,42.08
2016,6,6,7,15,361.5,137.5,2.4,15.5,285.5,92.01,75.48
2016,6,6,7,30,52.0,197.0,2.4,16.0,223.0,149.55,124.55
2016,6,6,7,45,87.0,226.5,2.4,16.5,275.0,168.68,139.99
2016,6,6,8,0,122.0,256.0,2.4,17.0,327.0,178.13,139.66
2016,6,6,8,15,228.5,266.0,2.4,17.0,412.5,203.67,152.91
2016,6,6,8,30,335.0,276.0,2.4,17.0,498.0,228.75,165.61
2016,6,6,8,45,585.0,190.0,2.45,17.5,608.0,225.94,152.06
2016,6,6,9,0,835.0,104.0,2.5,18.0,718.0,270.27,179.94
2016,6,6,9,15,846.0,106.0,2.5,18.5,756.0,320.13,223.39
2016,6,6,9,30,857.0,108.0,2.5,19.0,794.0,370.83,267.48
2016,6,6,9,45,865.0,110.0,2.55,19.5,826.5,421.03,310.63
2016,6,6,10,0,873.0,112.0,2.6,20.0,859.0,471.4,352.84
2016,6,6,10,15,879.5,113.0,2.6,20.0,885.5,520.25,393.39
2016,6,6,10,30,886.0,114.0,2.6,20.0,912.0,568.71,432.58
2016,6,6,10,45,599.5,283.0,2.65,20.0,828.0,574.75,437.01
2016,6,6,11,0,313.0,452.0,2.7,20.0,744.0,567.93,429.42
2016,6,6,11,15,607.0,284.5,2.65,20.0,861.0,647.01,492.31
2016,6,6,11,30,901.0,117.0,2.6,20.0,978.0,746.35,568.82
2016,6,6,11,45,654.0,268.5,2.6,20.5,896.0,732.44,553.06
2016,6,6,12,0,407.0,420.0,2.6,21.0,814.0,700.23,524.23
2016,6,6,12,15,358.5,442.0,2.6,21.0,788.5,701.51,524.65
2016,6,6,12,30,310.0,464.0,2.6,21.0,763.0,700.08,522.74
2016,6,6,12,45,599.5,294.0,2.6,21.0,864.5,823.67,616.89
2016,6,6,13,0,889.0,124.0,2.6,21.0,966.0,935.95,695.05
2016,6,6,13,15,885.5,123.0,2.6,21.0,950.0,955.38,707.31
2016,6,6,13,30,882.0,122.0,2.6,21.0,934.0,971.83,718.54
2016,6,6,13,45,877.0,121.0,2.6,21.0,911.0,983.78,726.92
2016,6,6,14,0,872.0,120.0,2.6,21.0,888.0,992.59,733.4
2016,6,6,14,15,672.5,219.0,2.6,20.5,799.0,928.25,692.85
2016,6,6,14,30,473.0,318.0,2.6,20.0,710.0,835.67,627.77
2016,6,6,14,45,655.5,216.0,2.65,20.0,735.0,923.79,695.23
2016,6,6,15,0,838.0,114.0,2.7,20.0,760.0,980.42,734.24
2016,6,6,15,15,826.5,112.0,2.7,19.5,720.0,977.01,734.32
2016,6,6,15,30,815.0,110.0,2.7,19.0,680.0,959.96,725.92
2016,6,6,15,45,799.0,107.5,2.75,19.0,636.0,935.12,711.44
2016,6,6,16,0,783.0,105.0,2.8,19.0,592.0,907.78,695.22
2016,6,6,16,15,763.0,101.5,2.85,18.5,545.0,873.11,675.04
2016,6,6,16,30,743.0,98.0,2.9,18.0,498.0,836.49,653.16
2016,6,6,16,45,717.5,93.5,2.95,17.5,449.5,796.85,628.63
2016,6,6,17,0,692.0,89.0,3.0,17.0,401.0,751.47,599.29
2016,6,6,17,15,657.0,84.0,3.0,16.5,351.0,696.55,561.71
2016,6,6,17,30,622.0,79.0,3.0,16.0,301.0,641.75,523.02
2016,6,6,17,45,575.5,72.0,3.0,15.5,252.5,575.76,474.13
2016,6,6,18,0,529.0,65.0,3.0,15.0,204.0,511.49,424.51
2016,6,6,18,15,459.0,56.5,2.95,14.5,159.0,430.77,358.56
2016,6,6,18,30,389.0,48.0,2.9,14.0,114.0,354.56,293.13
2016,6,6,18,45,288.0,36.5,2.9,14.0,76.5,260.91,210.1
2016,6,6,19,0,187.0,25.0,2.9,14.0,39.0,169.57,111.77
2016,6,6,19,15,93.5,12.5,2.9,13.5,19.5,61.27,0.0
2016,6,6,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,7,4,45,27.5,5.5,2.35,11.5,6.0,0.0,0.0
2016,6,7,5,0,55.0,11.0,2.4,12.0,12.0,10.01,0.0
2016,6,7,5,15,172.0,24.5,2.4,12.0,42.0,19.22,7.71
2016,6,7,5,30,289.0,38.0,2.4,12.0,72.0,30.79,21.02
2016,6,7,5,45,379.5,47.5,2.45,12.5,114.5,37.44,27.59
2016,6,7,6,0,470.0,57.0,2.5,13.0,157.0,43.87,33.65
2016,6,7,6,15,528.5,64.0,2.45,13.0,205.0,47.86,37.41
2016,6,7,6,30,587.0,71.0,2.4,13.0,253.0,51.71,40.9
2016,6,7,6,45,293.5,71.0,2.35,13.5,162.0,49.74,39.0
2016,6,7,7,0,0.0,71.0,2.3,14.0,71.0,62.78,50.38
2016,6,7,7,15,0.0,90.5,2.25,14.5,90.5,79.37,64.69
2016,6,7,7,30,0.0,110.0,2.2,15.0,110.0,95.39,78.26
2016,6,7,7,45,0.0,131.0,2.15,15.5,131.0,112.31,92.41
2016,6,7,8,0,0.0,152.0,2.1,16.0,152.0,129.08,101.49
2016,6,7,8,15,2.0,166.5,2.1,16.5,168.0,141.49,110.95
2016,6,7,8,30,4.0,181.0,2.1,17.0,184.0,154.2,120.5
2016,6,7,8,45,7.5,204.0,2.15,17.5,209.5,174.03,135.61
2016,6,7,9,0,11.0,227.0,2.2,18.0,235.0,194.4,151.0
2016,6,7,9,15,37.0,292.5,2.25,18.5,322.0,243.05,187.61
2016,6,7,9,30,63.0,358.0,2.3,19.0,409.0,303.12,232.6
2016,6,7,9,45,45.0,344.5,2.35,19.5,382.0,294.32,225.66
2016,6,7,10,0,27.0,331.0,2.4,20.0,355.0,282.54,216.48
2016,6,7,10,15,43.5,371.5,2.45,20.0,410.5,326.05,249.37
2016,6,7,10,30,60.0,412.0,2.5,20.0,466.0,372.06,283.73
2016,6,7,10,45,229.5,407.5,2.6,20.0,621.0,463.16,352.97
2016,6,7,11,0,399.0,403.0,2.7,20.0,776.0,583.62,442.78
2016,6,7,11,15,654.5,263.0,2.75,20.0,884.5,661.53,503.69
2016,6,7,11,30,910.0,123.0,2.8,20.0,993.0,757.49,577.48
2016,6,7,11,45,680.5,271.5,2.85,20.0,925.0,754.69,571.08
2016,6,7,12,0,451.0,420.0,2.9,20.0,857.0,734.81,552.37
2016,6,7,12,15,682.5,271.0,2.9,20.0,929.5,819.53,618.28
2016,6,7,12,30,914.0,122.0,2.9,20.0,1002.0,900.26,675.51
2016,6,7,12,45,916.5,119.0,2.95,20.0,994.5,929.28,695.0
2016,6,7,13,0,919.0,116.0,3.0,20.0,987.0,955.7,713.19
2016,6,7,13,15,916.0,115.5,3.0,20.0,971.0,976.61,727.37
2016,6,7,13,30,913.0,115.0,3.0,20.0,955.0,994.49,739.63
2016,6,7,13,45,907.0,115.0,3.05,20.0,932.0,1006.86,748.79
2016,6,7,14,0,901.0,115.0,3.1,20.0,909.0,1016.03,756.0
2016,6,7,14,15,894.5,113.5,3.1,19.5,879.5,1019.91,760.9
2016,6,7,14,30,888.0,112.0,3.1,19.0,850.0,1020.53,763.84
2016,6,7,14,45,876.0,112.0,3.15,19.0,814.0,1014.05,761.18
2016,6,7,15,0,864.0,112.0,3.2,19.0,778.0,1004.47,756.63
2016,6,7,15,15,472.5,213.0,3.2,18.5,574.5,734.82,569.7
2016,6,7,15,30,81.0,314.0,3.2,18.0,371.0,404.05,316.34
2016,6,7,15,45,53.5,274.0,3.2,18.0,311.0,334.71,264.29
2016,6,7,16,0,26.0,234.0,3.2,18.0,251.0,248.47,196.69
2016,6,7,16,15,31.5,222.0,3.15,17.5,240.5,259.98,207.25
2016,6,7,16,30,37.0,210.0,3.1,17.0,230.0,254.6,204.21
2016,6,7,16,45,23.0,181.0,3.1,17.0,193.0,195.67,156.95
2016,6,7,17,0,9.0,152.0,3.1,17.0,156.0,153.63,122.7
2016,6,7,17,15,5.5,134.5,3.1,16.5,137.0,133.96,107.01
2016,6,7,17,30,2.0,117.0,3.1,16.0,118.0,114.37,91.07
2016,6,7,17,45,1.0,98.5,3.1,15.5,99.0,95.63,75.65
2016,6,7,18,0,0.0,80.0,3.1,15.0,80.0,76.7,59.75
2016,6,7,18,15,0.0,62.0,3.0,14.5,62.0,58.79,44.45
2016,6,7,18,30,0.0,44.0,2.9,14.0,44.0,40.39,28.53
2016,6,7,18,45,0.0,29.5,2.85,13.5,29.5,26.02,15.9
2016,6,7,19,0,0.0,15.0,2.8,13.0,15.0,13.2,3.63
2016,6,7,19,15,0.0,7.5,2.8,12.5,7.5,6.82,0.0
2016,6,7,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,8,4,45,50.0,6.0,2.85,10.5,7.5,0.0,0.0
2016,6,8,5,0,100.0,12.0,2.9,11.0,15.0,10.91,0.0
2016,6,8,5,15,234.0,23.5,2.95,11.0,46.5,19.14,7.76
2016,6,8,5,30,368.0,35.0,3.0,11.0,78.0,28.18,18.85
2016,6,8,5,45,454.0,43.0,3.15,11.5,122.0,33.69,24.36
2016,6,8,6,0,540.0,51.0,3.3,12.0,166.0,39.04,29.46
2016,6,8,6,15,270.0,59.5,3.35,12.0,117.0,43.43,33.58
2016,6,8,6,30,0.0,68.0,3.4,12.0,68.0,59.67,48.21
2016,6,8,6,45,0.0,81.0,3.5,12.5,81.0,70.67,57.86
2016,6,8,7,0,0.0,94.0,3.6,13.0,94.0,81.59,67.26
2016,6,8,7,15,40.0,149.5,3.65,13.0,169.5,118.59,99.57
2016,6,8,7,30,80.0,205.0,3.7,13.0,245.0,154.45,130.35
2016,6,8,7,45,175.5,225.0,3.75,13.5,323.5,159.2,133.7
2016,6,8,8,0,271.0,245.0,3.8,14.0,402.0,163.88,128.67
2016,6,8,8,15,173.5,267.5,3.8,14.5,371.5,200.67,154.21
2016,6,8,8,30,76.0,290.0,3.8,15.0,341.0,227.42,177.5
2016,6,8,8,45,78.5,311.5,3.85,15.5,367.0,250.42,194.84
2016,6,8,9,0,81.0,333.0,3.9,16.0,393.0,274.01,212.87
2016,6,8,9,15,200.0,346.5,3.9,16.0,504.5,315.47,241.79
2016,6,8,9,30,319.0,360.0,3.9,16.0,616.0,369.82,282.28
2016,6,8,9,45,601.5,240.0,3.9,16.5,746.5,404.99,307.04
2016,6,8,10,0,884.0,120.0,3.9,17.0,877.0,481.88,366.9
2016,6,8,10,15,726.5,224.0,3.9,17.0,859.0,523.12,402.27
2016,6,8,10,30,569.0,328.0,3.9,17.0,841.0,561.51,432.76
2016,6,8,10,45,733.5,228.5,3.9,17.0,905.0,610.04,472.69
2016,6,8,11,0,898.0,129.0,3.9,17.0,969.0,672.93,523.48
2016,6,8,11,15,751.5,235.0,3.95,17.0,944.5,703.83,545.02
2016,6,8,11,30,605.0,341.0,4.0,17.0,920.0,727.13,559.84
2016,6,8,11,45,753.0,237.5,4.05,17.0,962.5,780.47,603.01
2016,6,8,12,0,901.0,134.0,4.1,17.0,1005.0,833.69,643.67
2016,6,8,12,15,901.0,134.0,4.1,17.0,1003.5,867.7,667.37
2016,6,8,12,30,901.0,134.0,4.1,17.0,1002.0,899.52,689.56
2016,6,8,12,45,699.0,264.0,4.1,17.0,934.0,884.44,677.73
2016,6,8,13,0,497.0,394.0,4.1,17.0,866.0,846.66,645.64
2016,6,8,13,15,508.5,379.5,4.05,17.0,855.0,863.97,658.95
2016,6,8,13,30,520.0,365.0,4.0,17.0,844.0,879.24,670.47
2016,6,8,13,45,686.0,255.5,4.0,17.0,870.5,951.19,726.74
2016,6,8,14,0,852.0,146.0,4.0,17.0,897.0,1010.49,768.08
2016,6,8,14,15,844.5,144.0,3.95,16.5,867.5,1013.32,771.62
2016,6,8,14,30,837.0,142.0,3.9,16.0,838.0,1012.91,773.55
2016,6,8,14,45,833.5,136.5,3.85,16.0,804.5,1009.49,772.13
2016,6,8,15,0,830.0,131.0,3.8,16.0,771.0,1002.83,768.66
2016,6,8,15,15,694.0,175.0,3.8,15.5,691.0,922.92,715.95
2016,6,8,15,30,558.0,219.0,3.8,15.0,611.0,827.12,650.11
2016,6,8,15,45,580.0,194.0,3.8,15.0,578.0,825.12,651.85
2016,6,8,16,0,602.0,169.0,3.8,15.0,545.0,813.5,645.21
2016,6,8,16,15,524.5,177.0,3.8,14.5,486.0,732.82,588.32
2016,6,8,16,30,447.0,185.0,3.8,14.0,427.0,662.05,536.52
2016,6,8,16,45,407.5,172.5,3.8,14.0,377.0,603.36,493.08
2016,6,8,17,0,368.0,160.0,3.8,14.0,327.0,545.08,448.96
2016,6,8,17,15,301.0,148.0,3.75,13.5,273.5,447.26,372.73
2016,6,8,17,30,234.0,136.0,3.7,13.0,220.0,371.33,311.59
2016,6,8,17,45,210.5,118.5,3.7,13.0,185.5,326.08,274.63
2016,6,8,18,0,187.0,101.0,3.7,13.0,151.0,281.81,237.36
2016,6,8,18,15,161.0,81.5,3.55,12.5,118.0,233.85,196.25
2016,6,8,18,30,135.0,62.0,3.4,12.0,85.0,186.98,154.94
2016,6,8,18,45,95.0,44.0,3.3,12.0,57.5,134.88,107.71
2016,6,8,19,0,55.0,26.0,3.2,12.0,30.0,71.44,46.24
2016,6,8,19,15,27.5,13.0,3.15,12.0,15.0,26.56,0.0
2016,6,8,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,29.5,6.0,3.0,11.0,6.5,0.0,0.0
2016,6,9,5,0,59.0,12.0,3.1,11.0,13.0,10.91,0.0
2016,6,9,5,15,181.0,25.0,3.25,11.5,43.5,19.63,8.12
2016,6,9,5,30,303.0,38.0,3.4,12.0,74.0,30.8,21.02
2016,6,9,5,45,391.5,48.0,3.6,12.5,117.0,37.91,27.99
2016,6,9,6,0,480.0,58.0,3.8,13.0,160.0,44.76,34.43
2016,6,9,6,15,240.0,66.5,3.8,13.0,117.5,48.36,37.85
2016,6,9,6,30,0.0,75.0,3.8,13.0,75.0,65.21,52.96
2016,6,9,6,45,0.0,90.0,3.8,13.5,90.0,77.71,63.88
2016,6,9,7,0,0.0,105.0,3.8,14.0,105.0,90.11,74.51
2016,6,9,7,15,0.0,108.5,3.75,14.0,108.5,93.6,77.31
2016,6,9,7,30,0.0,112.0,3.7,14.0,112.0,96.96,79.98
2016,6,9,7,45,0.0,124.5,3.7,14.5,124.5,107.28,88.5
2016,6,9,8,0,0.0,137.0,3.7,15.0,137.0,117.59,92.59
2016,6,9,8,15,2.0,158.0,3.65,15.0,159.5,134.97,106.47
2016,6,9,8,30,4.0,179.0,3.6,15.0,182.0,152.65,120.44
2016,6,9,8,45,6.5,195.5,3.55,15.5,200.0,167.28,131.57
2016,6,9,9,0,9.0,212.0,3.5,16.0,218.0,182.28,142.94
2016,6,9,9,15,10.5,228.0,3.45,16.0,236.5,196.98,154.34
2016,6,9,9,30,12.0,244.0,3.4,16.0,255.0,211.97,165.95
2016,6,9,9,45,19.5,287.0,3.4,16.5,304.5,251.03,196.0
2016,6,9,10,0,27.0,330.0,3.4,17.0,354.0,281.74,219.17
2016,6,9,10,15,26.0,336.5,3.35,17.0,360.0,290.89,226.03
2016,6,9,10,30,25.0,343.0,3.3,17.0,366.0,299.99,232.88
2016,6,9,10,45,38.0,381.5,3.3,17.5,417.0,342.66,265.04
2016,6,9,11,0,51.0,420.0,3.3,18.0,468.0,387.5,298.35
2016,6,9,11,15,67.5,442.5,3.3,18.0,506.5,423.88,325.7
2016,6,9,11,30,84.0,465.0,3.3,18.0,545.0,462.33,354.47
2016,6,9,11,45,88.0,464.0,3.35,18.5,548.5,473.33,362.06
2016,6,9,12,0,92.0,463.0,3.4,19.0,552.0,484.37,369.8
2016,6,9,12,15,291.0,436.0,3.45,19.0,716.5,640.03,488.45
2016,6,9,12,30,490.0,409.0,3.5,19.0,881.0,807.92,611.17
2016,6,9,12,45,710.0,260.5,3.55,19.0,937.5,890.78,674.99
2016,6,9,13,0,930.0,112.0,3.6,19.0,994.0,961.65,724.51
2016,6,9,13,15,679.0,248.5,3.65,18.5,887.0,899.69,683.1
2016,6,9,13,30,428.0,385.0,3.7,18.0,780.0,810.28,615.85
2016,6,9,13,45,673.0,245.5,3.75,18.0,848.0,928.61,707.62
2016,6,9,14,0,918.0,106.0,3.8,18.0,916.0,1023.38,772.75
2016,6,9,14,15,911.5,104.5,3.8,18.0,886.5,1027.3,775.58
2016,6,9,14,30,905.0,103.0,3.8,18.0,857.0,1027.91,777.08
2016,6,9,14,45,897.0,101.0,3.85,18.0,821.5,1023.19,775.49
2016,6,9,15,0,889.0,99.0,3.9,18.0,786.0,1015.25,771.89
2016,6,9,15,15,877.5,97.5,3.95,17.5,745.5,1001.24,765.72
2016,6,9,15,30,866.0,96.0,4.0,17.0,705.0,984.27,757.59
2016,6,9,15,45,851.0,93.5,4.05,17.0,660.0,959.84,742.87
2016,6,9,16,0,836.0,91.0,4.1,17.0,615.0,932.84,726.34
2016,6,9,16,15,817.5,88.0,4.1,16.5,567.0,909.31,713.28
2016,6,9,16,30,799.0,85.0,4.1,16.0,519.0,873.69,691.34
2016,6,9,16,45,774.0,82.0,4.15,16.0,469.0,830.27,662.37
2016,6,9,17,0,749.0,79.0,4.2,16.0,419.0,785.54,631.92
2016,6,9,17,15,716.0,74.5,4.2,15.5,368.0,731.05,594.32
2016,6,9,17,30,683.0,70.0,4.2,15.0,317.0,680.99,558.99
2016,6,9,17,45,636.0,65.0,4.2,14.5,267.0,615.26,510.04
2016,6,9,18,0,589.0,60.0,4.2,14.0,217.0,551.2,460.39
2016,6,9,18,15,521.5,53.0,4.1,13.5,170.5,471.9,395.75
2016,6,9,18,30,454.0,46.0,4.0,13.0,124.0,396.82,330.68
2016,6,9,18,45,350.0,36.0,3.95,12.5,84.5,300.04,244.79
2016,6,9,19,0,246.0,26.0,3.9,12.0,45.0,210.08,147.99
2016,6,9,19,15,123.0,13.0,3.85,12.0,22.5,77.83,0.0
2016,6,9,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,10,4,45,56.5,5.5,3.3,10.5,7.0,0.0,0.0
2016,6,10,5,0,113.0,11.0,3.4,11.0,14.0,10.01,0.0
2016,6,10,5,15,245.0,22.0,3.55,11.5,46.0,17.76,6.83
2016,6,10,5,30,377.0,33.0,3.7,12.0,78.0,26.38,17.2
2016,6,10,5,45,457.5,41.0,3.85,12.5,121.0,31.96,22.72
2016,6,10,6,0,538.0,49.0,4.0,13.0,164.0,37.37,27.83
2016,6,10,6,15,592.5,55.0,4.05,13.5,212.0,40.89,31.09
2016,6,10,6,30,647.0,61.0,4.1,14.0,260.0,44.29,34.09
2016,6,10,6,45,681.5,66.0,4.2,14.5,310.0,51.14,40.07
2016,6,10,7,0,716.0,71.0,4.3,15.0,360.0,53.7,42.14
2016,6,10,7,15,744.0,75.0,4.3,15.0,410.0,55.34,43.44
2016,6,10,7,30,772.0,79.0,4.3,15.0,460.0,56.88,44.63
2016,6,10,7,45,791.5,83.0,4.3,15.5,508.5,58.23,45.56
2016,6,10,8,0,811.0,87.0,4.3,16.0,557.0,67.58,44.32
2016,6,10,8,15,827.5,89.5,4.3,16.5,604.0,123.71,68.64
2016,6,10,8,30,844.0,92.0,4.3,17.0,651.0,172.12,99.16
2016,6,10,8,45,854.5,96.0,4.3,17.5,693.0,222.47,138.6
2016,6,10,9,0,865.0,100.0,4.3,18.0,735.0,274.02,182.57
2016,6,10,9,15,875.5,102.0,4.25,18.0,774.0,325.16,227.99
2016,6,10,9,30,886.0,104.0,4.2,18.0,813.0,377.09,274.26
2016,6,10,9,45,896.0,104.5,4.2,18.5,846.5,428.32,318.94
2016,6,10,10,0,906.0,105.0,4.2,19.0,880.0,479.87,362.83
2016,6,10,10,15,912.0,106.0,4.2,19.0,907.5,529.98,405.23
2016,6,10,10,30,918.0,107.0,4.2,19.0,935.0,579.62,446.2
2016,6,10,10,45,922.5,108.5,4.25,19.0,956.0,628.12,485.4
2016,6,10,11,0,927.0,110.0,4.3,19.0,977.0,675.65,522.99
2016,6,10,11,15,930.5,110.5,4.3,19.0,991.0,720.55,557.69
2016,6,10,11,30,934.0,111.0,4.3,19.0,1005.0,764.03,590.64
2016,6,10,11,45,936.0,111.0,4.3,19.0,1011.5,804.4,619.08
2016,6,10,12,0,938.0,111.0,4.3,19.0,1018.0,842.91,646.0
2016,6,10,12,15,938.5,111.0,4.3,19.0,1017.0,878.19,670.51
2016,6,10,12,30,939.0,111.0,4.3,19.0,1016.0,911.18,693.35
2016,6,10,12,45,762.0,229.5,4.3,19.0,959.5,907.95,691.07
2016,6,10,13,0,585.0,348.0,4.3,19.0,903.0,884.03,670.05
2016,6,10,13,15,739.5,240.5,4.3,19.0,930.5,948.39,719.97
2016,6,10,13,30,894.0,133.0,4.3,19.0,958.0,993.56,751.03
2016,6,10,13,45,891.5,130.5,4.3,19.0,936.0,1007.03,760.56
2016,6,10,14,0,889.0,128.0,4.3,19.0,914.0,1017.33,768.29
2016,6,10,14,15,633.5,243.0,4.3,18.5,793.5,913.77,698.69
2016,6,10,14,30,378.0,358.0,4.3,18.0,673.0,766.84,590.25
2016,6,10,14,45,621.0,238.0,4.3,18.0,729.5,911.91,702.59
2016,6,10,15,0,864.0,118.0,4.3,18.0,786.0,1011.42,772.66
2016,6,10,15,15,748.5,155.0,4.3,18.0,712.5,954.85,734.24
2016,6,10,15,30,633.0,192.0,4.3,18.0,639.0,879.48,683.15
2016,6,10,15,45,630.5,176.5,4.3,18.0,597.0,856.19,668.73
2016,6,10,16,0,628.0,161.0,4.3,18.0,555.0,830.16,651.89
2016,6,10,16,15,702.5,130.0,4.3,17.5,538.0,856.66,674.45
2016,6,10,16,30,777.0,99.0,4.3,17.0,521.0,870.78,687.91
2016,6,10,16,45,752.5,94.5,4.3,16.5,471.0,826.48,659.02
2016,6,10,17,0,728.0,90.0,4.3,16.0,421.0,786.09,632.81
2016,6,10,17,15,692.5,85.0,4.25,15.5,369.5,729.75,593.52
2016,6,10,17,30,657.0,80.0,4.2,15.0,318.0,673.45,553.16
2016,6,10,17,45,608.0,74.0,4.2,15.0,268.0,605.57,501.52
2016,6,10,18,0,559.0,68.0,4.2,15.0,218.0,539.4,449.36
2016,6,10,18,15,487.5,59.5,4.0,14.0,171.0,456.22,381.85
2016,6,10,18,30,416.0,51.0,3.8,13.0,124.0,377.48,314.52
2016,6,10,18,45,307.0,40.0,3.65,12.5,84.5,277.61,226.39
2016,6,10,19,0,198.0,29.0,3.5,12.0,45.0,185.72,131.79
2016,6,10,19,15,99.0,14.5,3.4,11.5,22.5,66.41,0.0
2016,6,10,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,6,11,4,45,30.5,6.0,1.95,9.5,6.5,0.0,0.0
2016,6,11,5,0,61.0,12.0,1.9,10.0,13.0,10.91,0.0
2016,6,11,5,15,183.5,25.0,1.95,10.5,44.0,19.63,8.22
2016,6,11,5,30,306.0,38.0,2.0,11.0,75.0,30.8,21.14
2016,6,11,5,45,397.5,47.5,2.1,12.0,118.5,37.48,27.69
2016,6,11,6,0,489.0,57.0,2.2,13.0,162.0,43.93,33.71
2016,6,11,6,15,547.5,64.5,2.2,13.5,210.5,48.35,37.78
2016,6,11,6,30,606.0,72.0,2.2,14.0,259.0,52.6,41.53
2016,6,11,6,45,650.0,77.0,2.2,15.0,310.0,54.67,43.13
2016,6,11,7,0,694.0,82.0,2.2,16.0,361.0,56.67,44.59
2016,6,11,7,15,724.0,86.0,2.15,16.5,411.5,57.75,45.3
2016,6,11,7,30,754.0,90.0,2.1,17.0,462.0,64.86,51.23
2016,6,11,7,45,777.5,93.5,2.1,17.5,512.0,65.57,51.54
2016,6,11,8,0,801.0,97.0,2.1,18.0,562.0,74.18,49.53
2016,6,11,8,15,818.5,99.5,2.0,18.5,608.5,120.24,65.46
2016,6,11,8,30,836.0,102.0,1.9,19.0,655.0,168.66,95.59
2016,6,11,8,45,850.0,104.0,1.85,20.0,698.5,227.0,140.24
2016,6,11,9,0,864.0,106.0,1.8,21.0,742.0,277.78,181.99
2016,6,11,9,15,874.5,108.5,1.7,21.5,780.5,329.26,225.84
2016,6,11,9,30,885.0,111.0,1.6,22.0,819.0,381.55,270.1
2016,6,11,9,45,888.5,114.5,1.55,22.5,850.5,432.49,312.66
2016,6,11,10,0,892.0,118.0,1.5,23.0,882.0,483.16,353.71
2016,6,11,10,15,756.0,209.0,1.4,23.0,870.5,525.34,387.58
2016,6,11,10,30,620.0,300.0,1.3,23.0,859.0,563.67,415.99
2016,6,11,10,45,766.0,211.5,1.25,23.5,917.5,614.81,453.93
2016,6,11,11,0,912.0,123.0,1.2,24.0,976.0,676.19,498.51
2016,6,11,11,15,914.5,124.0,1.2,24.0,989.0,720.34,529.89
2016,6,11,11,30,917.0,125.0,1.2,24.0,1002.0,763.04,559.7
2016,6,11,11,45,740.0,249.0,1.2,24.5,960.0,779.53,566.19
2016,6,11,12,0,563.0,373.0,1.2,25.0,918.0,782.88,563.46
2016,6,11,12,15,525.0,391.5,1.3,25.0,899.5,795.97,572.83
2016,6,11,12,30,487.0,410.0,1.4,25.0,881.0,805.73,579.75
2016,6,11,12,45,708.5,262.5,1.55,25.5,939.5,890.78,642.13
2016,6,11,13,0,930.0,115.0,1.7,26.0,998.0,964.07,689.8
2016,6,11,13,15,927.5,114.5,1.85,25.5,982.5,985.79,706.37
2016,6,11,13,30,925.0,114.0,2.0,25.0,967.0,1004.48,721.74
2016,6,11,13,45,919.0,113.5,2.2,25.0,944.0,1016.66,732.28
2016,6,11,14,0,913.0,113.0,2.4,25.0,921.0,1025.58,740.84
2016,6,11,14,15,907.0,112.0,2.5,25.0,891.5,1030.71,746.02
2016,6,11,14,30,901.0,111.0,2.6,25.0,862.0,1032.57,749.27
2016,6,11,14,45,890.0,110.5,2.75,25.0,826.0,1026.73,748.19
2016,6,11,15,0,879.0,110.0,2.9,25.0,790.0,1017.73,745.16
2016,6,11,15,15,868.0,107.5,2.95,24.5,749.5,1003.42,739.3
2016,6,11,15,30,857.0,105.0,3.0,24.0,709.0,986.13,731.54
2016,6,11,15,45,838.5,104.0,3.05,24.0,663.5,970.9,723.78
2016,6,11,16,0,820.0,103.0,3.1,24.0,618.0,942.58,707.22
2016,6,11,16,15,801.0,99.5,3.05,23.5,570.0,908.41,687.28
2016,6,11,16,30,782.0,96.0,3.0,23.0,522.0,872.14,665.68
2016,6,11,16,45,753.5,93.0,3.0,22.5,471.5,825.92,637.07
2016,6,11,17,0,725.0,90.0,3.0,22.0,421.0,783.78,610.76
2016,6,11,17,15,691.0,85.0,2.95,21.0,370.0,728.83,575.21
2016,6,11,17,30,657.0,80.0,2.9,20.0,319.0,673.83,538.41
2016,6,11,17,45,608.0,74.0,2.85,19.5,268.5,605.95,489.33
2016,6,11,18,0,559.0,68.0,2.8,19.0,218.0,539.79,439.56
2016,6,11,18,15,490.5,59.5,2.75,18.0,171.5,458.73,376.02
2016,6,11,18,30,422.0,51.0,2.7,17.0,125.0,381.88,312.14
2016,6,11,18,45,319.5,39.5,2.65,16.5,85.5,285.29,228.76
2016,6,11,19,0,217.0,28.0,2.6,16.0,46.0,195.47,138.05
2016,6,11,19,15,108.5,14.0,2.55,15.5,23.0,71.16,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,4,45,23.0,6.0,2.1,11.0,6.5,0.0,0.0
2016,6,12,5,0,46.0,12.0,2.1,11.0,13.0,10.91,0.0
2016,6,12,5,15,163.5,26.5,2.2,11.5,43.5,20.8,8.98
2016,6,12,5,30,281.0,41.0,2.3,12.0,74.0,31.86,21.95
2016,6,12,5,45,373.0,51.0,2.4,12.5,117.0,40.57,30.36
2016,6,12,6,0,465.0,61.0,2.5,13.0,160.0,47.33,36.73
2016,6,12,6,15,525.0,68.5,2.45,13.5,208.5,51.58,40.66
2016,6,12,6,30,585.0,76.0,2.4,14.0,257.0,55.69,44.28
2016,6,12,6,45,634.0,80.5,2.35,14.5,308.5,57.25,45.51
2016,6,12,7,0,683.0,85.0,2.3,15.0,360.0,58.78,46.64
2016,6,12,7,15,713.5,89.5,2.25,15.0,410.5,60.12,47.66
2016,6,12,7,30,744.0,94.0,2.2,15.0,461.0,67.82,54.23
2016,6,12,7,45,770.5,96.5,2.15,15.5,511.5,67.69,53.81
2016,6,12,8,0,797.0,99.0,2.1,16.0,562.0,75.34,51.05
2016,6,12,8,15,814.0,102.0,2.05,16.5,608.5,121.48,67.22
2016,6,12,8,30,831.0,105.0,2.0,17.0,655.0,169.93,97.63
2016,6,12,8,45,845.5,107.0,1.95,17.5,698.0,219.39,135.79
2016,6,12,9,0,860.0,109.0,1.9,18.0,741.0,278.68,185.04
2016,6,12,9,15,870.0,111.0,1.9,18.5,779.5,329.47,228.99
2016,6,12,9,30,880.0,113.0,1.9,19.0,818.0,381.01,273.49
2016,6,12,9,45,893.5,111.5,1.9,19.5,852.5,431.9,316.7
2016,6,12,10,0,907.0,110.0,1.9,20.0,887.0,483.41,359.29
2016,6,12,10,15,912.5,111.0,1.95,20.0,913.5,533.36,400.47
2016,6,12,10,30,918.0,112.0,2.0,20.0,940.0,582.8,440.19
2016,6,12,10,45,921.5,113.0,2.1,20.5,960.0,630.38,476.87
2016,6,12,11,0,925.0,114.0,2.2,21.0,980.0,676.89,511.79
2016,6,12,11,15,927.5,114.5,2.25,21.0,993.0,721.09,544.96
2016,6,12,11,30,930.0,115.0,2.3,21.0,1006.0,763.8,576.43
2016,6,12,11,45,929.5,116.0,2.4,21.0,1011.0,803.05,603.71
2016,6,12,12,0,929.0,117.0,2.5,21.0,1016.0,840.32,629.43
2016,6,12,12,15,928.5,117.0,2.55,21.0,1014.0,874.6,652.7
2016,6,12,12,30,928.0,117.0,2.6,21.0,1012.0,906.59,674.38
2016,6,12,12,45,920.5,120.0,2.65,21.5,1001.5,932.65,690.77
