Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,13,0,913.0,123.0,2.7,22.0,991.0,955.83,705.27
2016,6,12,13,15,909.5,122.5,2.7,21.5,974.5,976.43,720.44
2016,6,12,13,30,906.0,122.0,2.7,21.0,958.0,994.02,733.75
2016,6,12,13,45,900.5,121.0,2.7,21.0,934.5,1006.08,742.17
2016,6,12,14,0,895.0,120.0,2.7,21.0,911.0,1014.93,748.65
2016,6,12,14,15,888.0,118.5,2.65,21.0,881.5,1018.55,751.38
2016,6,12,14,30,881.0,117.0,2.6,21.0,852.0,1018.92,752.17
2016,6,12,14,45,872.0,115.0,2.6,21.0,817.0,1013.55,749.86
2016,6,12,15,0,863.0,113.0,2.6,21.0,782.0,1005.02,745.67
2016,6,12,15,15,851.0,110.5,2.55,20.5,741.5,989.87,738.18
2016,6,12,15,30,839.0,108.0,2.5,20.0,701.0,982.49,735.99
2016,6,12,15,45,824.5,105.0,2.45,20.0,656.5,958.49,721.32
2016,6,12,16,0,810.0,102.0,2.4,20.0,612.0,931.87,705.05
2016,6,12,16,15,790.5,99.0,2.35,19.5,564.5,898.03,685.14
2016,6,12,16,30,771.0,96.0,2.3,19.0,517.0,862.14,663.62
2016,6,12,16,45,745.5,91.5,2.3,18.5,467.0,817.13,635.74
2016,6,12,17,0,720.0,87.0,2.3,18.0,417.0,775.7,609.82
2016,6,12,17,15,686.0,82.5,2.25,17.5,366.5,721.58,573.54
2016,6,12,17,30,652.0,78.0,2.2,17.0,316.0,667.44,536.21
2016,6,12,17,45,604.5,72.0,2.2,17.0,266.0,600.96,487.42
2016,6,12,18,0,557.0,66.0,2.2,17.0,216.0,536.14,438.04
2016,6,12,18,15,489.0,58.0,2.15,16.0,170.0,456.2,375.45
2016,6,12,18,30,421.0,50.0,2.1,15.0,124.0,380.45,312.42
2016,6,12,18,45,321.0,39.0,2.05,14.5,85.0,286.01,230.7
2016,6,12,19,0,221.0,28.0,2.0,14.0,46.0,198.33,142.27
2016,6,12,19,15,110.5,14.0,2.05,13.5,23.0,72.33,0.0
2016,6,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,13,4,45,34.0,6.0,2.7,10.5,7.0,0.0,0.0
2016,6,13,5,0,68.0,12.0,2.8,11.0,14.0,10.91,0.0
2016,6,13,5,15,187.5,25.0,2.8,11.0,44.0,19.64,8.15
2016,6,13,5,30,307.0,38.0,2.8,11.0,74.0,30.81,21.13
2016,6,13,5,45,398.0,47.0,2.85,11.5,117.0,37.04,27.35
2016,6,13,6,0,489.0,56.0,2.9,12.0,160.0,43.09,33.08
2016,6,13,6,15,257.5,84.0,2.9,12.5,140.0,64.53,52.41
2016,6,13,6,30,26.0,112.0,2.9,13.0,120.0,89.49,74.54
2016,6,13,6,45,32.0,132.0,2.95,13.5,143.5,104.19,87.25
2016,6,13,7,0,38.0,152.0,3.0,14.0,167.0,118.61,99.46
2016,6,13,7,15,24.5,159.0,3.0,14.0,169.5,130.91,109.82
2016,6,13,7,30,11.0,166.0,3.0,14.0,172.0,137.26,114.92
2016,6,13,7,45,10.5,177.0,3.05,14.5,183.0,146.39,122.15
2016,6,13,8,0,10.0,188.0,3.1,15.0,194.0,155.69,129.44
2016,6,13,8,15,26.0,228.0,3.15,15.0,245.0,188.17,148.79
2016,6,13,8,30,42.0,268.0,3.2,15.0,296.0,209.6,164.56
2016,6,13,8,45,75.5,304.5,3.25,15.5,358.5,245.33,190.75
2016,6,13,9,0,109.0,341.0,3.3,16.0,421.0,285.26,220.34
2016,6,13,9,15,113.0,361.0,3.3,16.0,448.0,299.95,231.86
2016,6,13,9,30,117.0,381.0,3.3,16.0,475.0,326.26,252.57
2016,6,13,9,45,218.0,387.0,3.3,16.5,570.5,381.16,293.18
2016,6,13,10,0,319.0,393.0,3.3,17.0,666.0,436.96,335.08
2016,6,13,10,15,623.0,249.5,3.4,17.0,804.0,490.84,377.47
2016,6,13,10,30,927.0,106.0,3.5,17.0,942.0,582.57,450.31
2016,6,13,10,45,931.5,107.0,3.6,17.5,963.0,631.08,488.58
2016,6,13,11,0,936.0,108.0,3.7,18.0,984.0,678.6,525.3
2016,6,13,11,15,938.5,108.5,3.8,18.0,997.5,723.21,560.07
2016,6,13,11,30,941.0,109.0,3.9,18.0,1011.0,766.31,593.05
2016,6,13,11,45,941.0,110.5,4.0,18.0,1017.0,806.71,621.84
2016,6,13,12,0,941.0,112.0,4.1,18.0,1023.0,845.15,649.13
2016,6,13,12,15,940.5,112.0,4.15,18.0,1021.5,879.77,673.43
2016,6,13,12,30,940.0,112.0,4.2,18.0,1020.0,912.07,696.07
2016,6,13,12,45,937.0,113.0,4.3,18.0,1010.5,940.56,716.32
2016,6,13,13,0,934.0,114.0,4.4,18.0,1001.0,966.28,734.86
2016,6,13,13,15,931.0,113.0,4.45,18.0,985.0,987.19,749.92
2016,6,13,13,30,928.0,112.0,4.5,18.0,969.0,1005.01,763.0
2016,6,13,13,45,920.5,112.5,4.55,18.0,945.5,1016.82,772.11
2016,6,13,14,0,913.0,113.0,4.6,18.0,922.0,1025.37,779.16
2016,6,13,14,15,906.5,112.0,4.6,17.5,892.0,1030.08,784.83
2016,6,13,14,30,900.0,111.0,4.6,17.0,862.0,1031.53,788.44
2016,6,13,14,45,888.0,110.5,4.7,17.0,826.0,1024.75,785.96
2016,6,13,15,0,876.0,110.0,4.8,17.0,790.0,1014.83,781.44
2016,6,13,15,15,864.5,108.0,4.8,16.5,749.5,1000.68,774.72
2016,6,13,15,30,853.0,106.0,4.8,16.0,709.0,983.59,766.01
2016,6,13,15,45,843.0,101.0,4.85,16.0,665.0,972.05,760.25
2016,6,13,16,0,833.0,96.0,4.9,16.0,621.0,947.1,744.92
2016,6,13,16,15,814.0,93.0,4.9,15.5,573.0,913.35,724.28
2016,6,13,16,30,795.0,90.0,4.9,15.0,525.0,877.5,701.87
2016,6,13,16,45,777.0,84.5,4.9,15.0,476.0,837.55,674.74
2016,6,13,17,0,759.0,79.0,4.9,15.0,427.0,795.91,645.93
2016,6,13,17,15,726.5,75.0,4.9,14.5,376.0,742.27,608.55
2016,6,13,17,30,694.0,71.0,4.9,14.0,325.0,688.33,569.81
2016,6,13,17,45,645.0,66.0,4.9,14.0,274.0,625.32,521.5
2016,6,13,18,0,596.0,61.0,4.9,14.0,223.0,559.38,469.09
2016,6,13,18,15,530.0,54.0,4.8,13.5,176.0,480.77,404.77
2016,6,13,18,30,464.0,47.0,4.7,13.0,129.0,406.2,340.01
2016,6,13,18,45,352.5,37.5,4.65,12.5,88.5,304.5,249.98
2016,6,13,19,0,241.0,28.0,4.6,12.0,48.0,212.57,156.04
2016,6,13,19,15,120.5,14.0,4.6,12.0,24.0,77.83,0.0
2016,6,13,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,6,14,4,45,32.0,6.0,3.7,9.5,7.0,0.0,0.0
2016,6,14,5,0,64.0,12.0,3.7,10.0,14.0,10.91,0.0
2016,6,14,5,15,189.5,25.0,3.7,10.5,44.5,19.64,8.13
2016,6,14,5,30,315.0,38.0,3.7,11.0,75.0,30.84,21.14
2016,6,14,5,45,417.5,45.5,3.75,11.5,119.5,35.78,26.21
2016,6,14,6,0,520.0,53.0,3.8,12.0,164.0,40.67,30.9
2016,6,14,6,15,576.5,59.0,3.8,12.0,212.0,44.03,34.11
2016,6,14,6,30,633.0,65.0,3.8,12.0,260.0,47.3,37.1
2016,6,14,6,45,680.5,68.0,3.85,12.5,311.5,52.8,41.89
2016,6,14,7,0,728.0,71.0,3.9,13.0,363.0,53.82,42.6
2016,6,14,7,15,755.5,74.5,3.85,13.5,413.5,55.08,43.49
2016,6,14,7,30,783.0,78.0,3.8,14.0,464.0,56.28,44.29
2016,6,14,7,45,806.0,80.0,3.75,14.5,513.5,56.31,44.07
2016,6,14,8,0,829.0,82.0,3.7,15.0,563.0,73.65,58.94
2016,6,14,8,15,845.0,84.5,3.65,15.5,609.5,120.67,66.06
2016,6,14,8,30,861.0,87.0,3.6,16.0,656.0,169.75,96.89
2016,6,14,8,45,872.5,89.5,3.55,16.5,699.0,219.96,136.12
2016,6,14,9,0,884.0,92.0,3.5,17.0,742.0,271.46,180.08
2016,6,14,9,15,893.5,93.5,3.5,17.0,780.0,322.78,225.84
2016,6,14,9,30,903.0,95.0,3.5,17.0,818.0,374.78,272.38
2016,6,14,9,45,904.0,100.5,3.5,17.5,849.0,427.01,318.06
2016,6,14,10,0,905.0,106.0,3.5,18.0,880.0,478.73,362.14
2016,6,14,10,15,910.5,107.0,3.55,18.0,907.0,528.52,404.34
2016,6,14,10,30,916.0,108.0,3.6,18.0,934.0,577.81,445.1
2016,6,14,10,45,920.5,109.0,3.65,18.0,954.5,625.83,483.9
2016,6,14,11,0,925.0,110.0,3.7,18.0,975.0,672.88,521.08
2016,6,14,11,15,927.0,110.5,3.75,18.0,988.0,716.71,555.12
2016,6,14,11,30,929.0,111.0,3.8,18.0,1001.0,759.01,587.4
2016,6,14,11,45,930.5,111.0,3.9,18.0,1007.0,798.84,615.87
2016,6,14,12,0,932.0,111.0,4.0,18.0,1013.0,836.81,642.85
2016,6,14,12,15,931.5,111.0,4.1,17.5,1011.5,871.13,668.45
2016,6,14,12,30,931.0,111.0,4.2,17.0,1010.0,903.13,692.51
2016,6,14,12,45,931.0,109.5,4.35,17.0,1001.5,931.72,713.28
2016,6,14,13,0,931.0,108.0,4.5,17.0,993.0,957.61,732.62
2016,6,14,13,15,928.0,107.5,4.55,16.5,977.5,978.82,749.45
2016,6,14,13,30,925.0,107.0,4.6,16.0,962.0,996.98,764.36
2016,6,14,13,45,919.0,106.5,4.65,16.0,938.5,1009.11,773.77
2016,6,14,14,0,913.0,106.0,4.7,16.0,915.0,1017.99,781.1
2016,6,14,14,15,907.0,105.0,4.7,15.5,886.0,1023.09,787.06
2016,6,14,14,30,901.0,104.0,4.7,15.0,857.0,1024.93,790.95
2016,6,14,14,45,894.5,101.5,4.7,15.0,823.0,1021.38,789.74
2016,6,14,15,0,888.0,99.0,4.7,15.0,789.0,1014.6,786.46
2016,6,14,15,15,877.5,97.0,4.7,15.0,749.0,1001.23,778.71
2016,6,14,15,30,867.0,95.0,4.7,15.0,709.0,984.86,768.99
2016,6,14,15,45,855.5,92.0,4.75,15.0,665.0,963.46,756.2
2016,6,14,16,0,844.0,89.0,4.8,15.0,621.0,939.35,741.47
2016,6,14,16,15,826.5,86.0,4.8,14.5,573.5,916.72,728.81
2016,6,14,16,30,809.0,83.0,4.8,14.0,526.0,882.03,707.15
2016,6,14,16,45,784.5,80.0,4.85,14.0,476.5,838.99,678.02
2016,6,14,17,0,760.0,77.0,4.9,14.0,427.0,794.59,647.35
2016,6,14,17,15,728.5,73.0,4.9,13.5,376.0,741.83,610.49
2016,6,14,17,30,697.0,69.0,4.9,13.0,325.0,688.72,572.25
2016,6,14,17,45,650.0,64.5,4.9,13.0,275.0,627.57,525.24
2016,6,14,18,0,603.0,60.0,4.9,13.0,225.0,563.68,474.32
2016,6,14,18,15,537.5,53.5,4.8,12.5,178.0,485.83,410.45
2016,6,14,18,30,472.0,47.0,4.7,12.0,131.0,411.94,346.14
2016,6,14,18,45,360.5,38.0,4.6,11.5,90.5,310.41,255.93
2016,6,14,19,0,249.0,29.0,4.5,11.0,50.0,218.55,162.2
2016,6,14,19,15,124.5,14.5,4.45,10.5,25.0,104.21,0.0
2016,6,14,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,7.0,3.8,9.5,7.0,0.0,0.0
2016,6,15,5,0,0.0,14.0,3.8,10.0,14.0,12.73,0.0
2016,6,15,5,15,164.0,25.5,3.85,10.0,45.0,20.01,8.35
2016,6,15,5,30,328.0,37.0,3.9,10.0,76.0,29.95,20.45
2016,6,15,5,45,424.0,45.0,4.0,10.5,120.0,35.37,25.96
2016,6,15,6,0,520.0,53.0,4.1,11.0,164.0,40.68,31.04
2016,6,15,6,15,577.0,59.0,4.15,11.5,212.0,44.04,34.19
2016,6,15,6,30,634.0,65.0,4.2,12.0,260.0,47.32,37.11
2016,6,15,6,45,679.0,68.5,4.3,12.5,311.5,48.55,38.08
2016,6,15,7,0,724.0,72.0,4.4,13.0,363.0,54.6,43.29
2016,6,15,7,15,752.0,75.5,4.45,13.0,413.5,55.83,44.23
2016,6,15,7,30,780.0,79.0,4.5,13.0,464.0,57.0,45.1
2016,6,15,7,45,804.5,81.0,4.55,13.5,513.5,57.01,44.86
2016,6,15,8,0,829.0,83.0,4.6,14.0,563.0,73.96,59.44
2016,6,15,8,15,844.5,85.5,4.6,14.0,609.5,120.93,66.85
2016,6,15,8,30,860.0,88.0,4.6,14.0,656.0,169.91,97.97
2016,6,15,8,45,874.0,89.0,4.7,14.5,699.5,219.45,136.96
2016,6,15,9,0,888.0,90.0,4.8,15.0,743.0,270.49,181.06
2016,6,15,9,15,897.5,92.0,4.8,15.0,781.0,322.35,227.93
2016,6,15,9,30,907.0,94.0,4.8,15.0,819.0,374.9,275.67
2016,6,15,9,45,910.0,97.5,4.85,15.5,850.5,426.59,321.81
2016,6,15,10,0,913.0,101.0,4.9,16.0,882.0,477.95,366.62
2016,6,15,10,15,918.5,102.0,4.9,16.0,909.0,528.09,409.94
2016,6,15,10,30,924.0,103.0,4.9,16.0,936.0,577.72,451.79
2016,6,15,10,45,928.5,104.0,4.95,16.0,956.5,626.06,491.8
2016,6,15,11,0,933.0,105.0,5.0,16.0,977.0,673.42,530.18
2016,6,15,11,15,936.0,105.5,5.0,16.0,991.0,718.21,565.67
2016,6,15,11,30,939.0,106.0,5.0,16.0,1005.0,761.54,599.28
2016,6,15,11,45,941.0,105.5,5.05,16.5,1011.5,801.65,627.26
2016,6,15,12,0,943.0,105.0,5.1,17.0,1018.0,839.9,653.66
2016,6,15,12,15,943.0,105.0,5.05,17.0,1017.0,874.91,678.27
2016,6,15,12,30,943.0,105.0,5.0,17.0,1016.0,907.62,701.11
2016,6,15,12,45,932.0,111.0,4.95,17.0,1004.5,933.65,719.16
2016,6,15,13,0,921.0,117.0,4.9,17.0,993.0,956.68,735.12
2016,6,15,13,15,918.0,116.5,4.85,16.5,977.5,977.91,751.29
2016,6,15,13,30,915.0,116.0,4.8,16.0,962.0,996.12,765.47
2016,6,15,13,45,914.0,112.5,4.8,16.0,940.0,1010.16,775.8
2016,6,15,14,0,913.0,109.0,4.8,16.0,918.0,1020.97,784.03
2016,6,15,14,15,907.0,107.5,4.7,16.0,889.0,1025.64,787.27
2016,6,15,14,30,901.0,106.0,4.6,16.0,860.0,1027.04,788.39
2016,6,15,14,45,897.5,101.5,4.6,16.0,826.0,1024.39,787.82
2016,6,15,15,0,894.0,97.0,4.6,16.0,792.0,1018.41,785.11
2016,6,15,15,15,883.5,95.0,4.55,15.5,752.0,1005.02,778.45
2016,6,15,15,30,873.0,93.0,4.5,15.0,712.0,988.61,769.81
2016,6,15,15,45,864.5,88.5,4.45,15.0,668.5,968.3,757.02
2016,6,15,16,0,856.0,84.0,4.4,15.0,625.0,945.11,742.27
2016,6,15,16,15,838.5,81.5,4.3,14.5,577.0,913.08,722.16
2016,6,15,16,30,821.0,79.0,4.2,14.0,529.0,888.37,707.39
2016,6,15,16,45,800.5,75.0,4.15,14.0,479.5,847.41,679.58
2016,6,15,17,0,780.0,71.0,4.1,14.0,430.0,804.87,650.29
2016,6,15,17,15,749.0,67.5,3.95,13.5,379.0,752.67,613.88
2016,6,15,17,30,718.0,64.0,3.8,13.0,328.0,700.08,576.22
2016,6,15,17,45,676.5,59.0,3.65,13.0,278.0,637.15,528.24
2016,6,15,18,0,635.0,54.0,3.5,13.0,228.0,575.26,479.48
2016,6,15,18,15,571.5,48.0,3.25,12.5,180.5,502.88,420.83
2016,6,15,18,30,508.0,42.0,3.0,12.0,133.0,429.93,358.53
2016,6,15,18,45,411.0,33.5,2.75,11.5,92.5,336.86,276.22
2016,6,15,19,0,314.0,25.0,2.5,11.0,52.0,252.62,188.21
2016,6,15,19,15,157.0,12.5,2.35,10.5,26.0,119.32,0.0
2016,6,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,7.0,1.2,10.5,7.0,0.0,0.0
2016,6,16,5,0,0.0,14.0,1.2,11.0,14.0,12.73,0.0
2016,6,16,5,15,161.5,25.0,1.2,11.0,44.0,19.61,7.97
2016,6,16,5,30,323.0,36.0,1.2,11.0,74.0,29.03,19.61
2016,6,16,5,45,409.0,44.5,1.3,11.5,116.5,34.9,25.47
2016,6,16,6,0,495.0,53.0,1.4,12.0,159.0,40.6,30.88
2016,6,16,6,15,551.5,59.5,1.3,12.5,206.5,44.34,34.36
2016,6,16,6,30,608.0,66.0,1.2,13.0,254.0,47.97,37.58
2016,6,16,6,45,645.0,72.0,1.2,13.5,303.0,50.94,40.1
2016,6,16,7,0,682.0,78.0,1.2,14.0,352.0,53.76,42.4
2016,6,16,7,15,436.0,142.0,1.15,14.0,326.0,95.7,79.12
2016,6,16,7,30,190.0,206.0,1.1,14.0,300.0,147.93,123.81
2016,6,16,7,45,169.5,231.0,1.1,14.5,321.0,162.41,135.27
2016,6,16,8,0,149.0,256.0,1.1,15.0,342.0,178.21,147.8
2016,6,16,8,15,107.0,270.0,1.1,15.5,334.5,207.81,160.52
2016,6,16,8,30,65.0,284.0,1.1,16.0,327.0,222.05,171.59
2016,6,16,8,45,65.5,304.0,1.1,16.5,349.5,243.03,187.07
2016,6,16,9,0,66.0,324.0,1.1,17.0,372.0,264.35,202.9
2016,6,16,9,15,92.0,352.5,1.15,17.0,424.0,298.74,228.4
2016,6,16,9,30,118.0,381.0,1.2,17.0,476.0,326.22,248.82
2016,6,16,9,45,511.5,240.0,1.3,17.5,675.0,371.58,277.83
2016,6,16,10,0,905.0,99.0,1.4,18.0,874.0,472.45,352.55
2016,6,16,10,15,910.5,100.0,1.5,18.0,900.5,522.17,393.54
2016,6,16,10,30,916.0,101.0,1.6,18.0,927.0,571.38,433.48
2016,6,16,10,45,920.5,101.5,1.7,18.5,947.5,618.93,470.36
2016,6,16,11,0,925.0,102.0,1.8,19.0,968.0,665.51,505.54
2016,6,16,11,15,927.5,102.5,1.9,19.0,981.0,709.59,539.09
2016,6,16,11,30,930.0,103.0,2.0,19.0,994.0,752.17,570.87
2016,6,16,11,45,932.5,102.0,2.1,19.5,1000.0,791.85,597.36
2016,6,16,12,0,935.0,101.0,2.2,20.0,1006.0,829.7,622.39
2016,6,16,12,15,934.5,101.0,2.25,20.0,1005.0,863.97,645.65
2016,6,16,12,30,934.0,101.0,2.3,20.0,1004.0,895.91,667.32
2016,6,16,12,45,932.5,101.0,2.4,20.0,995.0,924.48,687.18
2016,6,16,13,0,931.0,101.0,2.5,20.0,986.0,950.34,705.31
2016,6,16,13,15,928.0,100.0,2.55,20.0,970.5,970.97,719.6
2016,6,16,13,30,925.0,99.0,2.6,20.0,955.0,988.53,732.0
2016,6,16,13,45,922.5,97.0,2.65,20.0,932.5,1002.41,742.11
2016,6,16,14,0,920.0,95.0,2.7,20.0,910.0,1013.07,750.27
2016,6,16,14,15,914.0,94.0,2.7,20.0,881.5,1018.07,754.38
2016,6,16,14,30,908.0,93.0,2.7,20.0,853.0,1019.8,756.54
2016,6,16,14,45,901.5,90.5,2.75,20.0,818.5,1016.11,755.79
2016,6,16,15,0,895.0,88.0,2.8,20.0,784.0,1009.16,753.06
2016,6,16,15,15,885.0,86.0,2.75,19.5,744.5,996.1,746.91
2016,6,16,15,30,875.0,84.0,2.7,19.0,705.0,980.03,738.88
2016,6,16,15,45,863.5,81.5,2.7,19.0,661.5,958.98,726.62
2016,6,16,16,0,852.0,79.0,2.7,19.0,618.0,935.22,712.58
2016,6,16,16,15,835.0,76.5,2.6,18.5,570.5,903.66,693.63
2016,6,16,16,30,818.0,74.0,2.5,18.0,523.0,869.98,673.07
2016,6,16,16,45,797.0,70.5,2.45,18.0,474.0,829.45,646.6
2016,6,16,17,0,776.0,67.0,2.4,18.0,425.0,796.28,625.05
2016,6,16,17,15,746.0,63.5,2.3,17.5,375.0,745.07,590.71
2016,6,16,17,30,716.0,60.0,2.2,17.0,325.0,693.47,555.24
2016,6,16,17,45,676.0,55.5,2.1,16.5,275.5,632.51,511.47
2016,6,16,18,0,636.0,51.0,2.0,16.0,226.0,572.55,466.71
2016,6,16,18,15,575.0,45.5,1.8,15.5,179.5,497.56,407.65
2016,6,16,18,30,514.0,40.0,1.6,15.0,133.0,431.41,352.52
2016,6,16,18,45,419.5,32.0,1.45,14.5,92.5,340.32,273.98
2016,6,16,19,0,325.0,24.0,1.3,14.0,52.0,257.86,189.83
2016,6,16,19,15,162.5,12.0,1.2,13.5,26.0,121.77,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,5.5,1.45,11.5,5.5,0.0,0.0
2016,6,17,5,0,0.0,11.0,1.5,12.0,11.0,10.01,0.0
2016,6,17,5,15,93.5,24.0,1.55,12.5,35.0,19.56,7.75
2016,6,17,5,30,187.0,37.0,1.6,13.0,59.0,28.55,18.98
2016,6,17,5,45,224.5,53.0,1.7,13.5,92.0,40.24,29.93
2016,6,17,6,0,262.0,69.0,1.8,14.0,125.0,51.47,40.24
2016,6,17,6,15,286.0,86.5,1.8,14.0,162.0,63.28,50.97
2016,6,17,6,30,310.0,104.0,1.8,14.0,199.0,74.55,61.02
2016,6,17,6,45,320.0,123.0,1.8,14.5,237.0,90.99,75.29
2016,6,17,7,0,330.0,142.0,1.8,15.0,275.0,103.01,85.42
2016,6,17,7,15,553.0,106.5,1.8,15.5,363.5,71.18,57.22
2016,6,17,7,30,776.0,71.0,1.8,16.0,452.0,51.24,39.52
2016,6,17,7,45,794.5,74.0,1.85,16.5,500.0,61.33,48.09
2016,6,17,8,0,813.0,77.0,1.9,17.0,548.0,68.83,54.29
2016,6,17,8,15,505.5,188.0,1.95,17.0,489.0,151.9,102.54
2016,6,17,8,30,198.0,299.0,2.0,17.0,430.0,235.92,177.11
2016,6,17,8,45,197.5,321.0,2.05,17.5,459.0,265.3,198.95
2016,6,17,9,0,197.0,343.0,2.1,18.0,488.0,295.07,221.96
2016,6,17,9,15,180.0,364.0,2.15,18.0,501.5,319.99,242.41
2016,6,17,9,30,163.0,385.0,2.2,18.0,515.0,343.54,261.59
2016,6,17,9,45,182.0,401.5,2.3,18.5,552.5,376.47,286.48
2016,6,17,10,0,201.0,418.0,2.4,19.0,590.0,411.6,312.88
2016,6,17,10,15,153.0,428.5,2.45,19.0,562.5,412.31,314.25
2016,6,17,10,30,105.0,439.0,2.5,19.0,535.0,415.64,317.03
2016,6,17,10,45,75.0,424.0,2.55,19.5,493.5,396.86,302.56
2016,6,17,11,0,45.0,409.0,2.6,20.0,452.0,374.33,285.1
2016,6,17,11,15,53.5,427.0,2.65,20.0,478.5,401.15,305.27
2016,6,17,11,30,62.0,445.0,2.7,20.0,505.0,429.21,326.09
2016,6,17,11,45,56.5,440.5,2.75,20.5,495.0,428.79,325.07
2016,6,17,12,0,51.0,436.0,2.8,21.0,485.0,427.65,323.64
2016,6,17,12,15,35.5,387.0,2.8,21.0,421.5,377.73,286.67
2016,6,17,12,30,20.0,338.0,2.8,21.0,358.0,319.69,243.31
2016,6,17,12,45,97.0,409.5,2.85,21.0,503.0,470.88,357.94
2016,6,17,13,0,174.0,481.0,2.9,21.0,648.0,617.17,464.44
2016,6,17,13,15,127.0,461.5,2.9,20.5,582.0,565.83,426.98
2016,6,17,13,30,80.0,442.0,2.9,20.0,516.0,498.7,378.59
2016,6,17,13,45,47.0,356.5,2.9,20.0,400.0,387.03,296.33
2016,6,17,14,0,14.0,271.0,2.9,20.0,284.0,261.4,200.97
2016,6,17,14,15,15.0,273.0,2.9,19.5,286.5,265.46,205.14
2016,6,17,14,30,16.0,275.0,2.9,19.0,289.0,269.64,209.1
2016,6,17,14,45,69.5,322.0,2.95,19.0,377.0,389.11,302.86
2016,6,17,15,0,123.0,369.0,3.0,19.0,465.0,516.46,399.64
2016,6,17,15,15,89.5,336.5,3.05,18.5,404.5,432.96,337.53
2016,6,17,15,30,56.0,304.0,3.1,18.0,344.0,366.84,287.9
2016,6,17,15,45,433.0,197.0,3.2,18.0,474.0,676.72,534.82
2016,6,17,16,0,810.0,90.0,3.3,18.0,604.0,908.01,703.32
2016,6,17,16,15,792.0,87.5,3.4,17.5,557.5,886.27,690.05
2016,6,17,16,30,774.0,85.0,3.5,17.0,511.0,852.54,670.15
2016,6,17,16,45,482.0,138.0,3.6,17.0,395.0,630.55,508.71
2016,6,17,17,0,190.0,191.0,3.7,17.0,279.0,391.6,319.08
2016,6,17,17,15,95.0,112.5,3.7,16.5,156.5,209.03,172.06
2016,6,17,17,30,0.0,34.0,3.7,16.0,34.0,29.96,19.85
2016,6,17,17,45,0.0,29.0,3.7,15.5,29.0,25.53,16.22
2016,6,17,18,0,0.0,24.0,3.7,15.0,24.0,21.11,12.47
2016,6,17,18,15,0.0,19.0,3.5,14.5,19.0,16.7,8.66
2016,6,17,18,30,0.0,14.0,3.3,14.0,14.0,12.29,4.81
2016,6,17,18,45,0.0,9.5,3.15,13.5,9.5,8.34,1.32
2016,6,17,19,0,0.0,5.0,3.0,13.0,5.0,4.38,0.0
2016,6,17,19,15,0.0,2.5,2.85,13.0,2.5,2.19,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,18,4,45,61.0,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,18,5,0,122.0,11.0,1.7,11.0,14.0,10.01,0.0
2016,6,18,5,15,257.5,21.0,1.75,11.5,46.0,16.93,5.88
2016,6,18,5,30,393.0,31.0,1.8,12.0,78.0,24.7,15.73
2016,6,18,5,45,477.0,38.5,1.85,12.5,121.5,29.96,20.96
2016,6,18,6,0,561.0,46.0,1.9,13.0,165.0,35.07,25.8
2016,6,18,6,15,616.5,51.0,1.9,13.5,214.0,41.4,31.57
2016,6,18,6,30,672.0,56.0,1.9,14.0,263.0,44.47,34.29
2016,6,18,6,45,711.0,60.5,1.9,14.5,314.0,46.96,36.38
2016,6,18,7,0,750.0,65.0,1.9,15.0,365.0,49.37,38.34
2016,6,18,7,15,778.0,68.0,1.85,15.5,416.5,50.47,39.09
2016,6,18,7,30,806.0,71.0,1.8,16.0,468.0,51.52,39.79
2016,6,18,7,45,827.5,74.0,1.75,16.5,518.0,61.66,48.38
2016,6,18,8,0,849.0,77.0,1.7,17.0,568.0,68.9,54.35
2016,6,18,8,15,865.5,79.5,1.6,17.0,616.0,116.81,62.33
2016,6,18,8,30,882.0,82.0,1.5,17.0,664.0,166.85,93.1
2016,6,18,8,45,895.0,84.0,1.45,17.5,708.0,217.93,132.19
2016,6,18,9,0,908.0,86.0,1.4,18.0,752.0,270.46,176.13
2016,6,18,9,15,918.5,87.5,1.35,18.5,791.5,323.2,221.63
2016,6,18,9,30,929.0,89.0,1.3,19.0,831.0,376.74,267.6
2016,6,18,9,45,933.0,92.5,1.3,19.5,864.0,429.9,312.61
2016,6,18,10,0,937.0,96.0,1.3,20.0,897.0,482.82,356.12
2016,6,18,10,15,943.0,97.0,1.3,20.0,925.0,534.35,397.94
2016,6,18,10,30,949.0,98.0,1.3,20.0,953.0,585.4,438.15
2016,6,18,10,45,954.5,98.0,1.3,20.5,974.5,634.67,475.04
2016,6,18,11,0,960.0,98.0,1.3,21.0,996.0,683.0,510.05
2016,6,18,11,15,963.0,98.5,1.35,21.0,1010.0,728.93,543.83
2016,6,18,11,30,966.0,99.0,1.4,21.0,1024.0,773.34,575.59
2016,6,18,11,45,968.0,99.0,1.5,21.5,1031.0,814.9,602.72
2016,6,18,12,0,970.0,99.0,1.6,22.0,1038.0,854.55,628.37
2016,6,18,12,15,970.0,99.0,1.65,22.0,1037.0,890.47,652.08
2016,6,18,12,30,970.0,99.0,1.7,22.0,1036.0,924.0,674.2
2016,6,18,12,45,970.5,97.5,1.8,22.5,1028.0,954.02,693.31
2016,6,18,13,0,971.0,96.0,1.9,23.0,1020.0,981.26,710.63
2016,6,18,13,15,969.0,95.0,1.9,23.0,1004.5,1003.72,725.08
2016,6,18,13,30,967.0,94.0,1.9,23.0,989.0,1023.04,737.62
2016,6,18,13,45,962.5,93.5,1.95,23.0,966.5,1037.21,747.69
2016,6,18,14,0,958.0,93.0,2.0,23.0,944.0,1048.05,755.83
2016,6,18,14,15,953.0,92.0,2.0,23.0,914.5,1054.49,760.72
2016,6,18,14,30,948.0,91.0,2.0,23.0,885.0,1057.55,763.65
2016,6,18,14,45,939.5,90.0,2.05,23.0,850.0,1053.73,763.08
2016,6,18,15,0,931.0,89.0,2.1,23.0,815.0,1046.58,760.6
2016,6,18,15,15,921.0,87.5,2.1,22.5,774.5,1034.11,755.69
2016,6,18,15,30,911.0,86.0,2.1,22.0,734.0,1018.52,748.9
2016,6,18,15,45,896.0,85.0,2.15,22.0,688.5,995.62,736.57
2016,6,18,16,0,881.0,84.0,2.2,22.0,643.0,970.02,722.49
2016,6,18,16,15,864.0,81.5,2.2,21.5,594.0,938.17,704.98
2016,6,18,16,30,847.0,79.0,2.2,21.0,545.0,904.09,685.76
2016,6,18,16,45,823.5,76.0,2.25,21.0,494.0,870.63,665.84
2016,6,18,17,0,800.0,73.0,2.3,21.0,443.0,826.24,637.87
2016,6,18,17,15,769.5,69.5,2.3,20.5,391.5,773.95,604.42
2016,6,18,17,30,739.0,66.0,2.3,20.0,340.0,721.15,569.53
2016,6,18,17,45,696.0,61.0,2.3,19.5,288.5,656.31,524.28
2016,6,18,18,0,653.0,56.0,2.3,19.0,237.0,592.51,477.82
2016,6,18,18,15,590.0,50.0,2.3,18.0,188.5,520.03,423.02
2016,6,18,18,30,527.0,44.0,2.3,17.0,140.0,446.5,363.7
2016,6,18,18,45,429.0,35.5,2.35,16.5,98.0,351.76,282.77
2016,6,18,19,0,331.0,27.0,2.4,16.0,56.0,265.66,196.77
2016,6,18,19,15,165.5,13.5,2.4,15.5,28.0,126.51,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,45,66.5,5.5,1.2,12.5,7.5,0.0,0.0
2016,6,19,5,0,133.0,11.0,1.2,13.0,15.0,10.01,0.0
2016,6,19,5,15,273.0,21.5,1.15,13.5,47.5,17.42,6.01
2016,6,19,5,30,413.0,32.0,1.1,14.0,80.0,25.66,16.4
2016,6,19,5,45,497.5,39.0,1.1,14.5,124.5,30.47,21.23
2016,6,19,6,0,582.0,46.0,1.1,15.0,169.0,38.38,28.53
2016,6,19,6,15,635.5,51.5,1.1,15.5,218.5,41.94,31.8
2016,6,19,6,30,689.0,57.0,1.1,16.0,268.0,45.42,34.86
2016,6,19,6,45,566.0,89.5,1.1,17.0,283.5,64.0,51.0
2016,6,19,7,0,443.0,122.0,1.1,18.0,299.0,84.4,68.34
2016,6,19,7,15,629.5,96.5,1.1,18.5,385.5,64.57,50.81
2016,6,19,7,30,816.0,71.0,1.1,19.0,472.0,51.63,39.37
2016,6,19,7,45,835.0,74.0,1.15,19.5,521.5,61.74,47.85
2016,6,19,8,0,854.0,77.0,1.2,20.0,571.0,68.38,53.24
2016,6,19,8,15,869.5,79.5,1.15,20.5,618.0,116.45,61.19
2016,6,19,8,30,885.0,82.0,1.1,21.0,665.0,166.56,91.21
2016,6,19,8,45,895.5,84.5,1.1,21.5,708.0,217.71,129.69
2016,6,19,9,0,906.0,87.0,1.1,22.0,751.0,270.07,172.76
2016,6,19,9,15,915.5,88.5,1.1,22.5,789.5,322.43,217.18
2016,6,19,9,30,925.0,90.0,1.1,23.0,828.0,375.48,262.05
2016,6,19,9,45,938.0,87.5,1.1,23.5,863.0,427.35,305.15
2016,6,19,10,0,951.0,85.0,1.1,24.0,898.0,479.76,347.49
2016,6,19,10,15,956.0,86.0,1.15,24.0,925.5,531.39,388.98
2016,6,19,10,30,961.0,87.0,1.2,24.0,953.0,582.43,428.87
2016,6,19,10,45,963.0,89.0,1.25,24.5,973.0,631.74,465.54
2016,6,19,11,0,965.0,91.0,1.3,25.0,993.0,679.81,500.22
2016,6,19,11,15,967.5,91.5,1.4,25.0,1007.0,725.55,533.87
2016,6,19,11,30,970.0,92.0,1.5,25.0,1021.0,769.72,565.38
2016,6,19,11,45,966.5,95.5,1.65,25.5,1026.0,810.24,591.94
2016,6,19,12,0,963.0,99.0,1.8,26.0,1031.0,848.53,616.86
2016,6,19,12,15,963.0,99.0,1.9,26.0,1030.0,884.23,640.72
2016,6,19,12,30,963.0,99.0,2.0,26.0,1029.0,917.58,663.04
2016,6,19,12,45,951.0,105.5,2.15,26.0,1017.5,943.84,681.33
2016,6,19,13,0,939.0,112.0,2.3,26.0,1006.0,967.0,697.75
2016,6,19,13,15,936.5,111.5,2.4,25.5,990.5,989.16,714.53
2016,6,19,13,30,934.0,111.0,2.5,25.0,975.0,1008.27,729.52
2016,6,19,13,45,934.5,107.0,2.6,25.0,954.0,1023.62,740.83
2016,6,19,14,0,935.0,103.0,2.7,25.0,933.0,1035.71,750.2
2016,6,19,14,15,929.0,101.5,2.75,25.0,904.0,1040.65,754.67
2016,6,19,14,30,923.0,100.0,2.8,25.0,875.0,1042.25,757.19
2016,6,19,14,45,918.0,97.0,2.85,25.0,840.5,1039.87,757.34
2016,6,19,15,0,913.0,94.0,2.9,25.0,806.0,1034.16,755.5
2016,6,19,15,15,903.0,92.0,2.9,24.5,766.0,1021.32,750.18
2016,6,19,15,30,893.0,90.0,2.9,24.0,726.0,1005.4,742.99
2016,6,19,15,45,881.0,88.0,2.95,24.0,681.5,984.54,731.59
2016,6,19,16,0,869.0,86.0,3.0,24.0,637.0,960.94,718.38
2016,6,19,16,15,852.0,83.0,3.0,23.5,589.5,928.74,700.29
2016,6,19,16,30,835.0,80.0,3.0,23.0,542.0,894.33,680.51
2016,6,19,16,45,812.0,77.5,3.0,22.5,491.5,862.33,662.09
2016,6,19,17,0,789.0,75.0,3.0,22.0,441.0,819.36,635.5
2016,6,19,17,15,759.0,71.0,2.9,21.5,389.5,767.18,601.09
2016,6,19,17,30,729.0,67.0,2.8,21.0,338.0,714.48,565.37
2016,6,19,17,45,685.5,62.5,2.75,20.5,287.0,650.19,519.97
2016,6,19,18,0,642.0,58.0,2.7,20.0,236.0,592.15,477.42
2016,6,19,18,15,578.5,52.0,2.55,19.0,188.0,514.87,418.3
2016,6,19,18,30,515.0,46.0,2.4,18.0,140.0,441.33,358.51
2016,6,19,18,45,419.0,37.0,2.3,17.5,98.0,347.59,278.43
2016,6,19,19,0,323.0,28.0,2.2,17.0,56.0,262.25,193.96
2016,6,19,19,15,161.5,14.0,2.2,16.5,28.0,125.38,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,20,4,45,65.0,6.0,2.45,10.5,7.5,0.0,0.0
2016,6,20,5,0,130.0,12.0,2.5,11.0,15.0,10.91,0.0
2016,6,20,5,15,276.5,22.5,2.5,11.5,48.5,18.37,6.55
2016,6,20,5,30,423.0,33.0,2.5,12.0,82.0,26.6,17.33
2016,6,20,5,45,514.5,39.5,2.55,12.5,128.0,30.96,21.82
2016,6,20,6,0,606.0,46.0,2.6,13.0,174.0,38.5,28.84
2016,6,20,6,15,660.0,51.0,2.5,13.5,224.0,41.64,31.77
2016,6,20,6,30,714.0,56.0,2.4,14.0,274.0,44.74,34.52
2016,6,20,6,45,754.0,59.0,2.35,14.5,326.5,46.08,35.59
2016,6,20,7,0,794.0,62.0,2.3,15.0,379.0,47.42,36.61
2016,6,20,7,15,820.0,65.5,2.3,15.5,431.5,49.0,37.8
2016,6,20,7,30,846.0,69.0,2.3,16.0,484.0,58.81,46.17
2016,6,20,7,45,866.5,71.5,2.35,17.0,534.5,60.35,47.14
2016,6,20,8,0,887.0,74.0,2.4,18.0,585.0,66.22,51.84
2016,6,20,8,15,901.5,76.0,2.4,18.5,633.0,115.52,60.22
2016,6,20,8,30,916.0,78.0,2.4,19.0,681.0,166.76,91.17
2016,6,20,8,45,928.0,79.5,2.4,20.0,725.5,219.02,130.74
2016,6,20,9,0,940.0,81.0,2.4,21.0,770.0,272.62,175.22
2016,6,20,9,15,948.5,82.5,2.4,21.5,809.0,326.41,221.77
2016,6,20,9,30,957.0,84.0,2.4,22.0,848.0,380.79,268.79
2016,6,20,9,45,953.5,91.0,2.4,22.5,879.0,435.16,315.15
2016,6,20,10,0,950.0,98.0,2.4,23.0,910.0,488.56,359.42
2016,6,20,10,15,955.0,99.5,2.45,23.0,937.5,540.68,402.22
2016,6,20,10,30,960.0,101.0,2.5,23.0,965.0,592.22,443.45
2016,6,20,10,45,963.5,101.5,2.55,23.5,985.5,641.33,480.94
2016,6,20,11,0,967.0,102.0,2.6,24.0,1006.0,689.31,516.53
2016,6,20,11,15,969.0,102.5,2.65,24.0,1019.0,734.98,550.59
2016,6,20,11,30,971.0,103.0,2.7,24.0,1032.0,779.04,582.7
2016,6,20,11,45,972.5,102.5,2.75,24.0,1038.5,820.12,610.51
2016,6,20,12,0,974.0,102.0,2.8,24.0,1045.0,859.23,636.83
2016,6,20,12,15,973.0,102.0,2.85,24.0,1043.0,894.6,660.53
2016,6,20,12,30,972.0,102.0,2.9,24.0,1041.0,927.51,682.56
2016,6,20,12,45,972.5,100.0,3.0,24.0,1033.0,957.27,702.88
2016,6,20,13,0,973.0,98.0,3.1,24.0,1025.0,984.23,721.42
2016,6,20,13,15,970.0,97.5,3.15,24.0,1008.5,1006.43,736.53
2016,6,20,13,30,967.0,97.0,3.2,24.0,992.0,1025.47,749.69
2016,6,20,13,45,962.0,96.0,3.25,24.0,969.0,1038.81,759.28
2016,6,20,14,0,957.0,95.0,3.3,24.0,946.0,1048.77,766.86
2016,6,20,14,15,951.5,94.0,3.35,23.5,916.5,1054.85,773.59
2016,6,20,14,30,946.0,93.0,3.4,23.0,887.0,1057.53,778.3
2016,6,20,14,45,936.0,92.5,3.45,23.0,851.0,1052.89,776.88
2016,6,20,15,0,926.0,92.0,3.5,23.0,815.0,1044.95,773.49
2016,6,20,15,15,916.0,90.5,3.5,22.5,774.5,1032.66,768.47
2016,6,20,15,30,906.0,89.0,3.5,22.0,734.0,1017.25,761.48
2016,6,20,15,45,890.5,87.5,3.5,22.0,688.5,993.44,747.45
2016,6,20,16,0,875.0,86.0,3.5,22.0,643.0,966.94,731.67
2016,6,20,16,15,858.0,83.5,3.45,21.5,594.5,935.3,713.35
2016,6,20,16,30,841.0,81.0,3.4,21.0,546.0,901.45,693.33
2016,6,20,16,45,536.0,134.5,3.35,20.5,420.5,685.11,541.3
2016,6,20,17,0,231.0,188.0,3.3,20.0,295.0,441.54,354.29
2016,6,20,17,15,167.0,168.0,3.15,19.0,240.5,342.09,278.15
2016,6,20,17,30,103.0,148.0,3.0,18.0,186.0,263.1,214.9
2016,6,20,17,45,94.5,127.5,2.95,17.5,158.0,231.21,189.71
2016,6,20,18,0,86.0,107.0,2.9,17.0,130.0,199.27,163.65
2016,6,20,18,15,74.0,86.5,2.85,16.5,103.5,164.7,134.55
2016,6,20,18,30,62.0,66.0,2.8,16.0,77.0,130.09,104.71
2016,6,20,18,45,43.0,47.5,2.8,15.5,54.0,83.56,64.36
2016,6,20,19,0,24.0,29.0,2.8,15.0,31.0,47.97,31.71
2016,6,20,19,15,12.0,14.5,2.85,14.5,15.5,20.81,0.0
2016,6,20,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,21,4,45,56.5,6.0,1.9,10.5,7.0,0.0,0.0
2016,6,21,5,0,113.0,12.0,1.9,11.0,14.0,10.91,0.0
2016,6,21,5,15,254.0,22.5,1.9,11.5,46.0,18.37,6.36
2016,6,21,5,30,395.0,33.0,1.9,12.0,78.0,26.57,17.29
2016,6,21,5,45,487.0,39.5,1.9,13.0,123.0,30.91,21.73
2016,6,21,6,0,579.0,46.0,1.9,14.0,168.0,35.2,25.79
2016,6,21,6,15,633.5,51.5,1.8,14.5,217.0,41.98,31.95
2016,6,21,6,30,688.0,57.0,1.7,15.0,266.0,45.46,35.03
2016,6,21,6,45,729.5,60.0,1.65,15.5,318.0,46.74,36.04
2016,6,21,7,0,771.0,63.0,1.6,16.0,370.0,48.04,37.01
2016,6,21,7,15,798.0,66.0,1.6,16.5,421.5,49.21,37.84
2016,6,21,7,30,825.0,69.0,1.6,17.0,473.0,58.63,45.83
2016,6,21,7,45,846.0,71.0,1.6,18.0,523.0,59.82,46.49
2016,6,21,8,0,867.0,73.0,1.6,19.0,573.0,64.52,50.17
2016,6,21,8,15,882.0,75.0,1.6,19.5,620.0,112.79,58.59
2016,6,21,8,30,897.0,77.0,1.6,20.0,667.0,163.05,88.57
2016,6,21,8,45,909.0,78.5,1.6,21.0,710.5,214.29,126.97
2016,6,21,9,0,921.0,80.0,1.6,22.0,754.0,266.87,170.18
2016,6,21,9,15,929.5,81.5,1.6,22.5,792.5,319.65,215.37
2016,6,21,9,30,938.0,83.0,1.6,23.0,831.0,373.04,261.01
2016,6,21,9,45,940.0,87.0,1.6,24.0,863.5,426.25,305.18
2016,6,21,10,0,942.0,91.0,1.6,25.0,896.0,479.03,347.56
2016,6,21,10,15,947.5,92.0,1.65,25.5,923.0,530.54,388.41
2016,6,21,10,30,953.0,93.0,1.7,26.0,950.0,581.53,427.6
2016,6,21,10,45,955.0,94.5,1.75,26.5,970.5,630.17,463.91
2016,6,21,11,0,957.0,96.0,1.8,27.0,991.0,677.57,498.27
2016,6,21,11,15,959.5,96.5,1.85,27.0,1004.5,723.08,531.43
2016,6,21,11,30,962.0,97.0,1.9,27.0,1018.0,767.04,562.62
2016,6,21,11,45,962.0,98.0,2.0,27.5,1023.5,807.85,588.83
2016,6,21,12,0,962.0,99.0,2.1,28.0,1029.0,846.64,613.5
2016,6,21,12,15,961.5,98.5,2.2,28.0,1028.0,881.53,636.73
2016,6,21,12,30,961.0,98.0,2.3,28.0,1027.0,914.0,658.4
2016,6,21,12,45,955.0,100.5,2.4,28.0,1017.0,941.85,677.11
2016,6,21,13,0,949.0,103.0,2.5,28.0,1007.0,966.78,694.03
2016,6,21,13,15,946.0,102.5,2.6,27.5,991.0,988.58,710.45
2016,6,21,13,30,943.0,102.0,2.7,27.0,975.0,1007.29,725.08
2016,6,21,13,45,938.5,101.0,2.85,27.0,952.0,1020.87,735.6
2016,6,21,14,0,934.0,100.0,3.0,27.0,929.0,1031.15,744.17
2016,6,21,14,15,928.0,98.5,3.05,26.5,900.0,1036.11,750.09
2016,6,21,14,30,922.0,97.0,3.1,26.0,871.0,1037.73,754.06
2016,6,21,14,45,914.0,95.5,3.2,26.0,836.0,1034.02,753.69
2016,6,21,15,0,906.0,94.0,3.3,26.0,801.0,1027.06,751.36
2016,6,21,15,15,895.5,92.5,3.35,25.5,761.0,1014.41,746.51
2016,6,21,15,30,885.0,91.0,3.4,25.0,721.0,998.72,739.75
2016,6,21,15,45,872.0,88.5,3.45,24.5,677.0,976.46,728.63
2016,6,21,16,0,859.0,86.0,3.5,24.0,633.0,951.47,715.65
2016,6,21,16,15,841.5,83.5,3.5,23.5,585.0,919.65,697.55
2016,6,21,16,30,824.0,81.0,3.5,23.0,537.0,895.19,684.38
2016,6,21,16,45,802.0,78.0,3.5,22.5,487.5,854.3,659.43
2016,6,21,17,0,780.0,75.0,3.5,22.0,438.0,811.88,632.96
2016,6,21,17,15,750.0,71.0,3.45,21.0,387.0,760.0,599.84
2016,6,21,17,30,720.0,67.0,3.4,20.0,336.0,707.62,565.23
2016,6,21,17,45,678.0,62.5,3.4,19.0,285.5,644.86,521.49
2016,6,21,18,0,636.0,58.0,3.4,18.0,235.0,588.21,480.39
2016,6,21,18,15,573.5,51.5,3.3,17.0,187.0,511.16,420.64
2016,6,21,18,30,511.0,45.0,3.2,16.0,139.0,437.85,360.29
2016,6,21,18,45,413.5,36.5,3.1,15.5,98.0,343.93,278.91
2016,6,21,19,0,316.0,28.0,3.0,15.0,57.0,258.49,194.21
2016,6,21,19,15,158.0,14.0,3.0,14.5,28.5,124.0,0.0
2016,6,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,22,4,45,60.0,6.0,3.5,10.5,7.0,0.0,0.0
2016,6,22,5,0,120.0,12.0,3.6,11.0,14.0,10.91,0.0
2016,6,22,5,15,266.5,22.0,3.65,11.0,47.0,17.95,5.87
2016,6,22,5,30,413.0,32.0,3.7,11.0,80.0,25.73,16.6
2016,6,22,5,45,498.0,39.5,3.75,11.5,124.5,30.97,21.89
2016,6,22,6,0,583.0,47.0,3.8,12.0,169.0,36.06,26.76
2016,6,22,6,15,638.0,52.5,3.8,12.5,218.5,42.9,33.02
2016,6,22,6,30,693.0,58.0,3.8,13.0,268.0,46.36,36.1
2016,6,22,6,45,498.0,101.5,3.8,13.5,266.5,72.36,59.16
2016,6,22,7,0,303.0,145.0,3.8,14.0,265.0,104.77,87.45
2016,6,22,7,15,562.5,109.0,3.75,14.5,370.0,73.34,59.39
2016,6,22,7,30,822.0,73.0,3.7,15.0,475.0,53.18,41.39
2016,6,22,7,45,842.5,75.5,3.65,15.5,525.0,62.84,49.61
2016,6,22,8,0,863.0,78.0,3.6,16.0,575.0,67.01,52.95
2016,6,22,8,15,878.5,80.0,3.55,16.5,622.0,115.17,61.74
2016,6,22,8,30,894.0,82.0,3.5,17.0,669.0,165.37,91.99
2016,6,22,8,45,907.0,83.0,3.5,17.5,713.0,216.33,131.02
2016,6,22,9,0,920.0,84.0,3.5,18.0,757.0,268.72,175.35
