Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,9,15,928.5,86.0,3.45,18.0,796.0,321.87,222.5
2016,6,22,9,30,937.0,88.0,3.4,18.0,835.0,375.63,270.42
2016,6,22,9,45,944.5,88.5,3.35,18.5,868.5,428.28,316.36
2016,6,22,10,0,952.0,89.0,3.3,19.0,902.0,481.0,361.18
2016,6,22,10,15,957.0,90.0,3.3,19.0,929.5,532.77,404.83
2016,6,22,10,30,962.0,91.0,3.3,19.0,957.0,583.94,446.85
2016,6,22,10,45,966.0,91.5,3.3,19.5,977.5,633.36,485.52
2016,6,22,11,0,970.0,92.0,3.3,20.0,998.0,681.68,522.24
2016,6,22,11,15,972.5,92.5,3.3,20.0,1012.0,727.74,557.33
2016,6,22,11,30,975.0,93.0,3.3,20.0,1026.0,772.21,590.18
2016,6,22,11,45,976.0,93.0,3.35,20.5,1032.5,813.41,617.63
2016,6,22,12,0,977.0,93.0,3.4,21.0,1039.0,852.58,643.42
2016,6,22,12,15,977.0,93.0,3.4,21.0,1038.5,888.77,667.93
2016,6,22,12,30,977.0,93.0,3.4,21.0,1038.0,922.55,690.7
2016,6,22,12,45,969.0,97.5,3.4,21.0,1027.5,950.93,709.77
2016,6,22,13,0,961.0,102.0,3.4,21.0,1017.0,976.31,726.87
2016,6,22,13,15,958.5,101.5,3.4,20.5,1001.5,998.88,743.56
2016,6,22,13,30,956.0,101.0,3.4,20.0,986.0,1018.35,758.31
2016,6,22,13,45,951.0,101.0,3.45,20.0,963.5,1032.71,768.75
2016,6,22,14,0,946.0,101.0,3.5,20.0,941.0,1043.78,777.18
2016,6,22,14,15,940.0,99.5,3.5,20.0,912.0,1048.94,781.45
2016,6,22,14,30,934.0,98.0,3.5,20.0,883.0,1050.71,783.68
2016,6,22,14,45,926.5,96.5,3.5,20.0,848.0,1047.63,782.86
2016,6,22,15,0,919.0,95.0,3.5,20.0,813.0,1041.24,780.03
2016,6,22,15,15,908.5,93.5,3.5,19.5,772.5,1028.62,774.67
2016,6,22,15,30,898.0,92.0,3.5,19.0,732.0,1012.91,767.35
2016,6,22,15,45,886.0,89.5,3.55,19.0,687.5,991.58,755.19
2016,6,22,16,0,874.0,87.0,3.6,19.0,643.0,967.45,741.14
2016,6,22,16,15,856.5,84.0,3.6,18.5,594.5,934.82,722.17
2016,6,22,16,30,839.0,81.0,3.6,18.0,546.0,899.97,701.45
2016,6,22,16,45,816.5,78.0,3.65,17.5,495.0,867.82,682.62
2016,6,22,17,0,794.0,75.0,3.7,17.0,444.0,824.6,655.3
2016,6,22,17,15,763.0,71.0,3.7,16.5,392.5,771.48,619.71
2016,6,22,17,30,732.0,67.0,3.7,16.0,341.0,717.88,582.69
2016,6,22,17,45,688.0,62.5,3.75,15.5,289.5,653.13,535.86
2016,6,22,18,0,644.0,58.0,3.8,15.0,238.0,594.57,491.86
2016,6,22,18,15,581.0,52.0,3.8,14.5,189.5,517.54,430.72
2016,6,22,18,30,518.0,46.0,3.8,14.0,141.0,444.2,369.06
2016,6,22,18,45,416.5,37.5,3.8,13.5,99.0,347.33,284.47
2016,6,22,19,0,315.0,29.0,3.8,13.0,57.0,259.15,196.94
2016,6,22,19,15,157.5,14.5,3.8,12.5,28.5,124.71,0.0
2016,6,22,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,23,4,45,64.5,5.5,3.3,9.5,7.0,0.0,0.0
2016,6,23,5,0,129.0,11.0,3.4,10.0,14.0,10.01,0.0
2016,6,23,5,15,276.0,21.0,3.4,10.5,47.0,17.07,5.09
2016,6,23,5,30,423.0,31.0,3.4,11.0,80.0,24.89,15.85
2016,6,23,5,45,513.5,37.5,3.45,11.5,125.0,31.99,22.79
2016,6,23,6,0,604.0,44.0,3.5,12.0,170.0,36.75,27.37
2016,6,23,6,15,658.0,49.0,3.5,12.5,220.0,39.97,30.39
2016,6,23,6,30,712.0,54.0,3.5,13.0,270.0,43.13,33.21
2016,6,23,6,45,752.0,57.5,3.55,14.0,322.5,44.93,34.64
2016,6,23,7,0,792.0,61.0,3.6,15.0,375.0,46.7,35.97
2016,6,23,7,15,818.0,64.0,3.5,15.5,427.0,55.33,43.37
2016,6,23,7,30,844.0,67.0,3.4,16.0,479.0,57.42,44.95
2016,6,23,7,45,864.5,69.0,3.35,16.5,529.5,58.65,45.76
2016,6,23,8,0,885.0,71.0,3.3,17.0,580.0,61.79,48.23
2016,6,23,8,15,899.5,73.0,3.25,17.5,627.5,110.89,57.61
2016,6,23,8,30,914.0,75.0,3.2,18.0,675.0,161.95,88.08
2016,6,23,8,45,925.5,76.5,3.15,18.5,718.5,213.95,127.72
2016,6,23,9,0,937.0,78.0,3.1,19.0,762.0,267.26,172.64
2016,6,23,9,15,944.5,79.5,3.05,19.5,800.5,320.59,219.38
2016,6,23,9,30,952.0,81.0,3.0,20.0,839.0,374.42,266.6
2016,6,23,9,45,952.5,85.0,3.0,20.5,870.5,427.8,312.89
2016,6,23,10,0,953.0,89.0,3.0,21.0,902.0,480.59,357.48
2016,6,23,10,15,956.5,90.0,3.05,21.0,928.0,531.71,400.33
2016,6,23,10,30,960.0,91.0,3.1,21.0,954.0,582.09,441.5
2016,6,23,10,45,962.0,91.5,3.2,21.5,973.5,630.29,479.26
2016,6,23,11,0,964.0,92.0,3.3,22.0,993.0,677.22,515.04
2016,6,23,11,15,965.0,92.5,3.4,22.0,1005.5,722.04,549.44
2016,6,23,11,30,966.0,93.0,3.5,22.0,1018.0,765.18,581.68
2016,6,23,11,45,966.5,93.0,3.6,22.5,1023.5,805.67,608.79
2016,6,23,12,0,967.0,93.0,3.7,23.0,1029.0,844.14,634.28
2016,6,23,12,15,966.5,92.5,3.8,22.5,1027.5,879.15,659.78
2016,6,23,12,30,966.0,92.0,3.9,22.0,1026.0,911.74,683.7
2016,6,23,12,45,962.5,93.0,4.0,22.0,1016.5,940.5,703.75
2016,6,23,13,0,959.0,94.0,4.1,22.0,1007.0,966.4,721.93
2016,6,23,13,15,956.0,93.5,4.1,22.0,991.5,988.31,736.92
2016,6,23,13,30,953.0,93.0,4.1,22.0,976.0,1007.1,749.9
2016,6,23,13,45,950.5,91.5,4.2,22.0,954.0,1022.15,761.12
2016,6,23,14,0,948.0,90.0,4.3,22.0,932.0,1033.92,770.29
2016,6,23,14,15,942.5,89.0,4.35,21.5,903.5,1039.92,776.97
2016,6,23,14,30,937.0,88.0,4.4,21.0,875.0,1042.57,781.61
2016,6,23,14,45,931.5,85.5,4.45,21.0,840.5,1040.2,781.51
2016,6,23,15,0,926.0,83.0,4.5,21.0,806.0,1034.47,779.55
2016,6,23,15,15,916.0,81.5,4.5,20.5,766.0,1022.11,774.29
2016,6,23,15,30,906.0,80.0,4.5,20.0,726.0,1006.64,767.03
2016,6,23,15,45,894.5,77.0,4.5,20.0,681.5,984.87,754.0
2016,6,23,16,0,883.0,74.0,4.5,20.0,637.0,960.25,739.04
2016,6,23,16,15,866.5,72.0,4.5,19.5,589.0,929.43,721.12
2016,6,23,16,30,850.0,70.0,4.5,19.0,541.0,896.37,701.42
2016,6,23,16,45,828.0,67.5,4.5,18.5,490.5,855.62,675.85
2016,6,23,17,0,806.0,65.0,4.5,18.0,440.0,813.39,648.7
2016,6,23,17,15,777.0,61.5,4.4,17.5,389.0,771.11,620.24
2016,6,23,17,30,748.0,58.0,4.3,17.0,338.0,719.49,583.95
2016,6,23,17,45,706.0,54.5,4.25,16.5,287.5,657.28,538.59
2016,6,23,18,0,664.0,51.0,4.2,16.0,237.0,596.1,492.22
2016,6,23,18,15,604.0,46.0,4.05,15.5,189.0,521.31,432.62
2016,6,23,18,30,544.0,41.0,3.9,15.0,141.0,449.69,372.82
2016,6,23,18,45,444.5,33.5,3.8,14.5,99.5,359.99,293.92
2016,6,23,19,0,345.0,26.0,3.7,14.0,58.0,273.57,207.6
2016,6,23,19,15,172.5,13.0,3.65,13.5,29.0,130.73,0.0
2016,6,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,24,4,45,61.5,5.0,3.0,10.5,6.5,0.0,0.0
2016,6,24,5,0,123.0,10.0,3.1,11.0,13.0,9.1,0.0
2016,6,24,5,15,272.0,20.5,3.1,11.0,45.5,16.63,4.53
2016,6,24,5,30,421.0,31.0,3.1,11.0,78.0,24.92,15.85
2016,6,24,5,45,505.5,38.0,3.15,11.5,123.0,29.76,20.81
2016,6,24,6,0,590.0,45.0,3.2,12.0,168.0,37.64,28.16
2016,6,24,6,15,645.5,50.5,3.1,12.5,218.0,41.25,31.53
2016,6,24,6,30,701.0,56.0,3.0,13.0,268.0,44.77,34.69
2016,6,24,6,45,737.5,60.5,2.9,13.5,320.0,47.27,36.81
2016,6,24,7,0,774.0,65.0,2.8,14.0,372.0,49.68,38.77
2016,6,24,7,15,801.5,68.5,2.65,14.5,423.5,51.16,39.87
2016,6,24,7,30,829.0,72.0,2.5,15.0,475.0,52.57,40.89
2016,6,24,7,45,848.0,75.0,2.35,16.0,525.5,62.58,49.29
2016,6,24,8,0,867.0,78.0,2.2,17.0,576.0,65.33,51.29
2016,6,24,8,15,882.5,80.0,2.1,17.5,623.5,113.67,60.69
2016,6,24,8,30,898.0,82.0,2.0,18.0,671.0,164.06,90.38
2016,6,24,8,45,908.5,84.5,1.95,18.5,714.5,215.86,129.54
2016,6,24,9,0,919.0,87.0,1.9,19.0,758.0,268.87,173.76
2016,6,24,9,15,928.0,88.5,1.85,19.5,797.5,321.78,219.51
2016,6,24,9,30,937.0,90.0,1.8,20.0,837.0,375.35,265.79
2016,6,24,9,45,945.0,91.0,1.8,20.5,870.5,428.61,311.15
2016,6,24,10,0,953.0,92.0,1.8,21.0,904.0,482.01,355.39
2016,6,24,10,15,958.0,93.0,1.8,21.5,931.5,533.9,397.17
2016,6,24,10,30,963.0,94.0,1.8,22.0,959.0,585.21,437.11
2016,6,24,10,45,966.0,94.5,1.85,22.5,980.0,634.18,474.37
2016,6,24,11,0,969.0,95.0,1.9,23.0,1001.0,681.98,509.67
2016,6,24,11,15,971.5,95.5,1.95,23.0,1014.5,728.09,543.85
2016,6,24,11,30,974.0,96.0,2.0,23.0,1028.0,772.64,576.03
2016,6,24,11,45,974.5,96.5,2.15,23.5,1034.5,813.97,603.41
2016,6,24,12,0,975.0,97.0,2.3,24.0,1041.0,853.27,629.24
2016,6,24,12,15,975.0,97.0,2.4,24.0,1040.0,889.55,653.78
2016,6,24,12,30,975.0,97.0,2.5,24.0,1039.0,923.43,676.72
2016,6,24,12,45,966.0,101.5,2.6,24.5,1028.5,951.02,694.19
2016,6,24,13,0,957.0,106.0,2.7,25.0,1018.0,975.58,709.72
2016,6,24,13,15,954.0,105.5,2.8,25.0,1002.5,997.78,725.16
2016,6,24,13,30,951.0,105.0,2.9,25.0,987.0,1016.87,738.71
2016,6,24,13,45,947.0,104.0,3.0,25.0,964.0,1031.28,749.38
2016,6,24,14,0,943.0,103.0,3.1,25.0,941.0,1042.4,758.08
2016,6,24,14,15,937.0,102.0,3.1,24.5,912.5,1048.21,764.15
2016,6,24,14,30,931.0,101.0,3.1,24.0,884.0,1050.66,768.26
2016,6,24,14,45,923.0,99.5,3.15,24.0,848.5,1047.22,767.66
2016,6,24,15,0,915.0,98.0,3.2,24.0,813.0,1040.48,765.1
2016,6,24,15,15,905.0,96.0,3.15,23.5,773.0,1027.95,759.52
2016,6,24,15,30,895.0,94.0,3.1,23.0,733.0,1012.32,752.04
2016,6,24,15,45,881.5,92.0,3.1,23.0,688.0,990.25,739.32
2016,6,24,16,0,868.0,90.0,3.1,23.0,643.0,965.46,724.84
2016,6,24,16,15,850.5,87.5,3.1,22.5,595.0,933.68,706.97
2016,6,24,16,30,833.0,85.0,3.1,22.0,547.0,909.32,694.04
2016,6,24,16,45,809.5,82.0,3.1,22.0,496.0,866.95,667.01
2016,6,24,17,0,786.0,79.0,3.1,22.0,445.0,823.06,638.58
2016,6,24,17,15,755.0,75.0,3.05,21.0,393.5,770.18,605.12
2016,6,24,17,30,724.0,71.0,3.0,20.0,342.0,716.79,570.14
2016,6,24,17,45,679.5,66.0,3.0,19.5,290.5,656.19,527.46
2016,6,24,18,0,635.0,61.0,3.0,19.0,239.0,592.41,480.5
2016,6,24,18,15,570.5,54.5,2.9,18.0,190.5,513.87,420.22
2016,6,24,18,30,506.0,48.0,2.8,17.0,142.0,439.09,359.16
2016,6,24,18,45,404.5,39.0,2.7,16.0,99.5,341.9,276.41
2016,6,24,19,0,303.0,30.0,2.6,15.0,57.0,253.34,190.93
2016,6,24,19,15,151.5,15.0,2.6,14.5,28.5,122.49,0.0
2016,6,24,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,25,4,45,49.5,5.0,1.45,11.5,6.0,0.0,0.0
2016,6,25,5,0,99.0,10.0,1.4,12.0,12.0,9.1,0.0
2016,6,25,5,15,244.5,21.0,1.4,12.5,44.0,17.09,4.45
2016,6,25,5,30,390.0,32.0,1.4,13.0,76.0,25.79,16.45
2016,6,25,5,45,480.0,39.5,1.4,14.0,120.5,31.01,21.69
2016,6,25,6,0,570.0,47.0,1.4,15.0,165.0,36.11,26.47
2016,6,25,6,15,626.5,53.0,1.35,15.5,215.0,43.39,33.07
2016,6,25,6,30,683.0,59.0,1.3,16.0,265.0,47.24,36.47
2016,6,25,6,45,723.5,63.0,1.3,16.5,317.0,49.24,38.11
2016,6,25,7,0,764.0,67.0,1.3,17.0,369.0,51.19,39.64
2016,6,25,7,15,791.5,70.5,1.3,17.5,420.5,52.61,40.66
2016,6,25,7,30,819.0,74.0,1.3,18.0,472.0,53.95,41.59
2016,6,25,7,45,841.0,76.5,1.35,19.0,523.0,63.53,49.51
2016,6,25,8,0,863.0,79.0,1.4,20.0,574.0,64.99,50.37
2016,6,25,8,15,878.5,81.0,1.45,20.5,621.5,113.14,59.94
2016,6,25,8,30,894.0,83.0,1.5,21.0,669.0,163.32,88.88
2016,6,25,8,45,907.0,85.0,1.55,22.0,713.5,214.99,126.95
2016,6,25,9,0,920.0,87.0,1.6,23.0,758.0,268.13,170.12
2016,6,25,9,15,929.0,88.5,1.65,23.5,797.0,321.1,215.2
2016,6,25,9,30,938.0,90.0,1.7,24.0,836.0,374.72,260.91
2016,6,25,9,45,940.0,94.0,1.75,24.5,868.5,428.06,305.78
2016,6,25,10,0,942.0,98.0,1.8,25.0,901.0,480.97,349.14
2016,6,25,10,15,947.5,99.5,1.9,25.0,929.0,533.02,391.49
2016,6,25,10,30,953.0,101.0,2.0,25.0,957.0,584.57,432.38
2016,6,25,10,45,956.5,102.0,2.1,25.5,978.0,633.86,469.75
2016,6,25,11,0,960.0,103.0,2.2,26.0,999.0,682.06,505.31
2016,6,25,11,15,962.5,103.5,2.25,26.0,1013.0,727.92,539.09
2016,6,25,11,30,965.0,104.0,2.3,26.0,1027.0,772.24,571.1
2016,6,25,11,45,965.5,104.5,2.4,26.5,1033.5,813.37,597.82
2016,6,25,12,0,966.0,105.0,2.5,27.0,1040.0,852.51,622.91
2016,6,25,12,15,966.0,105.0,2.55,26.5,1039.0,888.67,648.04
2016,6,25,12,30,966.0,105.0,2.6,26.0,1038.0,922.47,671.66
2016,6,25,12,45,966.0,103.5,2.7,26.0,1030.0,952.36,691.85
2016,6,25,13,0,966.0,102.0,2.8,26.0,1022.0,979.48,710.3
2016,6,25,13,15,963.0,101.5,2.85,26.0,1006.5,1001.85,725.34
2016,6,25,13,30,960.0,101.0,2.9,26.0,991.0,1021.07,738.48
2016,6,25,13,45,955.5,100.0,2.95,26.0,968.0,1035.11,748.41
2016,6,25,14,0,951.0,99.0,3.0,26.0,945.0,1045.82,756.38
2016,6,25,14,15,945.5,98.0,3.05,25.5,916.0,1052.17,763.23
2016,6,25,14,30,940.0,97.0,3.1,25.0,887.0,1055.14,768.1
2016,6,25,14,45,932.0,95.5,3.15,25.0,852.0,1051.7,767.51
2016,6,25,15,0,924.0,94.0,3.2,25.0,817.0,1044.92,764.95
2016,6,25,15,15,914.0,92.5,3.2,24.5,776.5,1032.9,760.18
2016,6,25,15,30,904.0,91.0,3.2,24.0,736.0,1017.77,753.49
2016,6,25,15,45,891.0,88.5,3.25,24.0,691.0,995.49,741.07
2016,6,25,16,0,878.0,86.0,3.3,24.0,646.0,970.41,726.81
2016,6,25,16,15,861.0,83.5,3.25,23.5,598.0,938.9,708.81
2016,6,25,16,30,844.0,81.0,3.2,23.0,550.0,905.15,689.12
2016,6,25,16,45,822.5,77.5,3.2,22.5,499.0,873.24,670.78
2016,6,25,17,0,801.0,74.0,3.2,22.0,448.0,830.19,644.16
2016,6,25,17,15,770.5,70.5,3.15,21.5,396.0,778.01,610.07
2016,6,25,17,30,740.0,67.0,3.1,21.0,344.0,725.29,574.61
2016,6,25,17,45,698.0,62.5,3.05,20.5,293.0,661.88,529.86
2016,6,25,18,0,656.0,58.0,3.0,20.0,242.0,599.35,483.93
2016,6,25,18,15,593.5,51.5,2.85,19.0,193.0,526.6,428.34
2016,6,25,18,30,531.0,45.0,2.7,18.0,144.0,452.42,368.29
2016,6,25,18,45,432.0,36.5,2.6,17.0,101.5,356.53,286.99
2016,6,25,19,0,333.0,28.0,2.5,16.0,59.0,269.23,202.37
2016,6,25,19,15,166.5,14.0,2.55,15.5,29.5,129.36,0.0
2016,6,25,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,26,4,45,50.0,5.0,1.9,10.5,6.0,0.0,0.0
2016,6,26,5,0,100.0,10.0,1.9,11.0,12.0,9.1,0.0
2016,6,26,5,15,240.5,21.0,1.9,11.5,43.0,17.12,4.13
2016,6,26,5,30,381.0,32.0,1.9,12.0,74.0,25.81,16.5
2016,6,26,5,45,468.0,39.5,1.9,13.0,117.5,31.01,21.77
2016,6,26,6,0,555.0,47.0,1.9,14.0,161.0,36.08,26.55
2016,6,26,6,15,610.5,52.5,1.8,14.5,210.0,39.28,29.53
2016,6,26,6,30,666.0,58.0,1.7,15.0,259.0,46.34,35.81
2016,6,26,6,45,705.0,62.5,1.6,15.5,310.0,48.75,37.83
2016,6,26,7,0,744.0,67.0,1.5,16.0,361.0,51.08,39.71
2016,6,26,7,15,772.0,70.5,1.45,16.5,411.5,52.49,40.72
2016,6,26,7,30,800.0,74.0,1.4,17.0,462.0,53.82,41.65
2016,6,26,7,45,821.5,76.5,1.4,18.0,512.0,54.31,41.75
2016,6,26,8,0,843.0,79.0,1.4,19.0,562.0,64.7,50.34
2016,6,26,8,15,858.5,81.5,1.4,19.5,609.0,111.25,59.62
2016,6,26,8,30,874.0,84.0,1.4,20.0,656.0,160.75,88.11
2016,6,26,8,45,886.0,86.0,1.45,21.0,699.0,211.22,125.31
2016,6,26,9,0,898.0,88.0,1.5,22.0,742.0,263.04,167.55
2016,6,26,9,15,907.0,89.5,1.55,22.5,781.0,314.88,211.8
2016,6,26,9,30,916.0,91.0,1.6,23.0,820.0,367.38,256.72
2016,6,26,9,45,925.0,91.0,1.7,23.5,853.5,419.23,300.61
2016,6,26,10,0,934.0,91.0,1.8,24.0,887.0,471.31,343.66
2016,6,26,10,15,939.0,92.0,1.85,24.5,914.0,522.28,384.55
2016,6,26,10,30,944.0,93.0,1.9,25.0,941.0,572.7,423.76
2016,6,26,10,45,946.0,95.0,2.0,25.5,961.0,621.45,460.8
2016,6,26,11,0,948.0,97.0,2.1,26.0,981.0,669.0,495.94
2016,6,26,11,15,950.0,97.5,2.15,26.0,994.5,713.96,529.13
2016,6,26,11,30,952.0,98.0,2.2,26.0,1008.0,757.35,560.56
2016,6,26,11,45,951.0,99.0,2.3,26.5,1013.5,797.22,586.43
2016,6,26,12,0,950.0,100.0,2.4,27.0,1019.0,835.02,610.73
2016,6,26,12,15,949.5,100.0,2.5,27.0,1018.0,870.15,634.35
2016,6,26,12,30,949.0,100.0,2.6,27.0,1017.0,902.93,656.42
2016,6,26,12,45,937.5,106.5,2.75,27.5,1005.5,929.54,673.53
2016,6,26,13,0,926.0,113.0,2.9,28.0,994.0,953.13,688.71
2016,6,26,13,15,922.5,112.0,2.95,28.0,978.5,973.9,702.72
2016,6,26,13,30,919.0,111.0,3.0,28.0,963.0,991.61,714.86
2016,6,26,13,45,914.5,110.0,3.1,28.0,941.0,1005.22,724.9
2016,6,26,14,0,910.0,109.0,3.2,28.0,919.0,1015.62,733.03
2016,6,26,14,15,903.5,108.0,3.25,27.5,890.0,1020.8,739.03
2016,6,26,14,30,897.0,107.0,3.3,27.0,861.0,1022.72,743.12
2016,6,26,14,45,888.5,105.5,3.4,27.0,826.5,1018.87,742.55
2016,6,26,15,0,880.0,104.0,3.5,27.0,792.0,1011.82,740.05
2016,6,26,15,15,869.0,102.0,3.5,26.5,752.5,998.6,734.36
2016,6,26,15,30,858.0,100.0,3.5,26.0,713.0,982.39,726.8
2016,6,26,15,45,843.5,97.5,3.55,26.0,668.5,959.3,713.62
2016,6,26,16,0,829.0,95.0,3.6,26.0,624.0,943.74,705.55
2016,6,26,16,15,811.0,92.5,3.55,25.5,577.0,912.1,687.25
2016,6,26,16,30,793.0,90.0,3.5,25.0,530.0,878.3,667.38
2016,6,26,16,45,769.5,86.5,3.5,24.5,480.5,836.27,641.72
2016,6,26,17,0,746.0,83.0,3.5,24.0,431.0,792.79,614.53
2016,6,26,17,15,714.5,78.5,3.4,23.0,380.5,739.99,580.57
2016,6,26,17,30,683.0,74.0,3.3,22.0,330.0,691.74,548.87
2016,6,26,17,45,641.0,68.5,3.25,21.5,280.5,629.34,504.43
2016,6,26,18,0,599.0,63.0,3.2,21.0,231.0,568.15,459.15
2016,6,26,18,15,536.0,56.0,3.05,20.0,184.0,491.35,400.1
2016,6,26,18,30,473.0,49.0,2.9,19.0,137.0,418.25,340.23
2016,6,26,18,45,380.5,39.0,2.8,18.5,96.5,326.92,262.17
2016,6,26,19,0,288.0,29.0,2.7,18.0,56.0,243.71,181.89
2016,6,26,19,15,144.0,14.5,2.7,17.5,28.0,117.87,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,27,4,45,48.0,4.5,2.15,11.5,5.5,0.0,0.0
2016,6,27,5,0,96.0,9.0,2.2,12.0,11.0,8.19,0.0
2016,6,27,5,15,235.0,20.0,2.15,12.5,41.5,16.23,3.18
2016,6,27,5,30,374.0,31.0,2.1,13.0,72.0,24.94,15.63
2016,6,27,5,45,459.5,39.0,2.1,13.5,115.0,30.59,21.34
2016,6,27,6,0,545.0,47.0,2.1,14.0,158.0,36.08,26.54
2016,6,27,6,15,601.0,52.5,2.0,14.5,206.5,39.27,29.52
2016,6,27,6,30,657.0,58.0,1.9,15.0,255.0,46.33,35.79
2016,6,27,6,45,695.5,62.5,1.8,16.0,305.5,48.72,37.73
2016,6,27,7,0,734.0,67.0,1.7,17.0,356.0,51.05,39.51
2016,6,27,7,15,762.0,71.0,1.65,17.5,407.0,52.82,40.84
2016,6,27,7,30,790.0,75.0,1.6,18.0,458.0,54.49,42.06
2016,6,27,7,45,811.0,78.0,1.6,19.0,507.5,55.29,42.41
2016,6,27,8,0,832.0,81.0,1.6,20.0,557.0,65.91,51.17
2016,6,27,8,15,848.0,83.5,1.65,21.0,604.0,110.94,59.71
2016,6,27,8,30,864.0,86.0,1.7,22.0,651.0,159.97,87.38
2016,6,27,8,45,876.5,88.0,1.75,23.0,694.5,210.03,123.92
2016,6,27,9,0,889.0,90.0,1.8,24.0,738.0,261.49,165.55
2016,6,27,9,15,899.0,91.5,1.85,24.5,777.0,313.16,209.37
2016,6,27,9,30,909.0,93.0,1.9,25.0,816.0,365.61,253.97
2016,6,27,9,45,906.5,100.5,1.95,26.0,846.5,418.43,297.81
2016,6,27,10,0,904.0,108.0,2.0,27.0,877.0,470.45,339.66
2016,6,27,10,15,910.0,109.0,2.05,27.5,904.5,520.62,379.46
2016,6,27,10,30,916.0,110.0,2.1,28.0,932.0,570.36,417.74
2016,6,27,10,45,920.5,111.0,2.2,28.5,953.5,618.64,454.04
2016,6,27,11,0,925.0,112.0,2.3,29.0,975.0,665.98,488.68
2016,6,27,11,15,927.5,112.5,2.4,29.0,989.0,710.49,521.53
2016,6,27,11,30,930.0,113.0,2.5,29.0,1003.0,753.53,552.77
2016,6,27,11,45,931.5,113.5,2.6,29.0,1009.5,794.23,580.64
2016,6,27,12,0,933.0,114.0,2.7,29.0,1016.0,833.11,606.71
2016,6,27,12,15,933.0,114.0,2.8,29.0,1015.5,868.36,630.31
2016,6,27,12,30,933.0,114.0,2.9,29.0,1015.0,901.36,652.42
2016,6,27,12,45,935.5,111.0,3.0,29.0,1008.5,931.39,672.6
2016,6,27,13,0,938.0,108.0,3.1,29.0,1002.0,958.81,691.13
2016,6,27,13,15,935.5,107.5,3.15,29.0,986.5,981.22,706.12
2016,6,27,13,30,933.0,107.0,3.2,29.0,971.0,1000.58,719.28
2016,6,27,13,45,929.0,105.5,3.3,29.0,949.0,1014.37,729.36
2016,6,27,14,0,925.0,104.0,3.4,29.0,927.0,1024.89,737.52
2016,6,27,14,15,919.0,103.0,3.45,28.5,898.5,1030.67,743.9
2016,6,27,14,30,913.0,102.0,3.5,28.0,870.0,1033.15,748.36
2016,6,27,14,45,906.0,100.0,3.6,28.0,835.5,1030.25,748.38
2016,6,27,15,0,899.0,98.0,3.7,28.0,801.0,1024.09,746.45
2016,6,27,15,15,888.5,96.0,3.75,27.5,761.0,1011.23,741.38
2016,6,27,15,30,878.0,94.0,3.8,27.0,721.0,995.32,734.41
2016,6,27,15,45,866.0,91.0,3.85,27.0,677.0,973.81,722.31
2016,6,27,16,0,854.0,88.0,3.9,27.0,633.0,949.55,708.39
2016,6,27,16,15,836.5,85.5,3.9,26.5,585.5,918.06,690.58
2016,6,27,16,30,819.0,83.0,3.9,26.0,538.0,893.98,677.73
2016,6,27,16,45,798.5,79.5,3.9,25.5,488.5,854.11,653.62
2016,6,27,17,0,778.0,76.0,3.9,25.0,439.0,812.61,627.96
2016,6,27,17,15,748.0,72.0,3.8,24.0,388.0,760.9,595.01
2016,6,27,17,30,718.0,68.0,3.7,23.0,337.0,708.66,560.63
2016,6,27,17,45,678.0,63.0,3.6,22.5,287.0,646.96,516.77
2016,6,27,18,0,638.0,58.0,3.5,22.0,237.0,591.17,475.68
2016,6,27,18,15,576.5,51.5,3.35,21.0,189.0,514.71,417.25
2016,6,27,18,30,515.0,45.0,3.2,20.0,141.0,441.89,358.29
2016,6,27,18,45,421.0,36.5,3.1,19.0,99.5,349.84,280.26
2016,6,27,19,0,327.0,28.0,3.0,18.0,58.0,265.94,198.87
2016,6,27,19,15,163.5,14.0,2.95,17.5,29.0,127.89,0.0
2016,6,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,28,5,15,171.5,16.5,2.2,12.0,35.0,13.03,1.08
2016,6,28,5,30,343.0,33.0,2.1,12.0,70.0,26.75,17.21
2016,6,28,5,45,429.0,41.5,2.05,12.5,112.5,32.73,23.31
2016,6,28,6,0,515.0,50.0,2.0,13.0,155.0,38.54,28.83
2016,6,28,6,15,573.0,56.5,1.9,13.5,203.0,42.4,32.44
2016,6,28,6,30,631.0,63.0,1.8,14.0,251.0,46.13,35.77
2016,6,28,6,45,672.0,67.5,1.7,15.0,301.5,48.13,37.36
2016,6,28,7,0,713.0,72.0,1.6,16.0,352.0,54.9,43.08
2016,6,28,7,15,742.5,76.0,1.55,16.5,403.0,56.51,44.25
2016,6,28,7,30,772.0,80.0,1.5,17.0,454.0,58.03,45.32
2016,6,28,7,45,796.0,82.5,1.5,18.0,503.5,58.34,45.24
2016,6,28,8,0,820.0,85.0,1.5,19.0,553.0,58.62,45.13
2016,6,28,8,15,836.5,88.0,1.5,19.5,600.5,112.21,61.85
2016,6,28,8,30,853.0,91.0,1.5,20.0,648.0,161.1,89.52
2016,6,28,8,45,867.5,92.5,1.55,21.0,691.5,210.63,125.64
2016,6,28,9,0,882.0,94.0,1.6,22.0,735.0,261.77,167.06
2016,6,28,9,15,892.0,96.0,1.65,22.5,774.5,313.49,211.09
2016,6,28,9,30,902.0,98.0,1.7,23.0,814.0,366.01,255.92
2016,6,28,9,45,911.0,98.5,1.75,23.5,848.0,417.63,299.5
2016,6,28,10,0,920.0,99.0,1.8,24.0,882.0,469.5,342.22
2016,6,28,10,15,926.0,100.5,1.85,24.0,909.5,520.78,384.03
2016,6,28,10,30,932.0,102.0,1.9,24.0,937.0,571.63,424.41
2016,6,28,10,45,935.5,103.0,2.0,24.5,958.0,620.04,461.35
2016,6,28,11,0,939.0,104.0,2.1,25.0,979.0,667.39,496.52
2016,6,28,11,15,942.0,104.5,2.15,25.0,993.5,712.78,530.16
2016,6,28,11,30,945.0,105.0,2.2,25.0,1008.0,756.72,562.08
2016,6,28,11,45,945.5,105.5,2.3,25.5,1014.5,797.19,588.75
2016,6,28,12,0,946.0,106.0,2.4,26.0,1021.0,835.72,613.63
2016,6,28,12,15,946.5,106.0,2.45,26.0,1021.0,871.73,637.53
2016,6,28,12,30,947.0,106.0,2.5,26.0,1021.0,905.48,659.88
2016,6,28,12,45,938.5,110.5,2.6,26.0,1011.0,933.02,678.58
2016,6,28,13,0,930.0,115.0,2.7,26.0,1001.0,957.65,695.48
2016,6,28,13,15,927.5,114.5,2.75,25.5,986.0,980.07,712.01
2016,6,28,13,30,925.0,114.0,2.8,25.0,971.0,999.48,726.74
2016,6,28,13,45,921.5,112.5,2.85,25.0,949.0,1013.83,736.93
2016,6,28,14,0,918.0,111.0,2.9,25.0,927.0,1024.95,745.19
2016,6,28,14,15,912.5,109.5,2.95,25.0,899.0,1030.83,750.24
2016,6,28,14,30,907.0,108.0,3.0,25.0,871.0,1033.41,753.35
2016,6,28,14,45,900.5,105.5,3.05,25.0,836.5,1030.62,753.15
2016,6,28,15,0,894.0,103.0,3.1,25.0,802.0,1024.57,751.0
2016,6,28,15,15,883.5,101.0,3.1,24.5,762.5,1011.87,745.7
2016,6,28,15,30,873.0,99.0,3.1,24.0,723.0,996.14,738.52
2016,6,28,15,45,861.5,96.0,3.1,23.5,679.0,975.33,728.03
2016,6,28,16,0,850.0,93.0,3.1,23.0,635.0,951.76,715.69
2016,6,28,16,15,832.5,90.0,3.05,22.5,587.5,929.74,703.99
2016,6,28,16,30,815.0,87.0,3.0,22.0,540.0,895.42,683.72
2016,6,28,16,45,794.0,83.0,3.0,21.5,490.0,854.59,659.04
2016,6,28,17,0,773.0,79.0,3.0,21.0,440.0,812.15,632.72
2016,6,28,17,15,742.0,75.0,2.95,20.0,389.0,759.71,599.33
2016,6,28,17,30,711.0,71.0,2.9,19.0,338.0,706.78,564.46
2016,6,28,17,45,670.0,65.5,2.9,18.5,287.5,648.73,523.48
2016,6,28,18,0,629.0,60.0,2.9,18.0,237.0,587.29,478.1
2016,6,28,18,15,566.5,53.5,2.85,17.0,189.0,510.43,419.04
2016,6,28,18,30,504.0,47.0,2.8,16.0,141.0,437.21,359.16
2016,6,28,18,45,407.0,38.0,2.75,15.5,99.5,342.95,277.99
2016,6,28,19,0,310.0,29.0,2.7,15.0,58.0,257.05,194.16
2016,6,28,19,15,155.0,14.5,2.8,14.5,29.0,124.05,0.0
2016,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,29,5,15,72.5,18.5,2.65,10.5,26.0,15.25,1.77
2016,6,29,5,30,145.0,37.0,2.6,11.0,52.0,29.68,19.73
2016,6,29,5,45,182.5,54.5,2.6,11.5,84.0,42.92,32.38
2016,6,29,6,0,220.0,72.0,2.6,12.0,116.0,55.79,44.32
2016,6,29,6,15,246.5,89.5,2.55,12.5,152.0,68.25,55.66
2016,6,29,6,30,273.0,107.0,2.5,13.0,188.0,80.29,66.37
2016,6,29,6,45,294.5,123.5,2.5,13.5,226.0,91.22,75.84
2016,6,29,7,0,316.0,140.0,2.5,14.0,264.0,101.73,84.74
2016,6,29,7,15,168.0,156.5,2.45,14.5,223.5,117.56,98.08
2016,6,29,7,30,20.0,173.0,2.4,15.0,183.0,141.82,118.45
2016,6,29,7,45,164.0,202.0,2.4,15.5,295.0,145.91,121.27
2016,6,29,8,0,308.0,231.0,2.4,16.0,407.0,152.96,126.61
2016,6,29,8,15,275.0,260.0,2.4,16.5,427.0,186.82,139.65
2016,6,29,8,30,242.0,289.0,2.4,17.0,447.0,220.15,163.25
2016,6,29,8,45,137.5,288.0,2.4,17.5,379.0,232.13,175.9
2016,6,29,9,0,33.0,287.0,2.4,18.0,311.0,231.2,179.01
2016,6,29,9,15,39.5,312.0,2.4,18.5,342.5,255.54,197.21
2016,6,29,9,30,46.0,337.0,2.4,19.0,374.0,281.02,216.13
2016,6,29,9,45,490.5,219.5,2.45,19.5,635.5,338.82,253.01
2016,6,29,10,0,935.0,102.0,2.5,20.0,897.0,477.08,355.06
2016,6,29,10,15,941.0,103.5,2.55,20.0,925.0,529.17,398.09
2016,6,29,10,30,947.0,105.0,2.6,20.0,953.0,580.82,440.09
2016,6,29,10,45,951.0,105.5,2.65,20.0,974.5,629.91,479.16
2016,6,29,11,0,955.0,106.0,2.7,20.0,996.0,677.96,516.5
2016,6,29,11,15,957.5,106.5,2.7,20.0,1010.0,723.79,551.15
2016,6,29,11,30,960.0,107.0,2.7,20.0,1024.0,768.1,583.94
2016,6,29,11,45,961.0,107.5,2.75,20.5,1031.0,809.62,611.72
2016,6,29,12,0,962.0,108.0,2.8,21.0,1038.0,849.21,637.56
2016,6,29,12,15,962.0,108.0,2.85,21.0,1037.0,885.46,662.19
2016,6,29,12,30,962.0,108.0,2.9,21.0,1036.0,919.38,685.18
2016,6,29,12,45,958.0,109.5,2.95,21.0,1027.5,948.66,705.05
2016,6,29,13,0,954.0,111.0,3.0,21.0,1019.0,975.1,723.08
2016,6,29,13,15,951.0,110.0,3.0,20.5,1003.5,997.11,739.24
2016,6,29,13,30,948.0,109.0,3.0,20.0,988.0,1015.99,753.48
2016,6,29,13,45,944.0,108.0,3.05,20.0,966.0,1030.7,764.11
2016,6,29,14,0,940.0,107.0,3.1,20.0,944.0,1042.12,772.73
2016,6,29,14,15,934.0,106.0,3.1,19.5,915.0,1048.23,779.07
2016,6,29,14,30,928.0,105.0,3.1,19.0,886.0,1050.98,783.41
2016,6,29,14,45,920.5,103.0,3.1,19.0,851.0,1047.81,782.52
2016,6,29,15,0,913.0,101.0,3.1,19.0,816.0,1041.31,779.63
2016,6,29,15,15,903.0,99.0,3.1,18.5,775.5,1029.07,774.54
2016,6,29,15,30,893.0,97.0,3.1,18.0,735.0,1013.71,767.49
2016,6,29,15,45,879.5,95.0,3.1,18.0,690.0,991.92,754.71
2016,6,29,16,0,866.0,93.0,3.1,18.0,645.0,967.39,740.13
2016,6,29,16,15,848.5,90.0,3.1,17.5,597.0,945.16,728.51
2016,6,29,16,30,831.0,87.0,3.1,17.0,549.0,910.55,708.1
2016,6,29,16,45,808.0,83.5,3.1,16.5,498.0,868.19,681.93
2016,6,29,17,0,785.0,80.0,3.1,16.0,447.0,824.25,654.1
2016,6,29,17,15,753.5,76.0,3.1,15.5,395.0,771.05,618.69
2016,6,29,17,30,722.0,72.0,3.1,15.0,343.0,717.34,581.82
2016,6,29,17,45,677.0,67.0,3.15,14.5,291.5,656.57,538.34
2016,6,29,18,0,632.0,62.0,3.2,14.0,240.0,592.49,490.31
2016,6,29,18,15,567.5,55.5,3.15,13.5,191.5,514.0,428.12
2016,6,29,18,30,503.0,49.0,3.1,13.0,143.0,439.22,365.26
2016,6,29,18,45,399.5,40.0,3.1,12.5,100.5,340.66,279.55
2016,6,29,19,0,296.0,31.0,3.1,12.0,58.0,250.71,191.56
2016,6,29,19,15,148.0,15.5,3.1,11.5,29.0,121.64,0.0
2016,6,29,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,5,15,146.0,17.5,1.75,11.5,33.5,13.96,0.59
2016,6,30,5,30,292.0,35.0,1.7,12.0,67.0,28.64,18.72
2016,6,30,5,45,384.0,45.5,1.7,12.5,109.0,36.3,26.43
2016,6,30,6,0,476.0,56.0,1.7,13.0,151.0,43.69,33.4
2016,6,30,6,15,538.5,63.5,1.6,13.5,199.5,48.12,37.54
2016,6,30,6,30,601.0,71.0,1.5,14.0,248.0,52.41,41.37
2016,6,30,6,45,643.0,77.0,1.4,14.5,299.0,55.24,43.77
2016,6,30,7,0,685.0,83.0,1.3,15.0,350.0,57.94,45.95
2016,6,30,7,15,717.0,87.5,1.25,15.5,401.5,59.35,46.94
2016,6,30,7,30,749.0,92.0,1.2,16.0,453.0,66.98,53.34
2016,6,30,7,45,772.5,96.0,1.2,16.5,503.0,67.98,53.89
2016,6,30,8,0,796.0,100.0,1.2,17.0,553.0,68.89,54.37
2016,6,30,8,15,814.5,103.5,1.15,17.5,601.0,109.81,61.81
2016,6,30,8,30,833.0,107.0,1.1,18.0,649.0,158.5,89.11
2016,6,30,8,45,845.5,110.5,1.1,18.5,693.0,208.59,125.87
2016,6,30,9,0,858.0,114.0,1.1,19.0,737.0,260.25,168.02
2016,6,30,9,15,869.0,116.0,1.15,19.5,776.5,319.35,217.6
2016,6,30,9,30,880.0,118.0,1.2,20.0,816.0,371.24,261.82
2016,6,30,9,45,898.0,114.5,1.25,20.5,852.5,422.45,304.9
2016,6,30,10,0,916.0,111.0,1.3,21.0,889.0,474.74,347.86
2016,6,30,10,15,922.0,112.5,1.4,21.5,917.0,526.01,389.21
2016,6,30,10,30,928.0,114.0,1.5,22.0,945.0,576.86,429.05
2016,6,30,10,45,931.5,115.5,1.6,22.5,966.5,625.68,466.29
2016,6,30,11,0,935.0,117.0,1.7,23.0,988.0,673.47,501.76
2016,6,30,11,15,938.0,117.5,1.8,23.0,1002.0,718.94,535.76
2016,6,30,11,30,941.0,118.0,1.9,23.0,1016.0,762.98,568.12
2016,6,30,11,45,942.0,118.5,2.05,23.5,1023.0,803.96,596.02
2016,6,30,12,0,943.0,119.0,2.2,24.0,1030.0,843.06,621.76
2016,6,30,12,15,942.5,119.0,2.3,24.0,1029.0,878.49,645.76
2016,6,30,12,30,942.0,119.0,2.4,24.0,1028.0,911.62,668.22
2016,6,30,12,45,933.5,123.0,2.5,24.0,1018.0,938.88,686.86
2016,6,30,13,0,925.0,127.0,2.6,24.0,1008.0,963.23,703.68
2016,6,30,13,15,921.5,126.0,2.65,24.0,992.0,984.5,718.15
2016,6,30,13,30,918.0,125.0,2.7,24.0,976.0,1002.72,730.75
2016,6,30,13,45,914.0,123.5,2.75,24.0,953.5,1016.82,740.81
2016,6,30,14,0,910.0,122.0,2.8,24.0,931.0,1027.7,748.95
2016,6,30,14,15,903.0,120.5,2.85,23.5,902.0,1032.34,754.69
2016,6,30,14,30,896.0,119.0,2.9,23.0,873.0,1033.69,758.51
2016,6,30,14,45,888.0,116.5,2.95,23.0,838.0,1029.69,757.54
2016,6,30,15,0,880.0,114.0,3.0,23.0,803.0,1022.44,754.63
2016,6,30,15,15,868.5,112.0,3.0,23.0,762.5,1009.09,747.4
2016,6,30,15,30,857.0,110.0,3.0,23.0,722.0,992.75,738.34
2016,6,30,15,45,843.0,106.5,3.05,23.0,677.5,979.96,732.17
2016,6,30,16,0,829.0,103.0,3.1,23.0,633.0,953.67,716.94
2016,6,30,16,15,809.5,100.0,3.1,22.5,584.5,920.15,697.78
2016,6,30,16,30,790.0,97.0,3.1,22.0,536.0,884.47,676.91
2016,6,30,16,45,766.0,93.0,3.1,21.5,485.5,841.51,650.56
2016,6,30,17,0,742.0,89.0,3.1,21.0,435.0,797.08,622.63
2016,6,30,17,15,708.5,84.0,3.05,20.5,384.0,747.31,589.81
2016,6,30,17,30,675.0,79.0,3.0,20.0,333.0,692.44,552.27
2016,6,30,17,45,630.0,73.0,2.95,19.5,282.5,627.24,505.6
2016,6,30,18,0,585.0,67.0,2.9,19.0,232.0,563.39,458.1
2016,6,30,18,15,518.5,59.5,2.8,18.0,184.0,483.8,396.64
2016,6,30,18,30,452.0,52.0,2.7,17.0,136.0,408.1,334.2
2016,6,30,18,45,352.5,41.5,2.65,16.5,95.5,312.32,252.18
2016,6,30,19,0,253.0,31.0,2.6,16.0,55.0,225.17,168.86
2016,6,30,19,15,126.5,15.5,2.7,15.5,27.5,106.38,0.0
2016,6,30,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,1,5,15,135.5,17.5,2.3,11.0,32.0,13.74,0.0
2016,7,1,5,30,271.0,35.0,2.3,11.0,64.0,28.67,18.75
2016,7,1,5,45,365.5,45.5,2.35,11.5,106.0,36.32,26.52
2016,7,1,6,0,460.0,56.0,2.4,12.0,148.0,43.7,33.52
2016,7,1,6,15,523.0,63.5,2.35,12.5,195.5,48.12,37.68
2016,7,1,6,30,586.0,71.0,2.3,13.0,243.0,52.39,41.51
2016,7,1,6,45,630.0,76.5,2.25,13.5,293.5,54.83,43.57
2016,7,1,7,0,674.0,82.0,2.2,14.0,344.0,57.18,45.46
2016,7,1,7,15,706.0,86.5,2.1,14.5,395.0,58.61,46.48
2016,7,1,7,30,738.0,91.0,2.0,15.0,446.0,66.18,52.86
2016,7,1,7,45,763.0,94.5,1.95,15.5,495.5,66.84,53.13
2016,7,1,8,0,788.0,98.0,1.9,16.0,545.0,67.45,53.36
2016,7,1,8,15,806.0,101.0,1.85,16.5,592.5,106.42,60.04
2016,7,1,8,30,824.0,104.0,1.8,17.0,640.0,154.25,86.74
2016,7,1,8,45,839.5,106.5,1.8,17.5,684.0,203.63,123.05
2016,7,1,9,0,855.0,109.0,1.8,18.0,728.0,263.15,171.64
2016,7,1,9,15,866.0,111.0,1.85,18.0,767.5,313.94,215.74
2016,7,1,9,30,877.0,113.0,1.9,18.0,807.0,365.64,261.07
2016,7,1,9,45,886.5,114.0,1.95,18.5,841.5,416.77,305.05
2016,7,1,10,0,896.0,115.0,2.0,19.0,876.0,468.23,348.29
2016,7,1,10,15,902.5,116.5,2.0,19.5,904.0,518.81,389.51
2016,7,1,10,30,909.0,118.0,2.0,20.0,932.0,569.04,429.16
2016,7,1,10,45,914.5,118.5,2.05,20.5,953.5,617.41,466.45
2016,7,1,11,0,920.0,119.0,2.1,21.0,975.0,664.93,502.06
2016,7,1,11,15,923.0,119.5,2.15,21.0,989.5,709.81,535.85
2016,7,1,11,30,926.0,120.0,2.2,21.0,1004.0,753.28,567.96
2016,7,1,11,45,928.0,120.0,2.25,21.0,1011.0,794.06,596.66
2016,7,1,12,0,930.0,120.0,2.3,21.0,1018.0,833.06,623.14
2016,7,1,12,15,930.0,120.0,2.35,21.0,1017.5,868.5,647.1
2016,7,1,12,30,930.0,120.0,2.4,21.0,1017.0,901.71,669.51
2016,7,1,12,45,924.0,122.5,2.45,21.0,1008.0,929.52,688.32
2016,7,1,13,0,918.0,125.0,2.5,21.0,999.0,954.53,705.34
2016,7,1,13,15,915.0,124.0,2.55,21.0,983.5,976.1,720.17
2016,7,1,13,30,912.0,123.0,2.6,21.0,968.0,994.66,733.13
2016,7,1,13,45,908.0,121.5,2.65,21.0,946.0,1008.65,743.24
2016,7,1,14,0,904.0,120.0,2.7,21.0,924.0,1019.44,751.42
2016,7,1,14,15,897.5,118.5,2.7,20.5,895.0,1024.52,756.99
2016,7,1,14,30,891.0,117.0,2.7,20.0,866.0,1026.32,760.63
2016,7,1,14,45,882.5,115.0,2.75,20.0,831.5,1022.34,759.68
2016,7,1,15,0,874.0,113.0,2.8,20.0,797.0,1015.14,756.8
2016,7,1,15,15,862.5,110.5,2.8,19.5,757.0,1001.26,750.57
2016,7,1,15,30,851.0,108.0,2.8,19.0,717.0,984.39,742.46
2016,7,1,15,45,837.0,105.5,2.8,19.0,672.5,972.78,736.59
2016,7,1,16,0,823.0,103.0,2.8,19.0,628.0,947.8,721.65
2016,7,1,16,15,803.5,99.5,2.8,18.5,580.0,913.8,701.9
2016,7,1,16,30,784.0,96.0,2.8,18.0,532.0,877.64,680.43
2016,7,1,16,45,759.0,92.0,2.8,18.0,482.0,833.92,651.98
2016,7,1,17,0,734.0,88.0,2.8,18.0,432.0,788.81,622.08
2016,7,1,17,15,701.0,83.5,2.75,17.5,381.0,740.25,589.82
2016,7,1,17,30,668.0,79.0,2.7,17.0,330.0,686.72,552.9
2016,7,1,17,45,622.0,73.0,2.7,16.5,279.5,620.96,505.59
2016,7,1,18,0,576.0,67.0,2.7,16.0,229.0,556.64,457.42
2016,7,1,18,15,510.0,59.5,2.65,15.5,181.5,477.76,395.2
2016,7,1,18,30,444.0,52.0,2.6,15.0,134.0,402.73,332.2
2016,7,1,18,45,343.5,41.5,2.55,14.5,93.5,306.65,249.35
2016,7,1,19,0,243.0,31.0,2.5,14.0,53.0,219.28,165.38
2016,7,1,19,15,121.5,15.5,2.5,13.5,26.5,103.62,0.0
2016,7,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
