Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,5,15,137.5,17.0,2.15,11.0,31.0,13.36,0.0
2016,7,2,5,30,275.0,34.0,2.2,11.0,62.0,27.8,17.94
2016,7,2,5,45,369.5,44.0,2.25,11.5,104.0,35.04,25.37
2016,7,2,6,0,464.0,54.0,2.3,12.0,146.0,42.02,32.02
2016,7,2,6,15,258.5,82.5,2.3,12.5,136.0,63.47,51.39
2016,7,2,6,30,53.0,111.0,2.3,13.0,126.0,88.29,73.47
2016,7,2,6,45,61.0,131.5,2.3,13.5,152.5,103.36,86.54
2016,7,2,7,0,69.0,152.0,2.3,14.0,179.0,118.15,99.1
2016,7,2,7,15,92.0,176.5,2.3,14.5,217.5,135.14,113.32
2016,7,2,7,30,115.0,201.0,2.3,15.0,256.0,144.16,120.45
2016,7,2,7,45,449.0,149.5,2.3,15.5,399.0,96.73,79.0
2016,7,2,8,0,783.0,98.0,2.3,16.0,542.0,67.45,53.34
2016,7,2,8,15,801.5,101.0,2.3,16.5,589.0,105.0,59.5
2016,7,2,8,30,820.0,104.0,2.3,17.0,636.0,152.64,85.84
2016,7,2,8,45,833.0,107.0,2.3,17.5,679.5,201.77,122.01
2016,7,2,9,0,846.0,110.0,2.3,18.0,723.0,260.77,170.38
2016,7,2,9,15,857.5,112.5,2.3,18.5,762.0,311.61,214.15
2016,7,2,9,30,869.0,115.0,2.3,19.0,801.0,363.41,259.04
2016,7,2,9,45,872.0,119.5,2.3,19.5,833.5,414.31,302.86
2016,7,2,10,0,875.0,124.0,2.3,20.0,866.0,464.95,345.38
2016,7,2,10,15,882.0,125.5,2.3,20.0,894.0,514.84,386.8
2016,7,2,10,30,889.0,127.0,2.3,20.0,922.0,564.46,426.9
2016,7,2,10,45,892.0,129.0,2.35,20.5,943.0,611.75,463.56
2016,7,2,11,0,895.0,131.0,2.4,21.0,964.0,658.04,498.43
2016,7,2,11,15,898.5,132.0,2.4,21.0,978.5,702.72,531.99
2016,7,2,11,30,902.0,133.0,2.4,21.0,993.0,746.13,563.89
2016,7,2,11,45,902.0,134.0,2.45,21.0,1000.0,785.53,592.24
2016,7,2,12,0,902.0,135.0,2.5,21.0,1007.0,823.1,617.92
2016,7,2,12,15,902.5,135.0,2.5,21.0,1006.5,858.29,641.49
2016,7,2,12,30,903.0,135.0,2.5,21.0,1006.0,891.37,663.53
2016,7,2,12,45,907.5,131.0,2.55,21.0,1000.5,922.12,684.37
2016,7,2,13,0,912.0,127.0,2.6,21.0,995.0,950.41,703.6
2016,7,2,13,15,909.0,126.0,2.6,21.0,980.0,971.94,717.94
2016,7,2,13,30,906.0,125.0,2.6,21.0,965.0,990.46,730.43
2016,7,2,13,45,900.5,124.5,2.65,21.0,942.5,1003.98,740.23
2016,7,2,14,0,895.0,124.0,2.7,21.0,920.0,1014.32,748.12
2016,7,2,14,15,888.5,122.5,2.7,20.5,891.5,1019.43,753.72
2016,7,2,14,30,882.0,121.0,2.7,20.0,863.0,1021.3,757.39
2016,7,2,14,45,691.0,200.0,2.7,20.0,767.0,940.43,704.71
2016,7,2,15,0,500.0,279.0,2.7,20.0,671.0,831.6,628.86
2016,7,2,15,15,670.0,196.0,2.7,19.5,692.5,921.77,697.84
2016,7,2,15,30,840.0,113.0,2.7,19.0,714.0,989.92,746.05
2016,7,2,15,45,824.0,110.5,2.7,19.0,669.5,965.86,730.96
2016,7,2,16,0,808.0,108.0,2.7,19.0,625.0,939.16,714.96
2016,7,2,16,15,789.0,105.0,2.65,18.5,577.0,906.53,695.73
2016,7,2,16,30,770.0,102.0,2.6,18.0,529.0,871.75,674.83
2016,7,2,16,45,445.5,148.5,2.6,17.5,390.5,611.49,488.53
2016,7,2,17,0,121.0,195.0,2.6,17.0,252.0,335.39,271.04
2016,7,2,17,15,118.5,172.5,2.55,16.5,222.5,306.41,250.41
2016,7,2,17,30,116.0,150.0,2.5,16.0,193.0,276.8,227.77
2016,7,2,17,45,102.5,129.5,2.5,15.5,163.5,240.57,198.78
2016,7,2,18,0,89.0,109.0,2.5,15.0,134.0,204.64,169.26
2016,7,2,18,15,257.5,81.5,2.45,14.5,133.5,303.65,254.31
2016,7,2,18,30,426.0,54.0,2.4,14.0,133.0,392.75,325.71
2016,7,2,18,45,330.5,42.5,2.35,13.5,92.5,299.41,244.11
2016,7,2,19,0,235.0,31.0,2.3,13.0,52.0,213.59,161.3
2016,7,2,19,15,117.5,15.5,2.3,12.5,26.0,101.39,0.0
2016,7,2,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,3,5,15,145.5,16.5,2.1,10.5,31.0,13.18,0.0
2016,7,3,5,30,291.0,33.0,2.2,11.0,62.0,26.96,17.15
2016,7,3,5,45,385.5,42.5,2.3,11.5,104.5,33.79,24.25
2016,7,3,6,0,480.0,52.0,2.4,12.0,147.0,40.4,30.56
2016,7,3,6,15,327.0,82.5,2.4,12.5,155.0,61.0,49.18
2016,7,3,6,30,174.0,113.0,2.4,13.0,163.0,87.07,72.38
2016,7,3,6,45,192.0,131.5,2.4,13.5,197.5,95.83,79.91
2016,7,3,7,0,210.0,150.0,2.4,14.0,232.0,107.43,89.75
2016,7,3,7,15,169.5,175.5,2.35,14.5,247.5,128.9,107.95
2016,7,3,7,30,129.0,201.0,2.3,15.0,263.0,144.26,120.55
2016,7,3,7,45,166.5,223.0,2.25,15.5,311.5,157.74,131.37
2016,7,3,8,0,204.0,245.0,2.2,16.0,360.0,170.76,141.65
2016,7,3,8,15,297.0,248.5,2.2,16.5,432.5,179.14,133.48
2016,7,3,8,30,390.0,252.0,2.2,17.0,505.0,211.29,150.4
2016,7,3,8,45,247.5,292.0,2.2,17.5,456.5,239.18,176.61
2016,7,3,9,0,105.0,332.0,2.2,18.0,408.0,274.75,209.9
2016,7,3,9,15,492.5,221.0,2.2,18.5,606.5,281.84,202.63
2016,7,3,9,30,880.0,110.0,2.2,19.0,805.0,362.15,257.66
2016,7,3,9,45,582.0,253.0,2.25,19.5,721.0,394.51,292.28
2016,7,3,10,0,284.0,396.0,2.3,20.0,637.0,416.86,314.38
2016,7,3,10,15,254.0,417.5,2.3,20.0,638.0,439.1,332.14
2016,7,3,10,30,224.0,439.0,2.3,20.0,639.0,466.67,353.11
2016,7,3,10,45,584.0,270.0,2.35,20.5,808.5,543.3,412.45
2016,7,3,11,0,944.0,101.0,2.4,21.0,978.0,663.46,503.4
2016,7,3,11,15,946.5,101.5,2.45,21.0,992.5,708.92,537.35
2016,7,3,11,30,949.0,102.0,2.5,21.0,1007.0,752.89,570.05
2016,7,3,11,45,950.0,102.5,2.55,21.0,1014.0,794.08,598.75
2016,7,3,12,0,951.0,103.0,2.6,21.0,1021.0,833.36,625.56
2016,7,3,12,15,951.0,103.0,2.6,21.0,1020.5,869.32,649.63
2016,7,3,12,30,951.0,103.0,2.6,21.0,1020.0,902.97,672.03
2016,7,3,12,45,935.5,112.0,2.65,21.0,1008.0,928.85,689.61
2016,7,3,13,0,920.0,121.0,2.7,21.0,996.0,951.55,705.16
2016,7,3,13,15,916.5,120.0,2.7,21.0,980.5,972.71,719.35
2016,7,3,13,30,913.0,119.0,2.7,21.0,965.0,990.82,731.6
2016,7,3,13,45,908.5,118.5,2.75,21.0,943.0,1005.35,742.08
2016,7,3,14,0,904.0,118.0,2.8,21.0,921.0,1016.7,750.63
2016,7,3,14,15,897.0,116.5,2.8,20.5,892.0,1021.33,755.91
2016,7,3,14,30,890.0,115.0,2.8,20.0,863.0,1022.68,759.25
2016,7,3,14,45,881.5,113.0,2.8,20.0,828.5,1018.73,757.83
2016,7,3,15,0,873.0,111.0,2.8,20.0,794.0,1011.58,754.48
2016,7,3,15,15,861.5,109.0,2.75,19.5,754.0,998.3,748.17
2016,7,3,15,30,850.0,107.0,2.7,19.0,714.0,982.04,740.01
2016,7,3,15,45,519.5,197.0,2.7,19.0,561.0,762.22,588.98
2016,7,3,16,0,189.0,287.0,2.7,19.0,408.0,503.55,394.1
2016,7,3,16,15,486.0,191.0,2.7,18.5,469.0,714.47,562.02
2016,7,3,16,30,783.0,95.0,2.7,18.0,530.0,875.5,680.02
2016,7,3,16,45,398.0,127.5,2.7,18.0,348.0,541.58,435.34
2016,7,3,17,0,13.0,160.0,2.7,18.0,166.0,165.19,130.92
2016,7,3,17,15,19.0,148.0,2.65,17.5,155.5,159.96,128.32
2016,7,3,17,30,25.0,136.0,2.6,17.0,145.0,167.1,135.03
2016,7,3,17,45,19.0,116.5,2.6,16.5,123.0,130.33,104.86
2016,7,3,18,0,13.0,97.0,2.6,16.0,101.0,106.16,84.71
2016,7,3,18,15,233.0,73.5,2.55,15.0,117.5,273.91,229.71
2016,7,3,18,30,453.0,50.0,2.5,14.0,134.0,406.67,337.52
2016,7,3,18,45,358.5,40.0,2.5,13.5,94.0,314.73,256.73
2016,7,3,19,0,264.0,30.0,2.5,13.0,54.0,231.0,174.44
2016,7,3,19,15,132.0,15.0,2.5,12.5,27.0,111.83,0.0
2016,7,3,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,5,15,159.5,15.0,2.3,11.0,31.5,11.89,0.0
2016,7,4,5,30,319.0,30.0,2.4,11.0,63.0,24.28,14.82
2016,7,4,5,45,415.5,38.5,2.55,11.5,105.5,30.38,21.21
2016,7,4,6,0,512.0,47.0,2.7,12.0,148.0,36.29,26.88
2016,7,4,6,15,257.0,71.5,2.65,12.5,122.5,52.57,41.65
2016,7,4,6,30,2.0,96.0,2.6,13.0,97.0,80.54,66.6
2016,7,4,6,45,7.0,114.5,2.6,13.5,117.5,95.45,79.6
2016,7,4,7,0,12.0,133.0,2.6,14.0,138.0,110.26,92.25
2016,7,4,7,15,69.0,166.5,2.55,14.5,199.5,128.86,107.95
2016,7,4,7,30,126.0,200.0,2.5,15.0,261.0,143.64,120.07
2016,7,4,7,45,89.5,215.0,2.45,15.5,260.5,161.42,134.56
2016,7,4,8,0,53.0,230.0,2.4,16.0,260.0,171.36,142.22
2016,7,4,8,15,106.5,261.5,2.35,16.5,328.5,198.73,154.4
2016,7,4,8,30,160.0,293.0,2.3,17.0,397.0,222.74,168.84
2016,7,4,8,45,266.0,295.5,2.3,17.5,481.5,243.71,179.39
2016,7,4,9,0,372.0,298.0,2.3,18.0,566.0,286.63,208.64
2016,7,4,9,15,641.0,195.5,2.3,18.0,688.5,298.7,211.16
2016,7,4,9,30,910.0,93.0,2.3,18.0,811.0,358.02,254.71
2016,7,4,9,45,652.0,223.5,2.35,18.5,749.5,397.37,294.55
2016,7,4,10,0,394.0,354.0,2.4,19.0,688.0,432.7,326.58
2016,7,4,10,15,401.5,363.5,2.4,19.0,713.0,461.63,349.96
2016,7,4,10,30,409.0,373.0,2.4,19.0,738.0,499.03,379.13
2016,7,4,10,45,666.0,244.0,2.45,19.5,855.0,568.71,433.06
2016,7,4,11,0,923.0,115.0,2.5,20.0,972.0,660.81,503.34
2016,7,4,11,15,678.0,260.0,2.5,20.0,895.0,661.05,501.31
2016,7,4,11,30,433.0,405.0,2.5,20.0,818.0,646.03,487.18
2016,7,4,11,45,402.0,418.0,2.55,20.5,803.5,661.6,497.67
2016,7,4,12,0,371.0,431.0,2.6,21.0,789.0,672.1,504.13
2016,7,4,12,15,413.0,423.0,2.6,21.0,821.5,722.32,540.4
2016,7,4,12,30,455.0,415.0,2.6,21.0,854.0,774.43,577.3
2016,7,4,12,45,263.0,432.5,2.65,21.0,686.0,641.24,481.07
2016,7,4,13,0,71.0,450.0,2.7,21.0,518.0,483.21,364.08
2016,7,4,13,15,99.5,455.5,2.7,21.0,549.0,521.76,393.95
2016,7,4,13,30,128.0,461.0,2.7,21.0,580.0,573.51,431.99
2016,7,4,13,45,238.0,432.0,2.7,21.0,646.0,672.63,505.83
2016,7,4,14,0,348.0,403.0,2.7,21.0,712.0,761.77,571.12
2016,7,4,14,15,254.5,406.5,2.7,20.5,629.0,683.44,515.18
2016,7,4,14,30,161.0,410.0,2.7,20.0,546.0,586.02,445.45
2016,7,4,14,45,203.0,387.5,2.7,20.0,551.5,610.47,466.01
2016,7,4,15,0,245.0,365.0,2.7,20.0,557.0,651.71,497.57
2016,7,4,15,15,557.0,231.0,2.7,19.5,637.5,839.09,641.38
2016,7,4,15,30,869.0,97.0,2.7,19.0,718.0,989.28,746.46
2016,7,4,15,45,854.5,95.0,2.75,19.0,673.5,966.9,732.13
2016,7,4,16,0,840.0,93.0,2.8,19.0,629.0,941.86,717.67
2016,7,4,16,15,558.5,161.0,2.75,18.5,506.0,757.23,591.17
2016,7,4,16,30,277.0,229.0,2.7,18.0,383.0,538.3,427.22
2016,7,4,16,45,180.5,210.5,2.7,17.5,307.0,407.3,328.08
2016,7,4,17,0,84.0,192.0,2.7,17.0,231.0,281.94,228.39
2016,7,4,17,15,43.0,157.0,2.7,16.5,177.0,205.04,166.38
2016,7,4,17,30,2.0,122.0,2.7,16.0,123.0,119.05,94.77
2016,7,4,17,45,1.0,104.0,2.7,15.5,104.5,100.95,80.07
2016,7,4,18,0,0.0,86.0,2.7,15.0,86.0,82.71,64.84
2016,7,4,18,15,237.5,67.0,2.65,14.5,111.0,284.39,238.88
2016,7,4,18,30,475.0,48.0,2.6,14.0,136.0,419.29,347.94
2016,7,4,18,45,377.5,38.0,2.55,13.5,95.0,324.6,264.76
2016,7,4,19,0,280.0,28.0,2.5,13.0,54.0,238.58,179.84
2016,7,4,19,15,140.0,14.0,2.5,12.5,27.0,114.65,0.0
2016,7,4,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,5,5,15,150.5,15.5,2.65,11.0,30.5,12.36,0.0
2016,7,5,5,30,301.0,31.0,2.7,11.0,61.0,25.24,15.53
2016,7,5,5,45,397.5,40.0,2.75,11.5,103.0,31.72,22.37
2016,7,5,6,0,494.0,49.0,2.8,12.0,145.0,37.99,28.38
2016,7,5,6,15,247.0,60.0,2.75,12.5,108.0,44.1,34.05
2016,7,5,6,30,0.0,71.0,2.7,13.0,71.0,61.71,49.84
2016,7,5,6,45,0.0,85.5,2.65,13.5,85.5,73.85,60.49
2016,7,5,7,0,0.0,100.0,2.6,14.0,100.0,85.89,70.86
2016,7,5,7,15,0.0,109.5,2.55,14.5,109.5,94.03,77.63
2016,7,5,7,30,0.0,119.0,2.5,15.0,119.0,102.11,84.22
2016,7,5,7,45,0.0,134.5,2.45,15.5,134.5,114.69,94.61
2016,7,5,8,0,0.0,150.0,2.4,16.0,150.0,127.15,104.75
2016,7,5,8,15,11.5,193.0,2.35,16.0,200.5,160.92,126.88
2016,7,5,8,30,23.0,236.0,2.3,16.0,251.0,195.93,153.88
2016,7,5,8,45,18.0,235.0,2.3,16.5,247.5,198.11,154.96
2016,7,5,9,0,13.0,234.0,2.3,17.0,244.0,199.23,155.43
2016,7,5,9,15,115.0,303.5,2.35,17.5,394.0,258.7,198.01
2016,7,5,9,30,217.0,373.0,2.4,18.0,544.0,347.38,263.41
2016,7,5,9,45,114.5,309.5,2.45,18.5,400.5,283.54,217.12
2016,7,5,10,0,12.0,246.0,2.5,19.0,257.0,216.41,166.72
2016,7,5,10,15,16.0,281.5,2.55,19.0,296.0,248.98,191.94
2016,7,5,10,30,20.0,317.0,2.6,19.0,335.0,282.25,217.26
2016,7,5,10,45,27.0,350.0,2.65,19.0,375.0,309.4,237.78
2016,7,5,11,0,34.0,383.0,2.7,19.0,415.0,344.92,264.55
2016,7,5,11,15,43.5,407.0,2.75,19.0,448.5,376.25,288.06
2016,7,5,11,30,53.0,431.0,2.8,19.0,482.0,409.11,312.61
2016,7,5,11,45,258.0,423.0,2.85,19.0,672.0,559.27,427.39
2016,7,5,12,0,463.0,415.0,2.9,19.0,862.0,729.45,552.18
2016,7,5,12,15,454.0,415.5,2.95,19.0,853.5,748.81,565.2
2016,7,5,12,30,445.0,416.0,3.0,19.0,845.0,766.43,577.99
2016,7,5,12,45,689.5,264.5,3.05,19.0,923.0,865.75,654.57
2016,7,5,13,0,934.0,113.0,3.1,19.0,1001.0,955.59,717.1
2016,7,5,13,15,932.0,112.0,3.1,19.0,986.5,978.38,732.02
2016,7,5,13,30,930.0,111.0,3.1,19.0,972.0,998.16,745.56
2016,7,5,13,45,927.0,109.5,3.1,19.0,950.5,1013.34,756.15
2016,7,5,14,0,924.0,108.0,3.1,19.0,929.0,1025.3,764.74
2016,7,5,14,15,918.0,107.0,3.1,18.5,900.5,1031.53,771.16
2016,7,5,14,30,912.0,106.0,3.1,18.0,872.0,1034.46,775.6
2016,7,5,14,45,906.0,103.5,3.15,18.0,838.0,1032.45,775.89
2016,7,5,15,0,900.0,101.0,3.2,18.0,804.0,1027.15,774.17
2016,7,5,15,15,889.5,99.0,3.2,17.5,764.5,1014.67,768.8
2016,7,5,15,30,879.0,97.0,3.2,17.0,725.0,999.11,761.49
2016,7,5,15,45,867.5,94.0,3.25,17.0,681.5,978.44,749.71
2016,7,5,16,0,856.0,91.0,3.3,17.0,638.0,954.97,736.04
2016,7,5,16,15,839.0,88.5,3.35,16.5,590.0,934.06,725.5
2016,7,5,16,30,822.0,86.0,3.4,16.0,542.0,900.89,706.12
2016,7,5,16,45,800.0,82.0,3.45,16.0,492.0,859.12,679.02
2016,7,5,17,0,778.0,78.0,3.5,16.0,442.0,815.75,650.29
2016,7,5,17,15,417.5,111.0,3.55,15.5,304.0,521.15,429.43
2016,7,5,17,30,57.0,144.0,3.6,15.0,166.0,204.57,167.75
2016,7,5,17,45,49.5,124.0,3.65,14.5,141.0,176.43,145.38
2016,7,5,18,0,42.0,104.0,3.7,14.0,116.0,148.34,121.9
2016,7,5,18,15,270.0,76.0,3.65,13.5,128.0,320.74,270.49
2016,7,5,18,30,498.0,48.0,3.6,13.0,140.0,435.03,363.39
2016,7,5,18,45,391.0,39.0,3.55,12.5,97.5,334.46,274.62
2016,7,5,19,0,284.0,30.0,3.5,12.0,55.0,242.95,183.75
2016,7,5,19,15,142.0,15.0,3.45,11.5,27.5,116.98,0.0
2016,7,5,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,6,5,15,140.0,15.5,2.75,11.0,29.5,12.4,0.0
2016,7,6,5,30,280.0,31.0,2.7,11.0,59.0,25.28,15.45
2016,7,6,5,45,378.5,40.5,2.7,11.5,100.0,32.18,22.76
2016,7,6,6,0,477.0,50.0,2.7,12.0,141.0,38.86,29.15
2016,7,6,6,15,238.5,58.0,2.55,12.5,103.5,42.62,32.73
2016,7,6,6,30,0.0,66.0,2.4,13.0,66.0,57.75,46.3
2016,7,6,6,45,0.0,80.0,2.3,13.5,80.0,69.54,56.67
2016,7,6,7,0,0.0,94.0,2.2,14.0,94.0,81.24,66.76
2016,7,6,7,15,0.0,118.5,2.1,14.0,118.5,100.84,83.74
2016,7,6,7,30,0.0,143.0,2.0,14.0,143.0,120.06,100.13
2016,7,6,7,45,3.5,160.5,1.9,14.5,163.0,133.97,111.51
2016,7,6,8,0,7.0,178.0,1.8,15.0,183.0,147.73,122.61
2016,7,6,8,15,34.5,226.0,1.75,15.5,248.5,173.73,136.67
2016,7,6,8,30,62.0,274.0,1.7,16.0,314.0,212.07,164.82
2016,7,6,8,45,36.5,248.0,1.7,16.5,272.0,199.33,154.77
2016,7,6,9,0,11.0,222.0,1.7,17.0,230.0,189.59,147.62
2016,7,6,9,15,164.0,286.5,1.75,17.0,415.5,259.74,197.15
2016,7,6,9,30,317.0,351.0,1.8,17.0,601.0,353.09,265.39
2016,7,6,9,45,188.5,365.0,1.85,17.5,515.5,348.52,265.34
2016,7,6,10,0,60.0,379.0,1.9,18.0,430.0,328.99,252.41
2016,7,6,10,15,181.5,399.0,1.95,18.0,559.5,399.68,305.33
2016,7,6,10,30,303.0,419.0,2.0,18.0,689.0,483.7,367.97
2016,7,6,10,45,615.5,261.5,2.15,18.5,826.5,552.29,421.38
2016,7,6,11,0,928.0,104.0,2.3,19.0,964.0,653.16,499.11
2016,7,6,11,15,685.5,254.5,2.4,19.0,895.5,660.07,502.19
2016,7,6,11,30,443.0,405.0,2.5,19.0,827.0,651.96,493.34
2016,7,6,11,45,690.5,254.5,2.65,19.5,917.5,733.6,557.2
2016,7,6,12,0,938.0,104.0,2.8,20.0,1008.0,821.81,621.87
2016,7,6,12,15,938.0,104.0,2.9,19.5,1007.5,857.48,647.52
2016,7,6,12,30,938.0,104.0,3.0,19.0,1007.0,890.86,672.08
2016,7,6,12,45,930.5,107.5,3.15,19.0,997.5,918.48,691.83
2016,7,6,13,0,923.0,111.0,3.3,19.0,988.0,943.22,709.72
2016,7,6,13,15,919.5,110.0,3.4,19.0,972.5,964.36,724.92
2016,7,6,13,30,916.0,109.0,3.5,19.0,957.0,982.44,738.19
2016,7,6,13,45,911.0,108.0,3.6,19.0,935.0,995.95,748.5
2016,7,6,14,0,906.0,107.0,3.7,19.0,913.0,1006.23,756.8
2016,7,6,14,15,638.0,235.5,3.7,18.5,794.0,905.94,690.15
2016,7,6,14,30,370.0,364.0,3.7,18.0,675.0,762.17,584.08
2016,7,6,14,45,328.0,360.0,3.75,18.0,627.5,723.29,557.38
2016,7,6,15,0,286.0,356.0,3.8,18.0,580.0,682.87,528.54
2016,7,6,15,15,221.0,344.5,3.8,17.5,512.5,591.52,462.35
2016,7,6,15,30,156.0,333.0,3.8,17.0,445.0,517.77,407.53
2016,7,6,15,45,159.5,310.5,3.8,17.0,418.5,499.16,395.17
2016,7,6,16,0,163.0,288.0,3.8,17.0,392.0,479.44,381.65
2016,7,6,16,15,268.0,248.5,3.75,16.5,404.0,554.06,444.07
2016,7,6,16,30,373.0,209.0,3.7,16.0,416.0,604.07,487.29
2016,7,6,16,45,374.0,187.0,3.7,16.0,378.0,573.58,465.68
2016,7,6,17,0,375.0,165.0,3.7,16.0,340.0,559.93,456.76
2016,7,6,17,15,293.5,154.5,3.7,15.5,282.0,451.03,372.3
2016,7,6,17,30,212.0,144.0,3.7,15.0,224.0,364.98,303.34
2016,7,6,17,45,412.0,101.0,3.7,14.5,226.5,482.01,403.56
2016,7,6,18,0,612.0,58.0,3.7,14.0,229.0,572.25,476.78
2016,7,6,18,15,549.0,51.5,3.6,13.5,182.0,495.71,414.5
2016,7,6,18,30,486.0,45.0,3.5,13.0,135.0,422.95,352.72
2016,7,6,18,45,390.0,36.0,3.45,12.5,94.5,330.14,271.06
2016,7,6,19,0,294.0,27.0,3.4,12.0,54.0,245.88,185.4
2016,7,6,19,15,147.0,13.5,3.35,11.5,27.0,117.37,0.0
2016,7,6,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,7,5,15,163.0,14.0,3.1,11.5,29.5,11.12,0.0
2016,7,7,5,30,326.0,28.0,3.1,12.0,59.0,22.65,13.08
2016,7,7,5,45,419.5,36.0,3.1,12.5,100.5,28.37,19.28
2016,7,7,6,0,513.0,44.0,3.1,13.0,142.0,33.94,24.63
2016,7,7,6,15,256.5,46.5,3.0,13.0,95.5,34.33,25.22
2016,7,7,6,30,0.0,49.0,2.9,13.0,49.0,43.24,33.31
2016,7,7,6,45,0.0,59.0,2.85,13.5,59.0,52.11,41.16
2016,7,7,7,0,0.0,69.0,2.8,14.0,69.0,61.0,48.87
2016,7,7,7,15,0.0,95.0,2.8,14.5,95.0,82.7,67.73
2016,7,7,7,30,0.0,121.0,2.8,15.0,121.0,103.59,85.56
2016,7,7,7,45,3.5,149.0,2.8,15.5,151.5,125.53,104.0
2016,7,7,8,0,7.0,177.0,2.8,16.0,182.0,146.98,121.73
2016,7,7,8,15,10.0,194.5,2.8,16.0,201.0,161.76,127.7
2016,7,7,8,30,13.0,212.0,2.8,16.0,220.0,177.44,139.64
2016,7,7,8,45,22.5,247.0,2.85,16.5,263.0,207.38,162.4
2016,7,7,9,0,32.0,282.0,2.9,17.0,306.0,226.48,176.39
2016,7,7,9,15,25.0,277.5,2.95,17.0,297.0,237.73,185.29
2016,7,7,9,30,18.0,273.0,3.0,17.0,288.0,235.52,183.56
2016,7,7,9,45,35.0,321.5,3.1,17.5,351.0,271.27,210.58
2016,7,7,10,0,52.0,370.0,3.2,18.0,414.0,319.04,246.63
2016,7,7,10,15,69.5,397.5,3.25,18.0,458.5,354.39,273.41
2016,7,7,10,30,87.0,425.0,3.3,18.0,503.0,392.13,301.97
2016,7,7,10,45,243.0,410.5,3.35,18.0,634.5,464.99,358.03
2016,7,7,11,0,399.0,396.0,3.4,18.0,766.0,562.11,432.02
2016,7,7,11,15,312.5,435.5,3.4,18.0,728.5,566.71,434.48
2016,7,7,11,30,226.0,475.0,3.4,18.0,691.0,563.01,430.63
2016,7,7,11,45,239.0,466.5,3.4,18.0,696.0,582.21,445.4
2016,7,7,12,0,252.0,458.0,3.4,18.0,701.0,601.94,460.4
2016,7,7,12,15,301.5,449.5,3.4,18.0,740.0,652.68,498.44
2016,7,7,12,30,351.0,441.0,3.4,18.0,779.0,705.7,537.62
2016,7,7,12,45,246.5,460.0,3.4,18.0,696.5,651.34,496.26
2016,7,7,13,0,142.0,479.0,3.4,18.0,614.0,582.96,444.61
2016,7,7,13,15,230.5,456.5,3.35,18.0,672.0,653.99,499.31
2016,7,7,13,30,319.0,434.0,3.3,18.0,730.0,738.71,561.98
2016,7,7,13,45,614.0,269.5,3.3,18.0,821.0,887.65,675.52
2016,7,7,14,0,909.0,105.0,3.3,18.0,912.0,1006.7,758.02
2016,7,7,14,15,902.5,104.0,3.3,18.0,884.0,1012.29,761.62
2016,7,7,14,30,896.0,103.0,3.3,18.0,856.0,1014.61,764.19
2016,7,7,14,45,712.0,186.5,3.3,18.0,769.0,945.81,718.61
2016,7,7,15,0,528.0,270.0,3.3,18.0,682.0,849.42,650.68
2016,7,7,15,15,695.0,182.0,3.3,17.5,695.5,930.77,713.72
2016,7,7,15,30,862.0,94.0,3.3,17.0,709.0,978.31,748.83
2016,7,7,15,45,612.5,174.0,3.35,17.0,597.5,836.28,651.07
2016,7,7,16,0,363.0,254.0,3.4,17.0,486.0,652.97,515.4
2016,7,7,16,15,314.0,242.0,3.45,16.5,432.0,590.37,471.26
2016,7,7,16,30,265.0,230.0,3.5,16.0,378.0,528.32,425.62
2016,7,7,16,45,197.0,212.5,3.6,15.5,316.5,425.13,346.52
2016,7,7,17,0,129.0,195.0,3.7,15.0,255.0,342.85,281.26
2016,7,7,17,15,76.0,164.5,3.75,14.5,199.0,243.53,200.73
2016,7,7,17,30,23.0,134.0,3.8,14.0,143.0,150.76,122.99
2016,7,7,17,45,17.5,115.0,3.9,13.5,121.0,127.53,103.82
2016,7,7,18,0,12.0,96.0,4.0,13.0,99.0,104.41,84.25
2016,7,7,18,15,251.0,70.5,3.9,12.5,117.0,299.4,253.85
2016,7,7,18,30,490.0,45.0,3.8,12.0,135.0,425.68,357.42
2016,7,7,18,45,394.0,36.0,3.75,12.0,94.0,332.72,273.78
2016,7,7,19,0,298.0,27.0,3.7,12.0,53.0,248.3,186.58
2016,7,7,19,15,149.0,13.5,3.6,11.5,26.5,118.23,0.0
2016,7,7,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,8,5,15,168.0,13.0,3.1,11.5,29.0,10.28,0.0
2016,7,8,5,30,336.0,26.0,3.1,12.0,58.0,20.91,11.54
2016,7,8,5,45,429.5,33.5,3.15,12.5,99.0,26.28,17.43
2016,7,8,6,0,523.0,41.0,3.2,13.0,140.0,31.52,22.47
2016,7,8,6,15,261.5,53.0,3.15,13.0,102.5,39.12,29.5
2016,7,8,6,30,0.0,65.0,3.1,13.0,65.0,56.91,45.54
2016,7,8,6,45,0.0,78.5,3.05,13.5,78.5,68.31,55.59
2016,7,8,7,0,0.0,92.0,3.0,14.0,92.0,79.64,65.37
2016,7,8,7,15,10.5,131.0,2.9,14.5,136.0,110.1,91.73
2016,7,8,7,30,21.0,170.0,2.8,15.0,180.0,139.32,116.47
2016,7,8,7,45,41.5,201.0,2.75,15.5,223.5,152.62,127.18
2016,7,8,8,0,62.0,232.0,2.7,16.0,267.0,172.39,143.24
2016,7,8,8,15,54.0,247.0,2.65,16.5,279.5,186.72,146.45
2016,7,8,8,30,46.0,262.0,2.6,17.0,292.0,202.77,157.9
2016,7,8,8,45,97.0,298.5,2.6,17.5,367.0,240.21,184.26
2016,7,8,9,0,148.0,335.0,2.6,18.0,442.0,272.81,206.95
2016,7,8,9,15,519.5,209.0,2.6,18.5,612.0,276.55,197.52
2016,7,8,9,30,891.0,83.0,2.6,19.0,782.0,339.63,239.99
2016,7,8,9,45,898.0,84.5,2.6,19.5,815.5,390.83,284.63
2016,7,8,10,0,905.0,86.0,2.6,20.0,849.0,442.14,328.38
2016,7,8,10,15,910.5,87.0,2.65,20.0,876.5,492.28,370.86
2016,7,8,10,30,916.0,88.0,2.7,20.0,904.0,541.97,411.9
2016,7,8,10,45,919.5,89.5,2.8,20.5,925.0,590.3,450.17
2016,7,8,11,0,923.0,91.0,2.9,21.0,946.0,637.61,486.63
2016,7,8,11,15,926.0,91.5,2.95,21.0,960.5,682.59,521.26
2016,7,8,11,30,929.0,92.0,3.0,21.0,975.0,726.14,554.15
2016,7,8,11,45,930.5,92.0,3.05,21.0,982.5,766.57,582.76
2016,7,8,12,0,932.0,92.0,3.1,21.0,990.0,805.13,609.48
2016,7,8,12,15,932.5,92.0,3.15,21.0,990.0,840.86,634.13
2016,7,8,12,30,933.0,92.0,3.2,21.0,990.0,874.34,657.17
2016,7,8,12,45,927.0,95.0,3.25,21.5,981.5,902.54,675.29
2016,7,8,13,0,921.0,98.0,3.3,22.0,973.0,927.92,691.48
2016,7,8,13,15,919.0,97.5,3.35,21.5,958.5,950.67,708.64
2016,7,8,13,30,917.0,97.0,3.4,21.0,944.0,970.45,723.96
2016,7,8,13,45,913.5,96.0,3.45,21.0,923.0,985.23,734.68
2016,7,8,14,0,910.0,95.0,3.5,21.0,902.0,996.82,743.44
2016,7,8,14,15,904.5,93.5,3.5,21.0,874.5,1002.68,748.16
2016,7,8,14,30,899.0,92.0,3.5,21.0,847.0,1005.27,750.88
2016,7,8,14,45,892.5,90.0,3.55,21.0,813.5,1003.04,750.91
2016,7,8,15,0,886.0,88.0,3.6,21.0,780.0,997.57,748.95
2016,7,8,15,15,876.0,86.5,3.6,20.5,741.5,986.02,744.11
2016,7,8,15,30,866.0,85.0,3.6,20.0,703.0,971.45,737.35
2016,7,8,15,45,855.0,82.5,3.65,20.0,660.0,951.8,726.1
2016,7,8,16,0,844.0,80.0,3.7,20.0,617.0,929.39,712.99
2016,7,8,16,15,827.0,77.5,3.65,19.5,570.5,898.65,694.76
2016,7,8,16,30,810.0,75.0,3.6,19.0,524.0,865.74,674.85
2016,7,8,16,45,790.0,71.5,3.55,19.0,475.0,835.98,655.71
2016,7,8,17,0,770.0,68.0,3.5,19.0,426.0,795.29,628.38
2016,7,8,17,15,740.5,64.5,3.4,18.5,376.0,745.04,594.46
2016,7,8,17,30,711.0,61.0,3.3,18.0,326.0,694.3,559.27
2016,7,8,17,45,672.0,56.5,3.25,17.5,277.0,634.46,516.08
2016,7,8,18,0,633.0,52.0,3.2,17.0,228.0,575.45,471.75
2016,7,8,18,15,572.0,46.5,3.1,16.5,181.0,500.41,412.45
2016,7,8,18,30,511.0,41.0,3.0,16.0,134.0,434.41,357.27
2016,7,8,18,45,418.0,33.0,2.95,15.5,93.5,343.96,278.48
2016,7,8,19,0,325.0,25.0,2.9,15.0,53.0,261.92,193.4
2016,7,8,19,15,162.5,12.5,2.9,14.5,26.5,123.79,0.0
2016,7,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,5,15,181.5,12.0,2.1,12.5,28.5,9.45,0.0
2016,7,9,5,30,363.0,24.0,2.1,13.0,57.0,19.22,9.99
2016,7,9,5,45,452.5,31.0,2.15,13.5,98.0,26.41,17.45
2016,7,9,6,0,542.0,38.0,2.2,14.0,139.0,31.76,22.58
2016,7,9,6,15,598.5,42.5,2.25,14.5,186.0,34.68,25.37
2016,7,9,6,30,655.0,47.0,2.3,15.0,233.0,37.58,27.99
2016,7,9,6,45,692.5,51.0,2.4,16.0,282.0,39.92,29.94
2016,7,9,7,0,730.0,55.0,2.5,17.0,331.0,42.19,31.74
2016,7,9,7,15,757.5,58.0,2.55,17.5,380.5,43.56,32.77
2016,7,9,7,30,785.0,61.0,2.6,18.0,430.0,52.8,40.64
2016,7,9,7,45,547.0,142.5,2.65,18.5,413.5,93.66,75.64
2016,7,9,8,0,309.0,224.0,2.7,19.0,397.0,149.38,122.42
2016,7,9,8,15,320.5,244.0,2.7,19.0,436.5,173.7,128.93
2016,7,9,8,30,332.0,264.0,2.7,19.0,476.0,208.58,150.21
2016,7,9,8,45,289.5,294.5,2.75,19.5,489.0,243.73,177.36
2016,7,9,9,0,247.0,325.0,2.8,20.0,502.0,275.18,203.35
2016,7,9,9,15,573.0,201.5,2.85,20.0,642.5,280.82,197.96
2016,7,9,9,30,899.0,78.0,2.9,20.0,783.0,337.03,236.97
2016,7,9,9,45,901.0,83.0,3.0,20.5,815.5,389.5,282.85
2016,7,9,10,0,903.0,88.0,3.1,21.0,848.0,441.63,327.46
2016,7,9,10,15,909.0,89.0,3.15,21.0,876.0,491.96,370.13
2016,7,9,10,30,915.0,90.0,3.2,21.0,904.0,541.91,411.44
2016,7,9,10,45,920.5,90.0,3.25,21.5,925.5,590.17,449.62
2016,7,9,11,0,926.0,90.0,3.3,22.0,947.0,637.58,486.07
2016,7,9,11,15,928.5,90.5,3.35,22.0,961.5,682.41,520.66
2016,7,9,11,30,931.0,91.0,3.4,22.0,976.0,725.76,553.47
2016,7,9,11,45,935.0,90.0,3.5,22.0,984.0,767.28,583.14
2016,7,9,12,0,939.0,89.0,3.6,22.0,992.0,807.09,611.01
2016,7,9,12,15,939.0,89.0,3.7,21.5,992.0,842.66,637.08
2016,7,9,12,30,939.0,89.0,3.8,21.0,992.0,875.91,661.62
2016,7,9,12,45,936.5,89.5,3.9,21.0,984.5,904.99,682.06
2016,7,9,13,0,934.0,90.0,4.0,21.0,977.0,931.31,700.68
2016,7,9,13,15,932.0,89.5,4.05,21.0,962.5,954.24,716.78
2016,7,9,13,30,930.0,89.0,4.1,21.0,948.0,974.15,730.92
2016,7,9,13,45,927.5,87.5,4.2,21.0,927.5,989.46,742.36
2016,7,9,14,0,925.0,86.0,4.3,21.0,907.0,1001.55,751.78
2016,7,9,14,15,920.5,85.0,4.35,20.5,879.5,1008.94,759.36
2016,7,9,14,30,916.0,84.0,4.4,20.0,852.0,1013.04,764.91
2016,7,9,14,45,911.0,82.0,4.45,20.0,819.5,1012.24,765.93
2016,7,9,15,0,906.0,80.0,4.5,20.0,787.0,1008.14,764.97
2016,7,9,15,15,898.0,78.5,4.5,19.5,749.0,998.4,761.35
2016,7,9,15,30,890.0,77.0,4.5,19.0,711.0,985.55,755.72
2016,7,9,15,45,880.0,75.0,4.55,18.5,669.0,967.11,746.71
2016,7,9,16,0,870.0,73.0,4.6,18.0,627.0,945.84,735.72
2016,7,9,16,15,856.5,71.0,4.6,17.5,581.5,918.54,719.97
2016,7,9,16,30,843.0,69.0,4.6,17.0,536.0,888.87,702.38
2016,7,9,16,45,823.5,67.0,4.6,17.0,487.0,851.54,677.64
2016,7,9,17,0,804.0,65.0,4.6,17.0,438.0,812.62,651.39
2016,7,9,17,15,778.0,61.5,4.55,16.5,388.0,773.26,625.22
2016,7,9,17,30,752.0,58.0,4.5,16.0,338.0,724.28,590.96
2016,7,9,17,45,711.0,55.0,4.45,15.5,288.0,663.52,546.39
2016,7,9,18,0,670.0,52.0,4.4,15.0,238.0,603.58,500.64
2016,7,9,18,15,611.5,46.5,4.25,14.5,189.5,528.91,440.56
2016,7,9,18,30,553.0,41.0,4.1,14.0,141.0,457.2,380.09
2016,7,9,18,45,450.5,33.5,3.95,13.5,98.5,365.46,298.67
2016,7,9,19,0,348.0,26.0,3.8,13.0,56.0,276.92,205.33
2016,7,9,19,15,174.0,13.0,3.75,12.5,28.0,130.63,0.0
2016,7,9,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,10,5,15,177.0,13.0,3.15,11.5,29.0,10.35,0.0
2016,7,10,5,30,354.0,26.0,3.2,12.0,58.0,21.06,11.39
2016,7,10,5,45,451.0,33.5,3.25,12.5,100.5,26.45,17.52
2016,7,10,6,0,548.0,41.0,3.3,13.0,143.0,34.58,25.16
2016,7,10,6,15,607.5,46.5,3.25,13.5,191.5,38.26,28.66
2016,7,10,6,30,667.0,52.0,3.2,14.0,240.0,41.87,31.94
2016,7,10,6,45,708.5,56.0,3.15,14.5,291.0,44.07,33.83
2016,7,10,7,0,750.0,60.0,3.1,15.0,342.0,46.22,35.59
2016,7,10,7,15,779.0,63.5,3.0,15.5,393.5,47.84,36.83
2016,7,10,7,30,808.0,67.0,2.9,16.0,445.0,49.38,37.98
2016,7,10,7,45,830.0,69.5,2.85,16.5,495.5,58.84,46.01
2016,7,10,8,0,852.0,72.0,2.8,17.0,546.0,60.33,47.04
2016,7,10,8,15,868.5,74.0,2.75,17.5,594.5,88.42,49.23
2016,7,10,8,30,885.0,76.0,2.7,18.0,643.0,138.18,73.13
2016,7,10,8,45,899.0,77.5,2.65,18.5,687.5,189.27,108.86
2016,7,10,9,0,913.0,79.0,2.6,19.0,732.0,241.97,151.63
2016,7,10,9,15,923.0,80.5,2.6,19.5,772.0,295.09,197.5
2016,7,10,9,30,933.0,82.0,2.6,20.0,812.0,349.02,244.66
2016,7,10,9,45,940.0,83.5,2.6,20.5,846.5,402.49,291.09
2016,7,10,10,0,947.0,85.0,2.6,21.0,881.0,456.05,336.51
2016,7,10,10,15,952.5,86.0,2.65,21.0,910.0,508.4,380.6
2016,7,10,10,30,958.0,87.0,2.7,21.0,939.0,560.25,423.15
2016,7,10,10,45,961.5,88.5,2.8,21.5,961.0,610.7,462.82
2016,7,10,11,0,965.0,90.0,2.9,22.0,983.0,660.07,500.56
2016,7,10,11,15,968.0,90.5,3.0,22.0,998.0,707.02,536.62
2016,7,10,11,30,971.0,91.0,3.1,22.0,1013.0,752.47,570.89
2016,7,10,11,45,972.5,91.5,3.25,22.5,1020.5,795.14,600.11
2016,7,10,12,0,974.0,92.0,3.4,23.0,1028.0,835.86,627.36
2016,7,10,12,15,974.0,92.0,3.45,23.0,1028.0,872.8,652.56
2016,7,10,12,30,974.0,92.0,3.5,23.0,1028.0,907.34,676.06
2016,7,10,12,45,967.5,95.5,3.6,23.0,1019.0,936.94,696.51
2016,7,10,13,0,961.0,99.0,3.7,23.0,1010.0,963.58,715.06
2016,7,10,13,15,958.5,98.5,3.7,23.0,995.5,986.97,730.85
2016,7,10,13,30,956.0,98.0,3.7,23.0,981.0,1007.25,744.66
2016,7,10,13,45,953.5,96.5,3.75,23.0,959.5,1023.3,756.12
2016,7,10,14,0,951.0,95.0,3.8,23.0,938.0,1036.05,765.55
2016,7,10,14,15,945.5,94.0,3.75,23.0,909.5,1043.01,770.61
2016,7,10,14,30,940.0,93.0,3.7,23.0,881.0,1046.57,773.61
2016,7,10,14,45,933.5,91.0,3.7,23.0,846.5,1044.63,773.53
2016,7,10,15,0,927.0,89.0,3.7,23.0,812.0,1039.31,771.4
2016,7,10,15,15,917.0,87.5,3.65,22.5,772.0,1027.75,766.42
2016,7,10,15,30,907.0,86.0,3.6,22.0,732.0,1013.03,759.47
2016,7,10,15,45,895.0,84.0,3.6,22.0,687.5,992.7,747.74
2016,7,10,16,0,883.0,82.0,3.6,22.0,643.0,969.52,734.15
2016,7,10,16,15,866.5,79.5,3.55,21.5,594.5,938.72,716.39
2016,7,10,16,30,850.0,77.0,3.5,21.0,546.0,905.61,696.88
2016,7,10,16,45,828.0,74.0,3.5,21.0,495.5,873.92,677.13
2016,7,10,17,0,806.0,71.0,3.5,21.0,445.0,831.19,649.18
2016,7,10,17,15,776.0,67.5,3.4,20.5,393.0,779.51,614.92
2016,7,10,17,30,746.0,64.0,3.3,20.0,341.0,727.22,579.27
2016,7,10,17,45,703.0,59.5,3.25,19.5,289.0,662.95,533.52
2016,7,10,18,0,660.0,55.0,3.2,19.0,237.0,599.63,486.57
2016,7,10,18,15,597.0,49.0,3.1,18.0,188.0,526.74,430.47
2016,7,10,18,30,534.0,43.0,3.0,17.0,139.0,452.85,370.16
2016,7,10,18,45,430.0,34.5,2.9,16.5,96.5,353.69,284.58
2016,7,10,19,0,326.0,26.0,2.8,16.0,54.0,263.82,191.5
2016,7,10,19,15,163.0,13.0,2.8,15.5,27.0,101.23,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,5,15,168.0,13.0,1.2,12.5,28.0,10.39,0.0
2016,7,11,5,30,336.0,26.0,1.2,13.0,56.0,21.1,11.22
2016,7,11,5,45,433.5,34.0,1.3,14.0,97.5,26.9,17.8
2016,7,11,6,0,531.0,42.0,1.4,15.0,139.0,32.54,23.16
2016,7,11,6,15,591.5,47.5,1.4,15.5,187.5,39.14,29.21
2016,7,11,6,30,652.0,53.0,1.4,16.0,236.0,42.7,32.43
2016,7,11,6,45,694.0,57.5,1.4,16.5,286.5,45.26,34.62
2016,7,11,7,0,736.0,62.0,1.4,17.0,337.0,47.74,36.66
2016,7,11,7,15,765.5,65.5,1.4,17.5,388.5,49.28,37.81
2016,7,11,7,30,795.0,69.0,1.4,18.0,440.0,50.76,38.88
2016,7,11,7,45,816.5,71.5,1.4,19.0,490.0,60.1,46.64
2016,7,11,8,0,838.0,74.0,1.4,20.0,540.0,61.55,47.5
2016,7,11,8,15,854.5,76.5,1.45,20.5,587.5,87.99,49.33
2016,7,11,8,30,871.0,79.0,1.5,21.0,635.0,137.42,72.35
2016,7,11,8,45,884.0,81.0,1.55,21.5,679.0,188.05,106.99
2016,7,11,9,0,897.0,83.0,1.6,22.0,723.0,240.19,148.48
2016,7,11,9,15,906.5,84.5,1.65,22.0,762.5,292.43,193.11
2016,7,11,9,30,916.0,86.0,1.7,22.0,802.0,345.43,239.16
2016,7,11,9,45,917.0,91.5,1.8,22.5,834.5,398.97,285.05
2016,7,11,10,0,918.0,97.0,1.9,23.0,867.0,452.07,329.55
2016,7,11,10,15,924.0,98.0,1.95,23.0,895.5,503.37,372.03
2016,7,11,10,30,930.0,99.0,2.0,23.0,924.0,554.26,413.08
2016,7,11,10,45,934.0,100.0,2.05,23.5,945.5,603.43,450.93
2016,7,11,11,0,938.0,101.0,2.1,24.0,967.0,651.61,486.93
2016,7,11,11,15,940.5,101.5,2.15,24.0,982.0,697.24,521.14
2016,7,11,11,30,943.0,102.0,2.2,24.0,997.0,741.38,553.58
2016,7,11,11,45,944.5,102.5,2.3,24.5,1004.5,783.14,581.86
2016,7,11,12,0,946.0,103.0,2.4,25.0,1012.0,823.02,607.84
2016,7,11,12,15,946.0,103.0,2.45,25.0,1012.0,859.22,632.02
2016,7,11,12,30,946.0,103.0,2.5,25.0,1012.0,893.11,654.62
2016,7,11,12,45,949.0,100.5,2.65,25.0,1006.0,924.81,676.56
2016,7,11,13,0,952.0,98.0,2.8,25.0,1000.0,953.9,696.84
2016,7,11,13,15,950.0,97.5,2.85,24.5,985.5,977.55,714.22
2016,7,11,13,30,948.0,97.0,2.9,24.0,971.0,998.14,729.77
2016,7,11,13,45,944.5,96.0,3.0,24.0,950.0,1013.62,741.16
2016,7,11,14,0,941.0,95.0,3.1,24.0,929.0,1025.81,750.58
2016,7,11,14,15,936.0,94.0,3.15,23.5,901.0,1033.19,758.09
2016,7,11,14,30,931.0,93.0,3.2,23.0,873.0,1037.2,763.61
2016,7,11,14,45,924.5,91.5,3.25,23.0,839.0,1035.82,764.3
2016,7,11,15,0,918.0,90.0,3.3,23.0,805.0,1031.1,762.98
2016,7,11,15,15,908.5,88.5,3.3,22.5,766.0,1020.12,758.75
2016,7,11,15,30,899.0,87.0,3.3,22.0,727.0,1005.99,752.58
2016,7,11,15,45,888.5,84.5,3.3,22.0,683.0,986.65,741.55
2016,7,11,16,0,878.0,82.0,3.3,22.0,639.0,964.42,728.66
2016,7,11,16,15,861.5,79.5,3.3,21.5,591.5,933.72,711.34
2016,7,11,16,30,845.0,77.0,3.3,21.0,544.0,900.72,692.28
2016,7,11,16,45,825.0,73.5,3.3,21.0,493.5,870.33,673.47
2016,7,11,17,0,805.0,70.0,3.3,21.0,443.0,828.79,646.44
2016,7,11,17,15,775.5,66.5,3.25,20.0,391.5,777.58,613.99
2016,7,11,17,30,746.0,63.0,3.2,19.0,340.0,725.74,579.96
2016,7,11,17,45,706.0,58.5,3.2,18.5,288.5,663.89,536.08
2016,7,11,18,0,666.0,54.0,3.2,18.0,237.0,602.79,490.82
2016,7,11,18,15,603.0,48.0,3.1,17.0,188.0,524.29,430.1
2016,7,11,18,30,540.0,42.0,3.0,16.0,139.0,455.45,373.57
2016,7,11,18,45,439.5,33.5,2.95,15.5,96.5,358.34,289.22
2016,7,11,19,0,339.0,25.0,2.9,15.0,54.0,269.81,195.16
2016,7,11,19,15,169.5,12.5,2.95,14.5,27.0,104.28,0.0
2016,7,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
