Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,12,5,15,177.5,12.0,3.15,11.5,27.5,10.91,0.0
2016,7,12,5,30,355.0,24.0,3.2,12.0,55.0,19.37,9.69
2016,7,12,5,45,451.0,31.5,3.25,12.5,97.0,27.05,18.0
2016,7,12,6,0,547.0,39.0,3.3,13.0,139.0,32.85,23.59
2016,7,12,6,15,607.0,44.5,3.25,13.5,187.5,36.6,27.16
2016,7,12,6,30,667.0,50.0,3.2,14.0,236.0,40.28,30.51
2016,7,12,6,45,333.5,83.5,3.15,14.5,176.5,59.49,47.56
2016,7,12,7,0,0.0,117.0,3.1,15.0,117.0,98.32,81.57
2016,7,12,7,15,9.5,141.5,3.05,15.0,146.0,117.45,97.97
2016,7,12,7,30,19.0,166.0,3.0,15.0,175.0,136.31,113.94
2016,7,12,7,45,162.0,194.5,2.95,15.5,283.5,141.33,117.61
2016,7,12,8,0,305.0,223.0,2.9,16.0,392.0,148.91,123.42
2016,7,12,8,15,328.0,240.0,2.8,16.5,436.5,169.43,127.55
2016,7,12,8,30,351.0,257.0,2.7,17.0,481.0,203.87,147.28
2016,7,12,8,45,628.0,169.5,2.65,17.5,604.0,195.86,126.21
2016,7,12,9,0,905.0,82.0,2.6,18.0,727.0,239.55,150.38
2016,7,12,9,15,915.5,83.5,2.55,18.0,767.5,292.49,196.48
2016,7,12,9,30,926.0,85.0,2.5,18.0,808.0,346.3,244.13
2016,7,12,9,45,935.0,86.0,2.45,18.5,843.5,399.86,290.82
2016,7,12,10,0,944.0,87.0,2.4,19.0,879.0,453.71,336.65
2016,7,12,10,15,950.5,88.0,2.4,19.0,908.0,506.49,381.19
2016,7,12,10,30,957.0,89.0,2.4,19.0,937.0,558.89,424.2
2016,7,12,10,45,960.5,90.0,2.4,19.5,959.0,609.02,463.47
2016,7,12,11,0,964.0,91.0,2.4,20.0,981.0,658.07,500.69
2016,7,12,11,15,967.0,91.5,2.45,20.0,996.5,705.11,536.64
2016,7,12,11,30,970.0,92.0,2.5,20.0,1012.0,750.65,570.74
2016,7,12,11,45,971.5,92.5,2.55,20.5,1019.5,793.41,599.62
2016,7,12,12,0,973.0,93.0,2.6,21.0,1027.0,834.22,626.32
2016,7,12,12,15,973.0,93.0,2.65,21.0,1027.5,871.26,651.46
2016,7,12,12,30,973.0,93.0,2.7,21.0,1028.0,905.89,674.92
2016,7,12,12,45,965.0,98.0,2.8,21.0,1018.5,935.68,695.52
2016,7,12,13,0,957.0,103.0,2.9,21.0,1009.0,962.49,714.2
2016,7,12,13,15,954.5,102.5,2.95,21.0,994.0,985.98,730.34
2016,7,12,13,30,952.0,102.0,3.0,21.0,979.0,1006.36,744.53
2016,7,12,13,45,948.5,100.5,3.1,21.0,957.5,1021.56,755.87
2016,7,12,14,0,945.0,99.0,3.2,21.0,936.0,1033.43,765.19
2016,7,12,14,15,939.0,98.0,3.2,20.5,907.0,1040.01,771.82
2016,7,12,14,30,933.0,97.0,3.2,20.0,878.0,1043.18,776.42
2016,7,12,14,45,925.5,95.5,3.25,20.0,843.5,1040.93,776.56
2016,7,12,15,0,918.0,94.0,3.3,20.0,809.0,1035.33,774.67
2016,7,12,15,15,908.0,92.0,3.3,20.0,768.5,1023.38,768.28
2016,7,12,15,30,898.0,90.0,3.3,20.0,728.0,1008.27,759.93
2016,7,12,15,45,885.0,87.5,3.3,20.0,683.0,986.56,747.23
2016,7,12,16,0,872.0,85.0,3.3,20.0,638.0,962.03,732.67
2016,7,12,16,15,854.5,82.5,3.25,19.5,590.0,930.55,714.32
2016,7,12,16,30,837.0,80.0,3.2,19.0,542.0,896.82,694.25
2016,7,12,16,45,815.0,76.5,3.2,19.0,491.0,864.91,674.24
2016,7,12,17,0,793.0,73.0,3.2,19.0,440.0,821.86,645.92
2016,7,12,17,15,762.5,69.5,3.1,18.5,388.0,770.12,611.35
2016,7,12,17,30,732.0,66.0,3.0,18.0,336.0,717.81,575.4
2016,7,12,17,45,689.0,61.0,2.95,17.5,284.5,653.34,529.16
2016,7,12,18,0,646.0,56.0,2.9,17.0,233.0,589.84,481.72
2016,7,12,18,15,581.5,49.5,2.8,16.5,184.5,516.01,423.63
2016,7,12,18,30,517.0,43.0,2.7,16.0,136.0,441.04,361.31
2016,7,12,18,45,413.5,34.5,2.6,15.5,94.0,343.01,276.29
2016,7,12,19,0,310.0,26.0,2.5,15.0,52.0,253.02,180.96
2016,7,12,19,15,155.0,13.0,2.5,14.5,26.0,96.72,0.0
2016,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,13,5,15,164.5,12.5,1.75,11.5,26.5,11.37,0.0
2016,7,13,5,30,329.0,25.0,1.7,12.0,53.0,20.3,10.24
2016,7,13,5,45,430.0,33.5,1.65,12.5,95.5,26.57,17.57
2016,7,13,6,0,531.0,42.0,1.6,13.0,138.0,32.66,23.44
2016,7,13,6,15,594.0,48.0,1.45,13.5,186.5,39.72,29.97
2016,7,13,6,30,657.0,54.0,1.3,14.0,235.0,43.7,33.6
2016,7,13,6,45,699.5,58.5,1.2,15.0,286.5,46.22,35.7
2016,7,13,7,0,742.0,63.0,1.1,16.0,338.0,48.67,37.65
2016,7,13,7,15,772.0,66.5,1.0,16.5,390.0,50.19,38.79
2016,7,13,7,30,802.0,70.0,0.9,17.0,442.0,51.64,39.84
2016,7,13,7,45,825.0,73.0,0.85,18.0,493.0,61.23,47.83
2016,7,13,8,0,848.0,76.0,0.8,19.0,544.0,63.02,48.98
2016,7,13,8,15,865.0,78.5,0.75,19.5,592.5,86.52,49.84
2016,7,13,8,30,882.0,81.0,0.7,20.0,641.0,136.62,72.08
2016,7,13,8,45,894.5,83.0,0.7,20.5,686.0,187.85,106.44
2016,7,13,9,0,907.0,85.0,0.7,21.0,731.0,240.55,147.82
2016,7,13,9,15,917.5,86.5,0.75,21.5,771.0,293.68,192.29
2016,7,13,9,30,928.0,88.0,0.8,22.0,811.0,347.67,238.09
2016,7,13,9,45,924.0,96.0,0.85,23.0,843.0,402.07,283.44
2016,7,13,10,0,920.0,104.0,0.9,24.0,875.0,455.52,326.67
2016,7,13,10,15,926.5,105.0,1.0,24.5,904.0,507.34,368.15
2016,7,13,10,30,933.0,106.0,1.1,25.0,933.0,558.8,408.16
2016,7,13,10,45,937.5,107.0,1.25,25.5,955.0,608.59,446.17
2016,7,13,11,0,942.0,108.0,1.4,26.0,977.0,657.43,482.5
2016,7,13,11,15,945.0,108.5,1.5,26.0,992.0,703.78,516.83
2016,7,13,11,30,948.0,109.0,1.6,26.0,1007.0,748.67,549.5
2016,7,13,11,45,949.5,109.5,1.7,26.5,1014.5,790.87,577.8
2016,7,13,12,0,951.0,110.0,1.8,27.0,1022.0,831.18,603.57
2016,7,13,12,15,951.0,110.0,1.9,27.0,1022.0,867.81,627.98
2016,7,13,12,30,951.0,110.0,2.0,27.0,1022.0,902.11,650.88
2016,7,13,12,45,952.0,108.0,2.15,27.0,1015.0,932.95,672.05
2016,7,13,13,0,953.0,106.0,2.3,27.0,1008.0,961.09,691.54
2016,7,13,13,15,950.5,105.5,2.4,27.0,993.0,984.59,707.66
2016,7,13,13,30,948.0,105.0,2.5,27.0,978.0,1005.0,721.94
2016,7,13,13,45,943.5,104.0,2.6,27.0,956.0,1019.79,732.78
2016,7,13,14,0,939.0,103.0,2.7,27.0,934.0,1031.26,741.67
2016,7,13,14,15,933.0,101.5,2.75,27.0,905.0,1037.36,746.83
2016,7,13,14,30,927.0,100.0,2.8,27.0,876.0,1040.06,750.01
2016,7,13,14,45,919.0,98.5,2.85,27.0,841.0,1037.37,749.94
2016,7,13,15,0,911.0,97.0,2.9,27.0,806.0,1031.36,747.9
2016,7,13,15,15,900.5,95.5,2.95,26.5,765.5,1019.6,743.78
2016,7,13,15,30,890.0,94.0,3.0,26.0,725.0,1004.72,737.74
2016,7,13,15,45,876.5,91.5,3.05,26.0,680.5,982.7,725.61
2016,7,13,16,0,863.0,89.0,3.1,26.0,636.0,957.89,711.66
2016,7,13,16,15,845.0,86.0,3.1,25.5,587.5,925.55,693.58
2016,7,13,16,30,827.0,83.0,3.1,25.0,539.0,900.56,680.35
2016,7,13,16,45,804.0,80.0,3.1,24.5,488.0,859.14,655.5
2016,7,13,17,0,781.0,77.0,3.1,24.0,437.0,816.13,629.1
2016,7,13,17,15,749.5,73.0,3.05,23.0,385.5,763.2,595.76
2016,7,13,17,30,718.0,69.0,3.0,22.0,334.0,709.75,560.88
2016,7,13,17,45,674.5,63.5,2.95,21.5,282.5,644.66,514.78
2016,7,13,18,0,631.0,58.0,2.9,21.0,231.0,586.1,471.68
2016,7,13,18,15,565.0,51.5,2.7,20.0,182.5,506.73,410.58
2016,7,13,18,30,499.0,45.0,2.5,19.0,134.0,431.3,348.93
2016,7,13,18,45,395.0,35.5,2.4,18.5,92.0,332.37,264.25
2016,7,13,19,0,291.0,26.0,2.3,18.0,50.0,240.9,168.21
2016,7,13,19,15,145.5,13.0,2.25,17.5,25.0,91.44,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,12.5,1.45,12.5,26.0,11.37,0.0
2016,7,14,5,30,324.0,25.0,1.4,13.0,52.0,20.37,9.98
2016,7,14,5,45,429.5,33.5,1.35,13.5,94.5,26.64,17.52
2016,7,14,6,0,535.0,42.0,1.3,14.0,137.0,32.74,23.39
2016,7,14,6,15,598.0,48.0,1.2,14.5,186.0,39.8,29.91
2016,7,14,6,30,661.0,54.0,1.1,15.0,235.0,43.78,33.53
2016,7,14,6,45,704.5,58.0,1.0,16.0,287.0,45.89,35.27
2016,7,14,7,0,748.0,62.0,0.9,17.0,339.0,47.97,36.89
2016,7,14,7,15,778.0,66.0,0.9,17.5,391.0,49.9,38.38
2016,7,14,7,30,808.0,70.0,0.9,18.0,443.0,51.74,39.76
2016,7,14,7,45,831.0,72.5,0.9,18.5,494.0,60.96,47.5
2016,7,14,8,0,854.0,75.0,0.9,19.0,545.0,62.43,48.47
2016,7,14,8,15,870.5,77.5,0.9,19.5,594.0,84.38,48.94
2016,7,14,8,30,887.0,80.0,0.9,20.0,643.0,134.74,70.8
2016,7,14,8,45,900.5,82.0,0.95,21.0,688.0,186.4,105.04
2016,7,14,9,0,914.0,84.0,1.0,22.0,733.0,239.63,146.51
2016,7,14,9,15,924.0,85.5,1.05,22.5,773.5,293.04,191.24
2016,7,14,9,30,934.0,87.0,1.1,23.0,814.0,347.25,237.33
2016,7,14,9,45,940.0,89.5,1.2,23.5,848.5,401.43,283.2
2016,7,14,10,0,946.0,92.0,1.3,24.0,883.0,455.62,328.09
2016,7,14,10,15,952.0,93.0,1.35,24.5,912.0,508.44,370.54
2016,7,14,10,30,958.0,94.0,1.4,25.0,941.0,560.83,411.31
2016,7,14,10,45,962.0,95.0,1.5,25.5,963.5,611.47,449.86
2016,7,14,11,0,966.0,96.0,1.6,26.0,986.0,661.07,486.56
2016,7,14,11,15,969.0,96.5,1.7,26.0,1001.0,708.39,521.72
2016,7,14,11,30,972.0,97.0,1.8,26.0,1016.0,754.21,555.14
2016,7,14,11,45,973.0,97.5,1.9,26.5,1024.0,796.89,583.49
2016,7,14,12,0,974.0,98.0,2.0,27.0,1032.0,837.58,609.53
2016,7,14,12,15,974.5,98.0,2.05,27.0,1032.0,875.26,634.21
2016,7,14,12,30,975.0,98.0,2.1,27.0,1032.0,910.57,657.27
2016,7,14,12,45,967.0,102.5,2.2,27.0,1022.5,940.16,677.11
2016,7,14,13,0,959.0,107.0,2.3,27.0,1013.0,966.74,695.11
2016,7,14,13,15,956.0,106.0,2.35,26.5,998.0,989.51,711.68
2016,7,14,13,30,953.0,105.0,2.4,26.0,983.0,1009.13,726.4
2016,7,14,13,45,948.5,104.5,2.45,26.0,961.0,1024.56,737.18
2016,7,14,14,0,944.0,104.0,2.5,26.0,939.0,1036.68,746.02
2016,7,14,14,15,938.0,102.5,2.5,25.5,910.0,1042.9,752.24
2016,7,14,14,30,932.0,101.0,2.5,25.0,881.0,1045.69,756.49
2016,7,14,14,45,923.5,100.0,2.55,25.0,845.5,1043.14,756.57
2016,7,14,15,0,915.0,99.0,2.6,25.0,810.0,1037.26,754.7
2016,7,14,15,15,904.5,97.0,2.6,24.5,769.5,1024.98,749.82
2016,7,14,15,30,894.0,95.0,2.6,24.0,729.0,1009.54,743.02
2016,7,14,15,45,880.0,92.5,2.6,24.0,683.5,987.04,730.22
2016,7,14,16,0,866.0,90.0,2.6,24.0,638.0,961.74,715.65
2016,7,14,16,15,848.0,87.5,2.6,23.5,589.5,930.01,698.1
2016,7,14,16,30,830.0,85.0,2.6,23.0,541.0,905.67,685.4
2016,7,14,16,45,805.5,81.5,2.6,22.5,489.5,862.18,659.24
2016,7,14,17,0,781.0,78.0,2.6,22.0,438.0,817.16,631.55
2016,7,14,17,15,748.5,74.0,2.55,21.0,386.0,763.36,597.62
2016,7,14,17,30,716.0,70.0,2.5,20.0,334.0,709.08,562.13
2016,7,14,17,45,669.5,65.0,2.5,19.5,282.0,647.41,518.82
2016,7,14,18,0,623.0,60.0,2.5,19.0,230.0,582.58,471.08
2016,7,14,18,15,555.0,53.0,2.45,18.0,181.0,501.36,408.75
2016,7,14,18,30,487.0,46.0,2.4,17.0,132.0,424.23,345.56
2016,7,14,18,45,378.5,36.5,2.35,16.5,90.5,322.92,258.36
2016,7,14,19,0,270.0,27.0,2.3,16.0,49.0,228.52,158.56
2016,7,14,19,15,135.0,13.5,2.35,15.5,24.5,86.08,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,15,5,15,143.5,13.0,2.25,11.5,24.5,11.82,0.0
2016,7,15,5,30,287.0,26.0,2.3,12.0,49.0,21.32,10.45
2016,7,15,5,45,393.5,35.0,2.35,12.5,90.5,27.96,18.69
2016,7,15,6,0,500.0,44.0,2.4,13.0,132.0,34.4,24.93
2016,7,15,6,15,566.0,50.5,2.3,13.5,180.5,38.43,28.78
2016,7,15,6,30,632.0,57.0,2.2,14.0,229.0,42.36,32.37
2016,7,15,6,45,678.5,61.5,2.15,14.5,281.0,48.72,37.99
2016,7,15,7,0,725.0,66.0,2.1,15.0,333.0,51.07,39.93
2016,7,15,7,15,756.5,70.0,2.05,15.5,385.0,52.87,41.3
2016,7,15,7,30,788.0,74.0,2.0,16.0,437.0,54.59,42.58
2016,7,15,7,45,594.0,137.0,1.95,16.5,428.5,89.79,72.92
2016,7,15,8,0,400.0,200.0,1.9,17.0,420.0,126.77,104.12
2016,7,15,8,15,637.0,142.0,1.9,17.5,528.5,101.86,68.31
2016,7,15,8,30,874.0,84.0,1.9,18.0,637.0,134.72,72.36
2016,7,15,8,45,888.5,85.5,1.9,18.5,682.0,185.58,106.38
2016,7,15,9,0,903.0,87.0,1.9,19.0,727.0,238.09,148.08
2016,7,15,9,15,913.5,88.5,1.9,19.5,767.5,291.12,193.28
2016,7,15,9,30,924.0,90.0,1.9,20.0,808.0,345.01,239.99
2016,7,15,9,45,931.0,92.5,1.95,20.5,843.0,399.1,286.64
2016,7,15,10,0,938.0,95.0,2.0,21.0,878.0,453.3,332.36
2016,7,15,10,15,944.0,96.0,2.05,21.0,907.0,505.82,376.31
2016,7,15,10,30,950.0,97.0,2.1,21.0,936.0,557.9,418.76
2016,7,15,10,45,955.0,97.5,2.15,21.5,958.5,608.4,458.05
2016,7,15,11,0,960.0,98.0,2.2,22.0,981.0,657.96,495.47
2016,7,15,11,15,963.0,98.5,2.25,22.0,996.5,705.1,531.12
2016,7,15,11,30,966.0,99.0,2.3,22.0,1012.0,750.75,564.94
2016,7,15,11,45,968.5,98.5,2.35,22.5,1020.0,793.51,593.84
2016,7,15,12,0,971.0,98.0,2.4,23.0,1028.0,834.38,620.26
2016,7,15,12,15,971.0,98.0,2.4,23.0,1028.0,871.61,644.85
2016,7,15,12,30,971.0,98.0,2.4,23.0,1028.0,906.44,667.73
2016,7,15,12,45,963.5,102.0,2.4,23.0,1019.0,935.93,687.0
2016,7,15,13,0,956.0,106.0,2.4,23.0,1010.0,962.42,704.33
2016,7,15,13,15,953.0,105.5,2.4,23.0,994.5,985.63,719.55
2016,7,15,13,30,950.0,105.0,2.4,23.0,979.0,1005.7,732.82
2016,7,15,13,45,946.0,104.0,2.4,23.0,956.5,1021.1,743.18
2016,7,15,14,0,942.0,103.0,2.4,23.0,934.0,1033.17,751.55
2016,7,15,14,15,935.5,101.5,2.4,22.5,905.0,1038.88,757.47
2016,7,15,14,30,929.0,100.0,2.4,22.0,876.0,1041.17,761.42
2016,7,15,14,45,919.0,99.5,2.4,22.0,840.5,1037.67,760.34
2016,7,15,15,0,909.0,99.0,2.4,22.0,805.0,1030.86,757.34
2016,7,15,15,15,898.0,97.0,2.4,21.5,764.0,1018.12,752.08
2016,7,15,15,30,887.0,95.0,2.4,21.0,723.0,1002.24,744.91
2016,7,15,15,45,869.5,94.0,2.4,21.0,677.5,978.16,730.95
2016,7,15,16,0,852.0,93.0,2.4,21.0,632.0,951.44,715.31
2016,7,15,16,15,833.5,90.0,2.35,20.5,583.0,928.81,703.25
2016,7,15,16,30,815.0,87.0,2.3,20.0,534.0,893.84,682.63
2016,7,15,16,45,786.5,84.5,2.3,20.0,482.5,848.3,653.63
2016,7,15,17,0,758.0,82.0,2.3,20.0,431.0,801.43,623.23
2016,7,15,17,15,515.5,108.0,2.3,19.0,333.0,610.01,487.99
2016,7,15,17,30,273.0,134.0,2.3,18.0,235.0,402.79,328.86
2016,7,15,17,45,245.0,117.5,2.35,17.5,197.5,353.97,291.76
2016,7,15,18,0,217.0,101.0,2.4,17.0,160.0,306.4,253.49
2016,7,15,18,15,332.0,75.0,2.35,16.5,143.5,364.52,301.49
2016,7,15,18,30,447.0,49.0,2.3,16.0,127.0,400.41,328.01
2016,7,15,18,45,336.0,38.5,2.3,15.5,86.5,297.86,238.92
2016,7,15,19,0,225.0,28.0,2.3,15.0,46.0,201.63,137.87
2016,7,15,19,15,112.5,14.0,2.35,14.5,23.0,74.16,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,16,5,15,129.0,13.0,2.2,11.5,23.5,11.82,0.0
2016,7,16,5,30,258.0,26.0,2.2,12.0,47.0,21.36,10.13
2016,7,16,5,45,368.0,35.5,2.2,12.5,88.0,28.43,19.06
2016,7,16,6,0,478.0,45.0,2.2,13.0,129.0,35.28,25.68
2016,7,16,6,15,239.0,66.5,2.1,13.5,108.5,49.3,38.46
2016,7,16,6,30,0.0,88.0,2.0,14.0,88.0,74.05,60.55
2016,7,16,6,45,5.0,106.5,1.9,14.5,108.5,89.03,73.65
2016,7,16,7,0,10.0,125.0,1.8,15.0,129.0,103.9,86.38
2016,7,16,7,15,388.5,101.5,1.7,15.5,279.5,69.62,56.0
2016,7,16,7,30,767.0,78.0,1.6,16.0,430.0,57.47,45.1
2016,7,16,7,45,404.0,146.5,1.55,16.5,334.0,95.48,77.83
2016,7,16,8,0,41.0,215.0,1.5,17.0,238.0,161.98,133.85
2016,7,16,8,15,39.5,232.5,1.5,17.5,256.0,175.63,137.4
2016,7,16,8,30,38.0,250.0,1.5,18.0,274.0,192.88,149.54
2016,7,16,8,45,93.0,290.0,1.5,18.5,354.0,231.78,176.61
2016,7,16,9,0,148.0,330.0,1.5,19.0,434.0,266.34,200.2
2016,7,16,9,15,121.5,345.5,1.55,19.5,435.0,283.64,214.27
2016,7,16,9,30,95.0,361.0,1.6,20.0,436.0,308.51,233.88
2016,7,16,9,45,151.5,382.5,1.65,20.5,507.0,343.26,258.66
2016,7,16,10,0,208.0,404.0,1.7,21.0,578.0,394.57,296.1
2016,7,16,10,15,194.0,420.5,1.8,21.0,587.0,416.85,313.45
2016,7,16,10,30,180.0,437.0,1.9,21.0,596.0,437.98,329.74
2016,7,16,10,45,265.5,427.5,2.0,21.5,668.5,486.55,365.64
2016,7,16,11,0,351.0,418.0,2.1,22.0,741.0,550.34,412.28
2016,7,16,11,15,650.5,262.0,2.15,22.0,871.5,635.78,478.31
2016,7,16,11,30,950.0,106.0,2.2,22.0,1002.0,744.59,560.38
2016,7,16,11,45,952.0,106.0,2.3,22.0,1010.0,786.93,590.22
2016,7,16,12,0,954.0,106.0,2.4,22.0,1018.0,827.4,618.02
2016,7,16,12,15,954.5,106.0,2.4,22.0,1019.0,864.63,642.75
2016,7,16,12,30,955.0,106.0,2.4,22.0,1020.0,899.54,665.81
2016,7,16,12,45,952.5,106.5,2.45,22.0,1012.5,929.83,686.18
2016,7,16,13,0,950.0,107.0,2.5,22.0,1005.0,957.31,704.74
2016,7,16,13,15,948.0,106.5,2.5,22.0,990.5,981.36,720.62
2016,7,16,13,30,946.0,106.0,2.5,22.0,976.0,1002.33,734.57
2016,7,16,13,45,944.0,104.0,2.55,22.0,954.5,1018.61,746.09
2016,7,16,14,0,942.0,102.0,2.6,22.0,933.0,1031.59,755.63
2016,7,16,14,15,936.5,101.0,2.6,21.5,905.0,1038.84,762.59
2016,7,16,14,30,931.0,100.0,2.6,21.0,877.0,1042.69,767.56
2016,7,16,14,45,925.0,98.0,2.6,21.0,842.5,1041.56,768.01
2016,7,16,15,0,919.0,96.0,2.6,21.0,808.0,1037.06,766.47
2016,7,16,15,15,909.0,94.0,2.6,20.5,768.0,1025.25,761.78
2016,7,16,15,30,899.0,92.0,2.6,20.0,728.0,1010.26,755.14
2016,7,16,15,45,886.5,89.5,2.65,20.0,683.0,989.15,743.57
2016,7,16,16,0,874.0,87.0,2.7,20.0,638.0,965.19,730.1
2016,7,16,16,15,579.5,155.5,2.7,19.5,509.0,769.74,597.74
2016,7,16,16,30,285.0,224.0,2.7,19.0,380.0,539.86,427.26
2016,7,16,16,45,540.5,149.5,2.7,19.0,409.5,699.11,554.71
2016,7,16,17,0,796.0,75.0,2.7,19.0,439.0,826.04,647.39
2016,7,16,17,15,764.5,71.0,2.7,18.0,387.0,772.7,612.23
2016,7,16,17,30,733.0,67.0,2.7,17.0,335.0,718.82,576.88
2016,7,16,17,45,688.5,62.0,2.7,16.5,283.0,653.09,529.91
2016,7,16,18,0,644.0,57.0,2.7,16.0,231.0,593.88,485.81
2016,7,16,18,15,576.0,50.5,2.7,15.5,181.5,512.64,421.94
2016,7,16,18,30,508.0,44.0,2.7,15.0,132.0,435.51,357.5
2016,7,16,18,45,396.0,35.0,2.7,14.5,90.0,331.94,267.25
2016,7,16,19,0,284.0,26.0,2.7,14.0,48.0,233.87,158.26
2016,7,16,19,15,142.0,13.0,2.75,13.5,24.0,89.27,0.0
2016,7,16,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,17,5,15,144.5,12.5,2.95,11.5,23.5,11.37,0.0
2016,7,17,5,30,289.0,25.0,3.0,12.0,47.0,20.55,9.11
2016,7,17,5,45,402.5,33.0,3.05,12.5,88.5,26.34,17.19
2016,7,17,6,0,516.0,41.0,3.1,13.0,130.0,32.02,22.77
2016,7,17,6,15,258.0,52.5,3.05,13.5,97.0,39.01,29.27
2016,7,17,6,30,0.0,64.0,3.0,14.0,64.0,55.86,44.39
2016,7,17,6,45,0.0,78.0,3.0,14.5,78.0,67.65,54.8
2016,7,17,7,0,0.0,92.0,3.0,15.0,92.0,79.37,64.93
2016,7,17,7,15,22.0,134.5,2.95,15.0,144.5,112.27,93.54
2016,7,17,7,30,44.0,177.0,2.9,15.0,197.0,136.05,113.79
2016,7,17,7,45,23.5,170.5,2.85,15.5,181.5,140.79,117.2
2016,7,17,8,0,3.0,164.0,2.8,16.0,166.0,137.18,113.48
2016,7,17,8,15,10.5,193.0,2.8,16.5,200.0,159.74,126.06
2016,7,17,8,30,18.0,222.0,2.8,17.0,234.0,184.04,144.41
2016,7,17,8,45,20.5,241.0,2.85,17.5,255.0,201.56,157.39
2016,7,17,9,0,23.0,260.0,2.9,18.0,276.0,219.49,170.74
2016,7,17,9,15,28.0,284.0,2.95,18.0,305.0,230.75,179.08
2016,7,17,9,30,33.0,308.0,3.0,18.0,334.0,254.04,196.95
2016,7,17,9,45,112.0,356.5,3.05,18.5,449.5,311.8,239.42
2016,7,17,10,0,191.0,405.0,3.1,19.0,565.0,388.03,296.12
2016,7,17,10,15,112.0,381.5,3.1,19.0,476.5,352.01,270.08
2016,7,17,10,30,33.0,358.0,3.1,19.0,388.0,312.52,240.49
2016,7,17,10,45,56.5,398.0,3.15,19.0,449.5,361.93,278.15
2016,7,17,11,0,80.0,438.0,3.2,19.0,511.0,414.59,317.71
2016,7,17,11,15,263.5,418.5,3.25,19.0,666.0,517.7,396.91
2016,7,17,11,30,447.0,399.0,3.3,19.0,821.0,644.15,491.75
2016,7,17,11,45,341.5,438.0,3.4,19.0,762.0,628.5,478.82
2016,7,17,12,0,236.0,477.0,3.5,19.0,703.0,602.54,458.59
2016,7,17,12,15,305.0,451.0,3.55,19.0,743.0,653.62,497.79
2016,7,17,12,30,374.0,425.0,3.6,19.0,783.0,707.17,538.15
2016,7,17,12,45,655.5,267.5,3.65,19.0,888.5,832.53,634.86
2016,7,17,13,0,937.0,110.0,3.7,19.0,994.0,947.84,716.43
2016,7,17,13,15,934.0,109.0,3.75,18.5,979.0,970.27,732.89
2016,7,17,13,30,931.0,108.0,3.8,18.0,964.0,989.6,748.12
2016,7,17,13,45,929.0,105.5,3.85,18.0,942.0,1005.18,759.55
2016,7,17,14,0,927.0,103.0,3.9,18.0,920.0,1017.48,768.9
2016,7,17,14,15,920.5,102.0,3.95,18.0,891.5,1023.62,774.24
2016,7,17,14,30,914.0,101.0,4.0,18.0,863.0,1026.39,777.5
2016,7,17,14,45,689.5,194.0,4.05,18.0,755.0,928.59,711.66
2016,7,17,15,0,465.0,287.0,4.1,18.0,647.0,802.69,620.33
2016,7,17,15,15,465.5,270.0,4.15,17.5,614.5,788.45,613.98
2016,7,17,15,30,466.0,253.0,4.2,17.0,582.0,771.86,605.19
2016,7,17,15,45,392.5,257.0,4.3,17.0,522.5,685.11,542.16
2016,7,17,16,0,319.0,261.0,4.4,17.0,463.0,618.1,492.4
2016,7,17,16,15,269.0,247.0,4.4,16.5,408.0,553.29,444.67
2016,7,17,16,30,219.0,233.0,4.4,16.0,353.0,470.87,382.33
2016,7,17,16,45,144.0,209.0,4.45,15.5,284.5,372.87,305.06
2016,7,17,17,0,69.0,185.0,4.5,15.0,216.0,260.97,214.07
2016,7,17,17,15,68.0,163.0,4.45,14.5,191.0,236.0,194.87
2016,7,17,17,30,67.0,141.0,4.4,14.0,166.0,210.54,174.66
2016,7,17,17,45,59.0,120.5,4.4,14.0,140.0,181.08,150.08
2016,7,17,18,0,51.0,100.0,4.4,14.0,114.0,151.64,125.02
2016,7,17,18,15,269.0,72.0,4.3,13.5,120.5,314.93,265.67
2016,7,17,18,30,487.0,44.0,4.2,13.0,127.0,421.0,351.37
2016,7,17,18,45,373.5,34.5,4.1,12.5,86.0,316.84,257.95
2016,7,17,19,0,260.0,25.0,4.0,12.0,45.0,217.68,145.34
2016,7,17,19,15,130.0,12.5,3.95,11.5,22.5,82.18,0.0
2016,7,17,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,18,5,15,142.0,11.5,3.1,11.5,22.0,10.46,0.0
2016,7,18,5,30,284.0,23.0,3.2,12.0,44.0,18.76,7.39
2016,7,18,5,45,395.0,31.5,3.3,12.5,85.0,25.06,16.04
2016,7,18,6,0,506.0,40.0,3.4,13.0,126.0,31.2,22.02
2016,7,18,6,15,253.0,43.0,3.4,13.0,86.0,32.02,23.07
2016,7,18,6,30,0.0,46.0,3.4,13.0,46.0,40.58,30.89
2016,7,18,6,45,0.0,56.5,3.4,13.5,56.5,49.89,39.19
2016,7,18,7,0,0.0,67.0,3.4,14.0,67.0,59.22,47.34
2016,7,18,7,15,0.0,79.5,3.3,14.5,79.5,70.08,56.7
2016,7,18,7,30,0.0,92.0,3.2,15.0,92.0,80.63,65.64
2016,7,18,7,45,0.0,117.0,3.15,15.5,117.0,100.93,82.93
2016,7,18,8,0,0.0,142.0,3.1,16.0,142.0,120.79,99.54
2016,7,18,8,15,28.0,202.0,3.05,16.0,220.0,156.32,123.38
2016,7,18,8,30,56.0,262.0,3.0,16.0,298.0,201.04,157.29
2016,7,18,8,45,37.0,254.5,3.0,16.5,279.0,201.48,157.2
2016,7,18,9,0,18.0,247.0,3.0,17.0,260.0,208.85,163.23
2016,7,18,9,15,31.0,285.5,3.0,17.0,309.0,232.33,180.95
2016,7,18,9,30,44.0,324.0,3.0,17.0,358.0,268.12,208.37
2016,7,18,9,45,90.5,364.0,3.0,17.5,438.0,318.59,245.87
2016,7,18,10,0,137.0,404.0,3.0,18.0,518.0,365.49,280.67
2016,7,18,10,15,78.0,353.5,3.0,18.0,418.5,323.62,249.67
2016,7,18,10,30,19.0,303.0,3.0,18.0,319.0,269.53,208.46
2016,7,18,10,45,476.5,199.5,3.05,18.5,636.0,418.62,325.53
2016,7,18,11,0,934.0,96.0,3.1,19.0,953.0,637.44,491.28
2016,7,18,11,15,509.5,275.5,3.1,19.0,744.5,557.96,429.3
2016,7,18,11,30,85.0,455.0,3.1,19.0,536.0,449.29,342.72
2016,7,18,11,45,82.0,457.0,3.15,19.5,535.0,457.76,348.92
2016,7,18,12,0,79.0,459.0,3.2,20.0,534.0,465.86,354.3
2016,7,18,12,15,83.5,454.5,3.25,20.0,534.0,473.82,360.5
2016,7,18,12,30,88.0,450.0,3.3,20.0,534.0,481.68,366.66
2016,7,18,12,45,519.5,270.0,3.35,20.0,760.0,716.73,549.3
2016,7,18,13,0,951.0,90.0,3.4,20.0,986.0,940.53,707.83
2016,7,18,13,15,948.5,89.5,3.4,20.0,972.0,963.82,722.11
2016,7,18,13,30,946.0,89.0,3.4,20.0,958.0,984.01,736.01
2016,7,18,13,45,688.0,223.5,3.4,20.0,847.0,909.41,685.9
2016,7,18,14,0,430.0,358.0,3.4,20.0,736.0,805.71,608.51
2016,7,18,14,15,681.5,220.5,3.4,20.0,798.0,929.68,702.78
2016,7,18,14,30,933.0,83.0,3.4,20.0,860.0,1024.94,767.15
2016,7,18,14,45,928.0,80.5,3.4,20.0,826.0,1023.88,766.83
2016,7,18,15,0,923.0,78.0,3.4,20.0,792.0,1019.42,765.23
2016,7,18,15,15,914.0,76.5,3.4,19.5,752.5,1008.81,761.14
2016,7,18,15,30,905.0,75.0,3.4,19.0,713.0,995.02,755.04
2016,7,18,15,45,894.5,72.5,3.4,19.0,669.5,975.44,743.65
2016,7,18,16,0,884.0,70.0,3.4,19.0,626.0,952.94,730.34
2016,7,18,16,15,868.0,68.0,3.4,18.5,578.0,923.06,713.26
2016,7,18,16,30,852.0,66.0,3.4,18.0,530.0,890.84,694.37
2016,7,18,16,45,832.5,63.0,3.45,18.0,480.5,851.98,669.45
2016,7,18,17,0,813.0,60.0,3.5,18.0,431.0,811.43,642.87
2016,7,18,17,15,784.5,57.0,3.5,17.5,379.5,761.74,609.83
2016,7,18,17,30,756.0,54.0,3.5,17.0,328.0,719.7,581.5
2016,7,18,17,45,716.0,50.0,3.5,16.5,277.0,658.31,537.11
2016,7,18,18,0,676.0,46.0,3.5,16.0,226.0,597.81,491.42
2016,7,18,18,15,614.0,41.0,3.45,15.5,178.0,521.37,430.49
2016,7,18,18,30,552.0,36.0,3.4,15.0,130.0,448.34,369.15
2016,7,18,18,45,447.5,28.5,3.35,14.5,88.5,349.3,281.37
2016,7,18,19,0,343.0,21.0,3.3,14.0,47.0,254.15,164.25
2016,7,18,19,15,171.5,10.5,3.25,13.5,23.5,102.83,0.0
2016,7,18,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,7,19,5,15,170.5,10.5,2.6,10.5,23.0,9.55,0.0
2016,7,19,5,30,341.0,21.0,2.7,11.0,46.0,18.61,6.82
2016,7,19,5,45,446.5,28.5,2.8,11.5,87.5,24.63,15.7
2016,7,19,6,0,552.0,36.0,2.9,12.0,129.0,30.53,21.51
2016,7,19,6,15,276.0,57.5,2.9,12.5,104.0,42.87,32.82
2016,7,19,6,30,0.0,79.0,2.9,13.0,79.0,67.26,54.74
2016,7,19,6,45,0.0,97.5,2.9,13.5,97.5,82.3,68.02
2016,7,19,7,0,0.0,116.0,2.9,14.0,116.0,97.21,80.93
2016,7,19,7,15,4.0,133.5,2.85,14.5,135.5,111.31,92.87
2016,7,19,7,30,8.0,151.0,2.8,15.0,155.0,125.3,104.5
2016,7,19,7,45,6.0,158.5,2.8,15.5,162.0,132.0,109.69
2016,7,19,8,0,4.0,166.0,2.8,16.0,169.0,138.57,114.71
2016,7,19,8,15,14.0,198.5,2.8,16.0,207.5,163.49,129.36
2016,7,19,8,30,24.0,231.0,2.8,16.0,246.0,190.58,150.04
2016,7,19,8,45,83.5,278.5,2.8,16.5,336.5,222.44,171.84
2016,7,19,9,0,143.0,326.0,2.8,17.0,427.0,261.64,199.36
2016,7,19,9,15,97.0,329.0,2.8,17.5,399.5,276.71,212.63
2016,7,19,9,30,51.0,332.0,2.8,18.0,372.0,275.4,212.77
2016,7,19,9,45,281.0,318.5,2.8,18.5,551.0,333.14,252.16
2016,7,19,10,0,511.0,305.0,2.8,19.0,730.0,426.67,320.96
2016,7,19,10,15,728.0,197.0,2.8,19.0,825.0,472.24,356.87
2016,7,19,10,30,945.0,89.0,2.8,19.0,920.0,544.01,414.0
2016,7,19,10,45,947.0,91.0,2.85,19.0,941.5,593.98,454.56
2016,7,19,11,0,949.0,93.0,2.9,19.0,963.0,642.76,493.3
2016,7,19,11,15,952.0,93.5,2.9,19.0,977.5,689.58,529.5
2016,7,19,11,30,955.0,94.0,2.9,19.0,992.0,734.91,563.77
2016,7,19,11,45,956.5,94.0,2.95,19.0,999.5,777.08,594.3
2016,7,19,12,0,958.0,94.0,3.0,19.0,1007.0,817.29,622.26
2016,7,19,12,15,958.0,94.0,3.0,19.0,1007.5,854.19,647.48
2016,7,19,12,30,958.0,94.0,3.0,19.0,1008.0,888.7,670.94
2016,7,19,12,45,951.0,97.5,3.05,19.5,999.0,917.9,689.75
2016,7,19,13,0,944.0,101.0,3.1,20.0,990.0,944.14,706.53
2016,7,19,13,15,941.5,100.0,3.1,20.0,975.0,967.06,722.1
2016,7,19,13,30,939.0,99.0,3.1,20.0,960.0,986.88,735.66
2016,7,19,13,45,938.5,96.0,3.15,20.5,939.0,1003.37,746.09
2016,7,19,14,0,938.0,93.0,3.2,21.0,918.0,1016.56,754.44
2016,7,19,14,15,932.0,92.0,3.25,20.5,889.5,1023.15,761.48
2016,7,19,14,30,926.0,91.0,3.3,20.0,861.0,1026.34,766.49
2016,7,19,14,45,921.0,88.0,3.35,20.0,827.0,1024.91,767.15
2016,7,19,15,0,916.0,85.0,3.4,20.0,793.0,1020.07,765.71
2016,7,19,15,15,905.5,83.5,3.45,19.5,753.0,1008.15,761.13
2016,7,19,15,30,895.0,82.0,3.5,19.0,713.0,993.09,754.53
2016,7,19,15,45,885.0,79.0,3.55,19.0,669.0,973.66,743.58
2016,7,19,16,0,875.0,76.0,3.6,19.0,625.0,951.3,730.65
2016,7,19,16,15,858.5,73.5,3.6,18.5,577.0,920.6,712.91
2016,7,19,16,30,842.0,71.0,3.6,18.0,529.0,887.58,693.36
2016,7,19,16,45,823.0,67.5,3.6,18.0,479.0,848.88,668.15
2016,7,19,17,0,804.0,64.0,3.6,18.0,429.0,808.46,641.31
2016,7,19,17,15,774.5,60.5,3.55,17.5,377.5,766.1,613.37
2016,7,19,17,30,745.0,57.0,3.5,17.0,326.0,714.35,577.49
2016,7,19,17,45,706.5,52.5,3.5,16.5,275.5,653.82,533.72
2016,7,19,18,0,668.0,48.0,3.5,16.0,225.0,594.06,488.49
2016,7,19,18,15,605.0,42.5,3.35,15.5,176.5,516.48,426.31
2016,7,19,18,30,542.0,37.0,3.2,15.0,128.0,442.35,363.84
2016,7,19,18,45,439.5,29.0,3.1,14.5,87.0,344.39,276.64
2016,7,19,19,0,337.0,21.0,3.0,14.0,46.0,249.42,155.57
2016,7,19,19,15,168.5,10.5,2.95,13.5,23.0,101.06,0.0
2016,7,19,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,20,5,15,171.0,10.0,2.45,11.5,22.0,9.1,0.0
2016,7,20,5,30,342.0,20.0,2.5,12.0,44.0,17.68,5.58
2016,7,20,5,45,447.5,27.5,2.6,12.5,85.5,23.74,14.81
2016,7,20,6,0,553.0,35.0,2.7,13.0,127.0,29.67,20.64
2016,7,20,6,15,458.0,57.5,2.7,13.5,151.5,44.33,33.97
2016,7,20,6,30,363.0,80.0,2.7,14.0,176.0,58.82,47.02
2016,7,20,6,45,382.5,96.0,2.7,14.5,216.0,69.12,56.1
2016,7,20,7,0,402.0,112.0,2.7,15.0,256.0,78.9,64.53
2016,7,20,7,15,611.5,85.5,2.6,15.5,343.0,58.56,46.33
2016,7,20,7,30,821.0,59.0,2.5,16.0,430.0,51.75,40.11
2016,7,20,7,45,842.5,61.5,2.45,16.5,480.5,53.51,41.41
2016,7,20,8,0,864.0,64.0,2.4,17.0,531.0,55.15,42.6
2016,7,20,8,15,880.0,66.0,2.35,17.5,579.5,66.43,41.39
2016,7,20,8,30,896.0,68.0,2.3,18.0,628.0,116.9,59.39
2016,7,20,8,45,908.5,69.5,2.25,18.5,673.0,168.6,92.47
2016,7,20,9,0,921.0,71.0,2.2,19.0,718.0,221.79,134.2
2016,7,20,9,15,930.5,72.5,2.2,19.0,758.5,275.57,180.43
2016,7,20,9,30,940.0,74.0,2.2,19.0,799.0,330.13,228.59
2016,7,20,9,45,938.5,81.0,2.25,19.5,832.0,385.7,277.21
2016,7,20,10,0,937.0,88.0,2.3,20.0,865.0,440.56,324.2
2016,7,20,10,15,943.0,89.0,2.3,20.5,894.0,493.23,368.03
2016,7,20,10,30,949.0,90.0,2.3,21.0,923.0,545.48,410.14
2016,7,20,10,45,954.5,89.5,2.35,21.5,945.5,595.62,449.56
2016,7,20,11,0,960.0,89.0,2.4,22.0,968.0,644.83,487.12
2016,7,20,11,15,963.0,90.0,2.45,22.0,983.5,692.57,523.51
2016,7,20,11,30,966.0,91.0,2.5,22.0,999.0,738.82,558.02
2016,7,20,11,45,969.0,90.0,2.6,22.5,1007.0,781.67,587.58
2016,7,20,12,0,972.0,89.0,2.7,23.0,1015.0,822.61,614.6
2016,7,20,12,15,972.0,89.0,2.75,23.0,1015.5,859.98,639.89
2016,7,20,12,30,972.0,89.0,2.8,23.0,1016.0,894.91,663.47
2016,7,20,12,45,971.5,88.5,2.85,23.0,1009.0,926.33,684.67
2016,7,20,13,0,971.0,88.0,2.9,23.0,1002.0,954.94,704.03
2016,7,20,13,15,969.0,87.5,2.95,23.0,987.0,979.22,720.59
2016,7,20,13,30,967.0,87.0,3.0,23.0,972.0,1000.35,735.18
2016,7,20,13,45,963.5,86.0,3.1,23.0,950.5,1016.29,746.92
2016,7,20,14,0,960.0,85.0,3.2,23.0,929.0,1028.84,756.62
2016,7,20,14,15,955.0,84.0,3.25,22.5,900.5,1036.51,764.36
2016,7,20,14,30,950.0,83.0,3.3,22.0,872.0,1040.73,770.04
2016,7,20,14,45,943.5,81.5,3.35,22.0,837.5,1039.44,770.81
2016,7,20,15,0,937.0,80.0,3.4,22.0,803.0,1034.73,769.51
2016,7,20,15,15,927.5,78.5,3.4,21.5,763.0,1023.67,765.24
2016,7,20,15,30,918.0,77.0,3.4,21.0,723.0,1009.38,758.95
2016,7,20,15,45,906.0,75.0,3.45,21.0,678.0,988.9,747.49
2016,7,20,16,0,894.0,73.0,3.5,21.0,633.0,965.5,734.1
2016,7,20,16,15,878.0,71.0,3.5,20.5,584.5,935.54,717.2
2016,7,20,16,30,862.0,69.0,3.5,20.0,536.0,903.21,698.47
2016,7,20,16,45,841.0,66.0,3.55,19.5,485.0,862.85,674.02
2016,7,20,17,0,820.0,63.0,3.6,19.0,434.0,820.84,647.83
2016,7,20,17,15,790.5,60.0,3.6,18.5,382.0,778.69,620.54
2016,7,20,17,30,761.0,57.0,3.6,18.0,330.0,727.12,585.25
2016,7,20,17,45,719.5,52.5,3.6,17.5,278.5,663.68,539.51
2016,7,20,18,0,678.0,48.0,3.6,17.0,227.0,601.16,492.35
2016,7,20,18,15,614.0,42.5,3.5,16.0,178.0,522.49,430.42
2016,7,20,18,30,550.0,37.0,3.4,15.0,129.0,447.31,367.85
2016,7,20,18,45,443.0,29.0,3.35,14.5,87.0,346.19,277.68
2016,7,20,19,0,336.0,21.0,3.3,14.0,45.0,247.55,147.97
2016,7,20,19,15,168.0,10.5,3.3,13.5,22.5,100.64,0.0
2016,7,20,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,21,5,15,166.0,10.0,2.9,11.5,21.5,9.1,0.0
2016,7,21,5,30,332.0,20.0,3.0,12.0,43.0,17.74,4.92
2016,7,21,5,45,441.5,28.0,3.15,12.5,84.5,24.27,15.2
2016,7,21,6,0,551.0,36.0,3.3,13.0,126.0,30.65,21.48
2016,7,21,6,15,614.5,41.5,3.3,13.5,174.5,34.48,25.18
2016,7,21,6,30,678.0,47.0,3.3,14.0,223.0,38.25,28.67
2016,7,21,6,45,720.5,50.5,3.3,14.5,274.5,40.19,30.38
2016,7,21,7,0,763.0,54.0,3.3,15.0,326.0,42.12,31.99
2016,7,21,7,15,792.0,57.0,3.2,15.5,378.0,50.21,38.99
2016,7,21,7,30,821.0,60.0,3.1,16.0,430.0,52.48,40.76
2016,7,21,7,45,842.5,62.5,3.05,16.5,480.5,54.22,42.04
2016,7,21,8,0,864.0,65.0,3.0,17.0,531.0,55.85,43.22
2016,7,21,8,15,880.0,67.0,2.95,17.5,579.5,65.29,41.73
2016,7,21,8,30,896.0,69.0,2.9,18.0,628.0,115.81,59.06
2016,7,21,8,45,908.5,70.5,2.85,18.5,672.5,167.58,91.85
2016,7,21,9,0,921.0,72.0,2.8,19.0,717.0,220.83,133.55
2016,7,21,9,15,930.5,73.5,2.8,19.0,757.0,274.68,179.91
2016,7,21,9,30,940.0,75.0,2.8,19.0,797.0,329.3,228.32
2016,7,21,9,45,945.0,77.0,2.8,19.5,832.0,383.35,275.89
2016,7,21,10,0,950.0,79.0,2.8,20.0,867.0,437.3,322.42
2016,7,21,10,15,956.0,80.0,2.85,20.0,896.0,490.59,367.96
2016,7,21,10,30,962.0,81.0,2.9,20.0,925.0,543.45,411.96
2016,7,21,10,45,967.0,81.5,2.95,20.5,947.5,594.69,452.76
2016,7,21,11,0,972.0,82.0,3.0,21.0,970.0,644.97,491.6
2016,7,21,11,15,975.0,82.0,3.1,21.0,985.5,692.39,528.5
2016,7,21,11,30,978.0,82.0,3.2,21.0,1001.0,738.24,563.52
2016,7,21,11,45,980.0,82.0,3.3,21.5,1009.0,781.64,593.64
2016,7,21,12,0,982.0,82.0,3.4,22.0,1017.0,823.04,621.33
2016,7,21,12,15,982.5,82.0,3.45,22.0,1018.0,861.09,647.46
2016,7,21,12,30,983.0,82.0,3.5,22.0,1019.0,896.69,671.84
2016,7,21,12,45,975.0,87.5,3.6,22.0,1010.0,927.59,693.29
2016,7,21,13,0,967.0,93.0,3.7,22.0,1001.0,955.45,712.76
2016,7,21,13,15,965.0,92.5,3.7,21.5,986.5,979.79,730.69
2016,7,21,13,30,963.0,92.0,3.7,21.0,972.0,1000.99,746.66
2016,7,21,13,45,962.0,89.5,3.75,21.0,951.0,1017.84,758.76
2016,7,21,14,0,961.0,87.0,3.8,21.0,930.0,1031.32,768.77
2016,7,21,14,15,956.0,86.0,3.8,20.5,901.5,1039.07,776.27
2016,7,21,14,30,951.0,85.0,3.8,20.0,873.0,1043.36,781.67
2016,7,21,14,45,947.0,82.0,3.8,20.0,839.0,1042.94,782.61
2016,7,21,15,0,943.0,79.0,3.8,20.0,805.0,1039.0,781.4
2016,7,21,15,15,934.0,77.5,3.75,20.0,765.0,1028.42,775.53
2016,7,21,15,30,925.0,76.0,3.7,20.0,725.0,1014.57,767.64
2016,7,21,15,45,915.5,73.0,3.7,20.0,680.5,995.23,756.5
2016,7,21,16,0,906.0,70.0,3.7,20.0,636.0,972.82,743.34
2016,7,21,16,15,890.0,67.5,3.65,19.5,587.0,941.96,725.41
2016,7,21,16,30,874.0,65.0,3.6,19.0,538.0,908.65,705.62
2016,7,21,16,45,854.5,62.0,3.6,18.5,487.0,869.29,681.52
2016,7,21,17,0,835.0,59.0,3.6,18.0,436.0,828.14,655.63
2016,7,21,17,15,806.0,56.0,3.55,17.5,383.5,777.39,621.7
2016,7,21,17,30,777.0,53.0,3.5,17.0,331.0,734.24,592.43
2016,7,21,17,45,735.5,49.5,3.45,16.5,279.0,671.69,547.07
2016,7,21,18,0,694.0,46.0,3.4,16.0,227.0,610.05,500.38
2016,7,21,18,15,630.0,40.5,3.3,15.5,178.0,530.86,437.14
2016,7,21,18,30,566.0,35.0,3.2,15.0,129.0,455.26,373.48
2016,7,21,18,45,456.0,27.5,3.1,14.5,86.5,352.43,281.67
2016,7,21,19,0,346.0,20.0,3.0,14.0,44.0,251.51,142.21
2016,7,21,19,15,173.0,10.0,2.95,13.5,22.0,102.73,0.0
2016,7,21,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
