Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,5,15,166.0,10.0,2.15,11.5,20.5,9.1,0.0
2016,7,22,5,30,332.0,20.0,2.2,12.0,41.0,17.82,4.14
2016,7,22,5,45,441.5,28.0,2.25,12.5,83.0,24.35,15.22
2016,7,22,6,0,551.0,36.0,2.3,13.0,125.0,30.72,21.53
2016,7,22,6,15,616.5,41.5,2.2,13.5,174.0,34.55,25.25
2016,7,22,6,30,682.0,47.0,2.1,14.0,223.0,38.33,28.75
2016,7,22,6,45,725.0,51.0,2.05,14.5,275.0,40.67,30.83
2016,7,22,7,0,768.0,55.0,2.0,15.0,327.0,42.98,32.77
2016,7,22,7,15,798.5,58.0,1.95,15.5,380.0,50.99,39.69
2016,7,22,7,30,829.0,61.0,1.9,16.0,433.0,53.26,41.46
2016,7,22,7,45,851.0,63.5,1.85,17.0,484.5,55.0,42.65
2016,7,22,8,0,873.0,66.0,1.8,18.0,536.0,56.64,43.73
2016,7,22,8,15,889.5,68.0,1.8,18.5,585.0,64.29,50.06
2016,7,22,8,30,906.0,70.0,1.8,19.0,634.0,115.41,58.65
2016,7,22,8,45,918.5,72.0,1.8,19.5,679.5,168.13,91.45
2016,7,22,9,0,931.0,74.0,1.8,20.0,725.0,222.35,133.33
2016,7,22,9,15,941.0,75.5,1.8,20.5,766.0,276.93,179.35
2016,7,22,9,30,951.0,77.0,1.8,21.0,807.0,332.34,227.25
2016,7,22,9,45,950.5,83.0,1.85,21.5,841.0,388.24,275.59
2016,7,22,10,0,950.0,89.0,1.9,22.0,875.0,443.52,322.39
2016,7,22,10,15,956.0,90.0,1.95,22.5,904.0,497.0,366.46
2016,7,22,10,30,962.0,91.0,2.0,23.0,933.0,550.03,408.83
2016,7,22,10,45,966.5,91.5,2.05,23.5,956.0,601.21,448.52
2016,7,22,11,0,971.0,92.0,2.1,24.0,979.0,651.36,486.25
2016,7,22,11,15,973.5,92.5,2.2,24.0,994.0,699.04,522.44
2016,7,22,11,30,976.0,93.0,2.3,24.0,1009.0,745.15,556.76
2016,7,22,11,45,978.0,93.0,2.4,24.5,1017.0,788.71,586.58
2016,7,22,12,0,980.0,93.0,2.5,25.0,1025.0,830.29,613.68
2016,7,22,12,15,979.5,93.0,2.6,25.0,1025.0,867.74,639.05
2016,7,22,12,30,979.0,93.0,2.7,25.0,1025.0,902.69,662.74
2016,7,22,12,45,976.5,94.0,2.8,25.0,1016.5,934.2,684.16
2016,7,22,13,0,974.0,95.0,2.9,25.0,1008.0,962.83,703.74
2016,7,22,13,15,971.0,94.5,2.95,25.0,993.0,986.51,719.76
2016,7,22,13,30,968.0,94.0,3.0,25.0,978.0,1006.99,733.8
2016,7,22,13,45,963.5,93.0,3.1,25.0,955.5,1022.23,745.0
2016,7,22,14,0,959.0,92.0,3.2,25.0,933.0,1034.04,754.15
2016,7,22,14,15,953.0,91.0,3.2,24.5,904.0,1040.93,760.94
2016,7,22,14,30,947.0,90.0,3.2,24.0,875.0,1044.35,765.67
2016,7,22,14,45,939.0,89.0,3.25,24.0,839.5,1042.32,765.98
2016,7,22,15,0,931.0,88.0,3.3,24.0,804.0,1036.89,764.26
2016,7,22,15,15,921.0,86.0,3.3,23.5,763.5,1024.97,759.5
2016,7,22,15,30,911.0,84.0,3.3,23.0,723.0,1009.8,752.73
2016,7,22,15,45,897.5,82.5,3.3,23.0,677.5,988.7,740.63
2016,7,22,16,0,884.0,81.0,3.3,23.0,632.0,964.75,726.68
2016,7,22,16,15,867.0,78.5,3.3,22.5,583.0,933.56,709.15
2016,7,22,16,30,850.0,76.0,3.3,22.0,534.0,900.03,689.83
2016,7,22,16,45,826.0,73.0,3.3,21.5,482.5,866.54,670.21
2016,7,22,17,0,802.0,70.0,3.3,21.0,431.0,822.1,642.35
2016,7,22,17,15,770.5,66.5,3.25,20.5,378.5,769.28,607.41
2016,7,22,17,30,739.0,63.0,3.2,20.0,326.0,715.92,570.97
2016,7,22,17,45,691.5,58.5,3.15,19.5,273.5,648.36,522.34
2016,7,22,18,0,644.0,54.0,3.1,19.0,221.0,582.03,472.45
2016,7,22,18,15,574.0,47.5,3.0,18.0,172.0,504.95,412.16
2016,7,22,18,30,504.0,41.0,2.9,17.0,123.0,426.92,347.08
2016,7,22,18,45,384.5,31.5,2.85,16.5,81.5,318.93,251.9
2016,7,22,19,0,265.0,22.0,2.8,16.0,40.0,211.53,109.68
2016,7,22,19,15,132.5,11.0,2.8,15.5,20.0,81.58,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,23,5,15,137.0,10.0,1.55,12.5,19.0,9.1,0.0
2016,7,23,5,30,274.0,20.0,1.5,13.0,38.0,16.34,2.38
2016,7,23,5,45,392.5,29.0,1.45,13.5,78.5,23.2,14.11
2016,7,23,6,0,511.0,38.0,1.4,14.0,119.0,29.85,20.66
2016,7,23,6,15,579.5,44.5,1.4,14.5,168.0,37.18,27.48
2016,7,23,6,30,648.0,51.0,1.4,15.0,217.0,41.69,31.63
2016,7,23,6,45,695.0,55.0,1.4,16.0,269.0,43.87,33.47
2016,7,23,7,0,742.0,59.0,1.4,17.0,321.0,46.04,35.2
2016,7,23,7,15,773.5,62.5,1.4,18.0,373.5,47.67,36.38
2016,7,23,7,30,805.0,66.0,1.4,19.0,426.0,49.25,37.46
2016,7,23,7,45,829.0,68.5,1.4,20.0,477.5,58.31,44.98
2016,7,23,8,0,853.0,71.0,1.4,21.0,529.0,59.88,45.95
2016,7,23,8,15,870.0,73.5,1.45,21.5,578.0,65.8,50.72
2016,7,23,8,30,887.0,76.0,1.5,22.0,627.0,116.39,59.88
2016,7,23,8,45,900.0,78.0,1.55,23.0,672.0,168.3,91.16
2016,7,23,9,0,913.0,80.0,1.6,24.0,717.0,221.75,131.33
2016,7,23,9,15,923.0,81.5,1.65,24.5,758.0,275.5,175.8
2016,7,23,9,30,933.0,83.0,1.7,25.0,799.0,330.08,222.2
2016,7,23,9,45,941.0,84.0,1.8,26.0,834.0,384.24,267.78
2016,7,23,10,0,949.0,85.0,1.9,27.0,869.0,438.59,312.49
2016,7,23,10,15,955.0,86.5,1.95,27.0,898.5,492.42,356.74
2016,7,23,10,30,961.0,88.0,2.0,27.0,928.0,545.82,399.48
2016,7,23,10,45,963.5,89.5,2.15,27.5,950.0,596.7,438.82
2016,7,23,11,0,966.0,91.0,2.3,28.0,972.0,646.39,476.21
2016,7,23,11,15,969.0,91.5,2.4,28.0,987.0,694.21,512.07
2016,7,23,11,30,972.0,92.0,2.5,28.0,1002.0,740.5,546.12
2016,7,23,11,45,972.0,93.0,2.6,28.5,1010.0,783.36,575.14
2016,7,23,12,0,972.0,94.0,2.7,29.0,1018.0,824.13,601.37
2016,7,23,12,15,972.5,94.0,2.75,28.5,1018.0,862.15,627.74
2016,7,23,12,30,973.0,94.0,2.8,28.0,1018.0,897.75,652.53
2016,7,23,12,45,968.5,96.0,2.85,28.0,1010.0,928.37,672.78
2016,7,23,13,0,964.0,98.0,2.9,28.0,1002.0,956.04,691.15
2016,7,23,13,15,961.5,97.5,2.95,28.0,987.0,980.04,707.2
2016,7,23,13,30,959.0,97.0,3.0,28.0,972.0,1000.88,721.33
2016,7,23,13,45,955.5,96.0,3.05,28.0,950.0,1017.0,732.55
2016,7,23,14,0,952.0,95.0,3.1,28.0,928.0,1029.76,741.78
2016,7,23,14,15,946.5,94.0,3.1,27.5,899.5,1037.15,748.81
2016,7,23,14,30,941.0,93.0,3.1,27.0,871.0,1041.09,753.83
2016,7,23,14,45,933.5,91.5,3.15,27.0,836.0,1039.06,754.14
2016,7,23,15,0,926.0,90.0,3.2,27.0,801.0,1033.61,752.44
2016,7,23,15,15,916.0,88.0,3.2,26.5,760.5,1021.75,747.81
2016,7,23,15,30,906.0,86.0,3.2,26.0,720.0,1006.67,741.2
2016,7,23,15,45,892.5,84.0,3.25,25.5,674.5,985.05,730.73
2016,7,23,16,0,879.0,82.0,3.3,25.0,629.0,960.58,718.34
2016,7,23,16,15,861.5,79.5,3.25,24.5,580.0,929.02,700.34
2016,7,23,16,30,844.0,77.0,3.2,24.0,531.0,895.15,680.61
2016,7,23,16,45,820.0,74.0,3.2,23.5,479.5,861.82,661.28
2016,7,23,17,0,796.0,71.0,3.2,23.0,428.0,817.54,633.74
2016,7,23,17,15,764.0,67.5,3.15,22.0,375.5,764.45,600.03
2016,7,23,17,30,732.0,64.0,3.1,21.0,323.0,710.85,564.69
2016,7,23,17,45,684.0,59.0,3.05,20.5,271.0,642.48,515.59
2016,7,23,18,0,636.0,54.0,3.0,20.0,219.0,575.4,465.26
2016,7,23,18,15,565.0,47.5,2.95,19.0,169.5,498.07,405.02
2016,7,23,18,30,494.0,41.0,2.9,18.0,120.0,419.78,339.83
2016,7,23,18,45,372.0,31.5,2.85,17.5,79.0,310.77,243.76
2016,7,23,19,0,250.0,22.0,2.8,17.0,38.0,201.37,94.18
2016,7,23,19,15,125.0,11.0,2.85,16.5,19.0,77.4,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,24,5,15,117.0,10.5,1.65,12.5,17.5,9.55,0.0
2016,7,24,5,30,234.0,21.0,1.6,13.0,35.0,17.32,1.68
2016,7,24,5,45,354.0,31.0,1.55,13.5,75.0,25.0,15.56
2016,7,24,6,0,474.0,41.0,1.5,14.0,115.0,32.43,22.89
2016,7,24,6,15,546.5,47.5,1.4,14.5,163.5,36.51,26.87
2016,7,24,6,30,619.0,54.0,1.3,15.0,212.0,40.51,30.58
2016,7,24,6,45,667.5,59.0,1.2,15.5,263.5,47.16,36.47
2016,7,24,7,0,716.0,64.0,1.1,16.0,315.0,49.98,38.84
2016,7,24,7,15,749.5,68.0,1.05,16.5,367.5,51.82,40.27
2016,7,24,7,30,783.0,72.0,1.0,17.0,420.0,53.59,41.6
2016,7,24,7,45,808.0,75.0,1.0,18.0,471.5,54.49,42.05
2016,7,24,8,0,833.0,78.0,1.0,19.0,523.0,55.33,42.44
2016,7,24,8,15,851.0,80.5,1.0,19.5,572.5,68.33,53.32
2016,7,24,8,30,869.0,83.0,1.0,20.0,622.0,118.14,62.89
2016,7,24,8,45,884.0,85.0,1.05,21.0,667.5,169.48,93.48
2016,7,24,9,0,899.0,87.0,1.1,22.0,713.0,222.56,133.17
2016,7,24,9,15,909.5,89.0,1.15,22.5,754.0,276.19,177.45
2016,7,24,9,30,920.0,91.0,1.2,23.0,795.0,330.71,223.71
2016,7,24,9,45,928.0,92.5,1.3,23.5,830.5,384.71,269.67
2016,7,24,10,0,936.0,94.0,1.4,24.0,866.0,438.93,314.95
2016,7,24,10,15,942.5,95.0,1.5,24.5,895.0,492.09,358.33
2016,7,24,10,30,949.0,96.0,1.6,25.0,924.0,544.88,400.14
2016,7,24,10,45,953.5,96.5,1.7,25.5,946.5,595.61,439.24
2016,7,24,11,0,958.0,97.0,1.8,26.0,969.0,645.35,476.49
2016,7,24,11,15,960.5,98.0,1.85,26.0,984.5,693.05,511.95
2016,7,24,11,30,963.0,99.0,1.9,26.0,1000.0,739.21,545.54
2016,7,24,11,45,964.5,99.0,2.0,26.0,1008.0,782.09,575.97
2016,7,24,12,0,966.0,99.0,2.1,26.0,1016.0,822.98,603.54
2016,7,24,12,15,966.0,99.0,2.2,26.0,1016.0,860.54,628.8
2016,7,24,12,30,966.0,99.0,2.3,26.0,1016.0,895.66,652.44
2016,7,24,12,45,962.5,100.0,2.4,26.5,1007.5,926.12,671.71
2016,7,24,13,0,959.0,101.0,2.5,27.0,999.0,953.68,689.08
2016,7,24,13,15,956.0,100.5,2.55,26.5,984.0,977.2,706.2
2016,7,24,13,30,953.0,100.0,2.6,26.0,969.0,997.55,721.46
2016,7,24,13,45,948.5,99.0,2.7,26.0,946.5,1012.71,732.58
2016,7,24,14,0,944.0,98.0,2.8,26.0,924.0,1024.49,741.72
2016,7,24,14,15,938.0,97.0,2.85,26.0,894.5,1031.39,747.42
2016,7,24,14,30,932.0,96.0,2.9,26.0,865.0,1034.85,751.12
2016,7,24,14,45,923.5,94.5,2.95,26.0,829.5,1031.86,750.84
2016,7,24,15,0,915.0,93.0,3.0,26.0,794.0,1025.47,748.56
2016,7,24,15,15,904.0,91.5,3.0,25.5,753.0,1013.31,743.7
2016,7,24,15,30,893.0,90.0,3.0,25.0,712.0,997.97,736.89
2016,7,24,15,45,878.5,87.5,3.0,24.5,666.5,974.98,725.08
2016,7,24,16,0,864.0,85.0,3.0,24.0,621.0,949.18,711.39
2016,7,24,16,15,845.5,82.5,2.95,23.5,572.5,916.97,692.88
2016,7,24,16,30,827.0,80.0,2.9,23.0,524.0,892.0,679.2
2016,7,24,16,45,802.5,77.0,2.9,22.5,472.5,849.23,653.2
2016,7,24,17,0,778.0,74.0,2.9,22.0,421.0,804.93,625.64
2016,7,24,17,15,744.5,69.5,2.9,21.0,368.5,749.76,590.52
2016,7,24,17,30,711.0,65.0,2.9,20.0,316.0,694.2,553.74
2016,7,24,17,45,662.5,60.0,2.9,19.5,264.0,626.13,504.73
2016,7,24,18,0,614.0,55.0,2.9,19.0,212.0,565.16,458.88
2016,7,24,18,15,542.0,48.0,2.9,18.0,164.0,481.89,393.68
2016,7,24,18,30,470.0,41.0,2.9,17.0,116.0,403.22,327.68
2016,7,24,18,45,349.5,31.0,2.9,16.5,75.5,295.72,232.07
2016,7,24,19,0,229.0,21.0,2.9,16.0,35.0,186.76,76.43
2016,7,24,19,15,114.5,10.5,2.9,15.5,17.5,71.16,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,25,5,15,103.0,10.0,2.0,11.5,16.0,9.1,0.0
2016,7,25,5,30,206.0,20.0,2.0,12.0,32.0,16.43,0.0
2016,7,25,5,45,325.5,31.0,2.0,12.5,71.5,25.04,15.56
2016,7,25,6,0,445.0,42.0,2.0,13.0,111.0,33.32,23.74
2016,7,25,6,15,519.0,50.0,1.9,13.5,159.0,38.59,28.81
2016,7,25,6,30,593.0,58.0,1.8,14.0,207.0,43.7,33.53
2016,7,25,6,45,642.5,63.5,1.75,14.5,258.5,46.54,36.06
2016,7,25,7,0,692.0,69.0,1.7,15.0,310.0,49.29,38.39
2016,7,25,7,15,727.0,73.5,1.65,15.5,362.5,56.09,44.21
2016,7,25,7,30,762.0,78.0,1.6,16.0,415.0,58.07,45.7
2016,7,25,7,45,786.0,82.0,1.55,16.5,466.5,59.48,46.67
2016,7,25,8,0,810.0,86.0,1.5,17.0,518.0,60.8,47.54
2016,7,25,8,15,829.5,89.0,1.5,17.5,567.0,62.03,48.34
2016,7,25,8,30,849.0,92.0,1.5,18.0,616.0,111.5,59.28
2016,7,25,8,45,861.0,95.5,1.5,19.0,661.0,172.19,97.68
2016,7,25,9,0,873.0,99.0,1.5,20.0,706.0,224.76,137.22
2016,7,25,9,15,885.0,101.5,1.5,20.5,747.0,277.89,181.26
2016,7,25,9,30,897.0,104.0,1.5,21.0,788.0,332.09,227.47
2016,7,25,9,45,903.5,106.5,1.55,21.5,823.0,385.32,273.1
2016,7,25,10,0,910.0,109.0,1.6,22.0,858.0,438.64,317.93
2016,7,25,10,15,917.0,110.5,1.6,22.5,887.5,491.31,360.89
2016,7,25,10,30,924.0,112.0,1.6,23.0,917.0,543.7,402.23
2016,7,25,10,45,927.0,114.0,1.65,23.5,939.5,593.84,440.85
2016,7,25,11,0,930.0,116.0,1.7,24.0,962.0,642.93,477.52
2016,7,25,11,15,933.5,116.5,1.75,24.0,977.5,689.9,512.65
2016,7,25,11,30,937.0,117.0,1.8,24.0,993.0,735.48,546.02
2016,7,25,11,45,938.5,117.5,1.85,24.5,1000.5,778.06,575.52
2016,7,25,12,0,940.0,118.0,1.9,25.0,1008.0,818.75,601.48
2016,7,25,12,15,940.0,118.0,1.9,25.0,1008.5,855.76,625.52
2016,7,25,12,30,940.0,118.0,1.9,25.0,1009.0,890.44,647.91
2016,7,25,12,45,941.5,116.0,1.95,25.0,1002.0,922.07,668.76
2016,7,25,13,0,943.0,114.0,2.0,25.0,995.0,951.03,687.91
2016,7,25,13,15,940.0,113.5,2.05,25.0,980.0,974.48,703.59
2016,7,25,13,30,937.0,113.0,2.1,25.0,965.0,994.81,717.41
2016,7,25,13,45,934.5,110.5,2.15,25.0,943.5,1010.39,728.33
2016,7,25,14,0,932.0,108.0,2.2,25.0,922.0,1022.63,737.3
2016,7,25,14,15,925.5,107.0,2.2,25.0,893.0,1029.14,742.23
2016,7,25,14,30,919.0,106.0,2.2,25.0,864.0,1032.24,745.2
2016,7,25,14,45,914.0,102.5,2.25,25.0,829.5,1030.69,745.98
2016,7,25,15,0,909.0,99.0,2.3,25.0,795.0,1025.7,744.76
2016,7,25,15,15,898.0,97.5,2.25,24.5,754.0,1013.69,739.51
2016,7,25,15,30,887.0,96.0,2.2,24.0,713.0,998.52,732.39
2016,7,25,15,45,876.5,92.0,2.2,24.0,668.0,977.83,720.91
2016,7,25,16,0,866.0,88.0,2.2,24.0,623.0,954.18,707.56
2016,7,25,16,15,847.5,85.0,2.2,23.5,574.0,921.39,689.44
2016,7,25,16,30,829.0,82.0,2.2,23.0,525.0,895.82,676.05
2016,7,25,16,45,808.0,77.5,2.2,22.5,474.0,854.25,651.37
2016,7,25,17,0,787.0,73.0,2.2,22.0,423.0,810.95,625.01
2016,7,25,17,15,753.5,69.0,2.15,21.0,370.5,756.16,590.44
2016,7,25,17,30,720.0,65.0,2.1,20.0,318.0,700.97,554.26
2016,7,25,17,45,675.5,59.5,2.05,19.5,266.0,635.13,507.45
2016,7,25,18,0,631.0,54.0,2.0,19.0,214.0,575.99,463.47
2016,7,25,18,15,558.5,47.0,1.85,18.0,165.0,491.77,397.93
2016,7,25,18,30,486.0,40.0,1.7,17.0,116.0,412.21,331.78
2016,7,25,18,45,368.0,30.0,1.55,16.5,75.5,305.81,237.22
2016,7,25,19,0,250.0,20.0,1.4,16.0,35.0,196.59,65.89
2016,7,25,19,15,125.0,10.0,1.4,15.5,17.5,76.21,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,26,5,15,110.5,9.5,1.0,12.5,16.0,8.64,0.0
2016,7,26,5,30,221.0,19.0,0.9,13.0,32.0,15.59,0.0
2016,7,26,5,45,340.0,30.0,0.85,14.0,71.0,24.24,14.71
2016,7,26,6,0,459.0,41.0,0.8,15.0,110.0,32.56,22.88
2016,7,26,6,15,532.0,48.5,0.75,15.5,158.5,37.45,27.58
2016,7,26,6,30,605.0,56.0,0.7,16.0,207.0,42.21,31.96
2016,7,26,6,45,653.0,61.5,0.7,16.5,258.5,45.12,34.53
2016,7,26,7,0,701.0,67.0,0.7,17.0,310.0,52.5,40.93
2016,7,26,7,15,735.0,71.5,0.7,18.0,362.5,54.62,42.49
2016,7,26,7,30,769.0,76.0,0.7,19.0,415.0,56.66,43.92
2016,7,26,7,45,793.5,79.5,0.7,20.0,466.5,57.77,44.53
2016,7,26,8,0,818.0,83.0,0.7,21.0,518.0,58.82,45.07
2016,7,26,8,15,837.0,86.0,0.65,21.5,567.0,59.38,45.29
2016,7,26,8,30,856.0,89.0,0.6,22.0,616.0,117.73,63.62
2016,7,26,8,45,869.5,92.0,0.6,23.0,661.5,169.07,93.09
2016,7,26,9,0,883.0,95.0,0.6,24.0,707.0,222.01,131.7
2016,7,26,9,15,894.0,97.0,0.65,24.5,748.0,275.1,174.61
2016,7,26,9,30,905.0,99.0,0.7,25.0,789.0,329.15,219.61
2016,7,26,9,45,912.5,101.0,0.8,26.0,824.0,382.78,263.98
2016,7,26,10,0,920.0,103.0,0.9,27.0,859.0,436.58,307.5
2016,7,26,10,15,926.5,104.5,0.95,27.5,888.5,489.54,349.56
2016,7,26,10,30,933.0,106.0,1.0,28.0,918.0,542.16,390.02
2016,7,26,10,45,937.5,107.0,1.1,28.5,940.5,592.76,428.16
2016,7,26,11,0,942.0,108.0,1.2,29.0,963.0,642.4,464.52
2016,7,26,11,15,945.0,108.5,1.3,29.0,978.5,689.55,499.19
2016,7,26,11,30,948.0,109.0,1.4,29.0,994.0,735.23,532.15
2016,7,26,11,45,950.0,108.5,1.5,29.5,1001.5,777.71,561.04
2016,7,26,12,0,952.0,108.0,1.6,30.0,1009.0,818.26,586.67
2016,7,26,12,15,952.0,108.0,1.7,30.0,1009.5,855.58,611.25
2016,7,26,12,30,952.0,108.0,1.8,30.0,1010.0,890.5,634.27
2016,7,26,12,45,945.5,111.0,1.9,30.5,1000.5,920.07,652.59
2016,7,26,13,0,939.0,114.0,2.0,31.0,991.0,946.69,669.05
2016,7,26,13,15,936.0,113.5,2.05,30.5,976.0,970.07,685.73
2016,7,26,13,30,933.0,113.0,2.1,30.0,961.0,990.34,700.63
2016,7,26,13,45,930.0,111.0,2.2,30.0,939.0,1005.9,711.88
2016,7,26,14,0,927.0,109.0,2.3,30.0,917.0,1018.13,721.22
2016,7,26,14,15,920.5,108.0,2.3,30.0,888.0,1024.62,726.06
2016,7,26,14,30,914.0,107.0,2.3,30.0,859.0,1027.72,728.98
2016,7,26,14,45,907.0,104.5,2.35,30.0,824.0,1025.3,729.17
2016,7,26,15,0,900.0,102.0,2.4,30.0,789.0,1019.49,727.43
2016,7,26,15,15,889.0,100.0,2.4,29.5,748.0,1006.99,722.53
2016,7,26,15,30,878.0,98.0,2.4,29.0,707.0,991.33,715.77
2016,7,26,15,45,864.5,94.5,2.45,28.5,662.0,968.44,704.88
2016,7,26,16,0,851.0,91.0,2.5,28.0,617.0,942.72,692.11
2016,7,26,16,15,832.0,88.0,2.45,27.5,567.5,919.52,680.01
2016,7,26,16,30,813.0,85.0,2.4,27.0,518.0,884.1,659.61
2016,7,26,16,45,789.5,81.0,2.4,26.5,467.0,841.27,634.31
2016,7,26,17,0,766.0,77.0,2.4,26.0,416.0,796.87,607.34
2016,7,26,17,15,731.5,72.5,2.3,25.0,363.5,741.16,572.02
2016,7,26,17,30,697.0,68.0,2.2,24.0,311.0,685.11,535.18
2016,7,26,17,45,649.5,62.0,2.15,23.5,259.5,622.42,491.06
2016,7,26,18,0,602.0,56.0,2.1,23.0,208.0,556.43,442.3
2016,7,26,18,15,528.5,48.5,1.95,22.0,159.5,471.96,377.17
2016,7,26,18,30,455.0,41.0,1.8,21.0,111.0,392.23,311.3
2016,7,26,18,45,338.0,30.0,1.65,20.0,71.5,286.71,218.6
2016,7,26,19,0,221.0,19.0,1.5,19.0,32.0,177.25,41.88
2016,7,26,19,15,110.5,9.5,1.45,18.5,16.0,67.83,0.0
2016,7,26,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,56.0,8.5,1.5,14.0,11.5,7.73,0.0
2016,7,27,5,30,112.0,17.0,1.5,14.0,23.0,13.36,0.0
2016,7,27,5,45,208.5,32.0,1.5,14.5,58.0,24.92,15.09
2016,7,27,6,0,305.0,47.0,1.5,15.0,93.0,36.15,25.94
2016,7,27,6,15,376.0,59.0,1.4,15.5,137.5,44.69,33.91
2016,7,27,6,30,447.0,71.0,1.3,16.0,182.0,54.22,42.53
2016,7,27,6,45,501.0,79.5,1.2,17.0,230.5,58.88,46.55
2016,7,27,7,0,555.0,88.0,1.1,18.0,279.0,63.33,50.21
2016,7,27,7,15,593.0,95.0,1.1,18.5,329.0,66.29,52.54
2016,7,27,7,30,631.0,102.0,1.1,19.0,379.0,69.07,54.66
2016,7,27,7,45,662.5,106.5,1.15,20.0,428.5,69.82,54.88
2016,7,27,8,0,694.0,111.0,1.2,21.0,478.0,70.51,55.04
2016,7,27,8,15,716.0,115.5,1.2,21.5,525.5,71.01,55.15
2016,7,27,8,30,738.0,120.0,1.2,22.0,573.0,113.47,64.37
2016,7,27,8,45,757.5,122.5,1.25,23.0,617.5,166.94,96.49
2016,7,27,9,0,777.0,125.0,1.3,24.0,662.0,215.16,131.42
2016,7,27,9,15,790.5,128.0,1.35,24.5,702.0,264.65,171.42
2016,7,27,9,30,804.0,131.0,1.4,25.0,742.0,315.55,213.86
2016,7,27,9,45,795.5,143.5,1.45,25.5,771.5,367.55,257.63
2016,7,27,10,0,787.0,156.0,1.5,26.0,801.0,418.44,299.56
2016,7,27,10,15,795.0,158.0,1.55,26.5,829.5,467.13,338.58
2016,7,27,10,30,803.0,160.0,1.6,27.0,858.0,515.92,376.56
2016,7,27,10,45,813.5,159.0,1.65,27.5,881.5,563.58,412.66
2016,7,27,11,0,824.0,158.0,1.7,28.0,905.0,611.13,447.64
2016,7,27,11,15,828.0,159.0,1.75,28.0,920.0,655.9,480.67
2016,7,27,11,30,832.0,160.0,1.8,28.0,935.0,699.62,512.27
2016,7,27,11,45,839.0,157.5,1.85,28.5,944.5,741.25,540.88
2016,7,27,12,0,846.0,155.0,1.9,29.0,954.0,776.77,564.83
2016,7,27,12,15,846.0,155.0,1.95,29.0,954.0,811.12,587.52
2016,7,27,12,30,846.0,155.0,2.0,29.0,954.0,843.41,608.79
2016,7,27,12,45,859.0,145.5,2.1,29.0,951.5,876.3,630.88
2016,7,27,13,0,872.0,136.0,2.2,29.0,949.0,907.03,651.57
2016,7,27,13,15,868.5,135.0,2.25,29.0,934.0,928.32,665.78
2016,7,27,13,30,865.0,134.0,2.3,29.0,919.0,946.66,678.27
2016,7,27,13,45,864.0,130.5,2.4,29.0,898.5,961.89,689.39
2016,7,27,14,0,863.0,127.0,2.5,29.0,878.0,974.0,698.65
2016,7,27,14,15,856.0,125.5,2.5,28.5,849.5,979.13,704.1
2016,7,27,14,30,849.0,124.0,2.5,28.0,821.0,981.04,707.7
2016,7,27,14,45,844.0,119.5,2.55,27.5,787.5,978.51,709.1
2016,7,27,15,0,839.0,115.0,2.6,27.0,754.0,972.73,708.56
2016,7,27,15,15,827.0,112.5,2.55,26.5,714.0,969.72,709.07
2016,7,27,15,30,815.0,110.0,2.5,26.0,674.0,953.09,700.78
2016,7,27,15,45,804.5,105.0,2.5,26.0,631.0,932.03,688.82
2016,7,27,16,0,794.0,100.0,2.5,26.0,588.0,908.13,675.03
2016,7,27,16,15,773.5,96.5,2.5,25.5,540.0,873.93,655.54
2016,7,27,16,30,753.0,93.0,2.5,25.0,492.0,837.63,634.39
2016,7,27,16,45,732.0,87.0,2.5,24.5,443.0,795.95,609.08
2016,7,27,17,0,711.0,81.0,2.5,24.0,394.0,752.71,582.08
2016,7,27,17,15,675.0,76.0,2.45,23.0,343.5,701.55,549.32
2016,7,27,17,30,639.0,71.0,2.4,22.0,293.0,645.91,512.01
2016,7,27,17,45,595.5,64.0,2.35,21.5,244.0,582.11,465.93
2016,7,27,18,0,552.0,57.0,2.3,21.0,195.0,519.73,418.78
2016,7,27,18,15,479.0,49.0,2.3,20.0,148.5,436.95,353.86
2016,7,27,18,30,406.0,41.0,2.3,19.0,102.0,358.99,288.34
2016,7,27,18,45,297.0,29.5,2.3,18.5,65.0,260.21,199.05
2016,7,27,19,0,188.0,18.0,2.3,18.0,28.0,155.65,18.39
2016,7,27,19,15,94.0,9.0,2.3,17.5,14.0,58.43,0.0
2016,7,27,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,13.5,1.7,12.5,13.5,12.28,0.0
2016,7,28,5,30,0.0,27.0,1.7,13.0,27.0,22.11,0.0
2016,7,28,5,45,216.5,32.5,1.7,13.5,64.5,25.36,15.38
2016,7,28,6,0,433.0,38.0,1.7,14.0,102.0,30.02,20.67
2016,7,28,6,15,505.5,45.0,1.65,14.5,148.0,34.57,25.09
2016,7,28,6,30,578.0,52.0,1.6,15.0,194.0,39.01,29.21
2016,7,28,6,45,626.5,57.5,1.6,15.5,244.0,42.03,31.91
2016,7,28,7,0,675.0,63.0,1.6,16.0,294.0,49.18,38.15
2016,7,28,7,15,709.0,67.0,1.55,16.5,345.0,51.01,39.58
2016,7,28,7,30,743.0,71.0,1.5,17.0,396.0,52.78,40.91
2016,7,28,7,45,768.0,74.5,1.45,18.0,446.0,54.03,41.67
2016,7,28,8,0,793.0,78.0,1.4,19.0,496.0,55.2,42.35
2016,7,28,8,15,811.5,80.5,1.4,19.5,543.5,65.41,50.85
2016,7,28,8,30,830.0,83.0,1.4,20.0,591.0,108.58,58.94
2016,7,28,8,45,844.0,85.5,1.4,20.5,635.5,158.23,87.23
2016,7,28,9,0,858.0,88.0,1.4,21.0,680.0,209.53,125.26
2016,7,28,9,15,869.0,89.5,1.45,21.5,719.5,260.93,167.7
2016,7,28,9,30,880.0,91.0,1.5,22.0,759.0,313.27,212.47
2016,7,28,9,45,889.5,92.0,1.6,23.0,794.0,365.5,256.88
2016,7,28,10,0,899.0,93.0,1.7,24.0,829.0,418.12,300.71
2016,7,28,10,15,905.0,94.0,1.75,24.0,857.5,469.39,343.55
2016,7,28,10,30,911.0,95.0,1.8,24.0,886.0,520.28,384.98
2016,7,28,10,45,914.0,96.5,1.9,24.5,907.5,569.37,423.4
2016,7,28,11,0,917.0,98.0,2.0,25.0,929.0,617.41,459.92
2016,7,28,11,15,920.0,98.5,2.05,25.0,943.5,663.39,494.69
2016,7,28,11,30,923.0,99.0,2.1,25.0,958.0,707.93,527.68
2016,7,28,11,45,922.5,100.0,2.2,25.5,965.0,748.8,556.4
2016,7,28,12,0,922.0,101.0,2.3,26.0,972.0,787.64,581.8
2016,7,28,12,15,922.0,101.0,2.35,26.0,971.5,823.8,606.05
2016,7,28,12,30,922.0,101.0,2.4,26.0,971.0,857.63,628.69
2016,7,28,12,45,914.0,105.0,2.45,26.0,961.5,885.87,647.6
2016,7,28,13,0,906.0,109.0,2.5,26.0,952.0,911.17,664.65
2016,7,28,13,15,902.5,108.0,2.5,26.0,937.0,932.72,678.88
2016,7,28,13,30,899.0,107.0,2.5,26.0,922.0,951.2,691.2
2016,7,28,13,45,894.5,106.0,2.55,26.0,900.5,965.6,701.44
2016,7,28,14,0,890.0,105.0,2.6,26.0,879.0,976.79,709.77
2016,7,28,14,15,883.5,104.0,2.6,25.5,850.5,982.77,715.84
2016,7,28,14,30,877.0,103.0,2.6,25.0,822.0,985.48,719.99
2016,7,28,14,45,868.5,101.0,2.65,25.0,787.5,981.86,719.26
2016,7,28,15,0,860.0,99.0,2.7,25.0,753.0,974.99,716.59
2016,7,28,15,15,849.0,97.0,2.65,24.5,713.0,962.51,710.88
2016,7,28,15,30,838.0,95.0,2.6,24.0,673.0,947.01,703.31
2016,7,28,15,45,823.5,92.0,2.6,24.0,629.5,924.04,689.9
2016,7,28,16,0,809.0,89.0,2.6,24.0,586.0,908.25,681.42
2016,7,28,16,15,790.0,86.0,2.6,23.5,538.5,875.76,662.81
2016,7,28,16,30,771.0,83.0,2.6,23.0,491.0,841.13,642.59
2016,7,28,16,45,746.0,79.0,2.6,22.5,441.0,797.87,615.92
2016,7,28,17,0,721.0,75.0,2.6,22.0,391.0,753.26,587.67
2016,7,28,17,15,686.5,70.5,2.55,21.0,340.5,698.86,552.21
2016,7,28,17,30,652.0,66.0,2.5,20.0,290.0,648.99,518.79
2016,7,28,17,45,603.5,60.5,2.5,19.5,241.0,582.93,470.7
2016,7,28,18,0,555.0,55.0,2.5,19.0,192.0,518.67,421.73
2016,7,28,18,15,482.5,47.0,2.45,18.5,146.0,436.25,355.57
2016,7,28,18,30,410.0,39.0,2.4,18.0,100.0,358.71,289.07
2016,7,28,18,45,297.0,28.0,2.4,17.5,63.5,258.12,196.87
2016,7,28,19,0,184.0,17.0,2.4,17.0,27.0,150.86,0.0
2016,7,28,19,15,92.0,8.5,2.4,16.5,13.5,56.79,0.0
2016,7,28,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,29,5,15,63.5,8.0,1.75,12.5,11.0,7.28,0.0
2016,7,29,5,30,127.0,16.0,1.8,13.0,22.0,12.61,0.0
2016,7,29,5,45,225.0,30.0,1.85,13.5,56.5,23.43,13.63
2016,7,29,6,0,323.0,44.0,1.9,14.0,91.0,35.23,25.17
2016,7,29,6,15,396.0,54.0,1.85,14.5,135.0,42.02,31.65
2016,7,29,6,30,469.0,64.0,1.8,15.0,179.0,48.54,37.65
2016,7,29,6,45,517.0,73.0,1.75,15.5,226.5,53.83,42.36
2016,7,29,7,0,565.0,82.0,1.7,16.0,274.0,58.85,46.68
2016,7,29,7,15,603.0,88.0,1.65,16.5,323.5,61.25,48.57
2016,7,29,7,30,641.0,94.0,1.6,17.0,373.0,63.51,50.29
2016,7,29,7,45,668.0,99.5,1.6,18.0,422.0,65.19,51.35
2016,7,29,8,0,695.0,105.0,1.6,19.0,471.0,66.71,52.26
2016,7,29,8,15,717.0,109.5,1.6,19.5,518.0,67.38,52.54
2016,7,29,8,30,739.0,114.0,1.6,20.0,565.0,113.68,66.3
2016,7,29,8,45,756.5,117.0,1.65,20.5,609.0,159.72,92.24
2016,7,29,9,0,774.0,120.0,1.7,21.0,653.0,207.97,127.66
2016,7,29,9,15,787.5,123.0,1.75,21.5,693.0,257.35,168.08
2016,7,29,9,30,801.0,126.0,1.8,22.0,733.0,308.15,211.14
2016,7,29,9,45,825.0,120.5,1.85,23.0,771.0,363.68,257.16
2016,7,29,10,0,849.0,115.0,1.9,24.0,809.0,414.09,298.72
2016,7,29,10,15,856.5,116.5,1.95,24.0,837.5,464.13,340.5
2016,7,29,10,30,864.0,118.0,2.0,24.0,866.0,514.01,381.11
2016,7,29,10,45,871.0,118.0,2.05,24.5,889.0,562.11,418.59
2016,7,29,11,0,878.0,118.0,2.1,25.0,912.0,609.57,454.51
2016,7,29,11,15,881.5,118.5,2.15,25.0,927.0,654.42,488.51
2016,7,29,11,30,885.0,119.0,2.2,25.0,942.0,697.97,520.86
2016,7,29,11,45,889.0,118.0,2.25,25.5,950.5,739.16,549.89
2016,7,29,12,0,893.0,117.0,2.3,26.0,959.0,778.71,575.89
2016,7,29,12,15,893.5,117.0,2.35,26.0,959.0,814.55,599.98
2016,7,29,12,30,894.0,117.0,2.4,26.0,959.0,848.19,622.54
2016,7,29,12,45,898.5,113.0,2.45,26.0,954.0,879.2,643.33
2016,7,29,13,0,903.0,109.0,2.5,26.0,949.0,907.72,662.49
2016,7,29,13,15,900.5,108.0,2.5,26.0,934.0,930.12,677.26
2016,7,29,13,30,898.0,107.0,2.5,26.0,919.0,949.51,690.18
2016,7,29,13,45,895.5,105.0,2.55,26.0,898.0,964.79,700.99
2016,7,29,14,0,893.0,103.0,2.6,26.0,877.0,976.86,709.88
2016,7,29,14,15,886.5,102.0,2.6,25.5,849.0,982.85,715.95
2016,7,29,14,30,880.0,101.0,2.6,25.0,821.0,985.55,720.1
2016,7,29,14,45,873.5,98.0,2.6,25.0,787.0,982.76,719.46
2016,7,29,15,0,867.0,95.0,2.6,25.0,753.0,976.68,716.86
2016,7,29,15,15,856.0,93.5,2.6,24.5,713.5,964.67,711.93
2016,7,29,15,30,845.0,92.0,2.6,24.0,674.0,949.65,705.14
2016,7,29,15,45,832.0,88.5,2.6,24.0,630.0,927.4,692.23
2016,7,29,16,0,819.0,85.0,2.6,24.0,586.0,902.39,677.52
2016,7,29,16,15,800.5,82.5,2.55,23.5,538.5,880.5,665.81
2016,7,29,16,30,782.0,80.0,2.5,23.0,491.0,846.74,645.79
2016,7,29,16,45,758.0,76.0,2.45,22.5,441.5,804.12,619.33
2016,7,29,17,0,734.0,72.0,2.4,22.0,392.0,760.07,591.33
2016,7,29,17,15,699.5,68.0,2.4,21.0,341.5,705.97,556.59
2016,7,29,17,30,665.0,64.0,2.4,20.0,291.0,651.67,520.27
2016,7,29,17,45,616.0,58.5,2.4,19.5,241.0,589.26,475.06
2016,7,29,18,0,567.0,53.0,2.4,19.0,191.0,524.24,425.56
2016,7,29,18,15,494.0,45.5,2.35,18.5,145.0,441.79,359.51
2016,7,29,18,30,421.0,38.0,2.3,18.0,99.0,364.27,292.91
2016,7,29,18,45,303.5,27.5,2.3,17.5,62.5,261.3,197.47
2016,7,29,19,0,186.0,17.0,2.3,17.0,26.0,150.66,0.0
2016,7,29,19,15,93.0,8.5,2.3,16.5,13.0,57.2,0.0
2016,7,29,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,5,15,91.5,8.0,1.5,12.5,12.0,7.28,0.0
2016,7,30,5,30,183.0,16.0,1.5,13.0,24.0,13.06,0.0
2016,7,30,5,45,303.0,27.0,1.55,13.5,61.0,21.79,12.13
2016,7,30,6,0,423.0,38.0,1.6,14.0,98.0,30.17,20.73
2016,7,30,6,15,497.5,45.5,1.6,14.5,144.5,35.12,25.54
2016,7,30,6,30,572.0,53.0,1.6,15.0,191.0,39.94,30.02
2016,7,30,6,45,423.0,87.5,1.65,15.5,203.0,63.85,51.24
2016,7,30,7,0,274.0,122.0,1.7,16.0,215.0,90.14,74.17
2016,7,30,7,15,508.0,97.5,1.65,16.5,304.5,68.01,54.48
2016,7,30,7,30,742.0,73.0,1.6,17.0,394.0,54.44,42.35
2016,7,30,7,45,767.5,76.0,1.6,17.5,444.5,55.26,42.84
2016,7,30,8,0,793.0,79.0,1.6,18.0,495.0,56.04,43.26
2016,7,30,8,15,409.5,153.5,1.65,18.5,369.5,96.43,77.64
2016,7,30,8,30,26.0,228.0,1.7,19.0,244.0,186.75,145.42
2016,7,30,8,45,226.0,245.0,1.75,20.0,399.5,191.7,139.48
2016,7,30,9,0,426.0,262.0,1.8,21.0,555.0,242.46,169.08
2016,7,30,9,15,655.5,177.5,1.9,21.5,658.5,259.56,174.57
2016,7,30,9,30,885.0,93.0,2.0,22.0,762.0,312.96,212.3
2016,7,30,9,45,898.5,92.0,2.1,22.5,798.5,365.42,257.56
2016,7,30,10,0,912.0,91.0,2.2,23.0,835.0,418.61,302.8
2016,7,30,10,15,918.0,92.0,2.25,23.0,864.0,470.66,346.79
2016,7,30,10,30,924.0,93.0,2.3,23.0,893.0,522.31,389.34
2016,7,30,10,45,928.5,94.5,2.4,23.5,915.0,572.94,429.35
2016,7,30,11,0,933.0,96.0,2.5,24.0,937.0,622.64,467.49
2016,7,30,11,15,935.5,96.5,2.55,24.0,952.0,669.13,503.08
2016,7,30,11,30,938.0,97.0,2.6,24.0,967.0,714.1,536.79
2016,7,30,11,45,939.5,97.0,2.65,24.5,975.0,756.24,566.43
2016,7,30,12,0,941.0,97.0,2.7,25.0,983.0,796.42,592.64
2016,7,30,12,15,941.5,97.0,2.7,25.0,983.0,833.69,617.52
2016,7,30,12,30,942.0,97.0,2.7,25.0,983.0,868.59,640.69
2016,7,30,12,45,935.5,100.0,2.75,25.0,974.5,897.82,660.38
2016,7,30,13,0,929.0,103.0,2.8,25.0,966.0,924.09,678.17
2016,7,30,13,15,926.5,102.5,2.75,24.5,951.0,947.53,694.71
2016,7,30,13,30,924.0,102.0,2.7,24.0,936.0,967.89,709.31
2016,7,30,13,45,920.5,100.5,2.7,24.0,914.5,983.11,719.72
2016,7,30,14,0,917.0,99.0,2.7,24.0,893.0,995.03,728.13
2016,7,30,14,15,911.0,98.0,2.65,24.0,864.5,1001.72,732.83
2016,7,30,14,30,905.0,97.0,2.6,24.0,836.0,1005.04,735.51
2016,7,30,14,45,686.5,187.5,2.6,24.0,734.5,912.72,675.89
2016,7,30,15,0,468.0,278.0,2.6,24.0,633.0,792.54,592.5
2016,7,30,15,15,670.5,182.5,2.55,23.5,660.5,898.84,672.14
2016,7,30,15,30,873.0,87.0,2.5,23.0,688.0,970.49,721.56
2016,7,30,15,45,863.5,83.5,2.5,22.5,644.0,951.25,711.28
2016,7,30,16,0,854.0,80.0,2.5,22.0,600.0,929.09,699.92
2016,7,30,16,15,836.0,77.0,2.5,21.5,552.0,896.75,681.57
2016,7,30,16,30,818.0,74.0,2.5,21.0,504.0,862.17,661.48
2016,7,30,16,45,475.0,126.5,2.5,20.5,370.5,606.55,480.96
2016,7,30,17,0,132.0,179.0,2.5,20.0,237.0,327.76,263.04
2016,7,30,17,15,423.5,118.5,2.5,19.0,268.5,532.41,432.98
2016,7,30,17,30,715.0,58.0,2.5,18.0,300.0,683.93,550.27
2016,7,30,17,45,672.5,52.5,2.55,17.5,249.5,620.03,502.48
2016,7,30,18,0,630.0,47.0,2.6,17.0,199.0,557.22,454.68
2016,7,30,18,15,558.0,40.5,2.55,16.5,151.5,473.83,387.47
2016,7,30,18,30,486.0,34.0,2.5,16.0,104.0,394.75,319.52
2016,7,30,18,45,367.0,25.0,2.5,15.5,65.5,297.08,224.08
2016,7,30,19,0,248.0,16.0,2.5,15.0,27.0,183.8,0.0
2016,7,30,19,15,124.0,8.0,2.45,14.5,13.5,73.07,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,5,15,121.5,7.5,1.7,11.5,12.5,6.82,0.0
2016,7,31,5,30,243.0,15.0,1.8,12.0,25.0,12.25,0.0
2016,7,31,5,45,366.0,24.0,1.9,12.5,63.5,19.27,9.95
2016,7,31,6,0,489.0,33.0,2.0,13.0,102.0,28.39,19.23
2016,7,31,6,15,562.0,39.5,2.0,13.5,149.5,33.14,23.87
2016,7,31,6,30,635.0,46.0,2.0,14.0,197.0,37.79,28.22
2016,7,31,6,45,317.5,70.5,2.0,14.5,146.0,51.1,40.11
2016,7,31,7,0,0.0,95.0,2.0,15.0,95.0,81.06,66.5
2016,7,31,7,15,0.0,113.0,1.9,15.5,113.0,95.67,78.97
2016,7,31,7,30,0.0,131.0,1.8,16.0,131.0,110.15,91.1
2016,7,31,7,45,79.5,178.0,1.75,16.5,219.5,137.7,114.21
2016,7,31,8,0,159.0,225.0,1.7,17.0,308.0,158.74,131.34
2016,7,31,8,15,87.0,216.0,1.65,17.5,262.0,163.59,134.65
2016,7,31,8,30,15.0,207.0,1.6,18.0,216.0,171.3,133.78
2016,7,31,8,45,21.5,234.0,1.6,18.5,248.5,194.69,151.13
2016,7,31,9,0,28.0,261.0,1.6,19.0,281.0,207.52,160.05
2016,7,31,9,15,76.5,308.5,1.6,19.5,366.0,254.95,194.27
2016,7,31,9,30,125.0,356.0,1.6,20.0,451.0,298.21,225.24
2016,7,31,9,45,105.5,368.5,1.65,20.5,451.0,322.73,244.17
2016,7,31,10,0,86.0,381.0,1.7,21.0,451.0,334.98,253.53
2016,7,31,10,15,210.5,387.5,1.75,21.5,567.0,394.64,296.56
2016,7,31,10,30,335.0,394.0,1.8,22.0,683.0,468.24,350.11
2016,7,31,10,45,323.0,409.5,1.85,22.5,694.0,497.19,371.28
2016,7,31,11,0,311.0,425.0,1.9,23.0,705.0,525.15,391.46
2016,7,31,11,15,617.5,268.0,1.95,23.0,836.0,608.3,455.7
2016,7,31,11,30,924.0,111.0,2.0,23.0,967.0,715.33,536.37
2016,7,31,11,45,923.0,113.0,2.05,23.5,974.0,757.09,565.24
2016,7,31,12,0,922.0,115.0,2.1,24.0,981.0,796.81,591.18
2016,7,31,12,15,678.0,256.5,2.15,24.0,893.5,774.55,573.08
2016,7,31,12,30,434.0,398.0,2.2,24.0,806.0,730.99,538.59
2016,7,31,12,45,366.5,421.0,2.25,24.0,764.0,712.52,525.66
2016,7,31,13,0,299.0,444.0,2.3,24.0,722.0,693.49,511.77
2016,7,31,13,15,611.0,275.0,2.35,24.0,830.0,841.21,621.97
2016,7,31,13,30,923.0,106.0,2.4,24.0,938.0,970.14,709.13
2016,7,31,13,45,697.5,222.5,2.45,24.0,842.5,910.73,669.99
2016,7,31,14,0,472.0,339.0,2.5,24.0,747.0,823.52,607.62
2016,7,31,14,15,688.0,219.5,2.55,23.5,791.5,928.74,687.07
2016,7,31,14,30,904.0,100.0,2.6,23.0,836.0,1006.56,740.17
2016,7,31,14,45,897.5,97.0,2.65,23.0,801.5,1003.87,739.37
2016,7,31,15,0,891.0,94.0,2.7,23.0,767.0,997.79,737.28
2016,7,31,15,15,654.0,179.5,2.75,22.5,659.0,878.64,660.83
2016,7,31,15,30,417.0,265.0,2.8,22.0,551.0,733.08,558.95
2016,7,31,15,45,337.5,263.5,2.85,21.5,485.0,636.96,492.54
2016,7,31,16,0,258.0,262.0,2.9,21.0,419.0,559.6,436.86
2016,7,31,16,15,236.0,241.5,2.9,20.5,376.0,496.65,392.42
2016,7,31,16,30,214.0,221.0,2.9,20.0,333.0,451.96,360.4
2016,7,31,16,45,179.0,199.5,2.9,19.5,286.5,394.17,317.03
2016,7,31,17,0,144.0,178.0,2.9,19.0,240.0,337.16,273.21
2016,7,31,17,15,137.0,156.0,2.85,18.0,208.5,304.32,248.9
2016,7,31,17,30,130.0,134.0,2.8,17.0,177.0,271.09,223.43
2016,7,31,17,45,364.5,92.0,2.75,16.5,185.0,429.21,356.65
2016,7,31,18,0,599.0,50.0,2.7,16.0,193.0,542.45,446.33
2016,7,31,18,15,523.5,43.0,2.6,15.5,146.0,457.9,376.32
2016,7,31,18,30,448.0,36.0,2.5,15.0,99.0,378.53,306.94
2016,7,31,18,45,326.0,25.5,2.45,14.5,61.5,272.19,203.27
2016,7,31,19,0,204.0,15.0,2.4,14.0,24.0,155.94,0.0
2016,7,31,19,15,102.0,7.5,2.3,13.5,12.0,60.8,0.0
