Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,1,5,15,103.0,7.5,1.75,11.5,11.5,6.82,0.0
2016,8,1,5,30,206.0,15.0,1.8,12.0,23.0,13.64,0.0
2016,8,1,5,45,334.0,24.5,1.9,12.5,60.5,19.74,10.13
2016,8,1,6,0,462.0,34.0,2.0,13.0,98.0,26.92,17.91
2016,8,1,6,15,536.5,40.5,2.0,13.5,144.5,34.04,24.65
2016,8,1,6,30,611.0,47.0,2.0,14.0,191.0,38.64,28.96
2016,8,1,6,45,310.5,80.5,2.05,14.5,154.5,58.32,46.53
2016,8,1,7,0,10.0,114.0,2.1,15.0,118.0,94.94,78.71
2016,8,1,7,15,16.0,134.5,2.05,15.5,141.0,111.2,92.51
2016,8,1,7,30,22.0,155.0,2.0,16.0,164.0,127.31,105.93
2016,8,1,7,45,71.0,189.0,1.95,16.5,225.0,144.15,119.74
2016,8,1,8,0,120.0,223.0,1.9,17.0,286.0,157.24,130.14
2016,8,1,8,15,138.5,247.0,1.85,17.5,326.0,171.12,141.06
2016,8,1,8,30,157.0,271.0,1.8,18.0,366.0,195.6,149.49
2016,8,1,8,45,523.0,174.5,1.8,18.5,525.5,165.93,107.91
2016,8,1,9,0,889.0,78.0,1.8,19.0,685.0,200.66,117.93
2016,8,1,9,15,900.0,79.5,1.85,19.5,726.0,253.82,162.03
2016,8,1,9,30,911.0,81.0,1.9,20.0,767.0,307.93,208.82
2016,8,1,9,45,913.5,86.0,1.95,20.5,801.0,362.69,256.55
2016,8,1,10,0,916.0,91.0,2.0,21.0,835.0,417.15,303.23
2016,8,1,10,15,922.5,92.0,2.05,21.0,864.0,469.75,347.92
2016,8,1,10,30,929.0,93.0,2.1,21.0,893.0,521.98,391.2
2016,8,1,10,45,934.0,93.5,2.15,21.5,916.0,572.45,431.19
2016,8,1,11,0,939.0,94.0,2.2,22.0,939.0,621.99,469.27
2016,8,1,11,15,942.0,94.5,2.25,22.0,954.5,669.16,505.5
2016,8,1,11,30,945.0,95.0,2.3,22.0,970.0,714.83,539.84
2016,8,1,11,45,947.0,95.5,2.35,22.5,977.5,758.11,570.43
2016,8,1,12,0,949.0,96.0,2.4,23.0,985.0,799.47,597.5
2016,8,1,12,15,949.0,95.5,2.45,23.0,985.5,836.25,622.42
2016,8,1,12,30,949.0,95.0,2.5,23.0,986.0,870.58,645.63
2016,8,1,12,45,944.5,97.0,2.55,23.0,977.5,900.84,666.09
2016,8,1,13,0,940.0,99.0,2.6,23.0,969.0,928.17,684.65
2016,8,1,13,15,937.0,98.5,2.65,23.0,953.5,951.38,700.56
2016,8,1,13,30,934.0,98.0,2.7,23.0,938.0,971.45,714.5
2016,8,1,13,45,931.0,96.5,2.75,23.0,916.0,987.26,725.79
2016,8,1,14,0,928.0,95.0,2.8,23.0,894.0,999.75,735.07
2016,8,1,14,15,921.5,93.5,2.8,22.5,865.0,1005.46,741.06
2016,8,1,14,30,915.0,92.0,2.8,22.0,836.0,1007.73,745.03
2016,8,1,14,45,908.5,90.0,2.85,22.0,801.5,1006.02,745.59
2016,8,1,15,0,902.0,88.0,2.9,22.0,767.0,1000.94,744.11
2016,8,1,15,15,891.0,86.0,2.95,21.5,726.5,988.1,739.05
2016,8,1,15,30,880.0,84.0,3.0,21.0,686.0,972.11,732.0
2016,8,1,15,45,867.0,81.5,3.1,21.0,641.0,950.53,720.19
2016,8,1,16,0,854.0,79.0,3.2,21.0,596.0,926.13,706.42
2016,8,1,16,15,836.0,76.5,3.2,20.0,547.5,894.4,689.41
2016,8,1,16,30,818.0,74.0,3.2,19.0,499.0,869.71,677.11
2016,8,1,16,45,793.5,71.0,3.2,18.5,448.5,827.07,650.34
2016,8,1,17,0,769.0,68.0,3.2,18.0,398.0,782.97,621.96
2016,8,1,17,15,735.0,64.0,3.15,17.5,346.0,728.32,584.62
2016,8,1,17,30,701.0,60.0,3.1,17.0,294.0,673.38,545.77
2016,8,1,17,45,650.5,55.0,3.1,16.5,243.0,604.35,494.51
2016,8,1,18,0,600.0,50.0,3.1,16.0,192.0,542.45,446.28
2016,8,1,18,15,523.0,43.0,3.0,15.0,144.5,456.91,376.85
2016,8,1,18,30,446.0,36.0,2.9,14.0,97.0,376.64,306.59
2016,8,1,18,45,315.5,25.5,2.85,13.5,59.5,265.47,195.95
2016,8,1,19,0,185.0,15.0,2.8,13.0,22.0,119.22,0.0
2016,8,1,19,15,92.5,7.5,2.75,12.5,11.0,6.82,0.0
2016,8,1,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,86.0,7.5,2.3,11.5,10.5,6.82,0.0
2016,8,2,5,30,172.0,15.0,2.4,12.0,21.0,13.64,0.0
2016,8,2,5,45,306.5,25.5,2.5,12.5,58.5,20.69,10.63
2016,8,2,6,0,441.0,36.0,2.6,13.0,96.0,28.71,19.42
2016,8,2,6,15,521.0,43.0,2.55,13.5,143.5,33.33,23.99
2016,8,2,6,30,601.0,50.0,2.5,14.0,191.0,37.86,28.25
2016,8,2,6,45,304.5,81.5,2.5,14.5,153.0,59.08,47.2
2016,8,2,7,0,8.0,113.0,2.5,15.0,115.0,94.14,78.02
2016,8,2,7,15,394.0,90.5,2.45,15.5,258.0,63.23,50.52
2016,8,2,7,30,780.0,68.0,2.4,16.0,401.0,51.13,39.64
2016,8,2,7,45,553.5,134.5,2.35,16.5,385.5,90.54,73.78
2016,8,2,8,0,327.0,201.0,2.3,17.0,370.0,137.32,113.44
2016,8,2,8,15,270.5,233.5,2.25,17.5,382.5,154.35,127.13
2016,8,2,8,30,214.0,266.0,2.2,18.0,395.0,195.01,148.0
2016,8,2,8,45,558.5,174.0,2.15,18.5,546.0,165.46,106.37
2016,8,2,9,0,903.0,82.0,2.1,19.0,697.0,203.95,120.01
2016,8,2,9,15,914.0,84.0,2.05,19.0,739.0,258.35,165.28
2016,8,2,9,30,925.0,86.0,2.0,19.0,781.0,313.71,213.48
2016,8,2,9,45,930.0,89.5,2.0,19.5,816.0,369.02,261.74
2016,8,2,10,0,935.0,93.0,2.0,20.0,851.0,424.26,309.11
2016,8,2,10,15,942.0,94.0,2.0,20.5,881.0,478.15,354.17
2016,8,2,10,30,949.0,95.0,2.0,21.0,911.0,531.7,397.54
2016,8,2,10,45,954.0,95.5,2.05,21.5,934.0,583.26,438.25
2016,8,2,11,0,959.0,96.0,2.1,22.0,957.0,633.85,476.98
2016,8,2,11,15,962.0,96.5,2.1,22.0,973.0,682.03,513.54
2016,8,2,11,30,965.0,97.0,2.1,22.0,989.0,728.67,548.08
2016,8,2,11,45,966.5,97.5,2.15,22.5,997.0,772.52,578.92
2016,8,2,12,0,968.0,98.0,2.2,23.0,1005.0,814.36,606.08
2016,8,2,12,15,968.0,98.0,2.2,23.0,1004.5,852.38,631.23
2016,8,2,12,30,968.0,98.0,2.2,23.0,1004.0,887.92,654.59
2016,8,2,12,45,959.0,102.5,2.2,23.0,994.0,917.38,673.86
2016,8,2,13,0,950.0,107.0,2.2,23.0,984.0,943.71,691.1
2016,8,2,13,15,946.5,106.0,2.25,23.0,968.5,966.44,706.56
2016,8,2,13,30,943.0,105.0,2.3,23.0,953.0,985.95,720.04
2016,8,2,13,45,938.5,104.0,2.35,23.0,930.0,1001.21,730.92
2016,8,2,14,0,934.0,103.0,2.4,23.0,907.0,1013.09,739.78
2016,8,2,14,15,927.0,101.5,2.45,23.0,877.0,1018.59,744.69
2016,8,2,14,30,920.0,100.0,2.5,23.0,847.0,1020.6,747.57
2016,8,2,14,45,911.0,98.5,2.55,23.0,810.5,1017.2,747.12
2016,8,2,15,0,902.0,97.0,2.6,23.0,774.0,1010.42,744.65
2016,8,2,15,15,890.0,95.0,2.6,22.5,732.5,996.8,738.8
2016,8,2,15,30,878.0,93.0,2.6,22.0,691.0,980.03,730.99
2016,8,2,15,45,862.0,90.5,2.65,22.0,645.0,955.76,717.28
2016,8,2,16,0,846.0,88.0,2.7,22.0,599.0,928.75,701.73
2016,8,2,16,15,826.0,85.5,2.7,21.5,549.0,905.1,689.3
2016,8,2,16,30,806.0,83.0,2.7,21.0,499.0,869.42,668.35
2016,8,2,16,45,777.5,79.5,2.75,20.5,447.0,822.83,639.7
2016,8,2,17,0,749.0,76.0,2.8,20.0,395.0,774.92,609.34
2016,8,2,17,15,711.5,71.5,2.8,19.0,342.5,717.15,571.48
2016,8,2,17,30,674.0,67.0,2.8,18.0,290.0,664.59,535.92
2016,8,2,17,45,617.0,61.5,2.85,17.5,238.0,591.3,481.79
2016,8,2,18,0,560.0,56.0,2.9,17.0,186.0,520.32,426.73
2016,8,2,18,15,476.5,47.5,2.85,16.5,139.0,429.65,352.35
2016,8,2,18,30,393.0,39.0,2.8,16.0,92.0,344.68,278.02
2016,8,2,18,45,255.0,27.0,2.8,15.5,55.5,228.43,163.46
2016,8,2,19,0,117.0,15.0,2.8,15.0,19.0,80.21,0.0
2016,8,2,19,15,58.5,7.5,2.8,14.5,9.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,3,5,15,61.5,7.0,1.25,11.5,9.5,0.0,0.0
2016,8,3,5,30,123.0,14.0,1.2,12.0,19.0,12.73,0.0
2016,8,3,5,45,257.5,26.0,1.15,13.0,55.0,21.17,10.69
2016,8,3,6,0,392.0,38.0,1.1,14.0,91.0,30.49,20.86
2016,8,3,6,15,475.0,46.5,0.95,14.5,138.0,36.26,26.49
2016,8,3,6,30,558.0,55.0,0.8,15.0,185.0,41.86,31.72
2016,8,3,6,45,434.5,84.0,0.65,15.5,200.5,61.61,49.27
2016,8,3,7,0,311.0,113.0,0.5,16.0,216.0,84.45,69.14
2016,8,3,7,15,528.5,94.5,0.45,16.5,304.5,66.34,53.01
2016,8,3,7,30,746.0,76.0,0.4,17.0,393.0,57.1,44.72
2016,8,3,7,45,774.5,79.5,0.4,17.5,445.0,58.21,45.45
2016,8,3,8,0,803.0,83.0,0.4,18.0,497.0,59.27,46.1
2016,8,3,8,15,823.0,86.0,0.45,18.5,546.5,59.84,46.32
2016,8,3,8,30,843.0,89.0,0.5,19.0,596.0,92.78,50.48
2016,8,3,8,45,859.5,91.0,0.6,20.0,642.5,153.12,83.9
2016,8,3,9,0,876.0,93.0,0.7,21.0,689.0,205.69,120.81
2016,8,3,9,15,888.0,95.0,0.8,21.5,730.5,259.05,163.8
2016,8,3,9,30,900.0,97.0,0.9,22.0,772.0,313.46,209.68
2016,8,3,9,45,911.5,97.5,1.05,22.5,808.5,367.48,255.76
2016,8,3,10,0,923.0,98.0,1.2,23.0,845.0,422.05,301.72
2016,8,3,10,15,930.0,99.0,1.3,23.0,874.5,475.44,346.33
2016,8,3,10,30,937.0,100.0,1.4,23.0,904.0,528.51,389.59
2016,8,3,10,45,942.0,101.0,1.55,23.5,927.0,579.99,430.05
2016,8,3,11,0,947.0,102.0,1.7,24.0,950.0,630.54,468.69
2016,8,3,11,15,950.0,102.5,1.85,24.0,966.0,678.32,505.35
2016,8,3,11,30,953.0,103.0,2.0,24.0,982.0,724.57,540.22
2016,8,3,11,45,955.0,103.0,2.15,24.5,990.0,768.0,571.43
2016,8,3,12,0,957.0,103.0,2.3,25.0,998.0,809.46,598.92
2016,8,3,12,15,957.5,103.0,2.4,25.0,998.0,847.61,624.84
2016,8,3,12,30,958.0,103.0,2.5,25.0,998.0,883.33,649.09
2016,8,3,12,45,957.0,102.5,2.65,25.0,991.0,914.71,670.89
2016,8,3,13,0,956.0,102.0,2.8,25.0,984.0,943.24,690.87
2016,8,3,13,15,953.5,101.5,2.85,24.5,968.5,967.43,708.66
2016,8,3,13,30,951.0,101.0,2.9,24.0,953.0,988.42,724.55
2016,8,3,13,45,946.5,100.0,3.0,24.0,930.5,1003.75,735.9
2016,8,3,14,0,942.0,99.0,3.1,24.0,908.0,1015.66,745.2
2016,8,3,14,15,936.0,98.0,3.15,23.5,878.5,1022.67,752.53
2016,8,3,14,30,930.0,97.0,3.2,23.0,849.0,1026.22,757.79
2016,8,3,14,45,922.0,95.5,3.3,22.5,813.5,1023.78,759.73
2016,8,3,15,0,914.0,94.0,3.4,22.0,778.0,1017.92,759.58
2016,8,3,15,15,902.5,92.0,3.4,21.5,736.5,1004.7,753.86
2016,8,3,15,30,891.0,90.0,3.4,21.0,695.0,988.27,746.12
2016,8,3,15,45,876.5,87.5,3.45,20.5,648.5,965.26,734.31
2016,8,3,16,0,862.0,85.0,3.5,20.0,602.0,939.42,720.51
2016,8,3,16,15,842.0,82.0,3.5,19.5,552.0,914.71,707.06
2016,8,3,16,30,822.0,79.0,3.5,19.0,502.0,878.05,684.97
2016,8,3,16,45,795.5,75.5,3.55,18.5,450.0,832.88,656.67
2016,8,3,17,0,769.0,72.0,3.6,18.0,398.0,786.28,626.57
2016,8,3,17,15,732.0,67.5,3.55,17.5,345.0,728.41,586.62
2016,8,3,17,30,695.0,63.0,3.5,17.0,292.0,670.4,545.14
2016,8,3,17,45,641.0,57.5,3.5,16.5,240.0,603.51,495.08
2016,8,3,18,0,587.0,52.0,3.5,16.0,188.0,534.07,440.42
2016,8,3,18,15,504.5,44.5,3.35,15.5,140.0,444.63,366.36
2016,8,3,18,30,422.0,37.0,3.2,15.0,92.0,360.8,291.79
2016,8,3,18,45,281.5,25.5,3.1,14.5,55.5,240.98,168.79
2016,8,3,19,0,141.0,14.0,3.0,14.0,19.0,92.71,0.0
2016,8,3,19,15,70.5,7.0,2.95,13.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,5,15,64.0,6.5,2.6,11.5,9.0,0.0,0.0
2016,8,4,5,30,128.0,13.0,2.7,12.0,18.0,11.82,0.0
2016,8,4,5,45,267.0,25.0,2.8,12.5,54.0,20.35,9.71
2016,8,4,6,0,406.0,37.0,2.9,13.0,90.0,29.72,20.2
2016,8,4,6,15,489.5,45.0,2.9,13.0,137.5,35.1,25.57
2016,8,4,6,30,573.0,53.0,2.9,13.0,185.0,40.36,30.58
2016,8,4,6,45,286.5,46.5,2.95,13.5,112.5,32.42,23.53
2016,8,4,7,0,0.0,40.0,3.0,14.0,40.0,35.26,26.03
2016,8,4,7,15,0.0,55.0,2.95,14.5,55.0,48.56,37.76
2016,8,4,7,30,0.0,70.0,2.9,15.0,70.0,61.89,49.33
2016,8,4,7,45,0.0,91.0,2.9,15.5,91.0,79.95,64.86
2016,8,4,8,0,0.0,112.0,2.9,16.0,112.0,97.18,79.42
2016,8,4,8,15,0.0,125.0,2.95,16.5,125.0,107.89,88.18
2016,8,4,8,30,0.0,138.0,3.0,17.0,138.0,118.75,92.65
2016,8,4,8,45,1.0,152.0,3.05,17.5,153.0,130.68,101.82
2016,8,4,9,0,2.0,166.0,3.1,18.0,168.0,142.8,111.05
2016,8,4,9,15,5.5,189.0,3.15,18.0,193.5,162.78,126.62
2016,8,4,9,30,9.0,212.0,3.2,18.0,219.0,183.29,142.55
2016,8,4,9,45,463.5,155.0,3.3,18.5,529.0,254.58,187.14
2016,8,4,10,0,918.0,98.0,3.4,19.0,839.0,418.69,308.73
2016,8,4,10,15,468.0,194.5,3.4,19.0,573.0,342.59,260.8
2016,8,4,10,30,18.0,291.0,3.4,19.0,307.0,258.19,199.33
2016,8,4,10,45,30.0,337.0,3.45,19.0,364.0,298.1,230.19
2016,8,4,11,0,42.0,383.0,3.5,19.0,421.0,346.6,267.06
2016,8,4,11,15,33.0,364.5,3.5,19.0,394.5,332.19,255.88
2016,8,4,11,30,24.0,346.0,3.5,19.0,368.0,318.02,245.0
2016,8,4,11,45,25.0,347.5,3.55,19.0,371.0,322.53,248.53
2016,8,4,12,0,26.0,349.0,3.6,19.0,374.0,329.09,253.58
2016,8,4,12,15,34.5,377.5,3.6,19.0,410.5,365.59,281.43
2016,8,4,12,30,43.0,406.0,3.6,19.0,447.0,403.62,310.16
2016,8,4,12,45,49.0,411.5,3.6,19.0,457.0,419.7,322.38
2016,8,4,13,0,55.0,417.0,3.6,19.0,467.0,436.21,335.02
2016,8,4,13,15,44.0,390.0,3.6,18.5,430.0,406.32,313.22
2016,8,4,13,30,33.0,363.0,3.6,18.0,393.0,374.83,290.12
2016,8,4,13,45,131.0,390.0,3.6,18.0,503.0,512.19,396.94
2016,8,4,14,0,229.0,417.0,3.6,18.0,613.0,641.77,494.53
2016,8,4,14,15,140.5,384.5,3.6,18.0,504.0,530.8,410.91
2016,8,4,14,30,52.0,352.0,3.6,18.0,395.0,399.85,311.02
2016,8,4,14,45,44.5,327.5,3.65,18.0,363.0,370.67,289.7
2016,8,4,15,0,37.0,303.0,3.7,18.0,331.0,340.72,267.2
2016,8,4,15,15,44.5,294.0,3.7,17.5,326.0,342.17,269.88
2016,8,4,15,30,52.0,285.0,3.7,17.0,321.0,343.55,272.48
2016,8,4,15,45,44.0,260.0,3.7,16.5,288.5,311.12,248.07
2016,8,4,16,0,36.0,235.0,3.7,16.0,256.0,278.26,223.06
2016,8,4,16,15,24.0,204.5,3.7,15.5,218.5,219.0,176.21
2016,8,4,16,30,12.0,174.0,3.7,15.0,181.0,177.24,142.67
2016,8,4,16,45,10.0,158.0,3.7,15.0,163.5,160.62,129.47
2016,8,4,17,0,8.0,142.0,3.7,15.0,146.0,144.07,116.11
2016,8,4,17,15,4.0,124.0,3.65,14.5,126.0,123.57,99.38
2016,8,4,17,30,0.0,106.0,3.6,14.0,106.0,103.18,82.43
2016,8,4,17,45,0.0,87.0,3.6,13.5,87.0,84.73,66.95
2016,8,4,18,0,0.0,68.0,3.6,13.0,68.0,65.89,50.81
2016,8,4,18,15,210.0,51.0,3.5,12.5,78.0,242.12,202.88
2016,8,4,18,30,420.0,34.0,3.4,12.0,88.0,355.15,290.79
2016,8,4,18,45,283.5,23.0,3.3,12.0,52.5,237.18,161.99
2016,8,4,19,0,147.0,12.0,3.2,12.0,17.0,94.03,0.0
2016,8,4,19,15,73.5,6.0,3.15,11.5,8.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,54.5,6.5,2.25,12.0,8.0,0.0,0.0
2016,8,5,5,30,109.0,13.0,2.3,12.0,16.0,11.82,0.0
2016,8,5,5,45,246.0,25.5,2.4,12.5,51.5,20.89,9.69
2016,8,5,6,0,383.0,38.0,2.5,13.0,87.0,30.68,20.99
2016,8,5,6,15,467.5,47.0,2.45,13.0,134.0,36.87,27.12
2016,8,5,6,30,552.0,56.0,2.4,13.0,181.0,42.86,32.81
2016,8,5,6,45,276.0,62.0,2.4,13.5,124.5,45.02,34.82
2016,8,5,7,0,0.0,68.0,2.4,14.0,68.0,59.86,47.98
2016,8,5,7,15,0.0,79.5,2.35,14.0,79.5,69.68,56.59
2016,8,5,7,30,0.0,91.0,2.3,14.0,91.0,79.44,65.01
2016,8,5,7,45,0.0,104.5,2.25,14.5,104.5,90.7,74.5
2016,8,5,8,0,0.0,118.0,2.2,15.0,118.0,101.86,83.76
2016,8,5,8,15,1.5,143.5,2.15,15.0,144.5,122.12,100.9
2016,8,5,8,30,3.0,169.0,2.1,15.0,171.0,142.53,112.67
2016,8,5,8,45,4.0,176.0,2.05,15.5,178.5,149.53,117.65
2016,8,5,9,0,5.0,183.0,2.0,16.0,186.0,156.55,122.67
2016,8,5,9,15,5.0,181.0,2.0,16.5,184.5,156.29,121.92
2016,8,5,9,30,5.0,179.0,2.0,17.0,183.0,155.76,121.03
2016,8,5,9,45,22.0,257.0,2.0,17.5,275.0,224.62,174.45
2016,8,5,10,0,39.0,335.0,2.0,18.0,367.0,283.82,219.19
2016,8,5,10,15,27.0,304.5,2.0,18.0,327.5,261.99,202.31
2016,8,5,10,30,15.0,274.0,2.0,18.0,288.0,242.84,187.61
2016,8,5,10,45,15.5,281.0,2.0,18.5,295.5,250.95,193.45
2016,8,5,11,0,16.0,288.0,2.0,19.0,303.0,259.14,199.23
2016,8,5,11,15,23.5,329.5,2.05,19.5,351.5,297.55,228.06
2016,8,5,11,30,31.0,371.0,2.1,20.0,400.0,341.56,260.62
2016,8,5,11,45,104.5,421.0,2.15,20.5,518.5,441.24,335.05
2016,8,5,12,0,178.0,471.0,2.2,21.0,637.0,549.27,413.33
2016,8,5,12,15,284.5,438.5,2.25,21.0,703.5,621.09,466.64
2016,8,5,12,30,391.0,406.0,2.3,21.0,770.0,697.29,522.7
2016,8,5,12,45,661.0,260.5,2.4,21.0,870.0,819.77,614.75
2016,8,5,13,0,931.0,115.0,2.5,21.0,970.0,931.82,692.55
2016,8,5,13,15,927.5,114.5,2.55,21.0,954.5,954.79,707.58
2016,8,5,13,30,924.0,114.0,2.6,21.0,939.0,974.61,721.46
2016,8,5,13,45,916.0,114.5,2.65,21.0,914.5,987.97,731.23
2016,8,5,14,0,908.0,115.0,2.7,21.0,890.0,997.95,738.96
2016,8,5,14,15,900.5,113.5,2.75,21.0,860.0,1002.93,743.58
2016,8,5,14,30,893.0,112.0,2.8,21.0,830.0,1004.5,746.15
2016,8,5,14,45,879.5,111.5,2.9,21.0,793.0,997.9,743.93
2016,8,5,15,0,866.0,111.0,3.0,21.0,756.0,988.01,739.69
2016,8,5,15,15,852.5,109.0,3.0,20.5,714.0,973.29,732.89
2016,8,5,15,30,839.0,107.0,3.0,20.0,672.0,965.92,731.2
2016,8,5,15,45,818.0,105.5,3.0,19.5,625.0,938.54,715.87
2016,8,5,16,0,797.0,104.0,3.0,19.0,578.0,908.54,698.78
2016,8,5,16,15,774.5,100.0,3.0,18.5,528.5,871.74,676.71
2016,8,5,16,30,752.0,96.0,3.0,18.0,479.0,832.84,652.82
2016,8,5,16,45,716.5,93.0,3.05,17.5,427.0,787.29,623.88
2016,8,5,17,0,681.0,90.0,3.1,17.0,375.0,735.93,589.84
2016,8,5,17,15,639.5,84.0,3.1,16.5,323.0,675.24,547.37
2016,8,5,17,30,598.0,78.0,3.1,16.0,271.0,614.91,503.6
2016,8,5,17,45,534.0,70.5,3.1,15.5,220.0,536.07,443.28
2016,8,5,18,0,470.0,63.0,3.1,15.0,169.0,459.98,382.11
2016,8,5,18,15,383.0,52.5,3.0,14.5,124.0,367.84,303.98
2016,8,5,18,30,296.0,42.0,2.9,14.0,79.0,282.14,227.63
2016,8,5,18,45,174.0,26.5,2.85,13.5,46.0,171.59,109.76
2016,8,5,19,0,52.0,11.0,2.8,13.0,13.0,39.31,0.0
2016,8,5,19,15,26.0,5.5,2.75,12.5,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,5,15,33.0,6.0,2.35,11.0,7.0,0.0,0.0
2016,8,6,5,30,66.0,12.0,2.4,11.0,14.0,10.91,0.0
2016,8,6,5,45,195.5,26.0,2.5,11.5,47.5,20.43,8.91
2016,8,6,6,0,325.0,40.0,2.6,12.0,81.0,32.53,22.63
2016,8,6,6,15,412.5,50.5,2.55,12.5,127.0,39.91,29.85
2016,8,6,6,30,500.0,61.0,2.5,13.0,173.0,47.03,36.52
2016,8,6,6,45,250.0,62.0,2.5,13.5,118.0,44.94,34.74
2016,8,6,7,0,0.0,63.0,2.5,14.0,63.0,55.67,44.26
2016,8,6,7,15,0.0,90.5,2.45,14.0,90.5,78.32,64.25
2016,8,6,7,30,0.0,118.0,2.4,14.0,118.0,100.23,83.28
2016,8,6,7,45,0.0,117.5,2.4,14.5,117.5,100.76,83.28
2016,8,6,8,0,0.0,117.0,2.4,15.0,117.0,101.05,83.07
2016,8,6,8,15,0.0,138.0,2.35,15.5,138.5,117.89,97.11
2016,8,6,8,30,0.0,159.0,2.3,16.0,160.0,134.83,106.09
2016,8,6,8,45,13.5,207.0,2.3,16.5,216.5,173.55,136.25
2016,8,6,9,0,27.0,255.0,2.3,17.0,273.0,202.27,157.71
2016,8,6,9,15,19.5,245.0,2.3,17.0,259.0,208.68,162.74
2016,8,6,9,30,12.0,235.0,2.3,17.0,245.0,201.98,157.47
2016,8,6,9,45,139.5,306.0,2.3,17.5,418.5,279.88,214.52
2016,8,6,10,0,267.0,377.0,2.3,18.0,592.0,379.13,288.02
2016,8,6,10,15,309.0,381.0,2.3,18.0,638.5,420.46,319.76
2016,8,6,10,30,351.0,385.0,2.3,18.0,685.0,465.92,354.84
2016,8,6,10,45,300.5,410.0,2.35,18.5,672.0,482.91,367.95
2016,8,6,11,0,250.0,435.0,2.4,19.0,659.0,495.49,377.13
2016,8,6,11,15,385.5,399.5,2.4,19.0,750.5,570.77,434.16
2016,8,6,11,30,521.0,364.0,2.4,19.0,842.0,654.56,496.55
2016,8,6,11,45,724.5,239.5,2.45,19.5,910.0,722.23,548.39
2016,8,6,12,0,928.0,115.0,2.5,20.0,978.0,795.11,602.65
2016,8,6,12,15,928.5,115.0,2.5,20.0,978.0,832.52,627.75
2016,8,6,12,30,929.0,115.0,2.5,20.0,978.0,867.57,651.39
2016,8,6,12,45,921.5,118.0,2.55,20.0,968.5,896.12,670.96
2016,8,6,13,0,914.0,121.0,2.6,20.0,959.0,921.65,688.58
2016,8,6,13,15,911.0,120.5,2.65,20.0,943.5,944.79,704.68
2016,8,6,13,30,908.0,120.0,2.7,20.0,928.0,964.84,718.82
2016,8,6,13,45,904.0,118.0,2.75,20.0,905.5,979.28,729.36
2016,8,6,14,0,900.0,116.0,2.8,20.0,883.0,990.4,737.88
2016,8,6,14,15,893.0,114.5,2.85,19.5,853.5,995.79,744.19
2016,8,6,14,30,886.0,113.0,2.9,19.0,824.0,997.79,748.47
2016,8,6,14,45,878.0,110.5,3.0,19.0,788.5,994.38,748.32
2016,8,6,15,0,870.0,108.0,3.1,19.0,753.0,987.63,746.09
2016,8,6,15,15,857.5,105.5,3.15,18.5,712.0,973.23,739.8
2016,8,6,15,30,845.0,103.0,3.2,18.0,671.0,965.97,738.54
2016,8,6,15,45,830.5,99.5,3.3,18.0,625.5,942.35,724.98
2016,8,6,16,0,816.0,96.0,3.4,18.0,580.0,915.92,709.49
2016,8,6,16,15,795.0,92.5,3.5,17.5,530.5,880.78,688.98
2016,8,6,16,30,774.0,89.0,3.6,17.0,481.0,843.47,666.53
2016,8,6,16,45,746.5,84.5,3.7,16.5,430.0,797.21,636.92
2016,8,6,17,0,719.0,80.0,3.8,16.0,379.0,749.63,605.48
2016,8,6,17,15,679.5,75.0,3.8,15.5,326.5,695.93,567.87
2016,8,6,17,30,640.0,70.0,3.8,15.0,274.0,637.46,525.13
2016,8,6,17,45,582.0,63.0,3.85,14.5,223.0,562.7,467.68
2016,8,6,18,0,524.0,56.0,3.9,14.0,172.0,490.41,409.36
2016,8,6,18,15,435.0,47.0,3.85,13.5,126.0,397.1,329.92
2016,8,6,18,30,346.0,38.0,3.8,13.0,80.0,309.92,250.95
2016,8,6,18,45,207.0,24.5,3.75,12.5,46.5,187.85,113.54
2016,8,6,19,0,68.0,11.0,3.7,12.0,13.0,48.19,0.0
2016,8,6,19,15,34.0,5.5,3.7,12.0,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,8,7,5,15,57.5,6.0,2.8,10.5,7.0,0.0,0.0
2016,8,7,5,30,115.0,12.0,2.9,11.0,14.0,10.91,0.0
2016,8,7,5,45,264.5,23.0,3.0,11.5,49.5,18.77,7.16
2016,8,7,6,0,414.0,34.0,3.1,12.0,85.0,27.32,18.05
2016,8,7,6,15,500.5,42.0,3.0,12.5,133.0,32.82,23.54
2016,8,7,6,30,587.0,50.0,2.9,13.0,181.0,38.19,28.61
2016,8,7,6,45,310.0,84.5,2.85,13.5,155.5,61.62,49.63
2016,8,7,7,0,33.0,119.0,2.8,14.0,130.0,94.42,78.6
2016,8,7,7,15,38.0,139.5,2.65,14.0,154.0,109.39,91.57
2016,8,7,7,30,43.0,160.0,2.5,14.0,178.0,124.05,104.08
2016,8,7,7,45,48.5,182.5,2.45,14.5,205.0,139.59,116.94
2016,8,7,8,0,54.0,205.0,2.4,15.0,232.0,154.73,129.25
2016,8,7,8,15,66.0,230.5,2.3,15.5,267.0,171.23,142.52
2016,8,7,8,30,78.0,256.0,2.2,16.0,302.0,191.67,150.35
2016,8,7,8,45,169.0,278.0,2.1,16.5,388.0,212.34,160.92
2016,8,7,9,0,260.0,300.0,2.0,17.0,474.0,243.5,179.83
2016,8,7,9,15,332.0,300.0,1.9,17.5,537.0,278.34,203.87
2016,8,7,9,30,404.0,300.0,1.8,18.0,600.0,312.19,228.63
2016,8,7,9,45,668.0,197.5,1.75,18.5,721.5,346.74,250.69
2016,8,7,10,0,932.0,95.0,1.7,19.0,843.0,416.99,303.36
2016,8,7,10,15,939.0,96.0,1.75,19.5,873.0,471.06,348.79
2016,8,7,10,30,946.0,97.0,1.8,20.0,903.0,524.78,392.68
2016,8,7,10,45,951.5,97.5,1.85,20.5,926.0,576.77,433.91
2016,8,7,11,0,957.0,98.0,1.9,21.0,949.0,627.83,473.17
2016,8,7,11,15,960.0,98.5,1.95,21.0,965.0,676.22,510.31
2016,8,7,11,30,963.0,99.0,2.0,21.0,981.0,723.05,545.48
2016,8,7,11,45,965.5,98.5,2.1,21.5,989.0,766.93,577.12
2016,8,7,12,0,968.0,98.0,2.2,22.0,997.0,808.81,604.97
2016,8,7,12,15,968.5,98.0,2.25,22.0,997.0,847.4,631.06
2016,8,7,12,30,969.0,98.0,2.3,22.0,997.0,883.51,655.4
2016,8,7,12,45,968.5,97.5,2.35,22.0,989.5,915.65,677.07
2016,8,7,13,0,968.0,97.0,2.4,22.0,982.0,944.89,696.84
2016,8,7,13,15,965.0,96.5,2.45,22.0,966.5,968.87,713.21
2016,8,7,13,30,962.0,96.0,2.5,22.0,951.0,989.57,727.57
2016,8,7,13,45,959.0,94.5,2.55,22.0,928.5,1005.9,739.21
2016,8,7,14,0,956.0,93.0,2.6,22.0,906.0,1018.77,748.78
2016,8,7,14,15,949.5,92.0,2.65,22.0,876.0,1025.31,754.4
2016,8,7,14,30,943.0,91.0,2.7,22.0,846.0,1028.31,757.94
2016,8,7,14,45,935.0,89.0,2.75,22.0,809.5,1025.2,757.67
2016,8,7,15,0,927.0,87.0,2.8,22.0,773.0,1018.58,755.3
2016,8,7,15,15,916.0,85.5,2.8,21.5,731.5,1006.2,750.27
2016,8,7,15,30,905.0,84.0,2.8,21.0,690.0,990.56,743.22
2016,8,7,15,45,890.0,82.0,2.8,21.0,643.0,967.36,729.74
2016,8,7,16,0,875.0,80.0,2.8,21.0,596.0,941.31,714.38
2016,8,7,16,15,855.0,77.0,2.8,20.5,546.0,906.68,694.4
2016,8,7,16,30,835.0,74.0,2.8,20.0,496.0,879.03,679.04
2016,8,7,16,45,807.5,71.0,2.8,19.5,443.0,833.28,650.48
2016,8,7,17,0,780.0,68.0,2.8,19.0,390.0,786.14,620.27
2016,8,7,17,15,742.5,64.0,2.75,18.5,336.5,728.24,580.81
2016,8,7,17,30,705.0,60.0,2.7,18.0,283.0,670.22,539.75
2016,8,7,17,45,647.5,54.5,2.7,17.5,230.5,595.12,483.83
2016,8,7,18,0,590.0,49.0,2.7,17.0,178.0,528.47,431.52
2016,8,7,18,15,500.5,41.0,2.65,16.0,130.0,433.97,354.33
2016,8,7,18,30,411.0,33.0,2.6,15.0,82.0,346.04,275.72
2016,8,7,18,45,253.5,21.5,2.55,14.5,47.0,210.81,115.24
2016,8,7,19,0,96.0,10.0,2.5,14.0,12.0,62.82,0.0
2016,8,7,19,15,48.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,8,5,15,52.0,5.5,2.15,11.5,6.5,0.0,0.0
2016,8,8,5,30,104.0,11.0,2.2,12.0,13.0,10.01,0.0
2016,8,8,5,45,250.0,22.0,2.25,12.5,47.0,17.92,5.9
2016,8,8,6,0,396.0,33.0,2.3,13.0,81.0,26.47,17.18
2016,8,8,6,15,482.5,41.0,2.15,13.5,127.5,32.0,22.69
2016,8,8,6,30,569.0,49.0,2.0,14.0,174.0,37.37,27.76
2016,8,8,6,45,621.5,55.0,1.9,14.5,225.0,40.85,30.96
2016,8,8,7,0,674.0,61.0,1.8,15.0,276.0,48.36,37.6
2016,8,8,7,15,712.0,65.5,1.7,15.5,328.5,50.64,39.47
2016,8,8,7,30,750.0,70.0,1.6,16.0,381.0,52.85,41.21
2016,8,8,7,45,776.5,74.0,1.55,16.5,432.5,54.5,42.42
2016,8,8,8,0,803.0,78.0,1.5,17.0,484.0,56.07,43.54
2016,8,8,8,15,823.0,81.0,1.5,17.5,533.5,56.78,43.9
2016,8,8,8,30,843.0,84.0,1.5,18.0,583.0,89.92,53.16
2016,8,8,8,45,858.5,86.0,1.5,19.0,628.5,140.66,76.19
2016,8,8,9,0,874.0,88.0,1.5,20.0,674.0,193.19,112.15
2016,8,8,9,15,886.0,90.0,1.55,20.0,715.5,246.65,155.45
2016,8,8,9,30,898.0,92.0,1.6,20.0,757.0,301.17,202.3
2016,8,8,9,45,910.5,91.5,1.7,20.5,794.0,354.84,248.85
2016,8,8,10,0,923.0,91.0,1.8,21.0,831.0,409.15,295.44
2016,8,8,10,15,930.0,92.5,1.9,21.0,860.5,463.13,341.49
2016,8,8,10,30,937.0,94.0,2.0,21.0,890.0,516.79,386.16
2016,8,8,10,45,941.0,95.5,2.15,21.5,912.5,568.37,427.55
2016,8,8,11,0,945.0,97.0,2.3,22.0,935.0,618.9,466.99
2016,8,8,11,15,948.0,97.5,2.4,22.0,950.5,666.77,504.2
2016,8,8,11,30,951.0,98.0,2.5,22.0,966.0,713.1,539.5
2016,8,8,11,45,951.5,99.0,2.65,22.5,973.5,756.4,571.15
2016,8,8,12,0,952.0,100.0,2.8,23.0,981.0,797.61,599.13
2016,8,8,12,15,952.0,100.0,2.9,23.0,981.0,835.28,625.18
2016,8,8,12,30,952.0,100.0,3.0,23.0,981.0,870.48,649.5
2016,8,8,12,45,951.5,99.5,3.15,23.0,973.5,902.14,671.76
2016,8,8,13,0,951.0,99.0,3.3,23.0,966.0,930.95,692.17
2016,8,8,13,15,948.0,98.0,3.35,22.5,950.5,954.05,709.54
2016,8,8,13,30,945.0,97.0,3.4,22.0,935.0,973.91,724.92
2016,8,8,13,45,942.0,95.5,3.5,22.0,912.5,989.93,736.87
2016,8,8,14,0,939.0,94.0,3.6,22.0,890.0,1002.55,746.71
2016,8,8,14,15,932.5,93.0,3.65,22.0,860.5,1008.91,752.2
2016,8,8,14,30,926.0,92.0,3.7,22.0,831.0,1011.78,755.56
2016,8,8,14,45,918.5,90.0,3.75,22.0,795.5,1009.08,755.39
2016,8,8,15,0,911.0,88.0,3.8,22.0,760.0,1002.93,753.1
2016,8,8,15,15,899.5,86.0,3.8,21.5,718.0,989.51,747.15
2016,8,8,15,30,888.0,84.0,3.8,21.0,676.0,972.87,739.15
2016,8,8,15,45,874.0,81.5,3.8,21.0,630.0,950.16,725.62
2016,8,8,16,0,860.0,79.0,3.8,21.0,584.0,924.61,710.16
2016,8,8,16,15,840.0,76.5,3.75,20.5,534.5,890.83,689.92
2016,8,8,16,30,820.0,74.0,3.7,20.0,485.0,864.09,674.47
2016,8,8,16,45,795.5,70.0,3.7,19.5,433.0,820.03,646.44
2016,8,8,17,0,771.0,66.0,3.7,19.0,381.0,774.47,616.67
2016,8,8,17,15,733.5,61.5,3.65,18.0,328.0,716.21,577.28
2016,8,8,17,30,696.0,57.0,3.6,17.0,275.0,657.91,536.18
2016,8,8,17,45,643.0,51.5,3.6,16.5,224.0,586.75,482.09
2016,8,8,18,0,590.0,46.0,3.6,16.0,173.0,517.42,426.58
2016,8,8,18,15,501.0,38.5,3.55,15.5,126.0,429.98,353.08
2016,8,8,18,30,412.0,31.0,3.5,15.0,79.0,343.48,273.47
2016,8,8,18,45,206.0,15.5,3.5,14.5,39.5,171.33,80.86
2016,8,8,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,9,5,15,51.0,5.0,1.3,11.5,6.0,0.0,0.0
2016,8,9,5,30,102.0,10.0,1.2,12.0,12.0,9.1,0.0
2016,8,9,5,45,252.0,21.0,1.2,12.5,46.0,17.08,4.63
2016,8,9,6,0,402.0,32.0,1.2,13.0,80.0,25.68,16.47
2016,8,9,6,15,489.0,40.0,1.0,13.5,126.5,31.24,22.04
2016,8,9,6,30,576.0,48.0,0.8,14.0,173.0,36.66,27.16
2016,8,9,6,45,395.5,84.5,0.6,14.5,181.0,62.17,49.95
2016,8,9,7,0,215.0,121.0,0.4,15.0,189.0,89.22,73.6
2016,8,9,7,15,228.0,141.0,0.4,15.5,225.0,102.02,84.36
2016,8,9,7,30,241.0,161.0,0.4,16.0,261.0,114.28,94.46
2016,8,9,7,45,234.5,185.5,0.4,16.5,293.0,128.57,106.08
2016,8,9,8,0,228.0,210.0,0.4,17.0,325.0,150.71,124.07
2016,8,9,8,15,536.5,146.0,0.45,17.5,453.0,92.04,73.92
2016,8,9,8,30,845.0,82.0,0.5,18.0,581.0,86.82,51.5
2016,8,9,8,45,863.5,83.0,0.6,18.5,627.5,137.26,73.59
2016,8,9,9,0,882.0,84.0,0.7,19.0,674.0,189.79,109.16
2016,8,9,9,15,893.5,86.0,0.7,19.5,715.0,243.59,152.06
2016,8,9,9,30,905.0,88.0,0.7,20.0,756.0,298.39,198.23
2016,8,9,9,45,915.5,88.0,0.75,21.0,792.0,352.19,243.81
2016,8,9,10,0,926.0,88.0,0.8,22.0,828.0,406.42,288.97
2016,8,9,10,15,932.5,89.5,0.85,22.5,857.5,460.37,333.3
2016,8,9,10,30,939.0,91.0,0.9,23.0,887.0,513.94,375.95
2016,8,9,10,45,944.0,91.5,0.95,23.5,910.0,565.34,415.69
2016,8,9,11,0,949.0,92.0,1.0,24.0,933.0,615.76,453.45
2016,8,9,11,15,952.0,92.5,1.1,24.0,948.0,663.79,489.78
2016,8,9,11,30,955.0,93.0,1.2,24.0,963.0,710.26,524.26
2016,8,9,11,45,955.5,93.5,1.35,24.5,970.5,753.24,555.13
2016,8,9,12,0,956.0,94.0,1.5,25.0,978.0,794.1,582.31
2016,8,9,12,15,956.0,94.0,1.6,25.0,977.5,831.83,607.79
2016,8,9,12,30,956.0,94.0,1.7,25.0,977.0,867.06,631.59
2016,8,9,12,45,950.0,96.5,1.85,25.0,968.0,896.95,652.47
2016,8,9,13,0,944.0,99.0,2.0,25.0,959.0,923.79,671.45
2016,8,9,13,15,941.0,98.5,2.1,25.0,943.5,947.21,687.79
2016,8,9,13,30,938.0,98.0,2.2,25.0,928.0,967.44,702.2
2016,8,9,13,45,932.5,97.5,2.35,25.0,904.5,982.04,713.64
2016,8,9,14,0,927.0,97.0,2.5,25.0,881.0,993.24,723.04
2016,8,9,14,15,920.5,96.0,2.55,25.0,851.5,999.52,728.45
2016,8,9,14,30,914.0,95.0,2.6,25.0,822.0,1002.34,731.82
2016,8,9,14,45,904.0,94.0,2.65,25.0,786.0,998.32,730.94
2016,8,9,15,0,894.0,93.0,2.7,25.0,750.0,990.94,728.07
2016,8,9,15,15,882.0,91.0,2.7,24.5,708.5,977.17,722.11
2016,8,9,15,30,870.0,89.0,2.7,24.0,667.0,960.25,714.19
2016,8,9,15,45,853.0,87.0,2.7,23.5,620.5,935.54,701.1
2016,8,9,16,0,836.0,85.0,2.7,23.0,574.0,908.15,686.16
2016,8,9,16,15,815.5,82.0,2.65,22.5,525.0,883.26,672.43
2016,8,9,16,30,795.0,79.0,2.6,22.0,476.0,846.58,650.31
2016,8,9,16,45,765.0,76.0,2.6,21.5,424.0,799.51,620.85
2016,8,9,17,0,735.0,73.0,2.6,21.0,372.0,751.25,589.74
2016,8,9,17,15,695.5,68.5,2.55,20.5,319.5,692.29,549.4
2016,8,9,17,30,656.0,64.0,2.5,20.0,267.0,638.94,511.7
2016,8,9,17,45,593.5,58.0,2.5,19.5,215.5,561.83,454.12
2016,8,9,18,0,531.0,52.0,2.5,19.0,164.0,487.55,395.79
2016,8,9,18,15,438.5,43.0,2.45,18.0,118.0,392.18,317.29
2016,8,9,18,30,346.0,34.0,2.4,17.0,72.0,303.61,237.64
2016,8,9,18,45,173.0,17.0,2.4,16.5,36.0,152.51,55.98
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,5,45,165.0,17.5,2.05,12.5,36.5,13.88,1.96
2016,8,10,6,0,330.0,35.0,2.1,13.0,73.0,28.37,18.67
2016,8,10,6,15,420.0,44.5,2.0,13.5,118.5,35.05,25.33
2016,8,10,6,30,510.0,54.0,1.9,14.0,164.0,41.51,31.41
2016,8,10,6,45,563.5,62.0,1.8,14.5,213.5,46.35,35.85
2016,8,10,7,0,617.0,70.0,1.7,15.0,263.0,50.98,39.93
2016,8,10,7,15,499.0,104.5,1.6,15.5,279.0,74.16,60.23
2016,8,10,7,30,381.0,139.0,1.5,16.0,295.0,95.25,78.31
2016,8,10,7,45,368.5,163.5,1.45,16.5,330.5,116.17,95.9
2016,8,10,8,0,356.0,188.0,1.4,17.0,366.0,130.2,107.29
2016,8,10,8,15,309.0,219.5,1.4,17.5,385.5,147.21,121.06
2016,8,10,8,30,262.0,251.0,1.4,18.0,405.0,171.55,130.28
2016,8,10,8,45,246.0,276.0,1.4,18.5,430.0,205.24,151.15
2016,8,10,9,0,230.0,301.0,1.4,19.0,455.0,248.43,183.21
2016,8,10,9,15,546.5,204.0,1.45,19.5,599.0,245.4,167.81
2016,8,10,9,30,863.0,107.0,1.5,20.0,743.0,299.88,201.94
2016,8,10,9,45,878.0,106.5,1.55,20.5,780.0,352.77,247.4
2016,8,10,10,0,893.0,106.0,1.6,21.0,817.0,406.57,293.15
2016,8,10,10,15,900.5,107.5,1.65,21.0,847.0,459.49,337.99
2016,8,10,10,30,908.0,109.0,1.7,21.0,877.0,512.18,381.52
2016,8,10,10,45,913.5,109.5,1.75,21.5,900.0,562.6,421.44
2016,8,10,11,0,919.0,110.0,1.8,22.0,923.0,612.15,459.48
2016,8,10,11,15,922.5,111.0,1.85,22.0,938.5,659.82,495.98
2016,8,10,11,30,926.0,112.0,1.9,22.0,954.0,706.06,530.62
2016,8,10,11,45,928.0,112.0,2.0,22.5,962.0,748.81,561.4
2016,8,10,12,0,930.0,112.0,2.1,23.0,970.0,789.62,589.19
2016,8,10,12,15,930.0,112.0,2.15,23.0,970.0,826.77,614.31
2016,8,10,12,30,930.0,112.0,2.2,23.0,970.0,861.5,637.73
2016,8,10,12,45,928.0,112.0,2.3,23.5,961.5,891.96,657.46
2016,8,10,13,0,926.0,112.0,2.4,24.0,953.0,919.58,675.29
2016,8,10,13,15,923.0,111.5,2.4,23.5,937.5,942.84,692.06
2016,8,10,13,30,920.0,111.0,2.4,23.0,922.0,962.96,706.92
2016,8,10,13,45,915.5,109.5,2.45,23.0,899.0,977.44,717.35
2016,8,10,14,0,911.0,108.0,2.5,23.0,876.0,988.55,725.78
2016,8,10,14,15,904.0,106.5,2.5,23.0,846.0,993.85,730.1
2016,8,10,14,30,897.0,105.0,2.5,23.0,816.0,995.73,732.4
2016,8,10,14,45,888.0,103.0,2.5,23.0,780.5,991.7,731.03
2016,8,10,15,0,879.0,101.0,2.5,23.0,745.0,984.31,727.67
2016,8,10,15,15,866.5,98.5,2.5,22.5,703.0,969.67,721.09
2016,8,10,15,30,854.0,96.0,2.5,22.0,661.0,951.91,712.55
2016,8,10,15,45,839.0,93.0,2.5,21.5,615.0,938.06,706.7
2016,8,10,16,0,824.0,90.0,2.5,21.0,569.0,911.51,692.21
2016,8,10,16,15,802.5,86.5,2.5,20.5,519.5,875.67,671.27
2016,8,10,16,30,781.0,83.0,2.5,20.0,470.0,837.69,648.52
2016,8,10,16,45,753.5,78.5,2.55,19.5,418.5,791.24,619.56
2016,8,10,17,0,726.0,74.0,2.6,19.0,367.0,743.49,588.79
2016,8,10,17,15,685.5,69.0,2.6,18.5,314.5,688.3,551.03
2016,8,10,17,30,645.0,64.0,2.6,18.0,262.0,629.02,508.59
2016,8,10,17,45,587.0,57.0,2.6,17.5,211.0,554.44,452.19
2016,8,10,18,0,529.0,50.0,2.6,17.0,160.0,482.47,394.86
2016,8,10,18,15,435.5,41.0,2.55,16.0,114.5,386.78,315.13
2016,8,10,18,30,342.0,32.0,2.5,15.0,69.0,298.21,233.74
2016,8,10,18,45,171.0,16.0,2.45,14.5,34.5,148.13,35.53
2016,8,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
