Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,11,5,45,148.5,17.5,1.6,12.0,34.5,13.93,1.11
2016,8,11,6,0,297.0,35.0,1.7,13.0,69.0,28.42,18.64
2016,8,11,6,15,386.0,46.0,1.7,13.5,113.5,36.4,26.49
2016,8,11,6,30,475.0,57.0,1.7,14.0,158.0,44.06,33.67
2016,8,11,6,45,237.5,62.5,1.75,14.5,113.0,45.48,35.07
2016,8,11,7,0,0.0,68.0,1.8,15.0,68.0,59.68,47.64
2016,8,11,7,15,0.0,81.5,1.75,15.5,81.5,71.09,57.53
2016,8,11,7,30,0.0,95.0,1.7,16.0,95.0,82.41,67.14
2016,8,11,7,45,4.0,129.5,1.65,16.5,131.5,109.64,90.34
2016,8,11,8,0,8.0,164.0,1.6,17.0,168.0,135.95,112.27
2016,8,11,8,15,140.0,206.0,1.6,17.5,288.0,148.13,121.89
2016,8,11,8,30,272.0,248.0,1.6,18.0,408.0,169.35,128.82
2016,8,11,8,45,348.5,250.5,1.65,18.5,472.0,197.94,141.93
2016,8,11,9,0,425.0,253.0,1.7,19.0,536.0,225.13,157.01
2016,8,11,9,15,624.5,190.0,1.7,19.5,634.5,247.39,166.43
2016,8,11,9,30,824.0,127.0,1.7,20.0,733.0,295.74,200.12
2016,8,11,9,45,851.5,121.0,1.75,20.5,773.5,347.08,243.96
2016,8,11,10,0,879.0,115.0,1.8,21.0,814.0,406.71,293.79
2016,8,11,10,15,887.0,116.5,1.85,21.5,844.0,459.28,337.73
2016,8,11,10,30,895.0,118.0,1.9,22.0,874.0,511.67,380.3
2016,8,11,10,45,900.0,119.5,1.95,22.5,896.5,562.15,420.18
2016,8,11,11,0,905.0,121.0,2.0,23.0,919.0,611.75,458.19
2016,8,11,11,15,909.0,121.5,2.05,23.0,935.0,658.88,494.29
2016,8,11,11,30,913.0,122.0,2.1,23.0,951.0,704.65,528.6
2016,8,11,11,45,915.0,122.5,2.15,23.5,959.0,747.48,559.05
2016,8,11,12,0,917.0,123.0,2.2,24.0,967.0,788.43,586.91
2016,8,11,12,15,917.5,123.0,2.25,24.0,967.0,825.72,612.08
2016,8,11,12,30,918.0,123.0,2.3,24.0,967.0,860.66,635.62
2016,8,11,12,45,911.0,126.0,2.35,24.0,957.5,889.55,655.09
2016,8,11,13,0,904.0,129.0,2.4,24.0,948.0,915.45,672.67
2016,8,11,13,15,900.5,128.0,2.45,24.0,932.0,937.62,687.87
2016,8,11,13,30,897.0,127.0,2.5,24.0,916.0,956.66,701.14
2016,8,11,13,45,894.0,124.5,2.55,24.0,894.0,971.47,711.78
2016,8,11,14,0,891.0,122.0,2.6,24.0,872.0,982.98,720.45
2016,8,11,14,15,883.5,120.5,2.6,23.5,841.5,987.88,725.92
2016,8,11,14,30,876.0,119.0,2.6,23.0,811.0,989.39,729.4
2016,8,11,14,45,868.0,115.5,2.6,23.0,775.5,984.89,727.72
2016,8,11,15,0,860.0,112.0,2.6,23.0,740.0,977.04,724.03
2016,8,11,15,15,847.0,109.5,2.6,22.5,698.0,972.5,724.12
2016,8,11,15,30,834.0,107.0,2.6,22.0,656.0,954.56,715.36
2016,8,11,15,45,818.0,103.0,2.6,22.0,610.0,928.95,700.21
2016,8,11,16,0,802.0,99.0,2.6,22.0,564.0,900.57,683.19
2016,8,11,16,15,779.0,95.5,2.6,21.5,514.0,863.72,661.49
2016,8,11,16,30,756.0,92.0,2.6,21.0,464.0,824.8,637.99
2016,8,11,16,45,727.0,86.5,2.6,20.5,412.0,781.52,610.85
2016,8,11,17,0,698.0,81.0,2.6,20.0,360.0,732.28,578.59
2016,8,11,17,15,655.5,75.5,2.6,19.0,307.5,671.13,537.38
2016,8,11,17,30,613.0,70.0,2.6,18.0,255.0,610.46,494.63
2016,8,11,17,45,552.0,62.0,2.6,17.5,204.5,533.36,435.89
2016,8,11,18,0,491.0,54.0,2.6,17.0,154.0,459.04,376.31
2016,8,11,18,15,397.0,43.0,2.5,16.5,109.0,362.04,294.11
2016,8,11,18,30,303.0,32.0,2.4,16.0,64.0,272.49,210.88
2016,8,11,18,45,151.5,16.0,2.3,15.5,32.0,134.85,7.71
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,12,5,45,158.0,17.0,1.9,11.5,34.5,13.56,0.0
2016,8,12,6,0,316.0,34.0,2.0,12.0,69.0,27.64,17.96
2016,8,12,6,15,407.0,44.5,1.95,12.5,114.0,35.23,25.54
2016,8,12,6,30,498.0,55.0,1.9,13.0,159.0,42.53,32.43
2016,8,12,6,45,560.0,62.0,1.9,13.5,210.0,46.53,36.15
2016,8,12,7,0,622.0,69.0,1.9,14.0,261.0,50.42,39.59
2016,8,12,7,15,663.0,74.5,1.9,14.5,313.5,52.9,41.65
2016,8,12,7,30,704.0,80.0,1.9,15.0,366.0,55.27,43.54
2016,8,12,7,45,736.0,84.0,1.9,16.0,418.0,62.13,49.23
2016,8,12,8,0,768.0,88.0,1.9,17.0,470.0,63.41,49.95
2016,8,12,8,15,790.0,91.5,1.85,17.5,519.5,64.17,50.33
2016,8,12,8,30,812.0,95.0,1.8,18.0,569.0,79.53,49.47
2016,8,12,8,45,830.5,97.5,1.8,18.5,615.5,129.74,70.19
2016,8,12,9,0,849.0,100.0,1.8,19.0,662.0,182.25,105.26
2016,8,12,9,15,861.5,102.0,1.85,19.5,703.5,243.64,154.12
2016,8,12,9,30,874.0,104.0,1.9,20.0,745.0,297.32,199.72
2016,8,12,9,45,883.5,106.0,1.95,21.0,781.0,351.01,245.74
2016,8,12,10,0,893.0,108.0,2.0,22.0,817.0,405.08,291.45
2016,8,12,10,15,900.5,109.5,2.1,22.0,846.5,458.14,336.66
2016,8,12,10,30,908.0,111.0,2.2,22.0,876.0,510.95,380.62
2016,8,12,10,45,913.0,112.0,2.3,22.5,898.5,561.64,421.14
2016,8,12,11,0,918.0,113.0,2.4,23.0,921.0,611.42,459.79
2016,8,12,11,15,921.5,113.5,2.45,23.0,936.0,658.77,496.36
2016,8,12,11,30,925.0,114.0,2.5,23.0,951.0,704.68,531.05
2016,8,12,11,45,927.0,114.0,2.6,23.5,959.0,747.49,562.05
2016,8,12,12,0,929.0,114.0,2.7,24.0,967.0,788.35,590.19
2016,8,12,12,15,929.0,114.0,2.75,24.0,966.5,825.55,615.53
2016,8,12,12,30,929.0,114.0,2.8,24.0,966.0,860.32,639.16
2016,8,12,12,45,932.5,110.5,2.85,24.0,959.5,892.16,660.79
2016,8,12,13,0,936.0,107.0,2.9,24.0,953.0,921.29,680.62
2016,8,12,13,15,933.0,106.5,2.9,23.5,937.5,944.7,697.68
2016,8,12,13,30,930.0,106.0,2.9,23.0,922.0,964.92,712.8
2016,8,12,13,45,926.0,104.5,2.9,23.0,899.0,979.91,723.22
2016,8,12,14,0,922.0,103.0,2.9,23.0,876.0,991.51,731.56
2016,8,12,14,15,915.0,101.5,2.85,23.0,846.0,996.8,735.5
2016,8,12,14,30,908.0,100.0,2.8,23.0,816.0,998.61,737.34
2016,8,12,14,45,899.5,98.0,2.8,23.0,780.0,994.97,736.24
2016,8,12,15,0,891.0,96.0,2.8,23.0,744.0,987.92,733.09
2016,8,12,15,15,879.0,94.0,2.75,22.5,702.0,974.17,726.63
2016,8,12,15,30,867.0,92.0,2.7,22.0,660.0,957.28,718.21
2016,8,12,15,45,851.5,89.0,2.65,22.0,614.0,932.83,703.39
2016,8,12,16,0,836.0,86.0,2.6,22.0,568.0,915.23,693.31
2016,8,12,16,15,814.5,83.0,2.5,21.5,518.0,879.77,671.81
2016,8,12,16,30,793.0,80.0,2.4,21.0,468.0,842.14,648.66
2016,8,12,16,45,764.0,76.0,2.35,21.0,415.5,794.71,617.33
2016,8,12,17,0,735.0,72.0,2.3,21.0,363.0,746.03,584.47
2016,8,12,17,15,694.0,67.0,2.15,20.5,310.5,685.26,542.21
2016,8,12,17,30,653.0,62.0,2.0,20.0,258.0,630.23,502.68
2016,8,12,17,45,592.5,55.5,1.9,19.5,206.5,554.34,445.62
2016,8,12,18,0,532.0,49.0,1.8,19.0,155.0,481.23,387.82
2016,8,12,18,15,434.5,39.5,1.8,18.0,109.5,382.45,306.71
2016,8,12,18,30,337.0,30.0,1.8,17.0,64.0,291.41,221.63
2016,8,12,18,45,168.5,15.0,1.8,16.5,32.0,141.81,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,5,45,158.0,16.5,2.0,12.5,33.5,13.18,0.0
2016,8,13,6,0,316.0,33.0,2.1,13.0,67.0,26.83,17.07
2016,8,13,6,15,408.5,43.0,2.05,13.5,111.5,34.0,24.32
2016,8,13,6,30,501.0,53.0,2.0,14.0,156.0,40.93,30.85
2016,8,13,6,45,562.0,59.5,1.95,14.5,206.5,44.59,34.27
2016,8,13,7,0,623.0,66.0,1.9,15.0,257.0,48.17,37.43
2016,8,13,7,15,664.0,71.5,1.85,15.5,309.0,50.75,39.58
2016,8,13,7,30,705.0,77.0,1.8,16.0,361.0,53.21,41.56
2016,8,13,7,45,736.5,80.5,1.75,17.0,413.0,59.52,46.75
2016,8,13,8,0,768.0,84.0,1.7,18.0,465.0,60.53,47.26
2016,8,13,8,15,790.0,87.5,1.7,18.5,514.0,61.41,47.75
2016,8,13,8,30,812.0,91.0,1.7,19.0,563.0,74.97,46.78
2016,8,13,8,45,830.0,93.0,1.7,20.0,609.0,124.81,66.24
2016,8,13,9,0,848.0,95.0,1.7,21.0,655.0,185.79,107.35
2016,8,13,9,15,860.5,97.0,1.75,21.5,696.0,238.29,148.64
2016,8,13,9,30,873.0,99.0,1.8,22.0,737.0,291.9,193.82
2016,8,13,9,45,889.0,97.5,1.85,23.0,774.5,344.9,238.84
2016,8,13,10,0,905.0,96.0,1.9,24.0,812.0,398.87,284.12
2016,8,13,10,15,912.0,97.5,1.95,24.0,841.5,452.25,329.23
2016,8,13,10,30,919.0,99.0,2.0,24.0,871.0,505.31,372.97
2016,8,13,10,45,924.0,99.5,2.05,24.5,893.5,556.03,413.06
2016,8,13,11,0,929.0,100.0,2.1,25.0,916.0,605.79,451.19
2016,8,13,11,15,932.0,100.5,2.15,25.0,931.5,653.19,487.45
2016,8,13,11,30,935.0,101.0,2.2,25.0,947.0,699.05,521.78
2016,8,13,11,45,937.0,101.0,2.3,25.5,954.5,742.08,552.65
2016,8,13,12,0,939.0,101.0,2.4,26.0,962.0,783.12,580.29
2016,8,13,12,15,939.0,101.5,2.45,26.0,961.5,820.91,605.73
2016,8,13,12,30,939.0,102.0,2.5,26.0,961.0,856.23,629.45
2016,8,13,12,45,925.0,109.0,2.55,26.0,949.5,883.36,647.7
2016,8,13,13,0,911.0,116.0,2.6,26.0,938.0,907.14,663.85
2016,8,13,13,15,907.5,115.5,2.65,26.0,922.0,929.66,679.25
2016,8,13,13,30,904.0,115.0,2.7,26.0,906.0,949.06,692.71
2016,8,13,13,45,901.0,112.5,2.75,26.0,883.5,963.68,703.18
2016,8,13,14,0,898.0,110.0,2.8,26.0,861.0,974.96,711.66
2016,8,13,14,15,891.0,108.5,2.8,25.5,831.0,980.12,717.3
2016,8,13,14,30,884.0,107.0,2.8,25.0,801.0,981.87,720.94
2016,8,13,14,45,877.0,104.0,2.85,25.0,765.5,978.6,720.49
2016,8,13,15,0,870.0,101.0,2.9,25.0,730.0,971.96,718.02
2016,8,13,15,15,857.0,98.5,2.9,24.5,688.5,956.8,711.02
2016,8,13,15,30,844.0,96.0,2.9,24.0,647.0,938.55,702.09
2016,8,13,15,45,830.0,92.5,2.9,24.0,601.5,925.02,695.05
2016,8,13,16,0,816.0,89.0,2.9,24.0,556.0,898.83,679.4
2016,8,13,16,15,794.0,85.5,2.9,23.5,506.5,862.61,658.13
2016,8,13,16,30,772.0,82.0,2.9,23.0,457.0,824.29,635.06
2016,8,13,16,45,744.5,77.0,2.9,23.0,405.5,777.39,604.17
2016,8,13,17,0,717.0,72.0,2.9,23.0,354.0,729.24,571.66
2016,8,13,17,15,675.5,67.0,2.8,22.0,302.0,673.55,534.16
2016,8,13,17,30,634.0,62.0,2.7,21.0,250.0,613.93,492.01
2016,8,13,17,45,573.5,55.0,2.65,20.5,199.5,538.11,434.48
2016,8,13,18,0,513.0,48.0,2.6,20.0,149.0,465.17,376.18
2016,8,13,18,15,413.5,39.0,2.6,19.0,104.5,366.69,294.14
2016,8,13,18,30,314.0,30.0,2.6,18.0,60.0,276.02,207.08
2016,8,13,18,45,157.0,15.0,2.6,17.5,30.0,133.28,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,14,5,45,159.0,16.0,2.1,12.5,32.5,12.8,0.0
2016,8,14,6,0,318.0,32.0,2.2,13.0,65.0,26.02,16.26
2016,8,14,6,15,412.0,42.0,2.15,13.5,110.5,33.23,23.61
2016,8,14,6,30,506.0,52.0,2.1,14.0,156.0,40.2,30.18
2016,8,14,6,45,566.0,59.0,2.1,14.5,206.5,44.3,34.0
2016,8,14,7,0,626.0,66.0,2.1,15.0,257.0,48.28,37.52
2016,8,14,7,15,425.0,112.0,2.1,15.5,252.5,79.28,64.77
2016,8,14,7,30,224.0,158.0,2.1,16.0,248.0,112.42,93.32
2016,8,14,7,45,495.5,122.0,2.1,17.0,356.0,82.9,67.07
2016,8,14,8,0,767.0,86.0,2.1,18.0,464.0,62.1,48.61
2016,8,14,8,15,789.5,89.5,2.1,18.5,513.5,62.93,49.07
2016,8,14,8,30,812.0,93.0,2.1,19.0,563.0,74.59,47.72
2016,8,14,8,45,827.5,96.0,2.1,20.0,609.0,124.99,66.96
2016,8,14,9,0,843.0,99.0,2.1,21.0,655.0,177.34,101.04
2016,8,14,9,15,856.0,101.5,2.1,21.5,696.0,238.95,149.45
2016,8,14,9,30,869.0,104.0,2.1,22.0,737.0,292.91,194.82
2016,8,14,9,45,863.5,113.5,2.15,22.5,769.0,347.37,241.99
2016,8,14,10,0,858.0,123.0,2.2,23.0,801.0,400.73,287.72
2016,8,14,10,15,865.5,125.0,2.2,23.5,830.0,452.62,330.95
2016,8,14,10,30,873.0,127.0,2.2,24.0,859.0,504.31,372.77
2016,8,14,10,45,879.0,127.5,2.25,24.5,881.5,553.69,411.8
2016,8,14,11,0,885.0,128.0,2.3,25.0,904.0,602.3,449.08
2016,8,14,11,15,888.5,129.0,2.35,25.0,919.5,648.83,484.73
2016,8,14,11,30,892.0,130.0,2.4,25.0,935.0,694.0,518.59
2016,8,14,11,45,895.0,129.5,2.45,25.5,942.5,736.04,548.55
2016,8,14,12,0,898.0,129.0,2.5,26.0,950.0,776.27,576.39
2016,8,14,12,15,897.5,129.0,2.55,26.0,949.5,812.26,600.72
2016,8,14,12,30,897.0,129.0,2.6,26.0,949.0,845.87,623.4
2016,8,14,12,45,899.5,126.5,2.65,26.0,942.0,877.16,644.51
2016,8,14,13,0,902.0,124.0,2.7,26.0,935.0,905.82,663.89
2016,8,14,13,15,898.0,123.0,2.75,26.0,918.5,927.37,678.64
2016,8,14,13,30,894.0,122.0,2.8,26.0,902.0,945.76,691.48
2016,8,14,13,45,885.0,122.5,2.85,26.0,878.0,957.8,700.29
2016,8,14,14,0,876.0,123.0,2.9,26.0,854.0,966.48,707.1
2016,8,14,14,15,868.5,121.5,2.95,25.5,823.5,971.17,712.87
2016,8,14,14,30,861.0,120.0,3.0,25.0,793.0,972.53,716.65
2016,8,14,14,45,848.5,118.5,3.05,25.0,756.5,975.99,720.62
2016,8,14,15,0,836.0,117.0,3.1,25.0,720.0,966.12,715.9
2016,8,14,15,15,822.0,114.0,3.15,24.5,678.5,949.84,708.49
2016,8,14,15,30,808.0,111.0,3.2,24.0,637.0,930.47,699.07
2016,8,14,15,45,790.0,107.5,3.25,23.5,590.5,903.77,684.62
2016,8,14,16,0,772.0,104.0,3.3,23.0,544.0,874.42,668.21
2016,8,14,16,15,748.0,100.0,3.3,22.5,495.0,836.5,645.25
2016,8,14,16,30,724.0,96.0,3.3,22.0,446.0,802.2,624.5
2016,8,14,16,45,693.0,90.5,3.35,21.5,394.5,753.07,592.72
2016,8,14,17,0,662.0,85.0,3.4,21.0,343.0,703.04,559.36
2016,8,14,17,15,617.0,78.5,3.3,20.0,291.0,639.65,515.09
2016,8,14,17,30,572.0,72.0,3.2,19.0,239.0,576.95,469.45
2016,8,14,17,45,509.5,63.0,3.15,18.5,190.0,499.07,408.85
2016,8,14,18,0,447.0,54.0,3.1,18.0,141.0,424.16,347.18
2016,8,14,18,15,347.5,42.5,3.0,17.5,97.5,325.13,262.39
2016,8,14,18,30,248.0,31.0,2.9,17.0,54.0,234.23,173.12
2016,8,14,18,45,124.0,15.5,2.85,16.5,27.0,86.89,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,15,5,45,176.0,15.5,2.15,11.5,33.5,12.43,0.0
2016,8,15,6,0,352.0,31.0,2.2,12.0,67.0,25.26,15.58
2016,8,15,6,15,450.5,40.0,2.15,12.5,113.5,31.67,22.3
2016,8,15,6,30,549.0,49.0,2.1,13.0,160.0,37.9,28.25
2016,8,15,6,45,274.5,54.0,2.1,13.5,109.5,39.66,29.99
2016,8,15,7,0,0.0,59.0,2.1,14.0,59.0,52.12,41.11
2016,8,15,7,15,0.0,71.0,2.05,14.5,71.0,62.58,50.25
2016,8,15,7,30,0.0,83.0,2.0,15.0,83.0,72.78,59.01
2016,8,15,7,45,0.0,113.0,2.0,15.5,113.0,96.98,79.8
2016,8,15,8,0,0.0,143.0,2.0,16.0,143.0,120.45,99.58
2016,8,15,8,15,74.0,200.0,1.95,16.5,243.0,152.95,126.67
2016,8,15,8,30,148.0,257.0,1.9,17.0,343.0,179.44,140.31
2016,8,15,8,45,90.5,257.5,1.85,17.5,311.5,200.43,154.38
2016,8,15,9,0,33.0,258.0,1.8,18.0,280.0,203.16,157.45
2016,8,15,9,15,279.5,251.0,1.8,18.5,453.5,230.88,168.26
2016,8,15,9,30,526.0,244.0,1.8,19.0,627.0,297.11,211.67
2016,8,15,9,45,432.0,296.5,1.85,19.5,621.5,339.81,249.68
2016,8,15,10,0,338.0,349.0,1.9,20.0,616.0,380.17,284.07
2016,8,15,10,15,646.0,222.0,1.95,20.5,754.5,427.45,317.74
2016,8,15,10,30,954.0,95.0,2.0,21.0,893.0,515.3,384.22
2016,8,15,10,45,959.0,96.0,2.1,21.5,916.0,568.21,426.45
2016,8,15,11,0,964.0,97.0,2.2,22.0,939.0,620.12,466.87
2016,8,15,11,15,966.5,97.5,2.25,22.0,954.5,668.88,504.6
2016,8,15,11,30,969.0,98.0,2.3,22.0,970.0,715.99,540.24
2016,8,15,11,45,970.5,98.5,2.4,22.5,977.5,760.56,572.54
2016,8,15,12,0,972.0,99.0,2.5,23.0,985.0,803.01,601.38
2016,8,15,12,15,971.5,99.0,2.5,23.0,984.5,841.19,626.94
2016,8,15,12,30,971.0,99.0,2.5,23.0,984.0,876.75,650.62
2016,8,15,12,45,962.5,102.5,2.55,23.0,973.5,906.18,670.55
2016,8,15,13,0,954.0,106.0,2.6,23.0,963.0,932.37,688.4
2016,8,15,13,15,951.0,105.5,2.6,23.0,946.5,956.2,704.33
2016,8,15,13,30,948.0,105.0,2.6,23.0,930.0,976.77,718.19
2016,8,15,13,45,943.0,103.5,2.6,23.0,906.0,991.11,728.09
2016,8,15,14,0,938.0,102.0,2.6,23.0,882.0,1001.94,735.89
2016,8,15,14,15,931.0,101.0,2.6,22.5,851.5,1007.88,742.12
2016,8,15,14,30,924.0,100.0,2.6,22.0,821.0,1010.3,746.26
2016,8,15,14,45,915.0,97.5,2.6,22.0,783.5,1005.61,744.51
2016,8,15,15,0,906.0,95.0,2.6,22.0,746.0,997.43,740.68
2016,8,15,15,15,893.5,93.0,2.6,21.5,703.5,983.06,734.33
2016,8,15,15,30,881.0,91.0,2.6,21.0,661.0,965.5,725.98
2016,8,15,15,45,865.5,88.0,2.6,21.0,613.5,940.83,711.49
2016,8,15,16,0,850.0,85.0,2.6,21.0,566.0,922.87,701.64
2016,8,15,16,15,827.5,82.0,2.55,20.5,515.5,886.2,679.69
2016,8,15,16,30,805.0,79.0,2.5,20.0,465.0,847.35,656.02
2016,8,15,16,45,776.5,74.5,2.5,19.5,412.0,799.41,625.72
2016,8,15,17,0,748.0,70.0,2.5,19.0,359.0,750.19,593.58
2016,8,15,17,15,705.0,65.0,2.45,18.0,305.0,687.46,550.93
2016,8,15,17,30,662.0,60.0,2.4,17.0,251.0,630.64,510.73
2016,8,15,17,45,598.5,53.5,2.35,16.5,199.5,552.48,450.69
2016,8,15,18,0,535.0,47.0,2.3,16.0,148.0,477.34,389.79
2016,8,15,18,15,429.5,37.5,2.15,15.5,102.0,373.76,301.41
2016,8,15,18,30,324.0,28.0,2.0,15.0,56.0,278.7,202.37
2016,8,15,18,45,162.0,14.0,1.95,14.5,28.0,107.43,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,5,45,144.0,16.0,2.0,11.5,30.5,12.93,0.0
2016,8,16,6,0,288.0,32.0,2.1,12.0,61.0,26.2,16.2
2016,8,16,6,15,385.5,43.0,2.05,12.5,105.5,34.28,24.57
2016,8,16,6,30,483.0,54.0,2.0,13.0,150.0,42.07,31.94
2016,8,16,6,45,544.0,62.0,2.0,13.5,200.5,46.88,36.43
2016,8,16,7,0,605.0,70.0,2.0,14.0,251.0,51.53,40.58
2016,8,16,7,15,648.5,76.0,2.0,14.5,303.5,54.34,42.95
2016,8,16,7,30,692.0,82.0,2.0,15.0,356.0,57.03,45.12
2016,8,16,7,45,722.5,87.0,2.0,15.5,408.0,58.78,46.41
2016,8,16,8,0,753.0,92.0,2.0,16.0,460.0,66.72,53.09
2016,8,16,8,15,409.5,167.5,1.95,16.5,370.5,107.36,87.88
2016,8,16,8,30,66.0,243.0,1.9,17.0,281.0,180.37,149.12
2016,8,16,8,45,77.5,268.0,1.9,18.0,316.0,205.24,158.43
2016,8,16,9,0,89.0,293.0,1.9,19.0,351.0,231.86,176.99
2016,8,16,9,15,475.0,202.0,1.9,19.5,543.0,224.24,154.33
2016,8,16,9,30,861.0,111.0,1.9,20.0,735.0,292.76,196.0
2016,8,16,9,45,862.0,117.5,1.9,20.5,769.0,346.77,242.71
2016,8,16,10,0,863.0,124.0,1.9,21.0,803.0,400.33,288.62
2016,8,16,10,15,871.0,126.0,1.95,21.5,832.5,452.8,332.64
2016,8,16,10,30,879.0,128.0,2.0,22.0,862.0,505.11,375.31
2016,8,16,10,45,884.5,129.0,2.05,22.5,884.5,555.03,414.98
2016,8,16,11,0,890.0,130.0,2.1,23.0,907.0,604.12,452.83
2016,8,16,11,15,894.0,131.0,2.15,23.0,922.5,651.29,489.13
2016,8,16,11,30,898.0,132.0,2.2,23.0,938.0,697.12,523.63
2016,8,16,11,45,900.0,132.0,2.25,23.5,945.5,739.23,553.77
2016,8,16,12,0,902.0,132.0,2.3,24.0,953.0,779.45,581.9
2016,8,16,12,15,901.5,132.0,2.3,24.0,952.0,815.68,606.12
2016,8,16,12,30,901.0,132.0,2.3,24.0,951.0,849.51,628.62
2016,8,16,12,45,894.0,134.5,2.35,24.0,941.0,877.64,647.67
2016,8,16,13,0,887.0,137.0,2.4,24.0,931.0,902.79,664.82
2016,8,16,13,15,883.5,136.5,2.4,24.0,915.0,925.15,679.78
2016,8,16,13,30,880.0,136.0,2.4,24.0,899.0,944.44,692.79
2016,8,16,13,45,875.5,133.5,2.45,24.0,875.5,957.68,702.44
2016,8,16,14,0,871.0,131.0,2.5,24.0,852.0,967.61,710.12
2016,8,16,14,15,862.5,129.5,2.5,23.5,821.5,971.42,714.9
2016,8,16,14,30,854.0,128.0,2.5,23.0,791.0,982.27,724.53
2016,8,16,14,45,844.5,124.5,2.5,23.0,754.5,976.42,721.89
2016,8,16,15,0,835.0,121.0,2.5,23.0,718.0,967.2,717.34
2016,8,16,15,15,820.5,118.0,2.5,22.5,676.0,950.43,709.31
2016,8,16,15,30,806.0,115.0,2.5,22.0,634.0,930.57,699.31
2016,8,16,15,45,789.0,111.0,2.5,22.0,587.5,904.23,683.59
2016,8,16,16,0,772.0,107.0,2.5,22.0,541.0,875.19,666.01
2016,8,16,16,15,747.0,102.5,2.5,21.5,491.0,841.3,646.17
2016,8,16,16,30,722.0,98.0,2.5,21.0,441.0,800.32,620.99
2016,8,16,16,45,690.0,92.0,2.5,20.5,389.5,749.74,588.3
2016,8,16,17,0,658.0,86.0,2.5,20.0,338.0,698.3,553.99
2016,8,16,17,15,611.5,79.5,2.5,19.0,285.5,633.85,509.58
2016,8,16,17,30,565.0,73.0,2.5,18.0,233.0,570.15,463.59
2016,8,16,17,45,499.0,63.5,2.55,17.5,183.5,489.4,400.97
2016,8,16,18,0,433.0,54.0,2.6,17.0,134.0,411.84,336.93
2016,8,16,18,15,329.5,41.5,2.5,16.5,91.0,310.02,249.33
2016,8,16,18,30,226.0,29.0,2.4,16.0,48.0,215.1,150.49
2016,8,16,18,45,113.0,14.5,2.35,15.5,24.0,78.95,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,17,5,45,119.0,16.0,2.0,12.5,27.5,12.62,0.0
2016,8,17,6,0,238.0,32.0,2.1,13.0,55.0,25.03,14.98
2016,8,17,6,15,333.0,44.0,2.05,13.5,98.0,35.18,25.2
2016,8,17,6,30,428.0,56.0,2.0,14.0,141.0,43.76,33.27
2016,8,17,6,45,491.5,65.0,1.95,14.5,190.0,49.29,38.41
2016,8,17,7,0,555.0,74.0,1.9,15.0,239.0,54.61,43.14
2016,8,17,7,15,600.0,80.5,1.85,15.5,290.0,57.62,45.68
2016,8,17,7,30,645.0,87.0,1.8,16.0,341.0,60.51,48.01
2016,8,17,7,45,505.5,133.0,1.75,17.0,349.0,90.63,73.86
2016,8,17,8,0,366.0,179.0,1.7,18.0,357.0,125.16,102.83
2016,8,17,8,15,563.5,142.5,1.65,18.5,449.5,91.36,73.42
2016,8,17,8,30,761.0,106.0,1.6,19.0,542.0,77.7,61.43
2016,8,17,8,45,779.5,109.0,1.6,19.5,587.5,125.64,70.67
2016,8,17,9,0,798.0,112.0,1.6,20.0,633.0,175.91,102.37
2016,8,17,9,15,812.5,115.0,1.6,20.5,674.5,227.58,142.38
2016,8,17,9,30,827.0,118.0,1.6,21.0,716.0,280.76,186.76
2016,8,17,9,45,844.5,117.0,1.65,21.5,753.5,333.11,231.48
2016,8,17,10,0,862.0,116.0,1.7,22.0,791.0,392.72,281.41
2016,8,17,10,15,870.0,117.5,1.75,22.5,820.5,444.69,324.87
2016,8,17,10,30,878.0,119.0,1.8,23.0,850.0,496.49,367.02
2016,8,17,10,45,883.5,120.5,1.9,23.5,872.5,546.66,406.91
2016,8,17,11,0,889.0,122.0,2.0,24.0,895.0,596.01,445.03
2016,8,17,11,15,893.0,122.5,2.05,24.0,910.5,642.64,480.86
2016,8,17,11,30,897.0,123.0,2.1,24.0,926.0,687.9,514.89
2016,8,17,11,45,898.0,124.0,2.15,24.5,933.5,729.98,544.9
2016,8,17,12,0,899.0,125.0,2.2,25.0,941.0,770.12,572.75
2016,8,17,12,15,899.5,124.5,2.25,25.0,940.5,806.44,597.32
2016,8,17,12,30,900.0,124.0,2.3,25.0,940.0,840.39,620.24
2016,8,17,12,45,888.0,130.0,2.4,25.0,928.5,867.41,638.93
2016,8,17,13,0,876.0,136.0,2.5,25.0,917.0,891.27,655.62
2016,8,17,13,15,872.0,135.0,2.55,25.0,901.0,912.4,670.22
2016,8,17,13,30,868.0,134.0,2.6,25.0,885.0,930.45,682.9
2016,8,17,13,45,862.5,132.0,2.65,25.0,861.5,942.96,692.08
2016,8,17,14,0,857.0,130.0,2.7,25.0,838.0,952.2,699.29
2016,8,17,14,15,848.5,128.0,2.7,24.5,807.5,965.26,710.16
2016,8,17,14,30,840.0,126.0,2.7,24.0,777.0,965.3,712.6
2016,8,17,14,45,830.0,123.5,2.7,24.0,741.0,959.98,710.39
2016,8,17,15,0,820.0,121.0,2.7,24.0,705.0,951.36,706.18
2016,8,17,15,15,805.0,118.0,2.7,23.5,663.0,934.13,697.74
2016,8,17,15,30,790.0,115.0,2.7,23.0,621.0,913.86,687.36
2016,8,17,15,45,771.5,111.0,2.7,22.5,574.5,886.23,671.94
2016,8,17,16,0,753.0,107.0,2.7,22.0,528.0,855.99,654.62
2016,8,17,16,15,727.5,102.5,2.7,21.5,478.5,822.01,634.44
2016,8,17,16,30,702.0,98.0,2.7,21.0,429.0,780.98,608.87
2016,8,17,16,45,668.0,92.0,2.75,20.5,377.5,729.14,575.12
2016,8,17,17,0,634.0,86.0,2.8,20.0,326.0,676.61,539.76
2016,8,17,17,15,586.0,79.0,2.75,19.0,275.0,611.07,493.66
2016,8,17,17,30,538.0,72.0,2.7,18.0,224.0,546.48,446.16
2016,8,17,17,45,468.5,63.0,2.7,17.5,175.0,464.79,381.95
2016,8,17,18,0,399.0,54.0,2.7,17.0,126.0,386.52,316.42
2016,8,17,18,15,296.5,40.5,2.65,16.5,84.5,284.18,228.08
2016,8,17,18,30,194.0,27.0,2.6,16.0,43.0,189.48,126.45
2016,8,17,18,45,97.0,13.5,2.55,15.5,21.5,68.47,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,18,5,45,101.5,16.0,1.7,12.5,26.0,12.62,0.0
2016,8,18,6,0,203.0,32.0,1.8,13.0,52.0,25.0,14.76
2016,8,18,6,15,297.5,45.5,1.8,13.5,94.0,35.06,25.06
2016,8,18,6,30,392.0,59.0,1.8,14.0,136.0,44.83,34.2
2016,8,18,6,45,453.0,69.5,1.8,14.5,184.0,53.12,41.8
2016,8,18,7,0,514.0,80.0,1.8,15.0,232.0,59.49,47.47
2016,8,18,7,15,359.0,117.5,1.8,15.5,234.0,83.14,68.17
2016,8,18,7,30,204.0,155.0,1.8,16.0,236.0,115.94,96.39
2016,8,18,7,45,222.0,177.0,1.8,16.5,275.5,123.65,102.47
2016,8,18,8,0,240.0,199.0,1.8,17.0,315.0,136.19,112.62
2016,8,18,8,15,478.0,159.5,1.75,17.5,422.0,103.18,83.85
2016,8,18,8,30,716.0,120.0,1.7,18.0,529.0,77.25,61.29
2016,8,18,8,45,730.5,126.5,1.7,19.0,573.0,125.45,72.78
2016,8,18,9,0,745.0,133.0,1.7,20.0,617.0,175.61,104.5
2016,8,18,9,15,760.5,136.0,1.7,20.5,657.5,232.21,148.11
2016,8,18,9,30,776.0,139.0,1.7,21.0,698.0,282.9,190.1
2016,8,18,9,45,729.5,172.5,1.75,21.5,718.5,333.58,234.84
2016,8,18,10,0,683.0,206.0,1.8,22.0,739.0,386.09,279.74
2016,8,18,10,15,693.0,209.0,1.85,22.0,767.5,433.32,319.08
2016,8,18,10,30,703.0,212.0,1.9,22.0,796.0,481.06,358.03
2016,8,18,10,45,704.0,218.5,1.95,22.5,816.5,527.37,394.28
2016,8,18,11,0,705.0,225.0,2.0,23.0,837.0,573.03,428.99
2016,8,18,11,15,575.0,295.5,2.05,23.0,800.5,593.08,443.98
2016,8,18,11,30,445.0,366.0,2.1,23.0,764.0,599.73,448.34
2016,8,18,11,45,463.0,352.5,2.15,23.5,769.5,628.55,469.33
2016,8,18,12,0,481.0,339.0,2.2,24.0,775.0,657.26,489.83
2016,8,18,12,15,597.0,286.0,2.25,24.0,826.5,724.92,539.92
2016,8,18,12,30,713.0,233.0,2.3,24.0,878.0,798.69,593.35
2016,8,18,12,45,716.0,229.0,2.35,24.0,871.5,826.91,613.13
2016,8,18,13,0,719.0,225.0,2.4,24.0,865.0,852.86,631.67
2016,8,18,13,15,714.5,223.0,2.4,24.0,849.0,871.68,644.85
2016,8,18,13,30,710.0,221.0,2.4,24.0,833.0,887.66,655.97
2016,8,18,13,45,703.5,217.5,2.45,24.0,810.5,897.36,663.37
2016,8,18,14,0,697.0,214.0,2.5,24.0,788.0,904.0,668.92
2016,8,18,14,15,686.5,210.5,2.5,23.5,758.0,903.78,670.96
2016,8,18,14,30,676.0,207.0,2.5,23.0,728.0,900.45,671.12
2016,8,18,14,45,665.5,200.5,2.55,23.0,693.5,890.92,666.38
2016,8,18,15,0,655.0,194.0,2.6,23.0,659.0,878.39,659.76
2016,8,18,15,15,637.0,188.0,2.6,22.5,618.0,856.28,647.57
2016,8,18,15,30,619.0,182.0,2.6,22.0,577.0,831.48,633.56
2016,8,18,15,45,601.0,173.0,2.65,21.5,533.0,800.98,615.78
2016,8,18,16,0,583.0,164.0,2.7,21.0,489.0,761.23,591.18
2016,8,18,16,15,554.0,155.5,2.7,20.5,441.0,717.7,563.12
2016,8,18,16,30,525.0,147.0,2.7,20.0,393.0,673.14,533.68
2016,8,18,16,45,365.0,147.0,2.7,19.5,308.5,524.39,421.96
2016,8,18,17,0,205.0,147.0,2.7,19.0,224.0,366.84,298.64
2016,8,18,17,15,172.0,129.0,2.65,18.0,187.0,300.09,246.94
2016,8,18,17,30,139.0,111.0,2.6,17.0,150.0,251.29,207.46
2016,8,18,17,45,192.0,87.0,2.55,16.5,128.5,272.42,225.44
2016,8,18,18,0,245.0,63.0,2.5,16.0,107.0,287.77,236.37
2016,8,18,18,15,170.0,43.5,2.4,15.5,69.0,190.48,152.07
2016,8,18,18,30,95.0,24.0,2.3,15.0,31.0,106.61,64.95
2016,8,18,18,45,47.5,12.0,2.25,14.5,15.5,38.31,0.0
2016,8,18,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,19,5,45,56.5,14.5,2.0,12.5,19.5,13.19,0.0
2016,8,19,6,0,113.0,29.0,2.1,13.0,39.0,23.51,13.31
2016,8,19,6,15,182.5,49.0,2.1,13.5,78.0,38.83,28.3
2016,8,19,6,30,252.0,69.0,2.1,14.0,117.0,52.0,40.5
2016,8,19,6,45,126.0,79.0,2.1,14.5,103.0,63.23,50.74
2016,8,19,7,0,0.0,89.0,2.1,15.0,89.0,75.43,61.56
2016,8,19,7,15,2.0,109.0,2.05,15.5,110.0,91.54,75.53
2016,8,19,7,30,4.0,129.0,2.0,16.0,131.0,107.48,89.06
2016,8,19,7,45,22.0,158.0,1.95,16.5,169.0,129.65,107.69
2016,8,19,8,0,40.0,187.0,1.9,17.0,207.0,142.96,118.42
2016,8,19,8,15,30.5,197.0,1.85,17.5,213.0,150.45,124.07
2016,8,19,8,30,21.0,207.0,1.8,18.0,219.0,168.39,138.44
2016,8,19,8,45,197.5,234.0,1.8,18.5,361.0,181.93,135.97
2016,8,19,9,0,374.0,261.0,1.8,19.0,503.0,225.63,160.18
2016,8,19,9,15,211.0,282.0,1.8,19.5,420.5,246.54,182.52
2016,8,19,9,30,48.0,303.0,1.8,20.0,338.0,248.08,189.9
2016,8,19,9,45,79.5,336.5,1.8,20.5,397.5,287.34,218.61
2016,8,19,10,0,111.0,370.0,1.8,21.0,457.0,330.79,250.39
2016,8,19,10,15,141.0,388.5,1.85,21.0,503.0,359.54,271.86
2016,8,19,10,30,171.0,407.0,1.9,21.0,549.0,400.29,302.44
2016,8,19,10,45,422.0,323.5,1.95,21.5,686.0,468.3,352.94
2016,8,19,11,0,673.0,240.0,2.0,22.0,823.0,566.47,426.1
2016,8,19,11,15,678.0,242.0,2.05,22.0,837.5,608.81,458.16
2016,8,19,11,30,683.0,244.0,2.1,22.0,852.0,650.52,489.49
2016,8,19,11,45,545.5,314.0,2.2,22.5,802.5,652.35,489.19
2016,8,19,12,0,408.0,384.0,2.3,23.0,753.0,641.77,479.55
2016,8,19,12,15,544.0,317.0,2.35,23.0,808.0,711.76,532.37
2016,8,19,12,30,680.0,250.0,2.4,23.0,863.0,786.86,587.66
2016,8,19,12,45,685.5,244.0,2.45,23.0,857.5,814.61,607.34
2016,8,19,13,0,691.0,238.0,2.5,23.0,852.0,840.24,625.86
2016,8,19,13,15,686.0,236.0,2.55,23.0,836.0,858.13,638.9
2016,8,19,13,30,681.0,234.0,2.6,23.0,820.0,873.22,650.11
2016,8,19,13,45,672.5,232.0,2.65,23.0,797.0,882.22,657.24
2016,8,19,14,0,664.0,230.0,2.7,23.0,774.0,888.2,662.46
2016,8,19,14,15,653.0,225.5,2.7,22.5,744.0,886.27,663.41
2016,8,19,14,30,642.0,221.0,2.7,22.0,714.0,881.27,662.43
2016,8,19,14,45,627.5,216.0,2.7,22.0,678.5,869.4,655.57
2016,8,19,15,0,613.0,211.0,2.7,22.0,643.0,854.59,646.83
2016,8,19,15,15,594.5,204.0,2.7,21.5,602.5,831.09,633.37
2016,8,19,15,30,576.0,197.0,2.7,21.0,562.0,799.21,614.15
2016,8,19,15,45,552.5,188.5,2.75,20.5,517.5,765.0,593.18
2016,8,19,16,0,529.0,180.0,2.8,20.0,473.0,729.07,570.57
2016,8,19,16,15,500.0,169.5,2.8,19.5,425.5,684.3,540.76
2016,8,19,16,30,471.0,159.0,2.8,19.0,378.0,638.62,509.63
2016,8,19,16,45,434.0,146.5,2.8,18.5,329.5,583.02,470.08
2016,8,19,17,0,397.0,134.0,2.8,18.0,281.0,527.67,429.52
2016,8,19,17,15,351.5,117.5,2.8,17.5,233.0,461.12,378.72
2016,8,19,17,30,306.0,101.0,2.8,17.0,185.0,380.95,315.46
2016,8,19,17,45,249.5,81.5,2.8,16.5,140.5,306.58,254.04
2016,8,19,18,0,193.0,62.0,2.8,16.0,96.0,235.3,193.01
2016,8,19,18,15,131.0,40.5,2.75,15.5,60.0,159.58,126.28
2016,8,19,18,30,69.0,19.0,2.7,15.0,24.0,79.38,42.47
2016,8,19,18,45,34.5,9.5,2.65,14.5,12.0,28.44,0.0
2016,8,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,20,5,45,45.0,13.0,1.8,12.5,17.0,11.82,0.0
2016,8,20,6,0,90.0,26.0,1.9,13.0,34.0,21.19,11.21
2016,8,20,6,15,151.5,47.5,1.9,13.5,72.0,37.64,27.22
2016,8,20,6,30,213.0,69.0,1.9,14.0,110.0,53.56,41.85
2016,8,20,6,45,265.5,88.5,1.95,14.5,155.0,67.6,54.58
2016,8,20,7,0,318.0,108.0,2.0,15.0,200.0,81.19,66.62
2016,8,20,7,15,241.5,132.0,1.95,15.5,210.0,96.47,79.84
2016,8,20,7,30,165.0,156.0,1.9,16.0,220.0,116.14,96.57
2016,8,20,7,45,198.5,177.0,1.9,16.5,264.5,130.01,107.99
2016,8,20,8,0,232.0,198.0,1.9,17.0,309.0,135.63,112.19
2016,8,20,8,15,380.5,191.0,1.9,17.5,396.5,131.69,108.22
2016,8,20,8,30,529.0,184.0,1.9,18.0,484.0,116.71,94.97
2016,8,20,8,45,552.0,192.0,1.9,18.5,527.5,156.95,105.0
2016,8,20,9,0,575.0,200.0,1.9,19.0,571.0,200.26,131.91
2016,8,20,9,15,423.5,262.5,1.95,19.5,545.0,251.97,178.03
2016,8,20,9,30,272.0,325.0,2.0,20.0,519.0,295.39,218.27
2016,8,20,9,45,247.0,347.5,2.05,20.5,531.0,324.66,242.29
2016,8,20,10,0,222.0,370.0,2.1,21.0,543.0,360.07,270.42
2016,8,20,10,15,221.5,385.5,2.15,21.0,563.5,389.02,293.21
2016,8,20,10,30,221.0,401.0,2.2,21.0,584.0,418.07,315.81
2016,8,20,10,45,468.5,306.5,2.3,21.5,707.5,477.97,360.89
2016,8,20,11,0,716.0,212.0,2.4,22.0,831.0,566.65,428.04
2016,8,20,11,15,721.0,213.5,2.45,22.0,845.5,610.19,461.46
2016,8,20,11,30,726.0,215.0,2.5,22.0,860.0,652.94,493.89
2016,8,20,11,45,731.0,214.0,2.6,22.5,868.0,692.57,522.8
2016,8,20,12,0,736.0,213.0,2.7,23.0,876.0,730.92,550.26
2016,8,20,12,15,736.0,213.0,2.75,22.5,875.5,764.88,576.11
2016,8,20,12,30,736.0,213.0,2.8,22.0,875.0,796.82,600.38
2016,8,20,12,45,717.5,221.5,2.9,22.0,862.0,819.28,616.71
2016,8,20,13,0,699.0,230.0,3.0,22.0,849.0,838.6,630.82
2016,8,20,13,15,694.5,228.5,3.0,22.0,833.5,857.46,644.4
2016,8,20,13,30,690.0,227.0,3.0,22.0,818.0,873.54,656.05
2016,8,20,13,45,690.0,220.0,3.05,22.0,797.0,885.41,665.28
2016,8,20,14,0,690.0,213.0,3.1,22.0,776.0,894.36,672.43
2016,8,20,14,15,679.5,209.0,3.1,21.5,746.5,893.48,674.02
2016,8,20,14,30,669.0,205.0,3.1,21.0,717.0,889.51,673.7
2016,8,20,14,45,663.0,196.5,3.1,21.0,683.5,882.07,669.88
2016,8,20,15,0,657.0,188.0,3.1,21.0,650.0,871.62,664.13
2016,8,20,15,15,639.0,182.5,3.1,20.5,609.0,849.98,651.96
2016,8,20,15,30,621.0,177.0,3.1,20.0,568.0,825.66,637.96
2016,8,20,15,45,384.0,209.5,3.1,19.5,445.0,629.61,495.11
2016,8,20,16,0,147.0,242.0,3.1,19.0,322.0,412.18,327.93
2016,8,20,16,15,146.0,218.0,3.1,18.5,291.5,384.98,309.62
2016,8,20,16,30,145.0,194.0,3.1,18.0,261.0,356.78,289.36
2016,8,20,16,45,309.5,155.0,3.1,18.0,275.5,467.64,382.3
2016,8,20,17,0,474.0,116.0,3.1,18.0,290.0,568.74,464.63
2016,8,20,17,15,425.5,103.5,3.1,17.0,241.0,502.25,413.87
2016,8,20,17,30,377.0,91.0,3.1,16.0,192.0,437.53,363.25
2016,8,20,17,45,318.5,74.5,3.1,15.5,147.0,362.33,301.09
2016,8,20,18,0,260.0,58.0,3.1,15.0,102.0,290.66,239.36
2016,8,20,18,15,179.5,39.5,3.0,14.5,64.5,205.56,163.35
2016,8,20,18,30,99.0,21.0,2.9,14.0,27.0,114.4,54.44
