Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,45,49.5,10.5,2.85,14.0,13.5,37.83,0.0
2016,8,20,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,21,5,45,64.5,14.5,2.6,12.5,20.0,13.19,0.0
2016,8,21,6,0,129.0,29.0,2.7,13.0,40.0,22.61,12.02
2016,8,21,6,15,207.5,47.0,2.8,13.0,79.0,36.13,25.89
2016,8,21,6,30,286.0,65.0,2.9,13.0,118.0,49.19,38.11
2016,8,21,6,45,151.5,83.5,3.0,13.5,113.0,63.67,51.3
2016,8,21,7,0,17.0,102.0,3.1,14.0,108.0,84.72,70.03
2016,8,21,7,15,25.5,123.0,3.05,14.5,133.0,97.57,81.17
2016,8,21,7,30,34.0,144.0,3.0,15.0,158.0,112.81,94.15
2016,8,21,7,45,74.5,173.0,2.95,15.5,207.5,132.77,110.96
2016,8,21,8,0,115.0,202.0,2.9,16.0,257.0,144.66,120.55
2016,8,21,8,15,122.5,225.5,2.8,16.5,290.0,158.66,131.79
2016,8,21,8,30,130.0,249.0,2.7,17.0,323.0,172.1,142.4
2016,8,21,8,45,408.0,201.0,2.65,17.5,459.0,152.35,106.65
2016,8,21,9,0,686.0,153.0,2.6,18.0,595.0,177.92,110.22
2016,8,21,9,15,703.0,157.0,2.55,18.5,635.0,225.57,146.63
2016,8,21,9,30,720.0,161.0,2.5,19.0,675.0,275.13,187.79
2016,8,21,9,45,706.5,178.5,2.45,19.5,703.5,327.58,233.14
2016,8,21,10,0,693.0,196.0,2.4,20.0,732.0,378.62,276.78
2016,8,21,10,15,703.5,199.0,2.45,20.0,761.0,426.56,317.45
2016,8,21,10,30,714.0,202.0,2.5,20.0,790.0,475.03,357.73
2016,8,21,10,45,724.0,202.5,2.55,20.5,812.5,521.62,395.01
2016,8,21,11,0,734.0,203.0,2.6,21.0,835.0,568.22,431.3
2016,8,21,11,15,738.5,204.5,2.65,21.0,850.0,612.17,465.59
2016,8,21,11,30,743.0,206.0,2.7,21.0,865.0,655.23,498.52
2016,8,21,11,45,747.5,205.5,2.8,21.5,873.0,695.5,528.09
2016,8,21,12,0,752.0,205.0,2.9,22.0,881.0,734.41,556.13
2016,8,21,12,15,752.0,205.0,2.95,22.0,880.0,768.79,581.35
2016,8,21,12,30,752.0,205.0,3.0,22.0,879.0,801.11,604.86
2016,8,21,12,45,763.0,196.5,3.1,22.0,874.5,832.17,627.85
2016,8,21,13,0,774.0,188.0,3.2,22.0,870.0,856.57,645.28
2016,8,21,13,15,769.5,186.5,3.2,21.5,854.0,875.88,660.02
2016,8,21,13,30,765.0,185.0,3.2,21.0,838.0,892.24,672.9
2016,8,21,13,45,759.5,181.5,3.25,21.0,815.0,908.8,685.11
2016,8,21,14,0,754.0,178.0,3.3,21.0,792.0,916.52,691.43
2016,8,21,14,15,744.0,175.0,3.3,20.5,762.0,917.37,694.26
2016,8,21,14,30,734.0,172.0,3.3,20.0,732.0,915.0,695.11
2016,8,21,14,45,722.5,167.5,3.35,20.0,696.0,906.4,690.83
2016,8,21,15,0,711.0,163.0,3.4,20.0,660.0,894.71,684.58
2016,8,21,15,15,693.5,158.5,3.4,19.5,618.5,874.33,673.34
2016,8,21,15,30,676.0,154.0,3.4,19.0,577.0,851.19,660.21
2016,8,21,15,45,491.5,187.5,3.4,19.0,483.0,704.52,554.92
2016,8,21,16,0,307.0,221.0,3.4,19.0,389.0,552.32,439.7
2016,8,21,16,15,240.0,206.0,3.4,18.5,329.5,472.88,380.45
2016,8,21,16,30,173.0,191.0,3.4,18.0,270.0,377.88,306.99
2016,8,21,16,45,157.0,168.0,3.45,17.5,233.0,336.36,275.6
2016,8,21,17,0,141.0,145.0,3.5,17.0,196.0,294.66,243.04
2016,8,21,17,15,271.0,115.5,3.45,16.5,194.0,376.45,313.52
2016,8,21,17,30,401.0,86.0,3.4,16.0,192.0,448.6,373.58
2016,8,21,17,45,334.0,71.0,3.4,15.5,146.0,368.33,306.32
2016,8,21,18,0,267.0,56.0,3.4,15.0,100.0,292.38,240.67
2016,8,21,18,15,182.5,38.0,3.3,14.5,63.0,205.37,162.28
2016,8,21,18,30,98.0,20.0,3.2,14.0,26.0,110.56,39.98
2016,8,21,18,45,49.0,10.0,3.1,14.0,13.0,36.96,0.0
2016,8,21,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,22,5,45,64.5,14.0,2.7,12.5,19.5,12.73,0.0
2016,8,22,6,0,129.0,28.0,2.8,13.0,39.0,21.85,11.08
2016,8,22,6,15,209.0,46.0,2.8,13.0,78.0,35.41,25.21
2016,8,22,6,30,289.0,64.0,2.8,13.0,117.0,48.5,37.47
2016,8,22,6,45,350.0,78.0,2.85,13.5,163.0,58.04,46.29
2016,8,22,7,0,411.0,92.0,2.9,14.0,209.0,67.22,54.51
2016,8,22,7,15,205.5,104.5,2.8,14.5,163.0,78.09,64.01
2016,8,22,7,30,0.0,117.0,2.7,15.0,117.0,98.56,81.71
2016,8,22,7,45,10.0,144.0,2.65,15.5,149.0,119.52,99.49
2016,8,22,8,0,20.0,171.0,2.6,16.0,181.0,140.1,116.63
2016,8,22,8,15,22.0,189.5,2.5,16.5,201.5,154.5,128.23
2016,8,22,8,30,24.0,208.0,2.4,17.0,222.0,168.74,139.52
2016,8,22,8,45,139.5,246.0,2.35,17.5,335.0,183.65,140.3
2016,8,22,9,0,255.0,284.0,2.3,18.0,448.0,223.09,164.29
2016,8,22,9,15,250.5,305.5,2.3,18.5,475.0,256.31,189.51
2016,8,22,9,30,246.0,327.0,2.3,19.0,502.0,289.52,215.76
2016,8,22,9,45,307.0,329.5,2.35,19.5,559.5,328.71,244.93
2016,8,22,10,0,368.0,332.0,2.4,20.0,617.0,374.22,279.6
2016,8,22,10,15,552.5,258.5,2.45,20.0,704.0,412.87,308.85
2016,8,22,10,30,737.0,185.0,2.5,20.0,791.0,470.99,354.68
2016,8,22,10,45,744.0,187.5,2.6,20.5,812.5,518.59,392.99
2016,8,22,11,0,751.0,190.0,2.7,21.0,834.0,565.91,430.1
2016,8,22,11,15,755.5,191.0,2.75,21.0,848.5,610.02,464.67
2016,8,22,11,30,760.0,192.0,2.8,21.0,863.0,653.43,498.0
2016,8,22,11,45,762.0,192.0,2.9,21.5,870.0,691.95,526.45
2016,8,22,12,0,764.0,192.0,3.0,22.0,877.0,728.92,553.24
2016,8,22,12,15,764.5,192.0,3.05,22.0,876.0,763.0,578.4
2016,8,22,12,30,765.0,192.0,3.1,22.0,875.0,795.05,601.85
2016,8,22,12,45,730.5,210.5,3.2,22.0,858.0,817.67,617.85
2016,8,22,13,0,696.0,229.0,3.3,22.0,841.0,833.15,628.92
2016,8,22,13,15,691.5,226.5,3.3,21.5,825.0,850.92,643.15
2016,8,22,13,30,687.0,224.0,3.3,21.0,809.0,865.86,655.45
2016,8,22,13,45,686.0,217.5,3.35,21.0,788.0,877.14,664.35
2016,8,22,14,0,685.0,211.0,3.4,21.0,767.0,885.48,671.14
2016,8,22,14,15,674.5,207.5,3.4,20.5,737.5,885.0,673.0
2016,8,22,14,30,664.0,204.0,3.4,20.0,708.0,881.44,672.94
2016,8,22,14,45,657.0,196.0,3.45,20.0,674.0,873.47,668.99
2016,8,22,15,0,650.0,188.0,3.5,20.0,640.0,862.51,663.09
2016,8,22,15,15,632.0,182.0,3.5,19.5,599.5,840.3,650.34
2016,8,22,15,30,614.0,176.0,3.5,19.0,559.0,815.44,635.71
2016,8,22,15,45,597.0,166.5,3.5,19.0,515.5,785.28,615.99
2016,8,22,16,0,580.0,157.0,3.5,19.0,472.0,752.84,594.48
2016,8,22,16,15,551.0,148.5,3.45,18.5,424.5,702.13,560.09
2016,8,22,16,30,522.0,140.0,3.4,18.0,377.0,657.68,529.77
2016,8,22,16,45,490.0,128.0,3.35,17.5,328.5,605.65,492.6
2016,8,22,17,0,458.0,116.0,3.3,17.0,280.0,553.47,454.13
2016,8,22,17,15,409.0,103.0,3.2,16.5,232.0,486.66,402.37
2016,8,22,17,30,360.0,90.0,3.1,16.0,184.0,421.72,350.19
2016,8,22,17,45,299.5,73.0,3.05,15.5,139.0,345.38,286.6
2016,8,22,18,0,239.0,56.0,3.0,15.0,94.0,272.8,223.71
2016,8,22,18,15,159.0,37.0,2.85,14.5,58.0,188.78,147.44
2016,8,22,18,30,79.0,18.0,2.7,14.0,22.0,93.79,17.99
2016,8,22,18,45,39.5,9.0,2.6,14.0,11.0,30.54,0.0
2016,8,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,12.5,20.5,12.28,0.0
2016,8,23,6,0,166.0,27.0,2.3,13.0,41.0,21.14,10.13
2016,8,23,6,15,258.5,42.5,2.3,13.5,81.5,32.84,22.88
2016,8,23,6,30,351.0,58.0,2.3,14.0,122.0,44.17,33.48
2016,8,23,6,45,419.0,69.0,2.3,14.5,169.5,51.68,40.46
2016,8,23,7,0,487.0,80.0,2.3,15.0,217.0,60.1,48.0
2016,8,23,7,15,251.5,107.0,2.2,15.5,179.0,80.06,65.5
2016,8,23,7,30,16.0,134.0,2.1,16.0,141.0,110.75,91.98
2016,8,23,7,45,40.5,163.5,2.05,16.5,182.0,126.59,105.14
2016,8,23,8,0,65.0,193.0,2.0,17.0,223.0,146.32,121.39
2016,8,23,8,15,73.0,216.5,1.95,17.5,254.0,161.88,133.84
2016,8,23,8,30,81.0,240.0,1.9,18.0,285.0,177.0,145.75
2016,8,23,8,45,131.0,265.5,1.85,18.5,346.5,193.73,147.93
2016,8,23,9,0,181.0,291.0,1.8,19.0,408.0,228.22,170.55
2016,8,23,9,15,482.0,212.0,1.8,19.5,548.5,225.51,154.75
2016,8,23,9,30,783.0,133.0,1.8,20.0,689.0,272.92,182.29
2016,8,23,9,45,778.5,144.5,1.8,20.5,720.0,326.42,228.29
2016,8,23,10,0,774.0,156.0,1.8,21.0,751.0,379.14,273.25
2016,8,23,10,15,783.0,158.0,1.85,21.0,780.0,428.77,315.43
2016,8,23,10,30,792.0,160.0,1.9,21.0,809.0,478.57,356.83
2016,8,23,10,45,800.0,161.0,1.95,21.5,831.5,527.04,395.52
2016,8,23,11,0,808.0,162.0,2.0,22.0,854.0,575.14,432.8
2016,8,23,11,15,812.0,163.0,2.05,22.0,868.5,620.32,467.82
2016,8,23,11,30,816.0,164.0,2.1,22.0,883.0,664.35,501.24
2016,8,23,11,45,819.0,164.0,2.2,22.5,890.5,705.49,531.25
2016,8,23,12,0,822.0,164.0,2.3,23.0,898.0,744.99,559.5
2016,8,23,12,15,822.0,164.0,2.35,23.0,897.0,780.38,585.19
2016,8,23,12,30,822.0,164.0,2.4,23.0,896.0,813.52,608.37
2016,8,23,12,45,818.0,164.0,2.45,23.0,886.5,840.98,627.27
2016,8,23,13,0,814.0,164.0,2.5,23.0,877.0,865.64,644.37
2016,8,23,13,15,809.5,163.0,2.55,23.0,860.5,885.99,658.65
2016,8,23,13,30,805.0,162.0,2.6,23.0,844.0,903.3,671.03
2016,8,23,13,45,798.5,159.5,2.7,23.0,820.5,914.14,679.64
2016,8,23,14,0,792.0,157.0,2.8,23.0,797.0,921.73,686.27
2016,8,23,14,15,782.5,154.5,2.8,22.5,766.5,923.23,689.54
2016,8,23,14,30,773.0,152.0,2.8,22.0,736.0,921.44,690.81
2016,8,23,14,45,622.5,200.0,2.85,22.0,655.5,843.54,639.29
2016,8,23,15,0,472.0,248.0,2.9,22.0,575.0,750.23,572.94
2016,8,23,15,15,409.0,250.0,2.9,21.5,521.0,695.34,535.71
2016,8,23,15,30,346.0,252.0,2.9,21.0,467.0,622.82,484.88
2016,8,23,15,45,330.0,234.0,2.95,20.5,426.0,587.98,462.13
2016,8,23,16,0,314.0,216.0,3.0,20.0,385.0,551.89,437.77
2016,8,23,16,15,240.0,201.5,3.0,19.5,323.5,466.85,373.88
2016,8,23,16,30,166.0,187.0,3.0,19.0,262.0,366.7,296.57
2016,8,23,16,45,153.0,166.0,3.05,18.5,228.5,330.66,269.69
2016,8,23,17,0,140.0,145.0,3.1,18.0,195.0,294.51,241.73
2016,8,23,17,15,292.0,111.0,3.1,17.5,192.5,386.48,320.48
2016,8,23,17,30,444.0,77.0,3.1,17.0,190.0,467.51,387.21
2016,8,23,17,45,374.0,64.0,3.1,16.5,144.0,386.37,319.35
2016,8,23,18,0,304.0,51.0,3.1,16.0,98.0,309.94,253.2
2016,8,23,18,15,206.5,34.5,3.0,15.5,61.0,215.74,166.94
2016,8,23,18,30,109.0,18.0,2.9,15.0,24.0,110.87,0.0
2016,8,23,18,45,54.5,9.0,2.85,14.5,12.0,38.88,0.0
2016,8,23,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,24,5,45,112.5,13.0,2.15,11.5,21.5,11.82,0.0
2016,8,24,6,0,225.0,26.0,2.3,12.0,43.0,21.38,9.87
2016,8,24,6,15,329.0,38.5,2.3,12.5,86.0,31.0,21.33
2016,8,24,6,30,433.0,51.0,2.3,13.0,129.0,40.23,30.11
2016,8,24,6,45,502.5,60.0,2.35,13.5,179.0,45.94,35.5
2016,8,24,7,0,572.0,69.0,2.4,14.0,229.0,51.45,40.49
2016,8,24,7,15,287.5,97.0,2.35,14.5,177.5,68.7,55.72
2016,8,24,7,30,3.0,125.0,2.3,15.0,126.0,104.22,86.68
2016,8,24,7,45,4.0,139.0,2.3,15.5,141.0,115.76,96.22
2016,8,24,8,0,5.0,153.0,2.3,16.0,156.0,127.19,105.55
2016,8,24,8,15,13.0,178.0,2.25,16.5,186.0,146.32,121.29
2016,8,24,8,30,21.0,203.0,2.2,17.0,216.0,165.14,136.5
2016,8,24,8,45,27.0,226.0,2.2,17.5,243.0,185.27,145.14
2016,8,24,9,0,33.0,249.0,2.2,18.0,270.0,195.36,151.78
2016,8,24,9,15,109.0,290.5,2.15,18.5,366.5,231.71,176.33
2016,8,24,9,30,185.0,332.0,2.1,19.0,463.0,287.15,216.07
2016,8,24,9,45,146.0,347.5,2.1,19.5,454.0,303.02,229.69
2016,8,24,10,0,107.0,363.0,2.1,20.0,445.0,323.02,245.97
2016,8,24,10,15,124.5,381.0,2.1,20.0,480.0,346.33,263.69
2016,8,24,10,30,142.0,399.0,2.1,20.0,515.0,380.11,289.29
2016,8,24,10,45,526.5,256.5,2.15,20.5,703.0,465.34,353.03
2016,8,24,11,0,911.0,114.0,2.2,21.0,891.0,592.22,448.54
2016,8,24,11,15,914.0,114.5,2.25,21.0,906.0,639.34,484.98
2016,8,24,11,30,917.0,115.0,2.3,21.0,921.0,684.92,519.97
2016,8,24,11,45,916.5,116.5,2.35,21.5,927.0,727.25,550.82
2016,8,24,12,0,916.0,118.0,2.4,22.0,933.0,767.43,579.43
2016,8,24,12,15,915.5,118.0,2.45,22.0,932.0,803.95,604.63
2016,8,24,12,30,915.0,118.0,2.5,22.0,931.0,837.96,628.0
2016,8,24,12,45,896.0,127.5,2.6,22.5,917.0,862.96,644.37
2016,8,24,13,0,877.0,137.0,2.7,23.0,903.0,884.4,658.42
2016,8,24,13,15,872.5,136.0,2.75,22.5,886.0,905.02,674.22
2016,8,24,13,30,868.0,135.0,2.8,22.0,869.0,922.5,688.06
2016,8,24,13,45,861.5,134.0,2.9,22.0,844.5,934.95,697.78
2016,8,24,14,0,855.0,133.0,3.0,22.0,820.0,953.71,711.91
2016,8,24,14,15,845.5,131.0,3.05,21.5,788.5,956.06,716.14
2016,8,24,14,30,836.0,129.0,3.1,21.0,757.0,954.96,718.35
2016,8,24,14,45,824.0,126.0,3.15,21.0,719.5,946.98,714.7
2016,8,24,15,0,812.0,123.0,3.2,21.0,682.0,935.65,708.96
2016,8,24,15,15,796.0,120.0,3.2,20.5,639.5,917.31,699.51
2016,8,24,15,30,780.0,117.0,3.2,20.0,597.0,895.94,688.03
2016,8,24,15,45,760.0,112.5,3.2,20.0,550.0,866.26,669.4
2016,8,24,16,0,740.0,108.0,3.2,20.0,503.0,839.89,653.06
2016,8,24,16,15,712.0,103.0,3.2,19.5,452.5,797.96,626.56
2016,8,24,16,30,684.0,98.0,3.2,19.0,402.0,754.39,598.36
2016,8,24,16,45,647.5,91.5,3.2,18.5,350.5,700.34,561.57
2016,8,24,17,0,611.0,85.0,3.2,18.0,299.0,645.77,523.17
2016,8,24,17,15,558.0,77.0,3.15,17.5,247.5,576.06,471.28
2016,8,24,17,30,505.0,69.0,3.1,17.0,196.0,507.67,418.13
2016,8,24,17,45,429.0,58.0,3.1,16.5,148.0,420.97,347.14
2016,8,24,18,0,353.0,47.0,3.1,16.0,100.0,338.55,275.95
2016,8,24,18,15,239.0,32.5,3.05,15.5,62.0,233.57,178.69
2016,8,24,18,30,125.0,18.0,3.0,15.0,24.0,119.27,0.0
2016,8,24,18,45,62.5,9.0,2.95,14.5,12.0,43.21,0.0
2016,8,24,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,5,45,112.5,12.5,2.15,12.5,21.0,11.37,0.0
2016,8,25,6,0,225.0,25.0,2.2,13.0,42.0,20.54,8.64
2016,8,25,6,15,329.5,37.0,2.15,13.5,84.0,29.74,20.09
2016,8,25,6,30,434.0,49.0,2.1,14.0,126.0,38.57,28.5
2016,8,25,6,45,217.0,50.0,2.1,14.5,88.5,36.9,27.31
2016,8,25,7,0,0.0,51.0,2.1,15.0,51.0,45.02,34.61
2016,8,25,7,15,0.0,63.0,2.05,15.0,63.0,55.67,44.08
2016,8,25,7,30,0.0,75.0,2.0,15.0,75.0,66.07,53.18
2016,8,25,7,45,0.0,91.0,2.0,15.5,91.0,79.45,64.63
2016,8,25,8,0,0.0,107.0,2.0,16.0,107.0,92.67,75.76
2016,8,25,8,15,17.5,161.5,2.0,16.5,171.5,134.61,111.35
2016,8,25,8,30,35.0,216.0,2.0,17.0,236.0,162.71,134.46
2016,8,25,8,45,43.0,240.5,2.0,17.5,266.5,183.68,143.36
2016,8,25,9,0,51.0,265.0,2.0,18.0,297.0,207.11,160.28
2016,8,25,9,15,31.0,244.0,2.0,18.5,264.0,197.47,152.7
2016,8,25,9,30,11.0,223.0,2.0,19.0,231.0,190.92,147.86
2016,8,25,9,45,40.5,285.0,2.05,19.5,316.0,239.32,184.2
2016,8,25,10,0,70.0,347.0,2.1,20.0,401.0,299.28,229.02
2016,8,25,10,15,129.0,372.5,2.15,20.0,476.5,341.88,260.49
2016,8,25,10,30,188.0,398.0,2.2,20.0,552.0,399.33,303.54
2016,8,25,10,45,157.0,408.5,2.25,20.5,539.5,408.28,310.25
2016,8,25,11,0,126.0,419.0,2.3,21.0,527.0,414.2,314.44
2016,8,25,11,15,245.0,406.5,2.3,21.0,620.0,484.35,367.45
2016,8,25,11,30,364.0,394.0,2.3,21.0,713.0,568.44,429.95
2016,8,25,11,45,378.5,385.0,2.35,21.0,719.0,594.09,449.17
2016,8,25,12,0,393.0,376.0,2.4,21.0,725.0,619.61,468.56
2016,8,25,12,15,420.0,369.0,2.4,21.0,741.0,659.49,497.82
2016,8,25,12,30,447.0,362.0,2.4,21.0,757.0,697.99,525.79
2016,8,25,12,45,685.0,236.5,2.45,21.5,835.5,801.59,603.21
2016,8,25,13,0,923.0,111.0,2.5,22.0,914.0,897.26,668.75
2016,8,25,13,15,919.5,110.0,2.55,21.5,897.0,919.3,684.8
2016,8,25,13,30,916.0,109.0,2.6,21.0,880.0,938.09,699.52
2016,8,25,13,45,910.0,108.0,2.65,21.0,855.5,951.27,709.34
2016,8,25,14,0,904.0,107.0,2.7,21.0,831.0,961.01,717.06
2016,8,25,14,15,895.5,105.5,2.75,21.0,799.5,964.42,720.75
2016,8,25,14,30,887.0,104.0,2.8,21.0,768.0,964.36,722.34
2016,8,25,14,45,876.0,102.0,2.85,21.0,730.0,957.93,719.84
2016,8,25,15,0,865.0,100.0,2.9,21.0,692.0,948.16,715.27
2016,8,25,15,15,850.5,97.5,2.95,20.5,649.0,940.81,713.86
2016,8,25,15,30,836.0,95.0,3.0,20.0,606.0,920.87,703.88
2016,8,25,15,45,585.5,151.5,3.1,19.5,496.0,754.08,590.05
2016,8,25,16,0,335.0,208.0,3.2,19.0,386.0,560.43,446.4
2016,8,25,16,15,204.0,194.0,3.2,18.5,299.0,407.1,328.98
2016,8,25,16,30,73.0,180.0,3.2,18.0,212.0,259.92,210.42
2016,8,25,16,45,67.0,158.0,3.2,17.5,184.5,231.25,188.5
2016,8,25,17,0,61.0,136.0,3.2,17.0,157.0,202.35,165.54
2016,8,25,17,15,53.5,114.0,3.15,16.0,130.0,172.0,141.0
2016,8,25,17,30,46.0,92.0,3.1,15.0,103.0,141.41,115.5
2016,8,25,17,45,229.5,66.5,3.05,14.5,102.5,268.57,224.36
2016,8,25,18,0,413.0,41.0,3.0,14.0,102.0,372.22,305.42
2016,8,25,18,15,287.5,28.5,2.85,13.5,62.5,260.84,197.77
2016,8,25,18,30,162.0,16.0,2.7,13.0,23.0,138.41,0.0
2016,8,25,18,45,81.0,8.0,2.55,13.0,11.5,7.28,0.0
2016,8,25,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,5,45,111.5,12.5,1.9,12.5,20.5,11.37,0.0
2016,8,26,6,0,223.0,25.0,2.0,13.0,41.0,20.66,8.02
2016,8,26,6,15,332.0,37.0,2.05,13.5,83.5,29.87,20.13
2016,8,26,6,30,441.0,49.0,2.1,14.0,126.0,38.72,28.6
2016,8,26,6,45,220.5,62.0,2.15,14.5,100.5,45.84,35.23
2016,8,26,7,0,0.0,75.0,2.2,15.0,75.0,64.48,51.87
2016,8,26,7,15,0.0,92.0,2.2,15.0,92.0,78.5,64.26
2016,8,26,7,30,0.0,109.0,2.2,15.0,109.0,92.4,76.33
2016,8,26,7,45,0.5,127.0,2.2,15.5,127.5,106.91,88.58
2016,8,26,8,0,1.0,145.0,2.2,16.0,146.0,121.27,100.49
2016,8,26,8,15,4.5,162.0,2.15,16.5,164.5,134.79,111.48
2016,8,26,8,30,8.0,179.0,2.1,17.0,183.0,148.16,122.21
2016,8,26,8,45,7.5,186.0,2.05,17.5,190.5,155.49,121.88
2016,8,26,9,0,7.0,193.0,2.0,18.0,198.0,162.94,127.14
2016,8,26,9,15,16.5,229.5,2.0,18.5,241.5,194.15,150.87
2016,8,26,9,30,26.0,266.0,2.0,19.0,285.0,226.7,175.35
2016,8,26,9,45,99.0,316.5,2.0,19.5,391.5,277.22,211.52
2016,8,26,10,0,172.0,367.0,2.0,20.0,498.0,338.48,256.24
2016,8,26,10,15,515.0,250.5,2.05,20.0,664.5,388.87,290.59
2016,8,26,10,30,858.0,134.0,2.1,20.0,831.0,482.98,361.55
2016,8,26,10,45,581.5,266.0,2.15,20.5,744.5,497.95,375.92
2016,8,26,11,0,305.0,398.0,2.2,21.0,658.0,490.12,370.32
2016,8,26,11,15,268.0,414.5,2.25,21.0,645.0,503.83,381.15
2016,8,26,11,30,231.0,431.0,2.3,21.0,632.0,515.52,389.89
2016,8,26,11,45,348.0,394.5,2.35,21.5,700.5,581.08,438.91
2016,8,26,12,0,465.0,358.0,2.4,22.0,769.0,657.09,494.49
2016,8,26,12,15,346.0,397.5,2.45,22.0,703.5,625.27,470.26
2016,8,26,12,30,227.0,437.0,2.5,22.0,638.0,582.28,438.03
2016,8,26,12,45,327.0,397.5,2.6,22.0,683.0,648.79,488.88
2016,8,26,13,0,427.0,358.0,2.7,22.0,728.0,720.78,542.43
2016,8,26,13,15,456.5,340.5,2.7,22.0,729.0,748.92,563.03
2016,8,26,13,30,486.0,323.0,2.7,22.0,730.0,775.92,583.15
2016,8,26,13,45,671.5,226.5,2.75,22.0,772.0,868.41,652.77
2016,8,26,14,0,857.0,130.0,2.8,22.0,814.0,949.29,708.25
2016,8,26,14,15,571.5,235.0,2.8,21.5,683.5,811.55,614.26
2016,8,26,14,30,286.0,340.0,2.8,21.0,553.0,643.58,491.31
2016,8,26,14,45,309.0,315.5,2.8,21.0,535.5,645.77,496.03
2016,8,26,15,0,332.0,291.0,2.8,21.0,518.0,645.96,498.31
2016,8,26,15,15,217.0,281.0,2.75,20.5,425.5,512.57,400.0
2016,8,26,15,30,102.0,271.0,2.7,20.0,333.0,379.7,298.68
2016,8,26,15,45,64.5,234.0,2.7,19.5,272.5,305.12,241.87
2016,8,26,16,0,27.0,197.0,2.7,19.0,212.0,214.98,170.76
2016,8,26,16,15,23.5,178.5,2.7,18.5,190.5,194.49,155.3
2016,8,26,16,30,20.0,160.0,2.7,18.0,169.0,174.0,139.39
2016,8,26,16,45,16.0,140.0,2.7,18.0,146.5,151.32,121.15
2016,8,26,17,0,12.0,120.0,2.7,18.0,124.0,128.62,102.6
2016,8,26,17,15,259.5,92.5,2.65,17.0,156.5,333.28,278.14
2016,8,26,17,30,507.0,65.0,2.6,16.0,189.0,501.48,414.61
2016,8,26,17,45,427.0,54.5,2.55,15.5,141.0,412.88,340.25
2016,8,26,18,0,347.0,44.0,2.5,15.0,93.0,328.92,267.15
2016,8,26,18,15,228.5,29.0,2.4,14.5,56.0,221.2,162.48
2016,8,26,18,30,110.0,14.0,2.3,14.0,19.0,78.26,0.0
2016,8,26,18,45,55.0,7.0,2.2,14.0,9.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,5,45,83.5,12.0,2.0,12.5,18.0,10.91,0.0
2016,8,27,6,0,167.0,24.0,2.1,13.0,36.0,18.87,6.06
2016,8,27,6,15,267.5,39.0,2.15,13.0,76.5,30.29,20.47
2016,8,27,6,30,368.0,54.0,2.2,13.0,117.0,41.36,31.02
2016,8,27,6,45,184.0,58.5,2.3,13.5,90.0,46.1,35.59
2016,8,27,7,0,0.0,63.0,2.4,14.0,63.0,55.11,43.74
2016,8,27,7,15,0.0,78.0,2.4,14.5,78.0,67.73,54.86
2016,8,27,7,30,0.0,93.0,2.4,15.0,93.0,80.23,65.67
2016,8,27,7,45,0.0,116.0,2.4,15.5,116.0,98.69,81.46
2016,8,27,8,0,0.0,139.0,2.4,16.0,139.0,116.83,96.71
2016,8,27,8,15,13.0,172.5,2.4,16.5,179.5,142.23,117.91
2016,8,27,8,30,26.0,206.0,2.4,17.0,220.0,166.94,138.16
2016,8,27,8,45,21.0,212.5,2.4,17.5,224.5,174.99,137.27
2016,8,27,9,0,16.0,219.0,2.4,18.0,229.0,182.98,142.87
2016,8,27,9,15,23.0,246.0,2.35,18.0,262.0,207.24,161.35
2016,8,27,9,30,30.0,273.0,2.3,18.0,295.0,222.14,172.41
2016,8,27,9,45,60.0,313.5,2.3,18.5,359.0,264.11,203.65
2016,8,27,10,0,90.0,354.0,2.3,19.0,423.0,310.25,237.98
2016,8,27,10,15,307.5,323.5,2.3,19.0,570.5,367.67,278.85
2016,8,27,10,30,525.0,293.0,2.3,19.0,718.0,457.0,345.83
2016,8,27,10,45,326.5,354.5,2.35,19.5,621.5,444.56,338.5
2016,8,27,11,0,128.0,416.0,2.4,20.0,525.0,412.58,314.54
2016,8,27,11,15,127.0,423.5,2.45,20.0,533.0,430.97,328.74
2016,8,27,11,30,126.0,431.0,2.5,20.0,541.0,449.25,342.51
2016,8,27,11,45,212.0,426.0,2.6,20.5,612.5,515.38,392.11
2016,8,27,12,0,298.0,421.0,2.7,21.0,684.0,589.91,447.0
2016,8,27,12,15,244.0,430.5,2.75,21.0,645.5,577.68,437.44
2016,8,27,12,30,190.0,440.0,2.8,21.0,607.0,555.77,421.18
2016,8,27,12,45,192.5,431.5,2.85,21.0,599.5,563.23,427.42
2016,8,27,13,0,195.0,423.0,2.9,21.0,592.0,569.82,432.89
2016,8,27,13,15,194.5,415.0,2.95,21.0,580.5,573.39,436.16
2016,8,27,13,30,194.0,407.0,3.0,21.0,569.0,575.95,438.76
2016,8,27,13,45,212.0,393.0,3.05,21.0,565.0,588.17,449.01
2016,8,27,14,0,230.0,379.0,3.1,21.0,561.0,599.72,458.81
2016,8,27,14,15,228.5,364.0,3.1,20.5,539.0,591.15,454.36
2016,8,27,14,30,227.0,349.0,3.1,20.0,517.0,581.27,449.11
2016,8,27,14,45,516.0,235.5,3.1,20.0,592.5,769.92,594.69
2016,8,27,15,0,805.0,122.0,3.1,20.0,668.0,922.85,704.24
2016,8,27,15,15,597.0,178.0,3.1,19.5,568.5,796.28,617.24
2016,8,27,15,30,389.0,234.0,3.1,19.0,469.0,639.73,503.0
2016,8,27,15,45,565.5,168.5,3.1,19.0,479.5,744.64,586.76
2016,8,27,16,0,742.0,103.0,3.1,19.0,490.0,830.19,649.61
2016,8,27,16,15,713.5,98.0,3.1,18.5,439.5,787.77,621.66
2016,8,27,16,30,685.0,93.0,3.1,18.0,389.0,743.76,592.91
2016,8,27,16,45,654.0,85.5,3.1,17.5,338.5,693.17,558.38
2016,8,27,17,0,623.0,78.0,3.1,17.0,288.0,641.83,522.03
2016,8,27,17,15,569.5,70.0,3.0,16.5,236.5,571.74,469.17
2016,8,27,17,30,516.0,62.0,2.9,16.0,185.0,503.13,415.09
2016,8,27,17,45,442.0,51.5,2.85,15.5,138.0,418.85,345.31
2016,8,27,18,0,368.0,41.0,2.8,15.0,91.0,338.94,274.83
2016,8,27,18,15,244.5,27.0,2.7,14.5,54.0,228.24,162.37
2016,8,27,18,30,121.0,13.0,2.6,14.0,17.0,83.52,0.0
2016,8,27,18,45,60.5,6.5,2.55,13.5,8.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,45,115.0,11.0,1.65,11.5,19.0,10.01,0.0
2016,8,28,6,0,230.0,22.0,1.7,12.0,38.0,18.04,4.69
2016,8,28,6,15,341.0,34.5,1.65,12.5,80.5,27.83,18.33
2016,8,28,6,30,452.0,47.0,1.6,13.0,123.0,37.21,27.34
2016,8,28,6,45,229.5,70.0,1.6,13.5,109.0,54.51,43.07
2016,8,28,7,0,7.0,93.0,1.6,14.0,95.0,77.62,63.69
2016,8,28,7,15,13.0,112.5,1.55,14.5,117.0,93.31,77.4
2016,8,28,7,30,19.0,132.0,1.5,15.0,139.0,108.89,90.69
2016,8,28,7,45,88.5,163.0,1.5,15.5,203.0,126.12,105.14
2016,8,28,8,0,158.0,194.0,1.5,16.0,267.0,140.11,116.54
2016,8,28,8,15,484.0,143.0,1.45,16.5,401.0,93.95,76.35
2016,8,28,8,30,810.0,92.0,1.4,17.0,535.0,64.46,50.61
2016,8,28,8,45,830.5,94.0,1.4,17.5,582.0,99.68,55.44
2016,8,28,9,0,851.0,96.0,1.4,18.0,629.0,152.52,84.06
2016,8,28,9,15,864.5,98.5,1.45,18.5,671.0,215.17,130.87
2016,8,28,9,30,878.0,101.0,1.5,19.0,713.0,270.24,176.4
2016,8,28,9,45,887.5,103.0,1.55,19.5,749.0,324.83,223.52
2016,8,28,10,0,897.0,105.0,1.6,20.0,785.0,379.75,270.94
2016,8,28,10,15,904.5,106.5,1.7,20.0,814.0,433.64,317.53
2016,8,28,10,30,912.0,108.0,1.8,20.0,843.0,487.21,362.87
2016,8,28,10,45,916.5,109.0,1.9,20.5,865.0,538.39,404.57
2016,8,28,11,0,921.0,110.0,2.0,21.0,887.0,588.52,444.23
2016,8,28,11,15,924.5,111.0,2.1,21.0,902.0,636.81,482.34
2016,8,28,11,30,928.0,112.0,2.2,21.0,917.0,683.57,518.47
2016,8,28,11,45,929.5,112.0,2.3,21.5,923.5,726.4,550.06
2016,8,28,12,0,931.0,112.0,2.4,22.0,930.0,767.11,579.49
2016,8,28,12,15,930.5,112.0,2.45,22.0,928.5,804.04,605.07
2016,8,28,12,30,930.0,112.0,2.5,22.0,927.0,838.38,628.68
2016,8,28,12,45,940.5,104.0,2.6,22.5,921.0,871.29,650.42
2016,8,28,13,0,951.0,96.0,2.7,23.0,915.0,901.5,670.29
2016,8,28,13,15,947.5,95.5,2.75,22.5,897.5,924.31,687.48
2016,8,28,13,30,944.0,95.0,2.8,22.0,880.0,943.77,702.65
2016,8,28,13,45,938.5,94.0,2.85,22.0,855.0,957.48,712.82
2016,8,28,14,0,933.0,93.0,2.9,22.0,830.0,967.67,720.83
2016,8,28,14,15,925.0,91.5,2.9,21.5,798.0,971.43,725.74
2016,8,28,14,30,917.0,90.0,2.9,21.0,766.0,971.61,728.49
2016,8,28,14,45,906.5,88.0,2.9,21.0,728.0,965.34,725.7
2016,8,28,15,0,896.0,86.0,2.9,21.0,690.0,955.6,720.79
2016,8,28,15,15,882.5,84.0,2.9,20.5,646.5,939.7,713.23
2016,8,28,15,30,869.0,82.0,2.9,20.0,603.0,920.66,703.59
2016,8,28,15,45,850.5,79.5,2.9,20.0,555.0,893.42,686.96
2016,8,28,16,0,832.0,77.0,2.9,20.0,507.0,872.61,674.8
2016,8,28,16,15,806.5,73.5,2.85,19.5,455.5,832.67,649.83
2016,8,28,16,30,781.0,70.0,2.8,19.0,404.0,790.79,623.07
2016,8,28,16,45,745.5,66.0,2.75,18.5,351.0,738.19,587.66
2016,8,28,17,0,710.0,62.0,2.7,18.0,298.0,684.8,550.44
2016,8,28,17,15,658.5,56.5,2.6,17.0,245.0,616.52,500.87
2016,8,28,17,30,607.0,51.0,2.5,16.0,192.0,555.46,454.18
2016,8,28,17,45,523.5,43.0,2.45,15.5,142.5,464.84,380.44
2016,8,28,18,0,440.0,35.0,2.4,15.0,93.0,379.47,305.61
2016,8,28,18,15,299.5,23.5,2.35,14.5,55.0,255.87,173.6
2016,8,28,18,30,159.0,12.0,2.3,14.0,17.0,104.62,0.0
2016,8,28,18,45,79.5,6.0,2.25,13.5,8.5,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,8,29,5,45,31.0,11.0,2.5,11.5,13.0,10.01,0.0
2016,8,29,6,0,62.0,22.0,2.6,12.0,26.0,17.92,3.5
2016,8,29,6,15,113.5,40.5,2.7,12.5,56.0,32.23,22.0
2016,8,29,6,30,165.0,59.0,2.8,13.0,86.0,46.16,35.17
2016,8,29,6,45,191.5,79.0,2.95,13.5,122.0,60.63,48.46
2016,8,29,7,0,218.0,99.0,3.1,14.0,158.0,74.61,61.03
2016,8,29,7,15,239.0,118.0,3.1,14.5,195.0,87.38,72.24
2016,8,29,7,30,260.0,137.0,3.1,15.0,232.0,99.66,82.76
2016,8,29,7,45,135.5,147.0,3.1,15.5,197.0,110.99,92.23
2016,8,29,8,0,11.0,157.0,3.1,16.0,162.0,129.67,107.88
2016,8,29,8,15,223.5,174.5,3.05,16.0,296.0,120.76,99.81
2016,8,29,8,30,436.0,192.0,3.0,16.0,430.0,122.42,100.91
2016,8,29,8,45,644.5,140.5,3.0,16.5,525.5,114.21,73.03
2016,8,29,9,0,853.0,89.0,3.0,17.0,621.0,154.98,86.8
2016,8,29,9,15,866.0,91.0,2.95,17.5,662.5,208.46,126.49
2016,8,29,9,30,879.0,93.0,2.9,18.0,704.0,263.04,172.24
2016,8,29,9,45,898.0,90.0,2.85,18.5,741.5,316.45,218.89
2016,8,29,10,0,917.0,87.0,2.8,19.0,779.0,371.04,266.74
2016,8,29,10,15,924.0,88.5,2.8,19.5,808.5,425.56,314.09
2016,8,29,10,30,931.0,90.0,2.8,20.0,838.0,479.67,359.84
2016,8,29,10,45,936.5,90.0,2.85,20.5,860.5,531.21,402.42
2016,8,29,11,0,942.0,90.0,2.9,21.0,883.0,581.71,442.9
2016,8,29,11,15,945.5,91.0,2.95,21.0,897.5,630.66,481.92
2016,8,29,11,30,949.0,92.0,3.0,21.0,912.0,678.01,518.82
2016,8,29,11,45,951.0,91.5,3.05,21.5,919.0,721.23,550.93
2016,8,29,12,0,953.0,91.0,3.1,22.0,926.0,762.28,580.31
2016,8,29,12,15,953.0,91.0,3.15,22.0,924.5,799.96,606.59
2016,8,29,12,30,953.0,91.0,3.2,22.0,923.0,834.99,630.97
2016,8,29,12,45,937.0,99.0,3.25,22.0,910.0,862.03,649.83
2016,8,29,13,0,921.0,107.0,3.3,22.0,897.0,885.5,666.34
2016,8,29,13,15,917.5,106.5,3.35,22.0,880.0,907.77,682.14
2016,8,29,13,30,914.0,106.0,3.4,22.0,863.0,926.79,695.84
2016,8,29,13,45,911.5,103.0,3.45,22.0,839.0,940.8,706.29
2016,8,29,14,0,909.0,100.0,3.5,22.0,815.0,951.36,714.59
2016,8,29,14,15,901.0,98.5,3.5,21.5,783.5,954.98,719.44
2016,8,29,14,30,893.0,97.0,3.5,21.0,752.0,955.11,722.15
2016,8,29,14,45,886.0,93.5,3.55,21.0,715.0,950.44,720.73
2016,8,29,15,0,879.0,90.0,3.6,21.0,678.0,942.33,717.13
2016,8,29,15,15,864.5,87.5,3.6,20.5,635.0,925.02,708.38
2016,8,29,15,30,850.0,85.0,3.6,20.0,592.0,904.62,697.55
2016,8,29,15,45,834.5,81.5,3.6,20.0,545.0,888.29,688.29
2016,8,29,16,0,819.0,78.0,3.6,20.0,498.0,860.02,670.52
2016,8,29,16,15,793.5,74.5,3.6,19.5,447.0,820.32,645.64
2016,8,29,16,30,768.0,71.0,3.6,19.0,396.0,778.72,618.84
2016,8,29,16,45,733.5,66.5,3.6,18.5,343.5,726.65,583.41
2016,8,29,17,0,699.0,62.0,3.6,18.0,291.0,673.78,546.05
2016,8,29,17,15,646.0,56.5,3.5,17.5,238.5,604.73,494.11
2016,8,29,17,30,593.0,51.0,3.4,17.0,186.0,543.28,445.53
2016,8,29,17,45,506.5,43.0,3.3,16.5,137.5,451.28,369.74
2016,8,29,18,0,420.0,35.0,3.2,16.0,89.0,364.75,292.73
2016,8,29,18,15,210.0,25.0,3.15,15.5,52.0,197.53,123.67
2016,8,29,18,30,0.0,15.0,3.1,15.0,15.0,13.64,0.0
2016,8,29,18,45,0.0,7.5,3.1,14.5,7.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,6.0,3.0,13.5,6.0,5.46,0.0
2016,8,30,6,0,0.0,12.0,3.1,14.0,12.0,10.55,0.0
2016,8,30,6,15,0.0,26.5,3.1,14.0,26.5,23.37,14.22
2016,8,30,6,30,0.0,41.0,3.1,14.0,41.0,35.86,25.95
2016,8,30,6,45,0.0,57.5,3.1,14.5,57.5,49.73,38.6
2016,8,30,7,0,0.0,74.0,3.1,15.0,74.0,63.48,50.95
2016,8,30,7,15,0.0,92.0,3.0,15.5,92.0,78.25,63.92
2016,8,30,7,30,0.0,110.0,2.9,16.0,110.0,92.87,76.51
2016,8,30,7,45,302.0,109.5,2.85,17.0,247.0,74.54,60.0
2016,8,30,8,0,604.0,109.0,2.8,18.0,384.0,73.02,58.26
2016,8,30,8,15,729.5,90.0,2.75,18.5,459.5,64.46,50.54
2016,8,30,8,30,855.0,71.0,2.7,19.0,535.0,59.84,46.28
2016,8,30,8,45,873.0,72.5,2.65,19.5,582.0,92.71,49.97
2016,8,30,9,0,891.0,74.0,2.6,20.0,629.0,146.65,77.8
2016,8,30,9,15,903.5,76.0,2.6,20.5,670.5,201.95,118.18
2016,8,30,9,30,916.0,78.0,2.6,21.0,712.0,258.3,164.89
2016,8,30,9,45,924.5,79.5,2.65,21.5,747.5,314.04,213.39
2016,8,30,10,0,933.0,81.0,2.7,22.0,783.0,369.96,262.21
2016,8,30,10,15,939.5,82.0,2.75,22.0,812.0,424.67,309.97
2016,8,30,10,30,946.0,83.0,2.8,22.0,841.0,478.89,356.28
2016,8,30,10,45,951.5,83.0,2.9,22.5,863.0,531.08,399.26
2016,8,30,11,0,957.0,83.0,3.0,23.0,885.0,582.2,440.15
2016,8,30,11,15,960.0,83.5,3.1,23.0,899.0,631.03,479.08
2016,8,30,11,30,963.0,84.0,3.2,23.0,913.0,678.14,515.87
2016,8,30,11,45,965.0,83.5,3.3,23.5,919.5,721.79,548.39
2016,8,30,12,0,967.0,83.0,3.4,24.0,926.0,763.21,577.96
2016,8,30,12,15,966.5,82.5,3.45,24.0,924.5,800.38,603.79
2016,8,30,12,30,966.0,82.0,3.5,24.0,923.0,834.79,627.66
2016,8,30,12,45,961.0,84.0,3.6,24.0,912.5,865.14,648.99
2016,8,30,13,0,956.0,86.0,3.7,24.0,902.0,892.3,668.22
2016,8,30,13,15,952.5,85.0,3.7,24.0,884.5,914.41,683.54
2016,8,30,13,30,949.0,84.0,3.7,24.0,867.0,933.12,696.68
2016,8,30,13,45,944.5,82.5,3.75,24.0,842.5,946.94,706.95
2016,8,30,14,0,940.0,81.0,3.8,24.0,818.0,957.21,715.01
2016,8,30,14,15,932.5,80.0,3.75,23.5,786.0,961.69,720.16
2016,8,30,14,30,925.0,79.0,3.7,23.0,754.0,962.6,723.1
2016,8,30,14,45,915.5,77.0,3.7,23.0,716.5,956.94,720.69
2016,8,30,15,0,906.0,75.0,3.7,23.0,679.0,947.77,716.11
2016,8,30,15,15,893.0,73.5,3.65,22.5,635.5,932.58,708.62
2016,8,30,15,30,880.0,72.0,3.6,22.0,592.0,914.23,699.05
2016,8,30,15,45,863.0,69.0,3.6,21.5,544.5,887.3,683.79
2016,8,30,16,0,846.0,66.0,3.6,21.0,497.0,857.65,666.5
2016,8,30,16,15,821.5,63.5,3.55,20.5,446.0,819.58,642.62
2016,8,30,16,30,797.0,61.0,3.5,20.0,395.0,788.24,623.14
2016,8,30,16,45,763.0,57.5,3.5,19.5,342.5,737.25,588.71
2016,8,30,17,0,729.0,54.0,3.5,19.0,290.0,685.48,552.43
