Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,15,677.5,49.0,3.45,18.5,237.5,617.65,501.84
2016,8,30,17,30,626.0,44.0,3.4,18.0,185.0,550.98,449.47
2016,8,30,17,45,540.0,37.5,3.35,17.5,136.0,459.63,374.39
2016,8,30,18,0,454.0,31.0,3.3,17.0,87.0,372.87,297.12
2016,8,30,18,15,227.0,22.0,3.25,16.5,50.0,201.94,112.64
2016,8,30,18,30,0.0,13.0,3.2,16.0,13.0,11.82,0.0
2016,8,30,18,45,0.0,6.5,3.2,15.5,6.5,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,31,5,45,145.5,9.5,2.9,12.5,18.0,8.64,0.0
2016,8,31,6,0,291.0,19.0,3.0,13.0,36.0,15.58,0.0
2016,8,31,6,15,413.0,28.0,3.1,13.5,79.5,22.4,13.35
2016,8,31,6,30,535.0,37.0,3.2,14.0,123.0,31.66,22.23
2016,8,31,6,45,603.0,43.0,3.3,14.5,173.5,35.81,26.25
2016,8,31,7,0,671.0,49.0,3.4,15.0,224.0,39.92,30.03
2016,8,31,7,15,715.0,53.5,3.4,15.5,277.5,42.57,32.36
2016,8,31,7,30,759.0,58.0,3.4,16.0,331.0,45.18,34.55
2016,8,31,7,45,789.0,61.0,3.45,16.5,383.0,46.47,35.52
2016,8,31,8,0,819.0,64.0,3.5,17.0,435.0,55.3,43.05
2016,8,31,8,15,841.0,67.0,3.45,17.0,485.5,57.34,44.67
2016,8,31,8,30,863.0,70.0,3.4,17.0,536.0,59.27,46.18
2016,8,31,8,45,878.5,72.0,3.4,17.5,582.0,90.78,49.58
2016,8,31,9,0,894.0,74.0,3.4,18.0,628.0,145.16,77.45
2016,8,31,9,15,906.0,76.0,3.4,18.5,669.5,200.57,118.07
2016,8,31,9,30,918.0,78.0,3.4,19.0,711.0,256.99,165.25
2016,8,31,9,45,922.5,81.5,3.4,19.5,746.0,313.31,214.86
2016,8,31,10,0,927.0,85.0,3.4,20.0,781.0,369.43,264.47
2016,8,31,10,15,934.0,86.5,3.4,20.0,810.0,424.49,313.02
2016,8,31,10,30,941.0,88.0,3.4,20.0,839.0,479.13,360.16
2016,8,31,10,45,945.5,89.0,3.45,20.5,861.0,531.5,403.73
2016,8,31,11,0,950.0,90.0,3.5,21.0,883.0,582.75,445.1
2016,8,31,11,15,953.0,90.5,3.5,21.0,897.0,631.38,484.08
2016,8,31,11,30,956.0,91.0,3.5,21.0,911.0,678.3,520.83
2016,8,31,11,45,957.0,91.0,3.55,21.0,917.5,721.56,554.29
2016,8,31,12,0,958.0,91.0,3.6,21.0,924.0,762.57,585.2
2016,8,31,12,15,958.0,91.0,3.6,21.0,922.5,800.39,611.65
2016,8,31,12,30,958.0,91.0,3.6,21.0,921.0,835.54,636.12
2016,8,31,12,45,950.0,94.0,3.6,21.5,909.5,864.35,654.87
2016,8,31,13,0,942.0,97.0,3.6,22.0,898.0,889.87,671.32
2016,8,31,13,15,938.0,96.5,3.65,21.5,880.0,911.93,688.35
2016,8,31,13,30,934.0,96.0,3.7,21.0,862.0,930.64,703.28
2016,8,31,13,45,929.5,94.0,3.75,21.0,837.5,943.91,713.31
2016,8,31,14,0,925.0,92.0,3.8,21.0,813.0,953.65,721.12
2016,8,31,14,15,916.5,90.5,3.8,21.0,780.5,956.71,724.26
2016,8,31,14,30,908.0,89.0,3.8,21.0,748.0,956.21,725.18
2016,8,31,14,45,899.0,86.5,3.85,21.0,710.0,950.57,723.08
2016,8,31,15,0,890.0,84.0,3.9,21.0,672.0,941.49,718.79
2016,8,31,15,15,875.5,81.5,3.9,20.5,628.5,923.92,709.82
2016,8,31,15,30,861.0,79.0,3.9,20.0,585.0,903.23,698.74
2016,8,31,15,45,844.0,75.5,3.9,20.0,537.5,876.06,681.73
2016,8,31,16,0,827.0,72.0,3.9,20.0,490.0,846.21,662.72
2016,8,31,16,15,801.5,69.0,3.85,19.5,438.5,815.84,644.12
2016,8,31,16,30,776.0,66.0,3.8,19.0,387.0,774.73,617.19
2016,8,31,16,45,741.5,61.5,3.8,19.0,335.0,722.54,580.3
2016,8,31,17,0,707.0,57.0,3.8,19.0,283.0,669.6,541.62
2016,8,31,17,15,653.0,52.0,3.7,18.5,230.5,600.5,489.39
2016,8,31,17,30,599.0,47.0,3.6,18.0,178.0,532.61,435.43
2016,8,31,17,45,510.5,39.5,3.55,17.5,129.5,446.28,363.69
2016,8,31,18,0,422.0,32.0,3.5,17.0,81.0,359.84,284.99
2016,8,31,18,15,211.0,16.0,3.5,16.5,40.5,180.51,83.03
2016,8,31,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,5,45,138.5,9.0,2.35,12.5,17.0,8.19,0.0
2016,9,1,6,0,277.0,18.0,2.4,13.0,34.0,14.72,0.0
2016,9,1,6,15,402.0,27.5,2.35,13.5,77.5,22.02,12.94
2016,9,1,6,30,527.0,37.0,2.3,14.0,121.0,31.73,22.27
2016,9,1,6,45,263.5,41.5,2.3,14.5,83.5,31.08,22.05
2016,9,1,7,0,0.0,46.0,2.3,15.0,46.0,40.58,30.63
2016,9,1,7,15,0.0,57.0,2.15,15.5,57.0,50.34,39.28
2016,9,1,7,30,0.0,68.0,2.0,16.0,68.0,60.11,47.76
2016,9,1,7,45,0.0,84.0,1.9,16.5,84.0,73.65,59.39
2016,9,1,8,0,0.0,100.0,1.8,17.0,100.0,86.93,70.59
2016,9,1,8,15,0.0,110.5,1.75,17.0,110.5,95.76,77.94
2016,9,1,8,30,0.0,121.0,1.7,17.0,121.0,104.52,85.17
2016,9,1,8,45,0.0,136.0,1.65,17.5,136.0,116.93,91.01
2016,9,1,9,0,0.0,151.0,1.6,18.0,151.0,129.58,100.76
2016,9,1,9,15,1.5,162.0,1.65,18.0,163.0,139.39,108.29
2016,9,1,9,30,3.0,173.0,1.7,18.0,175.0,149.43,116.0
2016,9,1,9,45,7.0,200.0,1.75,18.5,205.0,173.22,134.27
2016,9,1,10,0,11.0,227.0,1.8,19.0,235.0,197.64,152.86
2016,9,1,10,15,14.5,252.0,1.9,19.0,263.5,220.96,170.81
2016,9,1,10,30,18.0,277.0,2.0,19.0,292.0,244.93,189.2
2016,9,1,10,45,18.0,281.5,2.1,19.5,296.5,251.12,193.5
2016,9,1,11,0,18.0,286.0,2.2,20.0,301.0,257.26,197.82
2016,9,1,11,15,258.0,309.5,2.35,20.0,530.0,411.62,317.12
2016,9,1,11,30,498.0,333.0,2.5,20.0,759.0,597.57,455.82
2016,9,1,11,45,508.5,325.5,2.65,20.5,763.5,627.56,477.36
2016,9,1,12,0,519.0,318.0,2.8,21.0,768.0,656.87,499.15
2016,9,1,12,15,519.0,317.5,2.8,21.0,766.5,683.7,519.01
2016,9,1,12,30,519.0,317.0,2.8,21.0,765.0,708.99,537.58
2016,9,1,12,45,733.5,208.0,2.85,21.0,833.5,806.21,611.63
2016,9,1,13,0,948.0,99.0,2.9,21.0,902.0,895.09,673.68
2016,9,1,13,15,944.0,98.5,2.85,20.5,884.5,917.31,689.43
2016,9,1,13,30,940.0,98.0,2.8,20.0,867.0,936.16,703.57
2016,9,1,13,45,935.5,96.0,2.75,20.0,841.5,949.54,712.8
2016,9,1,14,0,931.0,94.0,2.7,20.0,816.0,959.37,719.82
2016,9,1,14,15,922.5,92.5,2.75,20.0,784.0,962.5,723.39
2016,9,1,14,30,914.0,91.0,2.8,20.0,752.0,962.05,724.79
2016,9,1,14,45,903.5,89.0,2.85,20.0,713.0,955.62,722.34
2016,9,1,15,0,893.0,87.0,2.9,20.0,674.0,945.74,717.74
2016,9,1,15,15,878.0,85.0,2.9,19.5,630.0,928.36,709.09
2016,9,1,15,30,863.0,83.0,2.9,19.0,586.0,907.87,698.38
2016,9,1,15,45,841.0,80.5,2.95,19.0,537.0,886.5,686.09
2016,9,1,16,0,819.0,78.0,3.0,19.0,488.0,853.5,665.48
2016,9,1,16,15,791.5,74.5,3.0,18.5,436.5,812.04,639.44
2016,9,1,16,30,764.0,71.0,3.0,18.0,385.0,768.75,611.43
2016,9,1,16,45,721.0,67.5,3.0,17.5,331.0,711.05,571.74
2016,9,1,17,0,678.0,64.0,3.0,17.0,277.0,658.39,534.33
2016,9,1,17,15,620.0,58.0,3.0,16.5,224.5,586.5,480.05
2016,9,1,17,30,562.0,52.0,3.0,16.0,172.0,516.44,424.29
2016,9,1,17,45,460.0,43.5,3.0,15.5,123.5,414.69,339.55
2016,9,1,18,0,358.0,35.0,3.0,15.0,75.0,319.38,252.61
2016,9,1,18,15,179.0,17.5,2.95,14.5,37.5,160.73,51.25
2016,9,1,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,2,5,45,83.0,9.5,2.15,11.5,14.0,8.64,0.0
2016,9,2,6,0,166.0,19.0,2.2,12.0,28.0,15.64,0.0
2016,9,2,6,15,288.0,31.5,2.2,12.5,67.5,25.53,15.86
2016,9,2,6,30,410.0,44.0,2.2,13.0,107.0,35.01,25.22
2016,9,2,6,45,484.0,52.5,2.2,13.5,155.5,40.51,30.52
2016,9,2,7,0,558.0,61.0,2.2,14.0,204.0,45.85,35.45
2016,9,2,7,15,608.0,67.0,2.1,14.5,255.5,48.91,38.16
2016,9,2,7,30,658.0,73.0,2.0,15.0,307.0,51.88,40.67
2016,9,2,7,45,693.0,78.0,1.9,16.0,358.0,53.91,42.18
2016,9,2,8,0,728.0,83.0,1.8,17.0,409.0,61.49,48.48
2016,9,2,8,15,753.0,87.0,1.75,17.5,458.0,62.78,49.33
2016,9,2,8,30,778.0,91.0,1.7,18.0,507.0,64.02,50.12
2016,9,2,8,45,797.0,94.0,1.65,18.5,552.5,89.8,52.06
2016,9,2,9,0,816.0,97.0,1.6,19.0,598.0,141.37,77.59
2016,9,2,9,15,830.5,99.5,1.65,19.5,639.0,194.04,115.19
2016,9,2,9,30,845.0,102.0,1.7,20.0,680.0,255.73,165.29
2016,9,2,9,45,688.0,178.5,1.75,20.5,665.5,307.73,215.2
2016,9,2,10,0,531.0,255.0,1.8,21.0,651.0,357.74,261.1
2016,9,2,10,15,722.5,173.0,1.85,21.5,733.5,399.85,293.01
2016,9,2,10,30,914.0,91.0,1.9,22.0,816.0,466.73,345.1
2016,9,2,10,45,714.0,201.0,1.95,22.5,777.0,502.11,375.16
2016,9,2,11,0,514.0,311.0,2.0,23.0,738.0,526.39,394.04
2016,9,2,11,15,720.5,203.5,2.05,23.0,812.5,587.64,441.99
2016,9,2,11,30,927.0,96.0,2.1,23.0,887.0,661.45,499.05
2016,9,2,11,45,928.0,96.5,2.2,23.5,893.0,704.0,530.22
2016,9,2,12,0,929.0,97.0,2.3,24.0,899.0,744.37,559.39
2016,9,2,12,15,928.5,97.0,2.35,24.0,897.0,780.82,584.58
2016,9,2,12,30,928.0,97.0,2.4,24.0,895.0,814.65,607.78
2016,9,2,12,45,911.0,105.5,2.5,24.0,881.5,840.67,626.07
2016,9,2,13,0,894.0,114.0,2.6,24.0,868.0,863.13,642.08
2016,9,2,13,15,890.0,113.0,2.7,24.0,851.0,883.81,657.02
2016,9,2,13,30,886.0,112.0,2.8,24.0,834.0,901.28,669.93
2016,9,2,13,45,882.5,109.5,2.9,24.0,810.0,914.35,680.07
2016,9,2,14,0,879.0,107.0,3.0,24.0,786.0,924.07,688.14
2016,9,2,14,15,870.5,105.0,3.1,23.5,754.0,926.36,692.74
2016,9,2,14,30,862.0,103.0,3.2,23.0,722.0,925.22,695.25
2016,9,2,14,45,852.5,100.0,3.3,23.0,685.0,918.65,692.89
2016,9,2,15,0,843.0,97.0,3.4,23.0,648.0,917.92,694.69
2016,9,2,15,15,827.5,94.5,3.45,22.5,605.0,899.97,685.75
2016,9,2,15,30,812.0,92.0,3.5,22.0,562.0,878.97,674.81
2016,9,2,15,45,793.5,88.0,3.55,21.5,515.0,850.53,658.53
2016,9,2,16,0,775.0,84.0,3.6,21.0,468.0,819.49,640.19
2016,9,2,16,15,746.0,80.0,3.55,20.5,417.5,776.91,612.61
2016,9,2,16,30,717.0,76.0,3.5,20.0,367.0,732.64,583.19
2016,9,2,16,45,678.0,71.0,3.5,19.5,315.5,682.73,548.78
2016,9,2,17,0,639.0,66.0,3.5,19.0,264.0,627.93,509.24
2016,9,2,17,15,578.5,59.5,3.5,18.0,212.5,554.76,454.3
2016,9,2,17,30,518.0,53.0,3.5,17.0,161.0,483.64,397.87
2016,9,2,17,45,419.0,43.5,3.5,16.5,114.5,384.57,314.22
2016,9,2,18,0,320.0,34.0,3.5,16.0,68.0,292.03,228.35
2016,9,2,18,15,160.0,17.0,3.45,15.5,34.0,145.79,15.48
2016,9,2,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,2.7,11.5,4.0,3.64,0.0
2016,9,3,6,0,0.0,8.0,2.8,12.0,8.0,7.02,0.0
2016,9,3,6,15,0.0,21.5,2.8,12.5,21.5,18.94,10.2
2016,9,3,6,30,0.0,35.0,2.8,13.0,35.0,30.88,21.55
2016,9,3,6,45,0.0,51.0,2.85,13.5,51.0,44.46,34.01
2016,9,3,7,0,0.0,67.0,2.9,14.0,67.0,57.9,46.16
2016,9,3,7,15,0.0,84.0,2.8,14.0,84.0,71.98,58.75
2016,9,3,7,30,0.0,101.0,2.7,14.0,101.0,85.93,71.02
2016,9,3,7,45,40.0,142.5,2.6,14.5,160.0,112.46,93.93
2016,9,3,8,0,80.0,184.0,2.5,15.0,219.0,139.91,117.18
2016,9,3,8,15,74.0,204.0,2.4,15.5,239.5,153.51,128.14
2016,9,3,8,30,68.0,224.0,2.3,16.0,260.0,166.74,138.66
2016,9,3,8,45,180.0,243.0,2.2,16.5,350.5,177.37,136.82
2016,9,3,9,0,292.0,262.0,2.1,17.0,441.0,205.43,150.55
2016,9,3,9,15,254.5,289.0,2.1,17.5,452.5,239.38,176.93
2016,9,3,9,30,217.0,316.0,2.1,18.0,464.0,278.64,209.02
2016,9,3,9,45,251.0,328.0,2.1,18.5,508.0,305.57,229.2
2016,9,3,10,0,285.0,340.0,2.1,19.0,552.0,345.18,259.65
2016,9,3,10,15,364.5,325.5,2.2,19.0,607.0,386.48,291.51
2016,9,3,10,30,444.0,311.0,2.3,19.0,662.0,430.18,325.96
2016,9,3,10,45,440.0,322.5,2.45,19.0,678.0,466.75,355.74
2016,9,3,11,0,436.0,334.0,2.6,19.0,694.0,502.69,384.51
2016,9,3,11,15,448.0,329.5,2.75,19.0,705.5,534.36,409.88
2016,9,3,11,30,460.0,325.0,2.9,19.0,717.0,566.11,435.06
2016,9,3,11,45,412.5,351.0,3.05,19.5,704.0,584.07,447.99
2016,9,3,12,0,365.0,377.0,3.2,20.0,691.0,595.93,456.08
2016,9,3,12,15,354.0,385.5,3.3,19.5,689.5,616.72,472.74
2016,9,3,12,30,343.0,394.0,3.4,19.0,688.0,636.06,488.2
2016,9,3,12,45,428.5,356.5,3.5,19.0,719.5,694.79,533.5
2016,9,3,13,0,514.0,319.0,3.6,19.0,751.0,751.22,576.8
2016,9,3,13,15,527.0,305.5,3.6,19.0,740.5,769.61,590.86
2016,9,3,13,30,540.0,292.0,3.6,19.0,730.0,786.03,603.79
2016,9,3,13,45,554.5,271.5,3.65,19.0,709.0,794.57,611.66
2016,9,3,14,0,569.0,251.0,3.7,19.0,688.0,800.48,617.83
2016,9,3,14,15,437.0,285.0,3.7,18.5,612.5,726.26,563.57
2016,9,3,14,30,305.0,319.0,3.7,18.0,537.0,635.05,496.15
2016,9,3,14,45,324.5,295.5,3.7,18.0,516.5,634.16,498.01
2016,9,3,15,0,344.0,272.0,3.7,18.0,496.0,631.21,497.96
2016,9,3,15,15,323.5,256.0,3.75,17.5,455.0,597.85,475.2
2016,9,3,15,30,303.0,240.0,3.8,17.0,414.0,563.11,451.2
2016,9,3,15,45,249.5,224.5,3.85,17.0,360.0,498.02,401.75
2016,9,3,16,0,196.0,209.0,3.9,17.0,306.0,416.07,338.39
2016,9,3,16,15,244.0,180.0,3.95,16.5,287.0,440.4,361.16
2016,9,3,16,30,292.0,151.0,4.0,16.0,268.0,443.71,367.14
2016,9,3,16,45,267.0,134.0,4.05,15.5,229.5,398.87,332.29
2016,9,3,17,0,242.0,117.0,4.1,15.0,191.0,354.43,296.82
2016,9,3,17,15,371.0,86.5,4.0,14.5,174.5,424.44,356.24
2016,9,3,17,30,500.0,56.0,3.9,14.0,158.0,472.36,394.21
2016,9,3,17,45,386.0,46.0,3.85,13.5,111.0,362.85,299.54
2016,9,3,18,0,272.0,36.0,3.8,13.0,64.0,263.05,205.26
2016,9,3,18,15,136.0,18.0,3.75,12.5,32.0,127.81,0.0
2016,9,3,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,4,5,45,39.0,9.0,2.75,10.5,10.5,8.19,0.0
2016,9,4,6,0,78.0,18.0,2.8,11.0,21.0,14.74,0.0
2016,9,4,6,15,186.0,35.5,2.8,11.5,59.0,27.69,17.4
2016,9,4,6,30,294.0,53.0,2.8,12.0,97.0,40.78,30.32
2016,9,4,6,45,376.5,66.0,2.8,12.5,145.5,49.96,39.01
2016,9,4,7,0,459.0,79.0,2.8,13.0,194.0,58.85,47.18
2016,9,4,7,15,399.5,99.5,2.65,13.5,216.5,72.1,58.98
2016,9,4,7,30,340.0,120.0,2.5,14.0,239.0,84.57,69.82
2016,9,4,7,45,504.5,113.5,2.45,14.5,321.0,79.23,64.8
2016,9,4,8,0,669.0,107.0,2.4,15.0,403.0,72.9,58.91
2016,9,4,8,15,698.0,112.0,2.3,15.5,452.5,73.95,59.51
2016,9,4,8,30,727.0,117.0,2.2,16.0,502.0,74.94,60.04
2016,9,4,8,45,757.0,118.0,2.1,16.5,550.0,94.77,59.14
2016,9,4,9,0,787.0,119.0,2.0,17.0,598.0,151.65,88.39
2016,9,4,9,15,803.0,122.0,1.95,17.0,639.5,203.43,125.13
2016,9,4,9,30,819.0,125.0,1.9,17.0,681.0,256.87,168.96
2016,9,4,9,45,858.5,113.5,1.9,17.5,723.5,306.8,211.41
2016,9,4,10,0,898.0,102.0,1.9,18.0,766.0,366.44,262.18
2016,9,4,10,15,905.5,103.5,1.95,18.5,795.0,420.47,308.95
2016,9,4,10,30,913.0,105.0,2.0,19.0,824.0,474.14,354.27
2016,9,4,10,45,918.0,106.5,2.05,19.5,845.5,526.05,396.95
2016,9,4,11,0,923.0,108.0,2.1,20.0,867.0,576.92,437.5
2016,9,4,11,15,926.0,108.5,2.2,20.0,881.0,624.59,475.65
2016,9,4,11,30,929.0,109.0,2.3,20.0,895.0,670.6,511.72
2016,9,4,11,45,930.0,109.5,2.4,20.5,901.0,713.46,543.76
2016,9,4,12,0,931.0,110.0,2.5,21.0,907.0,754.12,573.53
2016,9,4,12,15,930.5,110.0,2.6,21.0,905.0,790.88,600.13
2016,9,4,12,30,930.0,110.0,2.7,21.0,903.0,824.98,624.19
2016,9,4,12,45,932.5,106.5,2.8,21.0,894.0,855.34,645.69
2016,9,4,13,0,935.0,103.0,2.9,21.0,885.0,882.77,665.26
2016,9,4,13,15,931.0,102.0,2.95,21.0,867.0,904.12,680.44
2016,9,4,13,30,927.0,101.0,3.0,21.0,849.0,922.12,693.5
2016,9,4,13,45,920.0,100.5,3.1,21.0,823.5,934.55,703.32
2016,9,4,14,0,913.0,100.0,3.2,21.0,798.0,943.47,710.96
2016,9,4,14,15,904.0,98.5,3.2,21.0,765.5,945.96,713.72
2016,9,4,14,30,895.0,97.0,3.2,21.0,733.0,944.92,714.3
2016,9,4,14,45,882.5,95.5,3.25,21.0,694.0,937.17,710.86
2016,9,4,15,0,870.0,94.0,3.3,21.0,655.0,926.07,705.3
2016,9,4,15,15,854.0,91.5,3.3,20.5,611.0,916.43,701.89
2016,9,4,15,30,838.0,89.0,3.3,20.0,567.0,894.68,690.12
2016,9,4,15,45,816.0,86.0,3.3,20.0,518.0,863.95,670.73
2016,9,4,16,0,794.0,83.0,3.3,20.0,469.0,830.66,649.39
2016,9,4,16,15,764.5,79.0,3.35,19.5,417.5,787.31,621.88
2016,9,4,16,30,735.0,75.0,3.4,19.0,366.0,742.24,592.33
2016,9,4,16,45,689.5,70.5,3.5,18.5,312.5,687.42,554.54
2016,9,4,17,0,644.0,66.0,3.6,18.0,259.0,627.95,511.46
2016,9,4,17,15,580.5,59.0,3.6,17.0,207.0,551.94,453.71
2016,9,4,17,30,517.0,52.0,3.6,16.0,155.0,478.17,394.4
2016,9,4,17,45,407.0,42.0,3.6,15.0,108.0,371.56,304.05
2016,9,4,18,0,297.0,32.0,3.6,14.0,61.0,272.54,208.48
2016,9,4,18,15,148.5,16.0,3.45,13.5,30.5,132.44,0.0
2016,9,4,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,5,45,77.0,8.5,1.05,10.5,12.0,7.73,0.0
2016,9,5,6,0,154.0,17.0,1.0,11.0,24.0,14.03,0.0
2016,9,5,6,15,283.0,29.5,1.0,11.5,63.5,24.01,14.2
2016,9,5,6,30,412.0,42.0,1.0,12.0,103.0,33.58,23.99
2016,9,5,6,45,492.5,50.5,1.0,12.5,152.0,39.16,29.43
2016,9,5,7,0,573.0,59.0,1.0,13.0,201.0,44.6,34.49
2016,9,5,7,15,624.5,65.5,0.9,13.5,253.5,48.13,37.66
2016,9,5,7,30,676.0,72.0,0.8,14.0,306.0,51.55,40.59
2016,9,5,7,45,713.5,76.0,0.75,15.0,358.0,58.13,46.13
2016,9,5,8,0,751.0,80.0,0.7,16.0,410.0,59.68,47.13
2016,9,5,8,15,776.5,83.5,0.65,16.5,460.0,60.71,47.77
2016,9,5,8,30,802.0,87.0,0.6,17.0,510.0,61.72,48.37
2016,9,5,8,45,822.0,89.5,0.6,18.0,556.5,82.5,48.48
2016,9,5,9,0,842.0,92.0,0.6,19.0,603.0,135.22,72.42
2016,9,5,9,15,856.5,94.5,0.65,19.5,644.5,197.62,116.4
2016,9,5,9,30,871.0,97.0,0.7,20.0,686.0,252.55,160.29
2016,9,5,9,45,888.5,95.0,0.8,20.5,723.0,305.99,205.52
2016,9,5,10,0,906.0,93.0,0.9,21.0,760.0,360.46,252.09
2016,9,5,10,15,913.5,94.5,1.05,21.5,789.0,414.78,298.4
2016,9,5,10,30,921.0,96.0,1.2,22.0,818.0,468.72,343.35
2016,9,5,10,45,925.5,97.0,1.35,22.5,839.5,520.25,385.34
2016,9,5,11,0,930.0,98.0,1.5,23.0,861.0,570.65,425.3
2016,9,5,11,15,933.0,99.0,1.65,23.0,875.5,618.88,463.49
2016,9,5,11,30,936.0,100.0,1.8,23.0,890.0,665.45,499.65
2016,9,5,11,45,936.0,101.0,1.95,23.5,895.5,708.2,531.41
2016,9,5,12,0,936.0,102.0,2.1,24.0,901.0,748.67,560.92
2016,9,5,12,15,935.5,102.0,2.2,24.0,899.0,785.41,586.97
2016,9,5,12,30,935.0,102.0,2.3,24.0,897.0,819.48,610.64
2016,9,5,12,45,919.5,109.5,2.4,24.0,883.0,846.03,629.27
2016,9,5,13,0,904.0,117.0,2.5,24.0,869.0,869.03,645.64
2016,9,5,13,15,899.5,116.0,2.55,24.0,851.0,889.48,660.04
2016,9,5,13,30,895.0,115.0,2.6,24.0,833.0,906.64,672.37
2016,9,5,13,45,887.5,114.0,2.7,24.0,807.5,917.81,681.27
2016,9,5,14,0,880.0,113.0,2.8,24.0,782.0,925.53,688.07
2016,9,5,14,15,870.0,111.0,2.8,23.5,749.5,926.47,691.09
2016,9,5,14,30,860.0,109.0,2.8,23.0,717.0,932.92,698.05
2016,9,5,14,45,847.5,106.5,2.85,23.0,678.0,924.37,694.07
2016,9,5,15,0,835.0,104.0,2.9,23.0,639.0,912.44,688.06
2016,9,5,15,15,818.0,101.0,2.85,22.5,595.5,892.54,677.29
2016,9,5,15,30,801.0,98.0,2.8,22.0,552.0,869.6,664.48
2016,9,5,15,45,780.5,93.5,2.8,22.0,504.0,838.86,645.26
2016,9,5,16,0,760.0,89.0,2.8,22.0,456.0,805.58,624.09
2016,9,5,16,15,729.5,84.5,2.7,21.5,405.0,766.35,598.89
2016,9,5,16,30,699.0,80.0,2.6,21.0,354.0,721.13,568.74
2016,9,5,16,45,659.0,74.0,2.55,20.5,302.0,665.06,529.85
2016,9,5,17,0,619.0,68.0,2.5,20.0,250.0,608.8,489.24
2016,9,5,17,15,554.5,60.0,2.45,19.0,199.0,531.62,431.23
2016,9,5,17,30,490.0,52.0,2.4,18.0,148.0,456.82,371.8
2016,9,5,17,45,387.5,41.0,2.35,17.0,102.5,355.54,286.56
2016,9,5,18,0,285.0,30.0,2.3,16.0,57.0,261.84,193.39
2016,9,5,18,15,142.5,15.0,2.3,15.5,28.5,99.61,0.0
2016,9,5,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,6,5,45,82.5,7.5,0.9,11.5,11.0,6.82,0.0
2016,9,6,6,0,165.0,15.0,0.8,12.0,22.0,13.64,0.0
2016,9,6,6,15,296.5,27.0,0.7,12.5,61.5,21.83,12.15
2016,9,6,6,30,428.0,39.0,0.6,13.0,101.0,31.04,21.65
2016,9,6,6,45,507.5,47.5,0.55,14.0,150.5,36.75,27.12
2016,9,6,7,0,587.0,56.0,0.5,15.0,200.0,42.3,32.18
2016,9,6,7,15,638.0,61.5,0.5,15.5,252.0,45.17,34.74
2016,9,6,7,30,689.0,67.0,0.5,16.0,304.0,52.56,41.17
2016,9,6,7,45,724.5,71.5,0.5,17.0,356.0,54.69,42.74
2016,9,6,8,0,760.0,76.0,0.5,18.0,408.0,56.75,44.21
2016,9,6,8,15,785.0,79.5,0.55,18.5,458.0,57.92,44.97
2016,9,6,8,30,810.0,83.0,0.6,19.0,508.0,59.04,45.67
2016,9,6,8,45,828.0,86.0,0.7,20.0,554.0,78.53,45.75
2016,9,6,9,0,846.0,89.0,0.8,21.0,600.0,140.53,76.38
2016,9,6,9,15,860.5,91.0,0.8,22.0,641.0,194.03,112.43
2016,9,6,9,30,875.0,93.0,0.8,23.0,682.0,248.77,155.43
2016,9,6,9,45,882.5,96.5,0.8,24.0,717.0,303.87,201.17
2016,9,6,10,0,890.0,100.0,0.8,25.0,752.0,359.09,247.05
2016,9,6,10,15,898.0,101.5,0.85,25.0,781.0,412.85,292.23
2016,9,6,10,30,906.0,103.0,0.9,25.0,810.0,466.31,336.18
2016,9,6,10,45,911.5,103.5,1.0,25.5,831.5,517.26,376.77
2016,9,6,11,0,917.0,104.0,1.1,26.0,853.0,567.19,415.42
2016,9,6,11,15,920.0,105.0,1.25,26.0,867.0,614.91,452.63
2016,9,6,11,30,923.0,106.0,1.4,26.0,881.0,660.98,487.89
2016,9,6,11,45,924.5,106.0,1.6,26.5,887.0,703.38,519.34
2016,9,6,12,0,926.0,106.0,1.8,27.0,893.0,743.6,548.68
2016,9,6,12,15,925.5,106.0,1.9,27.0,891.0,780.02,574.38
2016,9,6,12,30,925.0,106.0,2.0,27.0,889.0,813.8,597.54
2016,9,6,12,45,918.5,108.0,2.15,27.0,877.5,841.95,617.41
2016,9,6,13,0,912.0,110.0,2.3,27.0,866.0,866.93,635.29
2016,9,6,13,15,907.5,109.5,2.35,27.0,848.5,887.87,649.8
2016,9,6,13,30,903.0,109.0,2.4,27.0,831.0,905.52,662.28
2016,9,6,13,45,898.0,107.0,2.5,27.0,805.5,917.81,671.84
2016,9,6,14,0,893.0,105.0,2.6,27.0,780.0,926.66,679.33
2016,9,6,14,15,884.0,103.5,2.6,26.5,747.5,928.96,683.22
2016,9,6,14,30,875.0,102.0,2.6,26.0,715.0,927.8,685.06
2016,9,6,14,45,864.0,99.0,2.6,26.0,677.0,919.69,681.13
2016,9,6,15,0,853.0,96.0,2.6,26.0,639.0,917.24,681.18
2016,9,6,15,15,836.5,93.5,2.55,25.5,595.0,898.2,671.12
2016,9,6,15,30,820.0,91.0,2.5,25.0,551.0,876.09,659.13
2016,9,6,15,45,800.0,87.0,2.5,25.0,503.0,846.11,640.83
2016,9,6,16,0,780.0,83.0,2.5,25.0,455.0,813.56,620.61
2016,9,6,16,15,749.5,78.5,2.45,24.5,403.5,769.01,592.43
2016,9,6,16,30,719.0,74.0,2.4,24.0,352.0,722.83,562.4
2016,9,6,16,45,678.5,68.5,2.35,23.5,300.0,671.4,527.46
2016,9,6,17,0,638.0,63.0,2.3,23.0,248.0,615.03,487.3
2016,9,6,17,15,573.0,55.5,2.15,22.0,196.5,537.79,429.66
2016,9,6,17,30,508.0,48.0,2.0,21.0,145.0,463.09,370.76
2016,9,6,17,45,404.5,37.5,1.9,20.0,99.5,361.65,286.46
2016,9,6,18,0,301.0,27.0,1.8,19.0,54.0,266.94,188.2
2016,9,6,18,15,150.5,13.5,1.75,18.5,27.0,102.52,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,7,5,45,77.5,7.0,1.1,14.5,10.0,0.0,0.0
2016,9,7,6,0,155.0,14.0,1.1,15.0,20.0,12.73,0.0
2016,9,7,6,15,284.5,27.0,1.15,15.5,59.0,21.91,11.77
2016,9,7,6,30,414.0,40.0,1.2,16.0,98.0,32.01,22.12
2016,9,7,6,45,493.5,49.0,1.3,17.0,147.5,38.1,27.87
2016,9,7,7,0,573.0,58.0,1.4,18.0,197.0,44.0,33.2
2016,9,7,7,15,624.5,64.0,1.45,18.5,249.0,47.16,36.0
2016,9,7,7,30,676.0,70.0,1.5,19.0,301.0,50.25,38.6
2016,9,7,7,45,711.5,75.0,1.55,20.0,353.0,57.53,44.66
2016,9,7,8,0,747.0,80.0,1.6,21.0,405.0,59.87,46.34
2016,9,7,8,15,773.0,84.0,1.55,21.5,454.5,61.29,47.29
2016,9,7,8,30,799.0,88.0,1.5,22.0,504.0,62.65,48.18
2016,9,7,8,45,817.5,91.0,1.45,23.0,550.0,80.04,47.6
2016,9,7,9,0,836.0,94.0,1.4,24.0,596.0,132.74,70.13
2016,9,7,9,15,850.0,96.5,1.3,24.5,637.0,186.5,106.24
2016,9,7,9,30,864.0,99.0,1.2,25.0,678.0,249.2,155.32
2016,9,7,9,45,875.5,100.5,1.15,26.0,713.5,303.35,199.9
2016,9,7,10,0,887.0,102.0,1.1,27.0,749.0,357.99,245.04
2016,9,7,10,15,894.5,103.5,1.0,27.5,778.0,411.45,288.82
2016,9,7,10,30,902.0,105.0,0.9,28.0,807.0,464.54,330.86
2016,9,7,10,45,907.5,106.0,0.85,28.5,828.5,515.73,370.22
2016,9,7,11,0,913.0,107.0,0.8,29.0,850.0,565.91,407.33
2016,9,7,11,15,916.0,107.5,0.85,29.5,863.5,613.06,441.86
2016,9,7,11,30,919.0,108.0,0.9,30.0,877.0,658.55,474.24
2016,9,7,11,45,920.5,108.0,1.0,30.5,883.0,700.79,504.09
2016,9,7,12,0,922.0,108.0,1.1,31.0,889.0,740.86,531.87
2016,9,7,12,15,921.5,108.0,1.25,31.0,887.0,777.15,557.57
2016,9,7,12,30,921.0,108.0,1.4,31.0,885.0,810.79,580.68
2016,9,7,12,45,898.5,119.0,1.55,31.0,869.0,834.74,597.58
2016,9,7,13,0,876.0,130.0,1.7,31.0,853.0,854.85,612.18
2016,9,7,13,15,871.0,129.0,1.8,31.0,834.5,874.38,626.04
2016,9,7,13,30,866.0,128.0,1.9,31.0,816.0,890.7,637.94
2016,9,7,13,45,857.5,127.0,2.0,31.0,790.0,909.01,651.28
2016,9,7,14,0,849.0,126.0,2.1,31.0,764.0,916.08,657.54
2016,9,7,14,15,838.5,123.5,2.15,30.5,731.5,916.23,660.46
2016,9,7,14,30,828.0,121.0,2.2,30.0,699.0,912.9,661.35
2016,9,7,14,45,813.0,119.0,2.3,30.0,660.0,902.6,657.0
2016,9,7,15,0,798.0,117.0,2.4,30.0,621.0,889.01,650.59
2016,9,7,15,15,779.0,113.5,2.4,29.5,577.0,866.91,639.05
2016,9,7,15,30,760.0,110.0,2.4,29.0,533.0,847.17,629.13
2016,9,7,15,45,733.5,106.0,2.45,28.5,484.5,812.59,609.36
2016,9,7,16,0,707.0,102.0,2.5,28.0,436.0,775.83,587.77
2016,9,7,16,15,672.5,96.5,2.45,27.0,385.0,728.42,558.63
2016,9,7,16,30,638.0,91.0,2.4,26.0,334.0,679.79,527.69
2016,9,7,16,45,588.5,84.0,2.4,25.5,282.5,616.27,483.81
2016,9,7,17,0,539.0,77.0,2.4,25.0,231.0,553.06,438.29
2016,9,7,17,15,468.5,67.0,2.2,24.0,181.0,471.41,376.38
2016,9,7,17,30,398.0,57.0,2.0,23.0,131.0,392.46,312.82
2016,9,7,17,45,292.0,43.0,1.85,22.0,88.0,289.02,226.65
2016,9,7,18,0,186.0,29.0,1.7,21.0,45.0,192.28,127.29
2016,9,7,18,15,93.0,14.5,1.6,20.5,22.5,68.61,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,8,5,45,39.0,6.5,1.3,12.5,8.0,0.0,0.0
2016,9,8,6,0,78.0,13.0,1.3,13.0,16.0,11.82,0.0
2016,9,8,6,15,191.0,29.5,1.35,13.5,52.0,23.09,12.53
2016,9,8,6,30,304.0,46.0,1.4,14.0,88.0,35.56,25.35
2016,9,8,6,45,388.0,57.5,1.45,14.5,135.5,45.4,34.59
2016,9,8,7,0,472.0,69.0,1.5,15.0,183.0,53.07,41.65
2016,9,8,7,15,236.5,91.0,1.5,15.5,148.0,69.25,55.99
2016,9,8,7,30,1.0,113.0,1.5,16.0,113.0,94.31,77.79
2016,9,8,7,45,3.0,128.0,1.5,16.5,129.0,106.63,88.12
2016,9,8,8,0,5.0,143.0,1.5,17.0,145.0,118.85,98.17
2016,9,8,8,15,12.5,166.0,1.5,17.5,172.5,136.6,112.77
2016,9,8,8,30,20.0,189.0,1.5,18.0,200.0,154.11,126.91
2016,9,8,8,45,37.0,219.5,1.55,18.5,241.5,166.71,130.22
2016,9,8,9,0,54.0,250.0,1.6,19.0,283.0,193.82,149.57
2016,9,8,9,15,59.0,271.0,1.6,19.5,309.0,215.95,165.6
2016,9,8,9,30,64.0,292.0,1.6,20.0,335.0,239.01,182.65
2016,9,8,9,45,115.0,319.5,1.65,20.5,401.5,270.92,205.07
2016,9,8,10,0,166.0,347.0,1.7,21.0,468.0,317.72,239.35
2016,9,8,10,15,175.5,361.5,1.75,21.0,494.0,346.76,261.82
2016,9,8,10,30,185.0,376.0,1.8,21.0,520.0,376.94,285.12
2016,9,8,10,45,317.0,348.5,1.85,21.5,602.5,429.25,323.79
2016,9,8,11,0,449.0,321.0,1.9,22.0,685.0,495.77,373.32
2016,9,8,11,15,279.5,363.5,1.95,22.0,591.5,464.76,351.19
2016,9,8,11,30,110.0,406.0,2.0,22.0,498.0,417.49,315.75
2016,9,8,11,45,112.0,407.5,2.05,22.5,501.5,429.99,324.97
2016,9,8,12,0,114.0,409.0,2.1,23.0,505.0,445.34,335.87
2016,9,8,12,15,490.5,272.0,2.15,23.0,683.5,616.22,466.94
2016,9,8,12,30,867.0,135.0,2.2,23.0,862.0,792.89,596.02
2016,9,8,12,45,863.0,135.0,2.25,23.0,851.5,819.84,613.43
2016,9,8,13,0,859.0,135.0,2.3,23.0,841.0,850.46,634.69
2016,9,8,13,15,511.5,261.0,2.3,23.0,679.0,707.9,532.89
2016,9,8,13,30,164.0,387.0,2.3,23.0,517.0,527.54,398.01
2016,9,8,13,45,163.5,373.5,2.35,23.0,499.5,522.59,396.43
2016,9,8,14,0,163.0,360.0,2.4,23.0,482.0,516.59,393.07
2016,9,8,14,15,189.0,341.5,2.4,22.5,477.0,528.14,403.97
2016,9,8,14,30,215.0,323.0,2.4,22.0,472.0,538.86,414.3
2016,9,8,14,45,299.5,286.5,2.45,22.0,481.5,598.18,461.0
2016,9,8,15,0,384.0,250.0,2.5,22.0,491.0,639.14,494.21
2016,9,8,15,15,571.5,178.5,2.5,21.5,508.5,748.29,579.32
2016,9,8,15,30,759.0,107.0,2.5,21.0,526.0,835.24,642.86
2016,9,8,15,45,738.0,101.5,2.55,21.0,479.0,808.72,625.76
2016,9,8,16,0,717.0,96.0,2.6,21.0,432.0,774.79,604.16
2016,9,8,16,15,683.0,91.0,2.55,20.5,381.0,728.31,573.59
2016,9,8,16,30,649.0,86.0,2.5,20.0,330.0,680.6,541.32
2016,9,8,16,45,606.0,78.0,2.5,19.5,279.0,620.97,499.15
2016,9,8,17,0,563.0,70.0,2.5,19.0,228.0,561.44,455.19
2016,9,8,17,15,493.5,61.0,2.45,18.0,178.0,481.44,393.47
2016,9,8,17,30,424.0,52.0,2.4,17.0,128.0,404.21,329.94
2016,9,8,17,45,320.0,39.0,2.35,16.5,85.5,303.21,242.48
2016,9,8,18,0,216.0,26.0,2.3,16.0,43.0,203.74,128.52
2016,9,8,18,15,108.0,13.0,2.35,15.5,21.5,75.8,0.0
2016,9,8,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,9,5,45,52.5,6.5,1.45,11.5,8.5,0.0,0.0
2016,9,9,6,0,105.0,13.0,1.5,12.0,17.0,11.82,0.0
2016,9,9,6,15,236.0,27.0,1.5,12.5,54.0,22.06,11.44
2016,9,9,6,30,367.0,41.0,1.5,13.0,91.0,33.06,23.23
2016,9,9,6,45,453.0,50.5,1.5,13.5,139.0,39.5,29.49
2016,9,9,7,0,539.0,60.0,1.5,14.0,187.0,45.75,35.31
2016,9,9,7,15,402.0,92.0,1.4,14.5,200.0,67.11,54.33
2016,9,9,7,30,265.0,124.0,1.3,15.0,213.0,91.42,75.56
2016,9,9,7,45,495.5,103.0,1.2,15.5,303.5,72.43,58.58
2016,9,9,8,0,726.0,82.0,1.1,16.0,394.0,61.53,48.77
2016,9,9,8,15,375.0,137.0,1.05,16.5,299.5,90.68,73.84
2016,9,9,8,30,24.0,192.0,1.0,17.0,205.0,156.07,129.03
2016,9,9,8,45,424.0,143.5,0.95,18.0,395.0,98.92,70.93
2016,9,9,9,0,824.0,95.0,0.9,19.0,585.0,129.12,69.79
2016,9,9,9,15,839.0,97.5,0.9,19.5,626.5,182.36,105.5
2016,9,9,9,30,854.0,100.0,0.9,20.0,668.0,244.58,154.69
2016,9,9,9,45,694.5,172.0,0.95,20.5,650.0,295.77,203.73
2016,9,9,10,0,535.0,244.0,1.0,21.0,632.0,344.28,248.59
2016,9,9,10,15,713.5,175.5,1.05,21.5,713.5,389.6,282.5
2016,9,9,10,30,892.0,107.0,1.1,22.0,795.0,458.61,335.38
2016,9,9,10,45,899.5,107.0,1.2,22.5,817.0,509.43,376.46
2016,9,9,11,0,907.0,107.0,1.3,23.0,839.0,559.41,415.85
2016,9,9,11,15,910.5,107.5,1.4,23.5,853.0,606.52,452.07
2016,9,9,11,30,914.0,108.0,1.5,24.0,867.0,652.03,486.17
2016,9,9,11,45,917.0,107.5,1.65,24.5,873.0,694.53,517.72
2016,9,9,12,0,920.0,107.0,1.8,25.0,879.0,734.97,547.18
2016,9,9,12,15,919.5,107.0,1.9,25.0,877.0,771.08,573.29
2016,9,9,12,30,919.0,107.0,2.0,25.0,875.0,804.55,596.49
2016,9,9,12,45,902.5,114.5,2.1,25.0,860.5,829.84,614.24
2016,9,9,13,0,886.0,122.0,2.2,25.0,846.0,851.58,629.76
2016,9,9,13,15,881.0,121.0,2.25,25.0,827.5,871.09,643.5
2016,9,9,13,30,876.0,120.0,2.3,25.0,809.0,887.34,655.22
2016,9,9,13,45,870.5,117.5,2.4,25.0,784.0,898.31,664.02
2016,9,9,14,0,865.0,115.0,2.5,25.0,759.0,905.88,670.76
2016,9,9,14,15,855.0,113.0,2.55,24.5,726.0,915.17,679.75
2016,9,9,14,30,845.0,111.0,2.6,24.0,693.0,912.72,681.07
2016,9,9,14,45,832.5,108.0,2.65,24.0,654.5,903.42,676.69
2016,9,9,15,0,820.0,105.0,2.7,24.0,616.0,890.77,670.22
2016,9,9,15,15,802.0,102.0,2.7,23.5,571.5,869.92,659.16
2016,9,9,15,30,784.0,99.0,2.7,23.0,527.0,846.1,646.04
2016,9,9,15,45,760.5,94.5,2.75,22.5,479.0,812.83,626.52
2016,9,9,16,0,737.0,90.0,2.8,22.0,431.0,782.21,608.54
2016,9,9,16,15,703.0,85.0,2.85,21.0,380.0,735.37,579.41
2016,9,9,16,30,669.0,80.0,2.9,20.0,329.0,687.31,548.34
2016,9,9,16,45,621.5,74.0,2.95,19.5,277.0,626.25,504.99
2016,9,9,17,0,574.0,68.0,3.0,19.0,225.0,565.48,459.86
2016,9,9,17,15,501.5,59.0,2.95,18.0,175.0,483.15,395.79
2016,9,9,17,30,429.0,50.0,2.9,17.0,125.0,403.84,330.04
2016,9,9,17,45,314.0,37.5,2.9,16.0,82.5,296.3,236.73
2016,9,9,18,0,199.0,25.0,2.9,15.0,40.0,188.42,106.09
2016,9,9,18,15,99.5,12.5,2.8,14.5,20.0,69.95,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
