Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,6.0,2.05,11.5,6.5,0.0,0.0
2016,9,10,6,0,58.0,12.0,2.1,12.0,13.0,10.91,0.0
2016,9,10,6,15,175.5,28.0,2.15,12.0,48.0,21.94,10.96
2016,9,10,6,30,293.0,44.0,2.2,12.0,83.0,34.06,24.14
2016,9,10,6,45,376.0,56.0,2.25,12.5,129.5,42.69,32.41
2016,9,10,7,0,459.0,68.0,2.3,13.0,176.0,52.46,41.41
2016,9,10,7,15,229.5,82.5,2.25,13.5,136.5,63.33,51.17
2016,9,10,7,30,0.0,97.0,2.2,14.0,97.0,82.46,68.0
2016,9,10,7,45,24.0,132.5,2.2,15.0,143.0,105.28,87.57
2016,9,10,8,0,48.0,168.0,2.2,16.0,189.0,129.33,107.74
2016,9,10,8,15,60.5,192.0,2.1,16.5,221.5,145.59,121.04
2016,9,10,8,30,73.0,216.0,2.0,17.0,254.0,161.4,133.76
2016,9,10,8,45,415.0,166.0,1.95,17.5,409.5,112.06,82.68
2016,9,10,9,0,757.0,116.0,1.9,18.0,565.0,130.55,74.22
2016,9,10,9,15,773.5,119.5,1.9,18.5,605.5,188.17,113.84
2016,9,10,9,30,790.0,123.0,1.9,19.0,646.0,240.4,155.33
2016,9,10,9,45,802.0,125.5,1.95,19.5,680.5,292.24,199.5
2016,9,10,10,0,814.0,128.0,2.0,20.0,715.0,344.85,244.94
2016,9,10,10,15,823.0,130.0,2.05,20.5,743.5,396.54,289.31
2016,9,10,10,30,832.0,132.0,2.1,21.0,772.0,448.23,332.69
2016,9,10,10,45,838.0,133.5,2.2,21.5,793.0,497.89,373.56
2016,9,10,11,0,844.0,135.0,2.3,22.0,814.0,546.8,412.69
2016,9,10,11,15,848.0,136.0,2.35,22.0,827.5,593.2,449.59
2016,9,10,11,30,852.0,137.0,2.4,22.0,841.0,638.22,484.61
2016,9,10,11,45,853.0,137.5,2.45,22.0,846.5,679.3,516.08
2016,9,10,12,0,854.0,138.0,2.5,22.0,852.0,718.34,545.51
2016,9,10,12,15,853.5,137.5,2.55,22.0,849.0,753.17,571.53
2016,9,10,12,30,853.0,137.0,2.6,22.0,846.0,785.48,594.95
2016,9,10,12,45,846.0,139.0,2.65,22.5,834.5,812.48,612.74
2016,9,10,13,0,839.0,141.0,2.7,23.0,823.0,836.41,628.44
2016,9,10,13,15,833.5,139.5,2.7,22.5,804.5,854.93,642.63
2016,9,10,13,30,828.0,138.0,2.7,22.0,786.0,870.22,654.8
2016,9,10,13,45,820.5,136.0,2.75,22.0,760.5,879.95,662.48
2016,9,10,14,0,813.0,134.0,2.8,22.0,735.0,886.32,668.06
2016,9,10,14,15,802.0,131.5,2.8,22.0,702.5,885.64,668.67
2016,9,10,14,30,791.0,129.0,2.8,22.0,670.0,881.58,667.18
2016,9,10,14,45,777.0,125.5,2.85,22.0,632.0,870.39,661.33
2016,9,10,15,0,763.0,122.0,2.9,22.0,594.0,855.98,653.39
2016,9,10,15,15,743.0,118.0,2.9,21.5,550.0,838.05,644.0
2016,9,10,15,30,723.0,114.0,2.9,21.0,506.0,812.22,629.02
2016,9,10,15,45,697.5,109.0,2.9,20.5,459.0,777.78,607.76
2016,9,10,16,0,672.0,104.0,2.9,20.0,412.0,741.23,584.61
2016,9,10,16,15,636.0,98.0,2.9,19.5,362.0,692.71,552.06
2016,9,10,16,30,600.0,92.0,2.9,19.0,312.0,643.12,517.74
2016,9,10,16,45,550.5,83.5,2.9,18.5,261.5,579.01,470.97
2016,9,10,17,0,501.0,75.0,2.9,18.0,211.0,515.37,422.55
2016,9,10,17,15,428.5,64.5,2.85,17.0,162.5,433.42,357.11
2016,9,10,17,30,356.0,54.0,2.8,16.0,114.0,353.72,290.0
2016,9,10,17,45,250.5,39.0,2.75,15.5,73.5,254.21,201.88
2016,9,10,18,0,145.0,24.0,2.7,15.0,33.0,150.53,68.33
2016,9,10,18,15,72.5,12.0,2.65,14.5,16.5,53.34,0.0
2016,9,10,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,5.0,2.5,11.5,5.5,0.0,0.0
2016,9,11,6,0,35.0,10.0,2.6,12.0,11.0,9.1,0.0
2016,9,11,6,15,129.5,28.5,2.7,12.0,43.5,22.3,10.72
2016,9,11,6,30,224.0,47.0,2.8,12.0,76.0,36.3,26.0
2016,9,11,6,45,302.0,62.0,2.9,12.5,120.5,47.09,36.26
2016,9,11,7,0,380.0,77.0,3.0,13.0,165.0,57.51,45.88
2016,9,11,7,15,191.5,94.5,2.95,13.5,139.0,71.43,58.37
2016,9,11,7,30,3.0,112.0,2.9,14.0,113.0,93.31,77.6
2016,9,11,7,45,1.5,113.0,2.85,14.5,113.5,95.5,79.19
2016,9,11,8,0,0.0,114.0,2.8,15.0,114.0,97.31,80.38
2016,9,11,8,15,6.0,145.0,2.75,15.5,148.0,121.36,100.82
2016,9,11,8,30,12.0,176.0,2.7,16.0,182.0,144.76,120.31
2016,9,11,8,45,20.5,201.0,2.65,16.5,212.5,164.08,129.87
2016,9,11,9,0,29.0,226.0,2.6,17.0,243.0,176.15,138.04
2016,9,11,9,15,88.5,266.5,2.55,17.5,324.0,216.13,166.42
2016,9,11,9,30,148.0,307.0,2.5,18.0,405.0,255.08,193.88
2016,9,11,9,45,144.5,324.5,2.5,18.5,424.0,280.37,213.7
2016,9,11,10,0,141.0,342.0,2.5,19.0,443.0,305.52,233.44
2016,9,11,10,15,349.5,301.0,2.5,19.0,565.0,358.02,270.59
2016,9,11,10,30,558.0,260.0,2.5,19.0,687.0,432.25,326.59
2016,9,11,10,45,313.0,314.0,2.55,19.5,554.5,399.34,305.36
2016,9,11,11,0,68.0,368.0,2.6,20.0,422.0,344.59,264.53
2016,9,11,11,15,64.0,370.5,2.65,20.0,422.5,352.31,270.77
2016,9,11,11,30,60.0,373.0,2.7,20.0,423.0,359.47,276.29
2016,9,11,11,45,53.0,367.5,2.75,20.0,412.0,357.35,274.77
2016,9,11,12,0,46.0,362.0,2.8,20.0,401.0,354.21,272.48
2016,9,11,12,15,47.5,360.0,2.85,20.0,400.0,359.4,276.66
2016,9,11,12,30,49.0,358.0,2.9,20.0,399.0,364.48,280.76
2016,9,11,12,45,49.5,354.0,3.0,20.0,395.0,366.78,282.85
2016,9,11,13,0,50.0,350.0,3.1,20.0,391.0,368.86,284.82
2016,9,11,13,15,42.5,332.0,3.15,20.0,366.0,350.24,270.91
2016,9,11,13,30,35.0,314.0,3.2,20.0,341.0,330.55,256.19
2016,9,11,13,45,34.0,304.5,3.3,20.0,330.0,324.3,251.92
2016,9,11,14,0,33.0,295.0,3.4,20.0,319.0,317.75,247.39
2016,9,11,14,15,35.0,285.5,3.45,19.5,310.0,313.64,245.33
2016,9,11,14,30,37.0,276.0,3.5,19.0,301.0,309.42,243.18
2016,9,11,14,45,33.5,256.5,3.55,18.5,278.5,288.95,228.2
2016,9,11,15,0,30.0,237.0,3.6,18.0,256.0,267.97,212.69
2016,9,11,15,15,28.0,219.5,3.6,17.5,236.0,250.23,199.61
2016,9,11,15,30,26.0,202.0,3.6,17.0,216.0,217.24,174.12
2016,9,11,15,45,13.0,167.0,3.65,17.0,174.0,170.46,136.28
2016,9,11,16,0,0.0,132.0,3.7,17.0,132.0,123.74,97.86
2016,9,11,16,15,34.0,137.5,3.7,16.5,150.0,173.41,140.92
2016,9,11,16,30,68.0,143.0,3.7,16.0,168.0,214.5,176.54
2016,9,11,16,45,59.0,121.5,3.7,15.5,141.0,184.01,151.5
2016,9,11,17,0,50.0,100.0,3.7,15.0,114.0,153.39,125.85
2016,9,11,17,15,223.0,74.5,3.65,14.5,114.0,276.23,231.6
2016,9,11,17,30,396.0,49.0,3.6,14.0,114.0,376.0,311.49
2016,9,11,17,45,282.0,35.5,3.55,13.5,73.0,270.3,215.28
2016,9,11,18,0,168.0,22.0,3.5,13.0,32.0,159.16,49.12
2016,9,11,18,15,84.0,11.0,3.4,12.5,16.0,58.86,0.0
2016,9,11,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,23.0,6.0,3.1,11.0,6.5,0.0,0.0
2016,9,12,6,0,46.0,12.0,3.2,11.0,13.0,10.91,0.0
2016,9,12,6,15,184.5,27.5,3.3,11.5,48.5,21.62,9.65
2016,9,12,6,30,323.0,43.0,3.4,12.0,84.0,35.28,25.04
2016,9,12,6,45,417.5,53.0,3.5,12.5,132.5,42.03,31.74
2016,9,12,7,0,512.0,63.0,3.6,13.0,181.0,48.61,37.94
2016,9,12,7,15,256.0,53.5,3.55,13.0,112.5,38.8,29.3
2016,9,12,7,30,0.0,44.0,3.5,13.0,44.0,38.8,29.32
2016,9,12,7,45,0.5,90.0,3.5,13.5,90.0,77.99,64.09
2016,9,12,8,0,1.0,136.0,3.5,14.0,136.0,113.46,94.92
2016,9,12,8,15,9.0,158.5,3.45,14.5,163.0,130.93,109.57
2016,9,12,8,30,17.0,181.0,3.4,15.0,190.0,148.16,123.81
2016,9,12,8,45,13.0,186.0,3.35,15.5,193.5,153.33,127.56
2016,9,12,9,0,9.0,191.0,3.3,16.0,197.0,159.77,126.24
2016,9,12,9,15,39.5,240.0,3.3,16.0,266.5,192.33,150.75
2016,9,12,9,30,70.0,289.0,3.3,16.0,336.0,236.95,184.74
2016,9,12,9,45,117.0,315.0,3.3,16.5,397.5,267.05,206.41
2016,9,12,10,0,164.0,341.0,3.3,17.0,459.0,311.36,239.82
2016,9,12,10,15,193.0,353.5,3.3,17.0,497.5,345.69,266.7
2016,9,12,10,30,222.0,366.0,3.3,17.0,536.0,383.12,296.12
2016,9,12,10,45,165.5,375.5,3.35,17.5,504.0,382.24,296.24
2016,9,12,11,0,109.0,385.0,3.4,18.0,472.0,378.52,293.47
2016,9,12,11,15,68.0,352.5,3.45,18.0,407.0,339.74,264.09
2016,9,12,11,30,27.0,320.0,3.5,18.0,342.0,295.15,229.63
2016,9,12,11,45,23.0,306.0,3.6,18.0,325.0,283.99,221.17
2016,9,12,12,0,19.0,292.0,3.7,18.0,308.0,271.47,211.53
2016,9,12,12,15,24.5,310.5,3.75,18.0,331.5,294.02,229.26
2016,9,12,12,30,30.0,329.0,3.8,18.0,355.0,323.44,252.16
2016,9,12,12,45,56.5,354.5,3.85,18.0,401.0,372.74,290.82
2016,9,12,13,0,83.0,380.0,3.9,18.0,447.0,424.69,331.18
2016,9,12,13,15,56.0,342.5,3.9,17.5,387.5,371.92,291.11
2016,9,12,13,30,29.0,305.0,3.9,17.0,328.0,316.48,248.58
2016,9,12,13,45,18.5,258.0,3.95,17.0,273.0,252.65,198.91
2016,9,12,14,0,8.0,211.0,4.0,17.0,218.0,199.68,157.02
2016,9,12,14,15,6.0,196.0,4.0,16.5,201.0,184.47,145.44
2016,9,12,14,30,4.0,181.0,4.0,16.0,184.0,169.07,133.54
2016,9,12,14,45,20.0,212.0,4.0,16.0,224.5,215.48,171.99
2016,9,12,15,0,36.0,243.0,4.0,16.0,265.0,280.5,224.95
2016,9,12,15,15,19.0,201.5,3.95,15.5,213.0,207.87,166.82
2016,9,12,15,30,2.0,160.0,3.9,15.0,161.0,151.23,120.73
2016,9,12,15,45,1.0,134.5,3.85,15.0,135.0,125.55,99.9
2016,9,12,16,0,0.0,109.0,3.8,15.0,109.0,99.75,78.69
2016,9,12,16,15,0.0,96.0,3.75,14.5,96.0,87.63,68.91
2016,9,12,16,30,0.0,83.0,3.7,14.0,83.0,75.46,58.92
2016,9,12,16,45,0.0,69.0,3.65,13.5,69.0,62.16,47.78
2016,9,12,17,0,0.0,55.0,3.6,13.0,55.0,48.75,36.32
2016,9,12,17,15,231.5,50.5,3.5,12.5,87.0,261.67,221.75
2016,9,12,17,30,463.0,46.0,3.4,12.0,119.0,417.77,347.28
2016,9,12,17,45,316.5,34.5,3.35,11.5,75.5,290.71,230.77
2016,9,12,18,0,170.0,23.0,3.3,11.0,32.0,160.14,13.23
2016,9,12,18,15,85.0,11.5,3.25,11.0,16.0,59.6,0.0
2016,9,12,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,20.5,5.0,1.75,11.5,5.5,0.0,0.0
2016,9,13,6,0,41.0,10.0,1.8,12.0,11.0,9.1,0.0
2016,9,13,6,15,160.0,27.0,1.85,12.5,45.0,21.22,8.62
2016,9,13,6,30,279.0,44.0,1.9,13.0,79.0,34.17,23.92
2016,9,13,6,45,362.0,57.0,1.95,13.5,125.0,43.57,32.95
2016,9,13,7,0,445.0,70.0,2.0,14.0,171.0,54.7,43.18
2016,9,13,7,15,504.0,79.5,1.95,14.0,221.5,60.18,48.25
2016,9,13,7,30,563.0,89.0,1.9,14.0,272.0,65.47,52.96
2016,9,13,7,45,605.0,96.0,1.85,14.5,323.0,68.44,55.38
2016,9,13,8,0,647.0,103.0,1.8,15.0,374.0,71.31,57.62
2016,9,13,8,15,677.5,108.5,1.75,15.0,423.0,72.85,58.78
2016,9,13,8,30,708.0,114.0,1.7,15.0,472.0,74.34,59.87
2016,9,13,8,45,732.5,118.0,1.7,15.5,517.5,80.28,64.71
2016,9,13,9,0,757.0,122.0,1.7,16.0,563.0,130.04,75.75
2016,9,13,9,15,462.5,213.0,1.75,16.5,488.0,203.35,140.53
2016,9,13,9,30,168.0,304.0,1.8,17.0,413.0,256.01,194.1
2016,9,13,9,45,315.5,285.0,1.85,17.5,504.5,287.03,213.15
2016,9,13,10,0,463.0,266.0,1.9,18.0,596.0,334.74,247.52
2016,9,13,10,15,464.5,277.5,1.9,18.0,619.5,374.85,281.15
2016,9,13,10,30,466.0,289.0,1.9,18.0,643.0,414.98,314.28
2016,9,13,10,45,663.0,211.0,1.9,18.5,729.5,473.26,359.03
2016,9,13,11,0,860.0,133.0,1.9,19.0,816.0,548.29,416.87
2016,9,13,11,15,864.0,133.5,1.85,19.0,829.5,594.89,453.57
2016,9,13,11,30,868.0,134.0,1.8,19.0,843.0,640.05,488.34
2016,9,13,11,45,877.5,130.0,1.8,19.5,850.0,681.48,519.05
2016,9,13,12,0,887.0,126.0,1.8,20.0,857.0,721.98,548.31
2016,9,13,12,15,886.0,126.0,1.75,20.0,854.0,756.76,573.45
2016,9,13,12,30,885.0,126.0,1.7,20.0,851.0,788.93,595.42
2016,9,13,12,45,633.0,238.5,1.7,20.5,753.5,738.89,556.41
2016,9,13,13,0,381.0,351.0,1.7,21.0,656.0,655.61,493.2
2016,9,13,13,15,627.0,235.5,1.7,21.0,724.0,776.62,584.48
2016,9,13,13,30,873.0,120.0,1.7,21.0,792.0,876.33,653.79
2016,9,13,13,45,869.0,116.5,1.7,21.0,766.5,887.29,660.82
2016,9,13,14,0,865.0,113.0,1.7,21.0,741.0,894.86,666.72
2016,9,13,14,15,854.0,111.0,1.7,21.0,708.0,902.83,673.1
2016,9,13,14,30,843.0,109.0,1.7,21.0,675.0,899.25,671.95
2016,9,13,14,45,831.0,105.5,1.7,21.0,636.0,889.62,667.03
2016,9,13,15,0,819.0,102.0,1.7,21.0,597.0,876.64,660.05
2016,9,13,15,15,800.0,98.5,1.7,20.5,552.5,854.19,648.0
2016,9,13,15,30,781.0,95.0,1.7,20.0,508.0,828.79,633.92
2016,9,13,15,45,756.0,91.0,1.75,20.0,459.5,794.82,613.01
2016,9,13,16,0,731.0,87.0,1.8,20.0,411.0,763.58,593.7
2016,9,13,16,15,695.5,82.0,1.8,19.5,360.0,715.8,562.62
2016,9,13,16,30,660.0,77.0,1.8,19.0,309.0,666.92,529.76
2016,9,13,16,45,607.5,70.5,1.85,19.0,257.0,601.95,482.76
2016,9,13,17,0,555.0,64.0,1.9,19.0,205.0,537.63,434.08
2016,9,13,17,15,477.5,55.0,1.8,18.0,156.0,453.18,367.89
2016,9,13,17,30,400.0,46.0,1.7,17.0,107.0,372.12,299.81
2016,9,13,17,45,276.0,32.5,1.6,16.5,67.0,260.96,199.1
2016,9,13,18,0,152.0,19.0,1.5,16.0,27.0,139.87,0.0
2016,9,13,18,15,76.0,9.5,1.5,15.5,13.5,52.3,0.0
2016,9,13,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,5,45,17.0,4.0,0.8,11.5,4.0,0.0,0.0
2016,9,14,6,0,34.0,8.0,0.8,12.0,8.0,7.28,0.0
2016,9,14,6,15,141.0,25.5,0.85,12.5,41.0,20.03,7.03
2016,9,14,6,30,248.0,43.0,0.9,13.0,74.0,33.36,23.18
2016,9,14,6,45,332.5,57.5,0.95,13.5,119.5,43.91,33.25
2016,9,14,7,0,417.0,72.0,1.0,14.0,165.0,54.12,42.67
2016,9,14,7,15,476.0,82.0,1.0,14.5,214.5,60.58,48.51
2016,9,14,7,30,535.0,92.0,1.0,15.0,264.0,68.0,54.99
2016,9,14,7,45,578.5,100.0,1.0,15.5,314.5,71.66,57.98
2016,9,14,8,0,622.0,108.0,1.0,16.0,365.0,75.16,60.75
2016,9,14,8,15,653.0,114.0,1.0,16.5,414.0,76.91,61.95
2016,9,14,8,30,684.0,120.0,1.0,17.0,463.0,78.59,63.06
2016,9,14,8,45,709.0,124.0,1.0,17.5,508.5,82.54,66.12
2016,9,14,9,0,734.0,128.0,1.0,18.0,554.0,131.02,77.09
2016,9,14,9,15,751.5,131.5,1.05,18.5,594.5,181.07,109.13
2016,9,14,9,30,769.0,135.0,1.1,19.0,635.0,232.95,149.41
2016,9,14,9,45,827.5,116.5,1.15,19.5,680.0,285.23,191.61
2016,9,14,10,0,886.0,98.0,1.2,20.0,725.0,342.59,239.2
2016,9,14,10,15,894.0,99.0,1.2,20.0,753.5,395.68,285.19
2016,9,14,10,30,902.0,100.0,1.2,20.0,782.0,448.39,329.94
2016,9,14,10,45,908.5,100.5,1.3,20.5,803.5,499.44,372.03
2016,9,14,11,0,915.0,101.0,1.4,21.0,825.0,549.51,412.16
2016,9,14,11,15,918.5,101.5,1.45,21.0,838.5,596.76,449.66
2016,9,14,11,30,922.0,102.0,1.5,21.0,852.0,642.35,485.02
2016,9,14,11,45,925.0,102.0,1.6,21.5,857.5,685.32,517.11
2016,9,14,12,0,928.0,102.0,1.7,22.0,863.0,726.19,547.01
2016,9,14,12,15,927.5,101.5,1.75,22.0,860.5,761.81,573.11
2016,9,14,12,30,927.0,101.0,1.8,22.0,858.0,794.71,595.8
2016,9,14,12,45,917.5,104.5,1.85,22.5,845.0,821.68,613.31
2016,9,14,13,0,908.0,108.0,1.9,23.0,832.0,845.33,628.62
2016,9,14,13,15,903.5,107.0,1.95,23.0,813.5,865.22,642.71
2016,9,14,13,30,899.0,106.0,2.0,23.0,795.0,881.79,654.74
2016,9,14,13,45,894.0,104.0,2.05,23.0,769.0,893.5,663.71
2016,9,14,14,0,889.0,102.0,2.1,23.0,743.0,901.76,670.59
2016,9,14,14,15,879.0,100.0,2.1,22.5,710.0,902.14,673.23
2016,9,14,14,30,869.0,98.0,2.1,22.0,677.0,899.04,673.78
2016,9,14,14,45,857.5,95.0,2.15,22.0,638.0,890.05,669.73
2016,9,14,15,0,846.0,92.0,2.2,22.0,599.0,886.36,669.46
2016,9,14,15,15,828.0,89.0,2.2,21.5,554.5,865.14,658.09
2016,9,14,15,30,810.0,86.0,2.2,21.0,510.0,840.91,644.73
2016,9,14,15,45,787.5,82.0,2.2,21.0,461.5,808.73,624.45
2016,9,14,16,0,765.0,78.0,2.2,21.0,413.0,774.12,602.2
2016,9,14,16,15,730.5,73.5,2.15,20.5,361.5,726.71,570.97
2016,9,14,16,30,696.0,69.0,2.1,20.0,310.0,683.08,541.57
2016,9,14,16,45,648.0,63.0,2.1,19.5,258.0,621.56,497.73
2016,9,14,17,0,600.0,57.0,2.1,19.0,206.0,560.52,452.04
2016,9,14,17,15,521.5,49.0,2.0,18.0,156.0,475.71,385.48
2016,9,14,17,30,443.0,41.0,1.9,17.0,106.0,394.6,317.24
2016,9,14,17,45,312.5,29.0,1.8,16.5,65.5,280.18,210.17
2016,9,14,18,0,182.0,17.0,1.7,16.0,25.0,153.83,0.0
2016,9,14,18,15,91.0,8.5,1.75,15.5,12.5,7.73,0.0
2016,9,14,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,15,6,15,203.0,16.5,1.55,11.5,41.0,13.01,1.95
2016,9,15,6,30,406.0,33.0,1.6,12.0,82.0,26.56,17.31
2016,9,15,6,45,494.0,41.5,1.65,13.0,130.0,32.48,23.17
2016,9,15,7,0,582.0,50.0,1.7,14.0,178.0,38.24,28.54
2016,9,15,7,15,637.5,56.0,1.6,14.5,230.0,41.7,31.73
2016,9,15,7,30,693.0,62.0,1.5,15.0,282.0,49.31,38.45
2016,9,15,7,45,730.0,66.0,1.45,15.5,334.0,51.2,39.97
2016,9,15,8,0,767.0,70.0,1.4,16.0,386.0,53.07,41.42
2016,9,15,8,15,793.0,73.5,1.3,16.5,435.5,54.45,42.4
2016,9,15,8,30,819.0,77.0,1.2,17.0,485.0,55.78,43.32
2016,9,15,8,45,838.0,79.5,1.15,17.5,531.0,58.65,45.57
2016,9,15,9,0,857.0,82.0,1.1,18.0,577.0,120.76,65.24
2016,9,15,9,15,871.0,84.0,1.1,18.5,618.0,174.72,99.17
2016,9,15,9,30,885.0,86.0,1.1,19.0,659.0,229.81,142.16
2016,9,15,9,45,898.5,86.5,1.15,20.0,694.5,284.6,188.15
2016,9,15,10,0,912.0,87.0,1.2,21.0,730.0,339.99,235.45
2016,9,15,10,15,919.5,88.0,1.25,21.0,758.5,394.08,282.43
2016,9,15,10,30,927.0,89.0,1.3,21.0,787.0,447.71,328.16
2016,9,15,10,45,932.0,90.0,1.4,21.5,808.0,499.53,370.92
2016,9,15,11,0,937.0,91.0,1.5,22.0,829.0,550.2,411.53
2016,9,15,11,15,940.0,91.5,1.6,22.0,842.0,597.98,449.75
2016,9,15,11,30,943.0,92.0,1.7,22.0,855.0,644.0,485.8
2016,9,15,11,45,943.5,92.5,1.85,22.5,860.0,686.47,517.9
2016,9,15,12,0,944.0,93.0,2.0,23.0,865.0,726.6,547.67
2016,9,15,12,15,944.0,93.0,2.1,23.0,862.0,763.39,574.83
2016,9,15,12,30,944.0,93.0,2.2,23.0,859.0,797.46,598.76
2016,9,15,12,45,928.5,99.5,2.3,23.0,845.0,823.1,616.98
2016,9,15,13,0,913.0,106.0,2.4,23.0,831.0,845.13,632.89
2016,9,15,13,15,908.0,105.0,2.45,23.0,812.0,864.62,646.84
2016,9,15,13,30,903.0,104.0,2.5,23.0,793.0,880.75,658.66
2016,9,15,13,45,896.0,103.0,2.55,23.0,766.5,891.77,667.19
2016,9,15,14,0,889.0,102.0,2.6,23.0,740.0,899.31,673.6
2016,9,15,14,15,878.5,100.0,2.65,22.5,706.5,899.2,676.35
2016,9,15,14,30,868.0,98.0,2.7,22.0,673.0,895.61,676.95
2016,9,15,14,45,854.5,96.0,2.75,22.0,633.5,894.43,678.09
2016,9,15,15,0,841.0,94.0,2.8,22.0,594.0,881.67,671.39
2016,9,15,15,15,822.0,91.0,2.8,21.5,549.0,859.59,659.3
2016,9,15,15,30,803.0,88.0,2.8,21.0,504.0,834.52,645.11
2016,9,15,15,45,777.5,84.5,2.8,21.0,455.0,800.46,623.14
2016,9,15,16,0,752.0,81.0,2.8,21.0,406.0,764.05,599.19
2016,9,15,16,15,716.0,76.0,2.8,20.5,354.5,720.02,570.21
2016,9,15,16,30,680.0,71.0,2.8,20.0,303.0,670.43,536.1
2016,9,15,16,45,627.5,65.0,2.85,19.5,251.0,605.93,489.34
2016,9,15,17,0,575.0,59.0,2.9,19.0,199.0,542.14,440.71
2016,9,15,17,15,492.0,50.5,2.85,18.0,149.5,454.41,370.8
2016,9,15,17,30,409.0,42.0,2.8,17.0,100.0,370.57,298.96
2016,9,15,17,45,271.5,29.0,2.8,16.5,60.5,252.41,185.17
2016,9,15,18,0,134.0,16.0,2.8,16.0,21.0,95.65,0.0
2016,9,15,18,15,67.0,8.0,2.75,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,16,6,15,190.0,16.5,0.7,11.5,38.5,13.05,1.17
2016,9,16,6,30,380.0,33.0,0.6,12.0,77.0,26.61,17.33
2016,9,16,6,45,472.0,42.0,0.55,13.0,125.0,32.95,23.61
2016,9,16,7,0,564.0,51.0,0.5,14.0,173.0,39.1,29.35
2016,9,16,7,15,620.5,57.0,0.4,14.5,225.0,42.51,32.5
2016,9,16,7,30,677.0,63.0,0.3,15.0,277.0,50.18,39.28
2016,9,16,7,45,715.0,67.5,0.25,15.5,328.5,52.43,41.11
2016,9,16,8,0,753.0,72.0,0.2,16.0,380.0,54.64,42.85
2016,9,16,8,15,779.5,75.5,0.15,16.5,429.5,55.94,43.75
2016,9,16,8,30,806.0,79.0,0.1,17.0,479.0,57.22,44.62
2016,9,16,8,45,825.5,82.0,0.1,18.0,524.5,58.51,45.39
2016,9,16,9,0,845.0,85.0,0.1,19.0,570.0,111.58,58.29
2016,9,16,9,15,860.0,87.0,0.15,19.5,611.0,173.68,97.91
2016,9,16,9,30,875.0,89.0,0.2,20.0,652.0,228.38,139.55
2016,9,16,9,45,888.5,89.5,0.3,20.5,687.5,282.65,184.62
2016,9,16,10,0,902.0,90.0,0.4,21.0,723.0,337.53,231.25
2016,9,16,10,15,910.0,91.5,0.5,21.5,751.5,391.69,277.18
2016,9,16,10,30,918.0,93.0,0.6,22.0,780.0,445.46,321.83
2016,9,16,10,45,923.5,94.0,0.7,23.0,801.0,497.1,363.04
2016,9,16,11,0,929.0,95.0,0.8,24.0,822.0,547.64,402.05
2016,9,16,11,15,932.0,95.5,0.95,24.5,835.5,595.09,438.86
2016,9,16,11,30,935.0,96.0,1.1,25.0,849.0,640.78,473.49
2016,9,16,11,45,936.5,96.0,1.25,25.5,854.0,683.14,505.0
2016,9,16,12,0,938.0,96.0,1.4,26.0,859.0,723.22,534.29
2016,9,16,12,15,937.5,96.0,1.45,26.0,856.0,759.45,560.31
2016,9,16,12,30,937.0,96.0,1.5,26.0,853.0,792.94,582.93
2016,9,16,12,45,928.0,99.0,1.6,26.0,840.0,819.96,601.79
2016,9,16,13,0,919.0,102.0,1.7,26.0,827.0,843.64,618.57
2016,9,16,13,15,914.5,101.0,1.75,26.0,808.0,863.54,632.49
2016,9,16,13,30,910.0,100.0,1.8,26.0,789.0,880.07,644.35
2016,9,16,13,45,902.5,99.0,1.85,26.0,762.5,890.63,652.47
2016,9,16,14,0,895.0,98.0,1.9,26.0,736.0,897.68,658.52
2016,9,16,14,15,885.0,96.5,1.9,26.0,703.0,898.49,660.14
2016,9,16,14,30,875.0,95.0,1.9,26.0,670.0,895.83,659.71
2016,9,16,14,45,862.0,92.5,1.95,26.0,630.5,885.95,655.21
2016,9,16,15,0,849.0,90.0,2.0,26.0,591.0,881.26,654.33
2016,9,16,15,15,830.5,87.0,2.0,25.5,546.0,859.51,642.86
2016,9,16,15,30,812.0,84.0,2.0,25.0,501.0,834.77,629.43
2016,9,16,15,45,787.0,80.5,2.05,25.0,452.0,801.03,608.85
2016,9,16,16,0,762.0,77.0,2.1,25.0,403.0,764.93,586.27
2016,9,16,16,15,726.5,72.5,2.1,24.0,351.5,716.85,556.36
2016,9,16,16,30,691.0,68.0,2.1,23.0,300.0,672.75,528.13
2016,9,16,16,45,638.5,62.0,2.1,22.5,248.0,608.13,482.12
2016,9,16,17,0,586.0,56.0,2.1,22.0,196.0,544.27,434.3
2016,9,16,17,15,503.0,47.5,2.05,21.0,146.5,456.59,365.75
2016,9,16,17,30,420.0,39.0,2.0,20.0,97.0,373.04,295.2
2016,9,16,17,45,278.5,26.5,1.95,19.0,58.0,251.29,175.37
2016,9,16,18,0,137.0,14.0,1.9,18.0,19.0,95.11,0.0
2016,9,16,18,15,68.5,7.0,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,17,6,15,188.5,16.5,0.75,12.5,37.5,13.12,0.16
2016,9,17,6,30,377.0,33.0,0.6,13.0,75.0,26.72,17.25
2016,9,17,6,45,472.0,41.0,0.5,13.5,123.0,32.18,22.86
2016,9,17,7,0,567.0,49.0,0.4,14.0,171.0,37.55,27.97
2016,9,17,7,15,624.0,55.0,0.35,14.5,222.5,41.04,31.19
2016,9,17,7,30,681.0,61.0,0.3,15.0,274.0,48.61,37.89
2016,9,17,7,45,720.0,65.0,0.3,16.0,325.5,50.53,39.35
2016,9,17,8,0,759.0,69.0,0.3,17.0,377.0,52.44,40.74
2016,9,17,8,15,785.5,72.5,0.3,17.5,426.5,53.84,41.74
2016,9,17,8,30,812.0,76.0,0.3,18.0,476.0,55.21,42.69
2016,9,17,8,45,832.5,78.5,0.35,19.0,521.5,55.78,42.84
2016,9,17,9,0,853.0,81.0,0.4,20.0,567.0,116.2,62.23
2016,9,17,9,15,867.0,83.0,0.45,20.5,608.0,169.89,94.67
2016,9,17,9,30,881.0,85.0,0.5,21.0,649.0,224.71,136.42
2016,9,17,9,45,893.5,85.5,0.55,22.0,684.0,278.98,181.14
2016,9,17,10,0,906.0,86.0,0.6,23.0,719.0,333.74,227.12
2016,9,17,10,15,913.5,87.5,0.65,23.5,747.0,387.84,272.73
2016,9,17,10,30,921.0,89.0,0.7,24.0,775.0,441.5,316.93
2016,9,17,10,45,926.5,89.5,0.8,24.5,795.5,492.77,358.45
2016,9,17,11,0,932.0,90.0,0.9,25.0,816.0,542.91,397.92
2016,9,17,11,15,934.5,90.5,1.0,25.5,829.0,590.1,434.16
2016,9,17,11,30,937.0,91.0,1.1,26.0,842.0,635.47,468.11
2016,9,17,11,45,938.5,91.0,1.2,26.5,847.0,677.76,499.09
2016,9,17,12,0,940.0,91.0,1.3,27.0,852.0,717.76,527.8
2016,9,17,12,15,939.0,91.0,1.4,27.0,848.5,753.55,553.88
2016,9,17,12,30,938.0,91.0,1.5,27.0,845.0,786.55,576.61
2016,9,17,12,45,925.0,96.0,1.6,27.0,831.0,812.39,594.65
2016,9,17,13,0,912.0,101.0,1.7,27.0,817.0,834.73,610.52
2016,9,17,13,15,907.0,100.0,1.75,27.0,797.5,853.97,623.99
2016,9,17,13,30,902.0,99.0,1.8,27.0,778.0,869.85,635.41
2016,9,17,13,45,894.5,97.5,1.9,27.0,751.5,879.66,643.53
2016,9,17,14,0,887.0,96.0,2.0,27.0,725.0,885.96,649.56
2016,9,17,14,15,876.5,94.5,2.0,27.0,691.5,886.17,650.79
2016,9,17,14,30,866.0,93.0,2.0,27.0,658.0,882.92,649.97
2016,9,17,14,45,851.5,91.0,2.05,27.0,618.5,872.19,644.84
2016,9,17,15,0,837.0,89.0,2.1,27.0,579.0,866.66,643.35
2016,9,17,15,15,818.0,86.0,2.1,26.5,534.0,844.51,631.53
2016,9,17,15,30,799.0,83.0,2.1,26.0,489.0,819.42,617.76
2016,9,17,15,45,772.0,80.0,2.15,25.5,440.5,784.75,597.56
2016,9,17,16,0,745.0,77.0,2.2,25.0,392.0,747.85,575.31
2016,9,17,16,15,708.5,72.5,2.15,24.5,341.0,699.32,543.37
2016,9,17,16,30,672.0,68.0,2.1,24.0,290.0,655.05,513.45
2016,9,17,16,45,618.5,61.5,2.1,23.5,238.5,589.63,466.63
2016,9,17,17,0,565.0,55.0,2.1,23.0,187.0,525.11,418.08
2016,9,17,17,15,480.5,46.5,1.95,22.0,138.5,437.37,348.89
2016,9,17,17,30,396.0,38.0,1.8,21.0,90.0,353.94,277.82
2016,9,17,17,45,254.5,25.0,1.7,20.0,53.0,230.32,151.16
2016,9,17,18,0,113.0,12.0,1.6,19.0,16.0,78.41,0.0
2016,9,17,18,15,56.5,6.0,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,18,6,15,190.0,15.5,0.85,14.5,36.5,12.3,0.0
2016,9,18,6,30,380.0,31.0,0.9,15.0,73.0,25.01,15.51
2016,9,18,6,45,473.0,39.5,1.0,16.0,120.0,30.99,21.49
2016,9,18,7,0,566.0,48.0,1.1,17.0,167.0,36.82,26.89
2016,9,18,7,15,622.5,53.5,1.05,17.5,218.5,39.94,29.76
2016,9,18,7,30,679.0,59.0,1.0,18.0,270.0,47.0,35.96
2016,9,18,7,45,717.5,63.5,0.95,18.5,321.0,49.39,37.92
2016,9,18,8,0,756.0,68.0,0.9,19.0,372.0,51.74,39.77
2016,9,18,8,15,782.5,71.0,0.9,20.0,421.0,52.79,40.38
2016,9,18,8,30,809.0,74.0,0.9,21.0,470.0,53.84,40.96
2016,9,18,8,45,828.5,77.0,0.9,22.5,515.5,54.8,41.38
2016,9,18,9,0,848.0,80.0,0.9,24.0,561.0,113.38,59.82
2016,9,18,9,15,862.5,82.0,0.85,25.0,601.5,166.81,91.15
2016,9,18,9,30,877.0,84.0,0.8,26.0,642.0,221.43,131.7
2016,9,18,9,45,895.0,82.0,0.75,27.0,678.5,274.81,174.69
2016,9,18,10,0,913.0,80.0,0.7,28.0,715.0,329.17,219.3
2016,9,18,10,15,920.5,81.0,0.6,28.5,743.0,383.12,263.52
2016,9,18,10,30,928.0,82.0,0.5,29.0,771.0,436.58,305.95
2016,9,18,10,45,933.0,83.0,0.45,29.5,791.5,488.24,345.78
2016,9,18,11,0,938.0,84.0,0.4,30.0,812.0,538.72,383.17
2016,9,18,11,15,941.0,84.5,0.5,30.5,825.0,586.3,418.68
2016,9,18,11,30,944.0,85.0,0.6,31.0,838.0,632.09,451.99
2016,9,18,11,45,945.0,85.0,0.7,31.5,842.5,674.18,482.02
2016,9,18,12,0,946.0,85.0,0.8,32.0,847.0,713.93,509.83
2016,9,18,12,15,945.5,85.0,0.95,32.0,844.0,750.1,536.07
2016,9,18,12,30,945.0,85.0,1.1,32.0,841.0,783.5,559.13
2016,9,18,12,45,938.5,87.0,1.25,32.0,828.5,811.4,578.7
2016,9,18,13,0,932.0,89.0,1.4,32.0,816.0,836.02,596.29
2016,9,18,13,15,927.5,88.0,1.5,32.0,797.0,855.81,610.34
2016,9,18,13,30,923.0,87.0,1.6,32.0,778.0,872.18,622.38
2016,9,18,13,45,916.5,86.0,1.7,32.0,751.5,883.39,631.29
2016,9,18,14,0,910.0,85.0,1.8,32.0,725.0,891.09,638.15
2016,9,18,14,15,900.5,83.5,1.85,32.0,691.5,892.08,640.38
2016,9,18,14,30,891.0,82.0,1.9,32.0,658.0,889.55,640.56
2016,9,18,14,45,878.0,80.0,2.0,32.0,618.5,879.9,636.79
2016,9,18,15,0,865.0,78.0,2.1,32.0,579.0,866.92,630.95
2016,9,18,15,15,847.0,75.5,2.15,31.5,534.5,845.78,620.56
2016,9,18,15,30,829.0,73.0,2.2,31.0,490.0,830.01,613.73
2016,9,18,15,45,804.5,70.0,2.25,30.5,441.0,797.07,595.08
2016,9,18,16,0,780.0,67.0,2.3,30.0,392.0,761.79,574.46
2016,9,18,16,15,745.0,63.0,2.25,29.0,341.0,714.58,545.21
2016,9,18,16,30,710.0,59.0,2.2,28.0,290.0,666.11,513.88
2016,9,18,16,45,658.0,53.5,2.2,27.5,238.5,601.77,468.55
2016,9,18,17,0,606.0,48.0,2.2,27.0,187.0,537.91,421.1
2016,9,18,17,15,521.5,40.5,2.1,25.5,138.0,456.39,358.35
2016,9,18,17,30,437.0,33.0,2.0,24.0,89.0,373.87,288.94
2016,9,18,17,45,286.5,22.0,1.9,23.0,51.5,243.39,145.15
2016,9,18,18,0,136.0,11.0,1.8,22.0,14.0,90.7,0.0
2016,9,18,18,15,68.0,5.5,1.75,21.5,7.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,6,15,161.5,16.0,1.05,16.5,33.5,12.78,0.0
2016,9,19,6,30,323.0,32.0,1.1,17.0,67.0,25.93,16.0
2016,9,19,6,45,416.5,42.5,1.15,17.5,113.0,33.56,23.53
2016,9,19,7,0,510.0,53.0,1.2,18.0,159.0,40.93,30.34
2016,9,19,7,15,569.5,60.0,1.15,18.5,209.5,45.01,34.07
2016,9,19,7,30,629.0,67.0,1.1,19.0,260.0,48.99,37.53
2016,9,19,7,45,671.0,71.5,1.05,20.0,310.5,50.86,38.94
2016,9,19,8,0,713.0,76.0,1.0,21.0,361.0,57.89,44.75
2016,9,19,8,15,741.5,80.0,1.0,21.5,409.5,59.44,45.83
2016,9,19,8,30,770.0,84.0,1.0,22.0,458.0,60.96,46.87
2016,9,19,8,45,793.0,86.5,1.05,23.0,503.5,61.3,46.81
2016,9,19,9,0,816.0,89.0,1.1,24.0,549.0,107.4,56.64
2016,9,19,9,15,831.0,91.0,1.1,24.5,589.5,159.65,87.29
2016,9,19,9,30,846.0,93.0,1.1,25.0,630.0,220.75,133.21
2016,9,19,9,45,854.5,96.5,1.15,26.0,663.5,274.5,177.03
2016,9,19,10,0,863.0,100.0,1.2,27.0,697.0,328.43,221.96
2016,9,19,10,15,871.5,101.5,1.2,27.5,724.5,380.77,265.69
2016,9,19,10,30,880.0,103.0,1.2,28.0,752.0,432.82,308.19
2016,9,19,10,45,887.5,103.0,1.3,28.5,773.0,482.69,348.33
2016,9,19,11,0,895.0,103.0,1.4,29.0,794.0,531.68,386.68
2016,9,19,11,15,898.5,103.5,1.5,29.0,807.0,577.85,422.8
2016,9,19,11,30,902.0,104.0,1.6,29.0,820.0,622.38,456.92
2016,9,19,11,45,906.0,103.0,1.75,29.5,825.5,664.03,487.73
2016,9,19,12,0,910.0,102.0,1.9,30.0,831.0,703.65,516.49
2016,9,19,12,15,909.5,102.0,1.95,30.0,828.0,738.82,542.07
2016,9,19,12,30,909.0,102.0,2.0,30.0,825.0,771.33,564.38
2016,9,19,12,45,901.0,104.0,2.15,30.5,812.5,797.27,581.6
2016,9,19,13,0,893.0,106.0,2.3,31.0,800.0,819.97,596.74
2016,9,19,13,15,888.0,105.0,2.35,30.5,781.0,838.77,611.08
2016,9,19,13,30,883.0,104.0,2.4,30.0,762.0,854.26,623.46
2016,9,19,13,45,879.0,101.0,2.5,30.0,736.0,865.14,632.1
2016,9,19,14,0,875.0,98.0,2.6,30.0,710.0,872.6,638.68
2016,9,19,14,15,864.5,96.5,2.65,29.5,677.0,872.66,641.46
2016,9,19,14,30,854.0,95.0,2.7,29.0,644.0,869.31,642.19
2016,9,19,14,45,843.5,91.5,2.75,29.0,605.5,868.53,643.54
2016,9,19,15,0,833.0,88.0,2.8,29.0,567.0,856.4,637.35
2016,9,19,15,15,814.0,85.0,2.8,28.5,522.5,834.24,625.41
2016,9,19,15,30,795.0,82.0,2.8,28.0,478.0,809.16,611.44
2016,9,19,15,45,773.0,77.5,2.85,27.5,430.0,776.97,592.56
2016,9,19,16,0,751.0,73.0,2.9,27.0,382.0,742.41,571.56
2016,9,19,16,15,714.0,68.5,2.85,26.0,331.5,693.52,540.11
2016,9,19,16,30,677.0,64.0,2.8,25.0,281.0,648.56,510.27
2016,9,19,16,45,626.5,57.5,2.75,24.5,230.0,585.64,464.37
2016,9,19,17,0,576.0,51.0,2.7,24.0,179.0,523.52,416.66
2016,9,19,17,15,488.0,42.5,2.6,23.0,131.0,433.72,345.21
2016,9,19,17,30,400.0,34.0,2.5,22.0,83.0,348.8,271.19
2016,9,19,17,45,249.5,21.5,2.4,21.5,47.0,215.77,112.42
2016,9,19,18,0,99.0,9.0,2.3,21.0,11.0,66.54,0.0
2016,9,19,18,15,49.5,4.5,2.3,20.0,5.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
