Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,22,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,164.5,16.5,2.6,13.0,34.0,13.31,0.0
2016,9,20,6,30,329.0,33.0,2.7,13.0,68.0,27.0,17.05
2016,9,20,6,45,435.0,42.0,2.8,13.5,115.5,33.29,23.65
2016,9,20,7,0,541.0,51.0,2.9,14.0,163.0,39.46,29.51
2016,9,20,7,15,601.0,57.5,2.9,14.5,214.0,43.23,33.04
2016,9,20,7,30,661.0,64.0,2.9,15.0,265.0,46.94,36.32
2016,9,20,7,45,704.5,68.0,2.95,15.5,316.5,53.22,41.77
2016,9,20,8,0,748.0,72.0,3.0,16.0,368.0,55.05,43.19
2016,9,20,8,15,775.0,75.5,2.95,16.5,417.0,56.36,44.11
2016,9,20,8,30,802.0,79.0,2.9,17.0,466.0,57.65,44.99
2016,9,20,8,45,824.5,80.5,2.85,18.0,512.0,57.45,44.48
2016,9,20,9,0,847.0,82.0,2.8,19.0,558.0,111.08,60.69
2016,9,20,9,15,861.0,84.0,2.8,19.0,598.0,164.41,92.36
2016,9,20,9,30,875.0,86.0,2.8,19.0,638.0,218.85,134.43
2016,9,20,9,45,885.5,88.0,2.8,19.5,672.0,273.41,180.86
2016,9,20,10,0,896.0,90.0,2.8,20.0,706.0,328.28,228.95
2016,9,20,10,15,903.5,91.0,2.8,20.5,733.5,381.45,275.68
2016,9,20,10,30,911.0,92.0,2.8,21.0,761.0,434.15,321.11
2016,9,20,10,45,916.5,92.5,2.85,21.5,781.5,484.86,363.93
2016,9,20,11,0,922.0,93.0,2.9,22.0,802.0,534.45,404.62
2016,9,20,11,15,925.0,93.5,2.95,22.0,814.5,581.38,442.99
2016,9,20,11,30,928.0,94.0,3.0,22.0,827.0,626.54,479.11
2016,9,20,11,45,928.0,94.5,3.05,22.5,831.0,667.89,510.66
2016,9,20,12,0,928.0,95.0,3.1,23.0,835.0,706.86,539.74
2016,9,20,12,15,927.0,95.0,3.15,23.0,831.5,742.14,566.65
2016,9,20,12,30,926.0,95.0,3.2,23.0,828.0,774.65,589.89
2016,9,20,12,45,920.5,96.0,3.25,23.0,815.5,801.85,609.22
2016,9,20,13,0,915.0,97.0,3.3,23.0,803.0,825.83,626.4
2016,9,20,13,15,736.0,173.0,3.3,23.0,731.5,792.18,603.31
2016,9,20,13,30,557.0,249.0,3.3,23.0,660.0,735.4,560.63
2016,9,20,13,45,721.5,171.5,3.35,23.0,684.5,815.54,622.08
2016,9,20,14,0,886.0,94.0,3.4,23.0,709.0,875.03,664.13
2016,9,20,14,15,759.0,133.5,3.4,22.5,642.5,831.57,635.89
2016,9,20,14,30,632.0,173.0,3.4,22.0,576.0,772.25,596.75
2016,9,20,14,45,732.5,130.0,3.45,22.0,569.0,817.72,631.17
2016,9,20,15,0,833.0,87.0,3.5,22.0,562.0,852.37,657.21
2016,9,20,15,15,813.5,84.5,3.5,21.5,517.5,830.37,644.45
2016,9,20,15,30,794.0,82.0,3.5,21.0,473.0,805.48,629.92
2016,9,20,15,45,766.0,78.5,3.55,20.5,424.0,769.47,607.32
2016,9,20,16,0,738.0,75.0,3.6,20.0,375.0,731.28,582.59
2016,9,20,16,15,699.5,70.0,3.55,19.5,324.5,680.86,547.49
2016,9,20,16,30,661.0,65.0,3.5,19.0,274.0,634.83,514.49
2016,9,20,16,45,603.5,59.0,3.5,18.5,223.0,567.86,463.75
2016,9,20,17,0,546.0,53.0,3.5,18.0,172.0,502.05,411.31
2016,9,20,17,15,454.0,44.0,3.45,17.5,124.5,410.01,334.37
2016,9,20,17,30,362.0,35.0,3.4,17.0,77.0,322.99,255.23
2016,9,20,17,45,181.0,17.5,3.35,16.5,38.5,164.41,67.23
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,6,15,156.0,16.5,3.6,12.0,32.5,13.39,0.0
2016,9,21,6,30,312.0,33.0,3.8,12.0,65.0,27.11,17.04
2016,9,21,6,45,419.5,42.5,4.0,12.5,112.0,33.82,24.16
2016,9,21,7,0,527.0,52.0,4.2,13.0,159.0,40.38,30.42
2016,9,21,7,15,588.5,58.5,4.3,13.5,210.0,44.11,33.93
2016,9,21,7,30,650.0,65.0,4.4,14.0,261.0,47.77,37.2
2016,9,21,7,45,512.5,101.0,4.5,14.5,273.0,72.28,58.86
2016,9,21,8,0,375.0,137.0,4.6,15.0,285.0,94.66,78.3
2016,9,21,8,15,586.5,108.0,4.6,15.0,374.0,73.33,59.32
2016,9,21,8,30,798.0,79.0,4.6,15.0,463.0,57.73,45.44
2016,9,21,8,45,523.5,160.5,4.65,15.5,422.0,104.78,86.21
2016,9,21,9,0,249.0,242.0,4.7,16.0,381.0,177.63,134.33
2016,9,21,9,15,561.5,165.0,4.7,16.0,508.5,173.35,113.8
2016,9,21,9,30,874.0,88.0,4.7,16.0,636.0,218.28,135.97
2016,9,21,9,45,887.0,89.0,4.75,16.5,671.5,272.61,182.95
2016,9,21,10,0,900.0,90.0,4.8,17.0,707.0,327.48,232.06
2016,9,21,10,15,909.0,91.5,4.8,17.0,735.5,381.73,281.32
2016,9,21,10,30,918.0,93.0,4.8,17.0,764.0,435.67,329.7
2016,9,21,10,45,925.0,93.5,4.8,17.5,785.5,487.37,374.66
2016,9,21,11,0,932.0,94.0,4.8,18.0,807.0,538.08,417.56
2016,9,21,11,15,936.0,94.5,4.8,18.0,820.5,585.98,457.95
2016,9,21,11,30,940.0,95.0,4.8,18.0,834.0,632.17,496.07
2016,9,21,11,45,942.5,95.5,4.85,18.0,839.5,675.54,531.4
2016,9,21,12,0,945.0,96.0,4.9,18.0,845.0,716.69,564.41
2016,9,21,12,15,946.0,95.5,4.95,18.0,843.0,753.46,593.67
2016,9,21,12,30,947.0,95.0,5.0,18.0,841.0,787.52,619.19
2016,9,21,12,45,943.0,96.5,5.05,18.0,829.5,816.93,641.04
2016,9,21,13,0,939.0,98.0,5.1,18.0,818.0,843.17,660.66
2016,9,21,13,15,935.5,97.0,5.15,18.0,799.5,863.96,676.46
2016,9,21,13,30,932.0,96.0,5.2,18.0,781.0,881.36,689.97
2016,9,21,13,45,928.5,94.0,5.3,18.0,755.5,894.22,700.7
2016,9,21,14,0,925.0,92.0,5.4,18.0,730.0,903.55,709.09
2016,9,21,14,15,915.5,90.0,5.45,18.0,696.0,904.15,711.07
2016,9,21,14,30,906.0,88.0,5.5,18.0,662.0,901.15,710.67
2016,9,21,14,45,895.5,85.0,5.55,18.0,622.0,892.6,706.39
2016,9,21,15,0,885.0,82.0,5.6,18.0,582.0,880.61,699.74
2016,9,21,15,15,866.0,79.5,5.6,17.5,536.0,866.79,692.9
2016,9,21,15,30,847.0,77.0,5.6,17.0,490.0,841.81,677.73
2016,9,21,15,45,824.5,72.5,5.6,17.0,440.5,808.49,654.82
2016,9,21,16,0,802.0,68.0,5.6,17.0,391.0,772.67,629.63
2016,9,21,16,15,764.5,64.0,5.5,16.5,338.0,723.17,593.99
2016,9,21,16,30,727.0,60.0,5.4,16.0,285.0,672.42,556.12
2016,9,21,16,45,671.0,54.5,5.35,15.5,232.0,604.88,503.28
2016,9,21,17,0,615.0,49.0,5.3,15.0,179.0,544.76,453.63
2016,9,21,17,15,518.0,41.0,5.2,14.5,129.0,448.83,371.61
2016,9,21,17,30,421.0,33.0,5.1,14.0,79.0,358.18,285.25
2016,9,21,17,45,210.5,16.5,5.05,13.5,39.5,178.49,42.86
2016,9,21,18,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,157.5,16.0,3.8,11.0,31.5,13.01,0.0
2016,9,22,6,30,315.0,32.0,3.9,11.0,63.0,26.3,16.26
2016,9,22,6,45,420.0,42.0,4.05,11.5,109.5,33.5,23.95
2016,9,22,7,0,525.0,52.0,4.2,12.0,156.0,40.5,30.64
2016,9,22,7,15,588.0,58.5,4.1,12.5,207.5,44.22,34.17
2016,9,22,7,30,651.0,65.0,4.0,13.0,259.0,47.89,37.47
2016,9,22,7,45,699.5,68.5,3.95,13.5,311.5,53.85,42.68
2016,9,22,8,0,748.0,72.0,3.9,14.0,364.0,55.28,43.76
2016,9,22,8,15,776.5,76.0,3.7,14.5,414.0,56.99,45.05
2016,9,22,8,30,805.0,80.0,3.5,15.0,464.0,58.66,46.27
2016,9,22,8,45,830.0,81.0,3.35,15.5,510.5,58.09,45.53
2016,9,22,9,0,855.0,82.0,3.2,16.0,557.0,107.84,60.01
2016,9,22,9,15,870.0,84.5,3.1,16.5,597.5,162.06,91.45
2016,9,22,9,30,885.0,87.0,3.0,17.0,638.0,217.5,133.9
2016,9,22,9,45,902.0,86.0,2.9,17.5,674.0,271.78,180.03
2016,9,22,10,0,919.0,85.0,2.8,18.0,710.0,326.93,228.52
2016,9,22,10,15,926.5,86.0,2.75,18.0,738.0,381.17,277.08
2016,9,22,10,30,934.0,87.0,2.7,18.0,766.0,434.89,324.44
2016,9,22,10,45,939.0,87.5,2.65,18.5,786.5,486.37,368.27
2016,9,22,11,0,944.0,88.0,2.6,19.0,807.0,536.62,409.72
2016,9,22,11,15,947.0,88.5,2.65,19.0,819.5,584.38,449.14
2016,9,22,11,30,950.0,89.0,2.7,19.0,832.0,630.31,486.21
2016,9,22,11,45,950.5,89.5,2.75,19.5,836.0,672.68,518.84
2016,9,22,12,0,951.0,90.0,2.8,20.0,840.0,712.65,548.92
2016,9,22,12,15,950.0,90.0,2.8,20.0,836.5,748.54,576.26
2016,9,22,12,30,949.0,90.0,2.8,20.0,833.0,781.58,599.75
2016,9,22,12,45,943.5,91.0,2.85,20.5,820.0,809.27,618.34
2016,9,22,13,0,938.0,92.0,2.9,21.0,807.0,833.66,634.66
2016,9,22,13,15,933.0,91.0,2.95,21.0,787.5,853.02,648.79
2016,9,22,13,30,928.0,90.0,3.0,21.0,768.0,868.91,660.7
2016,9,22,13,45,919.0,89.5,3.05,21.0,740.0,878.51,668.43
2016,9,22,14,0,910.0,89.0,3.1,21.0,712.0,884.52,673.91
2016,9,22,14,15,899.5,87.5,3.2,20.5,678.0,884.56,677.09
2016,9,22,14,30,889.0,86.0,3.3,20.0,644.0,881.09,678.02
2016,9,22,14,45,872.5,84.5,3.4,20.0,603.0,868.98,671.73
2016,9,22,15,0,856.0,83.0,3.5,20.0,562.0,861.7,668.99
2016,9,22,15,15,836.0,80.5,3.6,19.5,517.0,839.08,656.59
2016,9,22,15,30,816.0,78.0,3.7,19.0,472.0,813.53,641.98
2016,9,22,15,45,784.0,75.5,3.85,19.0,421.5,775.18,616.7
2016,9,22,16,0,752.0,73.0,4.0,19.0,371.0,734.72,589.25
2016,9,22,16,15,712.0,68.5,4.05,18.5,319.5,683.59,553.55
2016,9,22,16,30,672.0,64.0,4.1,18.0,268.0,637.04,519.93
2016,9,22,16,45,606.5,58.0,4.2,17.5,216.0,564.13,463.88
2016,9,22,17,0,541.0,52.0,4.3,17.0,164.0,492.79,406.3
2016,9,22,17,15,441.0,42.5,4.15,16.0,116.5,395.47,323.88
2016,9,22,17,30,341.0,33.0,4.0,15.0,69.0,303.9,237.49
2016,9,22,17,45,170.5,16.5,3.9,14.5,34.5,150.96,0.0
2016,9,22,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,9,23,6,15,186.0,13.5,1.85,10.5,31.5,10.83,0.0
2016,9,23,6,30,372.0,27.0,1.9,11.0,63.0,21.88,12.42
2016,9,23,6,45,470.5,35.5,1.95,12.0,109.5,28.0,19.05
2016,9,23,7,0,569.0,44.0,2.0,13.0,156.0,33.98,24.72
2016,9,23,7,15,627.5,49.5,1.9,13.5,206.5,40.63,30.84
2016,9,23,7,30,686.0,55.0,1.8,14.0,257.0,44.15,34.0
2016,9,23,7,45,723.5,59.0,1.75,15.0,307.5,46.26,35.71
2016,9,23,8,0,761.0,63.0,1.7,16.0,358.0,48.35,37.32
2016,9,23,8,15,787.5,66.5,1.65,16.5,406.5,49.94,38.52
2016,9,23,8,30,814.0,70.0,1.6,17.0,455.0,51.49,39.67
2016,9,23,8,45,833.5,72.0,1.6,18.0,499.5,60.6,47.26
2016,9,23,9,0,853.0,74.0,1.6,19.0,544.0,100.3,53.89
2016,9,23,9,15,866.5,76.0,1.55,19.5,584.0,153.67,83.8
2016,9,23,9,30,880.0,78.0,1.5,20.0,624.0,208.09,124.56
2016,9,23,9,45,891.0,79.0,1.5,20.5,657.5,262.03,169.71
2016,9,23,10,0,902.0,80.0,1.5,21.0,691.0,316.29,216.66
2016,9,23,10,15,909.0,81.0,1.55,21.0,718.0,369.32,263.29
2016,9,23,10,30,916.0,82.0,1.6,21.0,745.0,421.81,308.79
2016,9,23,10,45,920.5,83.0,1.65,21.5,764.5,472.44,351.19
2016,9,23,11,0,925.0,84.0,1.7,22.0,784.0,521.85,391.36
2016,9,23,11,15,927.5,84.5,1.8,22.0,796.0,568.33,429.22
2016,9,23,11,30,930.0,85.0,1.9,22.0,808.0,612.98,464.84
2016,9,23,11,45,929.0,86.0,2.0,22.5,811.5,653.92,496.07
2016,9,23,12,0,928.0,87.0,2.1,23.0,815.0,692.41,524.82
2016,9,23,12,15,926.5,87.0,2.25,23.0,811.0,727.0,551.65
2016,9,23,12,30,925.0,87.0,2.4,23.0,807.0,758.77,574.94
2016,9,23,12,45,919.0,88.0,2.55,23.0,794.0,785.24,594.29
2016,9,23,13,0,913.0,89.0,2.7,23.0,781.0,808.47,611.53
2016,9,23,13,15,908.0,88.0,2.8,22.5,761.5,827.11,626.62
2016,9,23,13,30,903.0,87.0,2.9,22.0,742.0,842.37,639.61
2016,9,23,13,45,894.5,86.0,3.05,22.0,715.0,851.3,647.51
2016,9,23,14,0,886.0,85.0,3.2,22.0,688.0,856.74,653.18
2016,9,23,14,15,875.5,83.5,3.25,22.0,654.5,856.42,654.43
2016,9,23,14,30,865.0,82.0,3.3,22.0,621.0,852.68,653.5
2016,9,23,14,45,494.5,165.0,3.4,22.0,469.0,635.48,498.12
2016,9,23,15,0,124.0,248.0,3.5,22.0,317.0,381.92,300.37
2016,9,23,15,15,463.5,160.0,3.5,21.5,386.0,607.06,483.15
2016,9,23,15,30,803.0,72.0,3.5,21.0,455.0,791.83,622.41
2016,9,23,15,45,775.0,69.0,3.55,20.5,407.0,756.4,598.51
2016,9,23,16,0,747.0,66.0,3.6,20.0,359.0,718.87,574.01
2016,9,23,16,15,708.0,62.0,3.6,19.5,308.5,669.46,539.49
2016,9,23,16,30,669.0,58.0,3.6,19.0,258.0,619.07,502.84
2016,9,23,16,45,611.0,52.0,3.6,18.5,207.5,556.8,455.0
2016,9,23,17,0,553.0,46.0,3.6,18.0,157.0,491.27,401.84
2016,9,23,17,15,455.0,37.5,3.55,17.0,111.0,396.95,322.51
2016,9,23,17,30,357.0,29.0,3.5,16.0,65.0,308.76,236.49
2016,9,23,17,45,178.5,14.5,3.45,15.5,32.5,150.44,0.0
2016,9,23,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,6,15,198.5,12.5,1.35,13.5,31.0,11.37,0.0
2016,9,24,6,30,397.0,25.0,1.4,14.0,62.0,22.03,12.14
2016,9,24,6,45,495.5,32.5,1.5,14.5,108.5,27.85,18.67
2016,9,24,7,0,594.0,40.0,1.6,15.0,155.0,33.6,24.15
2016,9,24,7,15,652.5,45.0,1.65,15.5,206.5,36.89,27.26
2016,9,24,7,30,711.0,50.0,1.7,16.0,258.0,40.17,30.19
2016,9,24,7,45,749.5,54.0,1.75,17.0,309.0,42.48,32.08
2016,9,24,8,0,788.0,58.0,1.8,18.0,360.0,44.76,33.86
2016,9,24,8,15,814.0,60.5,1.9,18.5,409.5,52.86,40.75
2016,9,24,8,30,840.0,63.0,2.0,19.0,459.0,54.69,42.11
2016,9,24,8,45,860.0,65.5,2.1,20.0,504.5,56.39,43.25
2016,9,24,9,0,880.0,68.0,2.2,21.0,550.0,95.55,49.72
2016,9,24,9,15,894.0,69.5,2.2,21.5,590.5,149.98,79.41
2016,9,24,9,30,908.0,71.0,2.2,22.0,631.0,205.49,120.6
2016,9,24,9,45,921.5,70.5,2.2,22.5,665.5,260.19,166.18
2016,9,24,10,0,935.0,70.0,2.2,23.0,700.0,315.38,213.95
2016,9,24,10,15,942.5,71.0,2.15,23.5,728.0,370.11,261.45
2016,9,24,10,30,950.0,72.0,2.1,24.0,756.0,424.29,307.55
2016,9,24,10,45,955.0,72.5,2.1,25.0,776.5,476.18,350.08
2016,9,24,11,0,960.0,73.0,2.1,26.0,797.0,526.81,390.1
2016,9,24,11,15,963.0,73.5,2.05,26.0,809.5,574.91,428.28
2016,9,24,11,30,966.0,74.0,2.0,26.0,822.0,621.12,463.97
2016,9,24,11,45,967.5,74.0,1.95,26.5,826.5,663.88,495.26
2016,9,24,12,0,969.0,74.0,1.9,27.0,831.0,704.23,523.91
2016,9,24,12,15,968.0,74.0,1.9,27.0,827.0,740.29,550.23
2016,9,24,12,30,967.0,74.0,1.9,27.0,823.0,773.44,572.54
2016,9,24,12,45,955.5,79.0,1.95,27.5,809.5,800.83,590.19
2016,9,24,13,0,944.0,84.0,2.0,28.0,796.0,824.7,605.51
2016,9,24,13,15,939.0,83.0,2.05,28.0,776.0,843.88,619.02
2016,9,24,13,30,934.0,82.0,2.1,28.0,756.0,859.58,630.39
2016,9,24,13,45,926.5,81.5,2.15,28.0,728.5,870.24,638.62
2016,9,24,14,0,919.0,81.0,2.2,28.0,701.0,877.34,644.7
2016,9,24,14,15,908.5,79.5,2.2,27.5,667.0,877.19,647.02
2016,9,24,14,30,898.0,78.0,2.2,27.0,633.0,873.49,647.22
2016,9,24,14,45,883.5,76.0,2.25,27.0,592.5,862.29,641.72
2016,9,24,15,0,869.0,74.0,2.3,27.0,552.0,847.77,634.11
2016,9,24,15,15,850.0,71.5,2.3,26.5,506.5,825.64,622.19
2016,9,24,15,30,831.0,69.0,2.3,26.0,461.0,808.65,613.74
2016,9,24,15,45,803.5,66.0,2.35,26.0,412.0,773.29,591.44
2016,9,24,16,0,776.0,63.0,2.4,26.0,363.0,735.73,567.16
2016,9,24,16,15,737.0,59.0,2.35,25.0,311.5,685.85,534.72
2016,9,24,16,30,698.0,55.0,2.3,24.0,260.0,634.95,500.01
2016,9,24,16,45,637.0,49.5,2.3,23.0,208.5,565.12,449.21
2016,9,24,17,0,576.0,44.0,2.3,22.0,157.0,496.28,395.96
2016,9,24,17,15,474.0,35.5,2.25,21.0,110.0,405.43,321.24
2016,9,24,17,30,372.0,27.0,2.2,20.0,63.0,314.79,231.25
2016,9,24,17,45,186.0,13.5,2.2,19.0,31.5,125.14,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,25,6,15,199.5,12.5,1.7,14.0,30.5,11.37,0.0
2016,9,25,6,30,399.0,25.0,1.8,15.0,61.0,22.14,11.89
2016,9,25,6,45,503.5,33.0,1.9,16.0,108.5,28.45,19.0
2016,9,25,7,0,608.0,41.0,2.0,17.0,156.0,34.65,24.82
2016,9,25,7,15,667.0,46.0,2.05,17.5,208.0,37.91,27.89
2016,9,25,7,30,726.0,51.0,2.1,18.0,260.0,41.16,30.79
2016,9,25,7,45,764.0,55.0,2.15,19.0,312.0,43.45,32.64
2016,9,25,8,0,802.0,59.0,2.2,20.0,364.0,45.7,34.39
2016,9,25,8,15,828.0,61.5,2.2,20.5,413.5,53.69,41.13
2016,9,25,8,30,854.0,64.0,2.2,21.0,463.0,55.53,42.48
2016,9,25,8,45,872.0,66.5,2.25,22.0,508.5,57.21,43.6
2016,9,25,9,0,890.0,69.0,2.3,23.0,554.0,94.79,49.3
2016,9,25,9,15,903.5,71.0,2.25,23.5,594.5,150.09,78.76
2016,9,25,9,30,917.0,73.0,2.2,24.0,635.0,206.42,119.96
2016,9,25,9,45,930.0,72.5,2.2,25.0,669.5,261.52,165.06
2016,9,25,10,0,943.0,72.0,2.2,26.0,704.0,317.03,212.17
2016,9,25,10,15,949.5,73.0,2.15,26.5,731.5,371.86,259.25
2016,9,25,10,30,956.0,74.0,2.1,27.0,759.0,426.01,304.84
2016,9,25,10,45,959.0,75.5,2.1,28.0,778.5,478.2,347.12
2016,9,25,11,0,962.0,77.0,2.1,29.0,798.0,528.95,386.76
2016,9,25,11,15,964.5,77.5,2.0,29.5,810.0,576.9,423.35
2016,9,25,11,30,967.0,78.0,1.9,30.0,822.0,622.92,457.22
2016,9,25,11,45,966.0,79.0,1.85,30.5,825.5,665.16,487.54
2016,9,25,12,0,965.0,80.0,1.8,31.0,829.0,704.84,515.17
2016,9,25,12,15,964.0,80.0,1.7,31.5,825.0,740.82,539.15
2016,9,25,12,30,963.0,80.0,1.6,32.0,821.0,773.91,559.18
2016,9,25,12,45,955.5,81.5,1.5,32.5,807.5,800.66,574.49
2016,9,25,13,0,948.0,83.0,1.4,33.0,794.0,823.99,587.44
2016,9,25,13,15,943.0,82.5,1.25,33.0,773.5,843.71,598.57
2016,9,25,13,30,938.0,82.0,1.1,33.0,753.0,859.96,607.35
2016,9,25,13,45,927.0,82.0,1.0,33.0,725.0,868.28,611.79
2016,9,25,14,0,916.0,82.0,0.9,33.0,697.0,872.96,614.08
2016,9,25,14,15,905.5,80.5,0.8,33.0,662.5,872.77,613.43
2016,9,25,14,30,895.0,79.0,0.7,33.0,628.0,869.05,610.72
2016,9,25,14,45,877.0,78.0,0.6,33.0,586.5,856.05,602.37
2016,9,25,15,0,859.0,77.0,0.5,33.0,545.0,839.82,592.19
2016,9,25,15,15,838.5,74.5,0.55,32.5,499.5,824.53,586.54
2016,9,25,15,30,818.0,72.0,0.6,32.0,454.0,798.49,573.89
2016,9,25,15,45,786.5,69.5,0.65,31.5,404.5,760.69,553.31
2016,9,25,16,0,755.0,67.0,0.7,31.0,355.0,720.84,530.7
2016,9,25,16,15,714.5,62.5,0.8,30.0,303.5,669.59,500.86
2016,9,25,16,30,674.0,58.0,0.9,29.0,252.0,617.39,468.39
2016,9,25,16,45,608.5,52.0,1.05,28.0,200.5,550.24,422.97
2016,9,25,17,0,543.0,46.0,1.2,27.0,149.0,479.83,371.42
2016,9,25,17,15,438.0,36.5,1.3,26.0,103.0,380.6,292.85
2016,9,25,17,30,333.0,27.0,1.4,25.0,57.0,288.11,200.45
2016,9,25,17,45,166.5,13.5,1.5,24.0,28.5,112.61,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,129.0,14.0,0.45,16.5,25.5,12.73,0.0
2016,9,26,6,30,258.0,28.0,0.4,17.0,51.0,22.96,12.12
2016,9,26,6,45,362.0,40.5,0.35,18.0,95.5,32.53,22.34
2016,9,26,7,0,466.0,53.0,0.3,19.0,140.0,41.73,30.79
2016,9,26,7,15,532.5,61.5,0.3,19.5,190.0,47.02,35.64
2016,9,26,7,30,599.0,70.0,0.3,20.0,240.0,52.16,40.15
2016,9,26,7,45,643.5,76.0,0.3,21.0,291.0,55.04,42.45
2016,9,26,8,0,688.0,82.0,0.3,22.0,342.0,57.85,44.59
2016,9,26,8,15,720.0,87.0,0.25,22.5,391.0,59.76,45.99
2016,9,26,8,30,752.0,92.0,0.2,23.0,440.0,61.61,47.3
2016,9,26,8,45,774.5,96.0,0.2,24.0,485.5,69.25,53.37
2016,9,26,9,0,797.0,100.0,0.2,25.0,531.0,102.49,57.9
2016,9,26,9,15,814.0,103.0,0.3,26.0,571.5,154.46,84.57
2016,9,26,9,30,831.0,106.0,0.4,27.0,612.0,208.08,122.1
2016,9,26,9,45,843.5,108.0,0.55,28.0,646.5,261.36,164.11
2016,9,26,10,0,856.0,110.0,0.7,29.0,681.0,315.3,208.21
2016,9,26,10,15,865.0,112.0,0.75,29.5,709.0,368.53,252.03
2016,9,26,10,30,874.0,114.0,0.8,30.0,737.0,421.59,294.9
2016,9,26,10,45,881.0,115.0,0.9,30.5,757.0,475.52,337.46
2016,9,26,11,0,888.0,116.0,1.0,31.0,777.0,524.66,375.53
2016,9,26,11,15,891.5,116.5,1.1,31.0,789.5,570.44,411.07
2016,9,26,11,30,895.0,117.0,1.2,31.0,802.0,614.54,444.64
2016,9,26,11,45,897.5,117.0,1.3,31.5,806.5,655.75,474.58
2016,9,26,12,0,900.0,117.0,1.4,32.0,811.0,694.82,502.4
2016,9,26,12,15,899.0,116.5,1.5,32.0,807.0,728.74,527.32
2016,9,26,12,30,898.0,116.0,1.6,32.0,803.0,759.95,550.13
2016,9,26,12,45,919.0,104.0,1.75,32.5,797.5,793.4,572.39
2016,9,26,13,0,940.0,92.0,1.9,33.0,792.0,824.34,592.8
2016,9,26,13,15,934.5,91.0,1.95,32.5,771.5,843.1,606.93
2016,9,26,13,30,929.0,90.0,2.0,32.0,751.0,858.38,619.1
2016,9,26,13,45,922.5,88.0,2.1,32.0,723.5,868.23,627.12
2016,9,26,14,0,916.0,86.0,2.2,32.0,696.0,874.48,633.02
2016,9,26,14,15,905.5,84.5,2.2,31.5,661.5,874.35,635.37
2016,9,26,14,30,895.0,83.0,2.2,31.0,627.0,870.69,635.62
2016,9,26,14,45,882.0,80.0,2.25,31.0,587.0,859.67,630.32
2016,9,26,15,0,869.0,77.0,2.3,31.0,547.0,845.28,622.91
2016,9,26,15,15,848.5,74.5,2.25,30.5,501.0,829.9,615.34
2016,9,26,15,30,828.0,72.0,2.2,30.0,455.0,803.79,600.44
2016,9,26,15,45,800.0,68.5,2.15,29.5,405.5,767.51,578.37
2016,9,26,16,0,772.0,65.0,2.1,29.0,356.0,729.03,554.23
2016,9,26,16,15,731.5,60.5,1.9,28.0,304.0,677.56,520.07
2016,9,26,16,30,691.0,56.0,1.7,27.0,252.0,625.11,483.72
2016,9,26,16,45,628.5,50.0,1.55,26.5,200.5,554.02,431.06
2016,9,26,17,0,566.0,44.0,1.4,26.0,149.0,491.2,381.67
2016,9,26,17,15,460.5,34.5,1.35,24.5,102.0,391.41,301.73
2016,9,26,17,30,355.0,25.0,1.3,23.0,55.0,295.58,198.36
2016,9,26,17,45,177.5,12.5,1.3,22.0,27.5,117.6,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,27,6,15,137.0,13.5,0.25,16.5,25.0,12.28,0.0
2016,9,27,6,30,274.0,27.0,0.2,17.0,50.0,22.17,11.13
2016,9,27,6,45,369.5,39.5,0.2,17.5,93.5,31.77,21.71
2016,9,27,7,0,465.0,52.0,0.2,18.0,137.0,40.99,30.27
2016,9,27,7,15,531.5,60.0,0.2,18.5,187.0,45.89,34.8
2016,9,27,7,30,598.0,68.0,0.2,19.0,237.0,50.67,39.03
2016,9,27,7,45,637.0,75.5,0.2,20.0,287.0,54.76,42.4
2016,9,27,8,0,676.0,83.0,0.2,21.0,337.0,58.68,45.51
2016,9,27,8,15,707.5,88.0,0.2,21.5,385.5,60.55,46.87
2016,9,27,8,30,739.0,93.0,0.2,22.0,434.0,62.36,48.16
2016,9,27,8,45,761.0,97.5,0.25,23.0,478.5,70.46,54.64
2016,9,27,9,0,783.0,102.0,0.3,24.0,523.0,101.67,58.68
2016,9,27,9,15,800.0,105.0,0.35,24.5,563.0,152.8,84.68
2016,9,27,9,30,817.0,108.0,0.4,25.0,603.0,205.6,121.78
2016,9,27,9,45,859.5,98.0,0.5,26.0,644.5,255.09,159.92
2016,9,27,10,0,902.0,88.0,0.6,27.0,686.0,314.34,207.39
2016,9,27,10,15,909.5,89.5,0.65,27.5,713.0,367.93,252.09
2016,9,27,10,30,917.0,91.0,0.7,28.0,740.0,421.01,295.62
2016,9,27,10,45,916.5,94.5,0.8,28.5,758.5,471.66,336.57
2016,9,27,11,0,916.0,98.0,0.9,29.0,777.0,520.66,375.1
2016,9,27,11,15,919.0,98.5,0.95,29.0,789.0,567.05,411.13
2016,9,27,11,30,922.0,99.0,1.0,29.0,801.0,611.66,444.99
2016,9,27,11,45,918.5,101.5,1.1,29.5,803.5,652.2,474.72
2016,9,27,12,0,915.0,104.0,1.2,30.0,806.0,690.15,501.99
2016,9,27,12,15,914.0,103.5,1.3,30.0,802.0,724.27,527.27
2016,9,27,12,30,913.0,103.0,1.4,30.0,798.0,755.61,550.21
2016,9,27,12,45,919.5,98.0,1.5,30.0,788.0,785.14,570.64
2016,9,27,13,0,926.0,93.0,1.6,30.0,778.0,811.82,589.27
2016,9,27,13,15,920.5,92.0,1.65,30.0,757.5,830.23,602.12
2016,9,27,13,30,915.0,91.0,1.7,30.0,737.0,845.2,612.94
2016,9,27,13,45,902.0,91.5,1.75,30.0,708.0,852.17,618.72
2016,9,27,14,0,889.0,92.0,1.8,30.0,679.0,855.56,622.4
2016,9,27,14,15,877.5,90.0,1.85,29.5,644.5,853.89,624.2
2016,9,27,14,30,866.0,88.0,1.9,29.0,610.0,848.76,623.91
2016,9,27,14,45,850.5,85.5,2.0,29.0,570.0,844.02,623.24
2016,9,27,15,0,835.0,83.0,2.1,29.0,530.0,828.47,615.37
2016,9,27,15,15,813.5,80.0,2.15,28.5,484.5,804.11,602.36
2016,9,27,15,30,792.0,77.0,2.2,28.0,439.0,776.92,587.23
2016,9,27,15,45,766.5,72.0,2.25,27.5,390.5,741.35,565.85
2016,9,27,16,0,741.0,67.0,2.3,27.0,342.0,703.59,542.25
2016,9,27,16,15,698.5,62.0,2.25,26.0,291.0,650.63,507.11
2016,9,27,16,30,656.0,57.0,2.2,25.0,240.0,596.85,469.67
2016,9,27,16,45,596.0,50.0,2.2,24.5,190.0,533.52,422.08
2016,9,27,17,0,536.0,43.0,2.2,24.0,140.0,466.55,368.71
2016,9,27,17,15,428.0,33.5,2.15,23.0,94.5,366.61,285.42
2016,9,27,17,30,320.0,24.0,2.1,22.0,49.0,268.01,170.14
2016,9,27,17,45,160.0,12.0,2.05,21.0,24.5,106.02,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,28,6,15,127.0,13.5,1.75,13.0,23.5,12.28,0.0
2016,9,28,6,30,254.0,27.0,1.8,13.0,47.0,22.27,10.9
2016,9,28,6,45,363.5,38.0,1.9,13.5,91.0,30.52,20.87
2016,9,28,7,0,473.0,49.0,2.0,14.0,135.0,38.5,28.48
2016,9,28,7,15,540.0,56.5,1.9,14.5,184.5,43.1,32.84
2016,9,28,7,30,607.0,64.0,1.8,15.0,234.0,47.61,36.92
2016,9,28,7,45,655.5,69.0,1.75,15.5,285.0,49.95,38.92
2016,9,28,8,0,704.0,74.0,1.7,16.0,336.0,52.27,40.82
2016,9,28,8,15,536.5,121.5,1.65,16.5,337.0,84.23,68.59
2016,9,28,8,30,369.0,169.0,1.6,17.0,338.0,119.6,98.71
2016,9,28,8,45,591.0,128.5,1.6,18.0,430.0,84.34,67.74
2016,9,28,9,0,813.0,88.0,1.6,19.0,522.0,90.72,51.32
2016,9,28,9,15,829.0,90.5,1.65,19.5,562.0,142.94,78.12
2016,9,28,9,30,845.0,93.0,1.7,20.0,602.0,196.61,116.96
2016,9,28,9,45,856.5,95.5,1.75,20.5,636.0,250.58,161.47
2016,9,28,10,0,868.0,98.0,1.8,21.0,670.0,310.95,212.86
2016,9,28,10,15,877.0,99.5,1.85,21.0,697.0,363.35,258.82
2016,9,28,10,30,886.0,101.0,1.9,21.0,724.0,415.44,304.04
2016,9,28,10,45,887.5,104.0,2.0,21.5,743.0,465.08,346.04
2016,9,28,11,0,889.0,107.0,2.1,22.0,762.0,513.31,385.76
2016,9,28,11,15,892.5,107.5,2.2,22.0,774.0,558.84,423.18
2016,9,28,11,30,896.0,108.0,2.3,22.0,786.0,602.69,458.5
2016,9,28,11,45,894.5,109.5,2.4,22.5,789.5,642.57,489.24
2016,9,28,12,0,893.0,111.0,2.5,23.0,793.0,680.05,517.53
2016,9,28,12,15,891.5,111.0,2.55,23.0,788.5,713.6,543.28
2016,9,28,12,30,890.0,111.0,2.6,23.0,784.0,744.44,566.74
2016,9,28,12,45,887.5,110.0,2.7,23.0,772.0,770.72,586.05
2016,9,28,13,0,885.0,109.0,2.8,23.0,760.0,793.98,603.09
2016,9,28,13,15,879.0,107.5,2.85,23.0,739.5,810.85,615.53
2016,9,28,13,30,873.0,106.0,2.9,23.0,719.0,824.39,625.83
2016,9,28,13,45,864.0,104.5,3.0,23.0,691.5,838.81,637.24
2016,9,28,14,0,855.0,103.0,3.1,23.0,664.0,843.56,642.1
2016,9,28,14,15,842.5,101.0,3.1,22.5,629.5,841.34,643.0
2016,9,28,14,30,830.0,99.0,3.1,22.0,595.0,835.66,641.69
2016,9,28,14,45,816.0,95.0,3.15,21.5,555.5,823.03,635.9
2016,9,28,15,0,802.0,91.0,3.2,21.0,516.0,807.14,627.88
2016,9,28,15,15,779.0,87.5,3.25,20.5,471.0,781.19,612.57
2016,9,28,15,30,756.0,84.0,3.3,20.0,426.0,752.5,595.07
2016,9,28,15,45,729.5,78.5,3.35,19.5,378.0,716.06,571.42
2016,9,28,16,0,703.0,73.0,3.4,19.0,330.0,682.45,549.17
2016,9,28,16,15,657.0,67.5,3.35,18.5,279.5,627.59,509.41
2016,9,28,16,30,611.0,62.0,3.3,18.0,229.0,572.38,467.76
2016,9,28,16,45,544.5,54.5,3.3,17.5,179.5,499.77,410.3
2016,9,28,17,0,478.0,47.0,3.3,17.0,130.0,429.04,350.79
2016,9,28,17,15,362.5,36.0,3.25,16.0,86.5,324.41,259.7
2016,9,28,17,30,247.0,25.0,3.2,15.0,43.0,218.74,129.1
2016,9,28,17,45,123.5,12.5,3.15,14.5,21.5,84.29,0.0
2016,9,28,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,9,29,6,15,125.5,13.5,2.5,10.5,23.0,12.28,0.0
2016,9,29,6,30,251.0,27.0,2.6,11.0,46.0,22.41,10.5
2016,9,29,6,45,366.0,38.0,2.75,11.5,90.5,30.66,21.1
2016,9,29,7,0,481.0,49.0,2.9,12.0,135.0,38.66,28.82
2016,9,29,7,15,549.5,56.5,2.85,12.5,184.5,43.27,33.24
2016,9,29,7,30,618.0,64.0,2.8,13.0,234.0,47.8,37.37
2016,9,29,7,45,315.5,97.5,2.8,13.5,185.0,69.45,56.62
2016,9,29,8,0,13.0,131.0,2.8,14.0,136.0,108.16,90.55
2016,9,29,8,15,33.0,157.5,2.8,14.5,172.0,122.22,102.35
2016,9,29,8,30,53.0,184.0,2.8,15.0,208.0,140.06,117.26
2016,9,29,8,45,126.0,209.0,2.8,15.5,274.0,149.0,124.33
2016,9,29,9,0,199.0,234.0,2.8,16.0,340.0,173.49,133.92
2016,9,29,9,15,126.5,243.5,2.8,16.5,313.0,189.94,145.67
2016,9,29,9,30,54.0,253.0,2.8,17.0,286.0,205.15,159.88
2016,9,29,9,45,89.0,279.5,2.8,17.5,337.0,237.89,183.96
2016,9,29,10,0,124.0,306.0,2.8,18.0,388.0,269.08,207.12
2016,9,29,10,15,513.5,199.0,2.8,18.0,556.0,316.23,235.22
2016,9,29,10,30,903.0,92.0,2.8,18.0,724.0,412.26,306.52
2016,9,29,10,45,909.5,92.0,2.85,18.5,744.0,462.15,349.46
2016,9,29,11,0,916.0,92.0,2.9,19.0,764.0,510.95,390.54
2016,9,29,11,15,918.5,92.5,2.95,19.0,775.5,556.86,429.06
2016,9,29,11,30,921.0,93.0,3.0,19.0,787.0,600.92,465.25
2016,9,29,11,45,922.5,93.0,3.05,19.5,790.5,641.9,497.41
2016,9,29,12,0,924.0,93.0,3.1,20.0,794.0,680.59,527.08
2016,9,29,12,15,922.5,92.5,3.15,20.0,789.5,714.32,553.58
2016,9,29,12,30,921.0,92.0,3.2,20.0,785.0,745.21,577.36
2016,9,29,12,45,918.0,91.5,3.25,20.0,772.0,772.04,596.88
2016,9,29,13,0,915.0,91.0,3.3,20.0,759.0,795.74,614.25
2016,9,29,13,15,909.5,90.0,3.3,20.0,739.0,813.73,627.44
2016,9,29,13,30,904.0,89.0,3.3,20.0,719.0,828.33,638.38
2016,9,29,13,45,895.5,87.5,3.35,20.0,691.5,836.5,645.24
2016,9,29,14,0,887.0,86.0,3.4,20.0,664.0,841.16,649.84
2016,9,29,14,15,875.5,84.5,3.45,19.5,629.5,839.83,651.64
2016,9,29,14,30,864.0,83.0,3.5,19.0,595.0,835.09,651.21
2016,9,29,14,45,848.0,80.5,3.55,19.0,555.0,822.04,643.72
2016,9,29,15,0,832.0,78.0,3.6,19.0,515.0,813.52,639.63
2016,9,29,15,15,810.5,75.5,3.65,18.5,470.0,789.79,625.67
2016,9,29,15,30,789.0,73.0,3.7,18.0,425.0,763.27,609.51
2016,9,29,15,45,758.0,69.0,3.75,17.5,376.5,724.59,583.88
2016,9,29,16,0,727.0,65.0,3.8,17.0,328.0,683.95,556.0
2016,9,29,16,15,683.0,60.5,3.75,16.5,277.5,630.98,517.16
2016,9,29,16,30,639.0,56.0,3.7,16.0,227.0,582.77,480.34
2016,9,29,16,45,568.5,49.5,3.7,15.5,177.0,508.22,420.51
2016,9,29,17,0,498.0,43.0,3.7,15.0,127.0,435.91,359.0
2016,9,29,17,15,381.0,33.0,3.55,14.5,83.5,331.64,265.65
2016,9,29,17,30,264.0,23.0,3.4,14.0,40.0,223.69,112.29
2016,9,29,17,45,132.0,11.5,3.3,13.5,20.0,87.87,0.0
2016,9,29,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
