Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,9,30,6,15,132.5,12.5,3.35,10.5,22.5,11.37,0.0
2016,9,30,6,30,265.0,25.0,3.5,11.0,45.0,20.65,8.52
2016,9,30,6,45,379.5,35.5,3.65,11.5,88.5,28.54,19.18
2016,9,30,7,0,494.0,46.0,3.8,12.0,132.0,36.2,26.59
2016,9,30,7,15,562.0,53.0,3.85,12.0,182.0,40.52,30.81
2016,9,30,7,30,630.0,60.0,3.9,12.0,232.0,44.76,34.79
2016,9,30,7,45,676.0,64.5,4.0,12.5,282.5,46.86,36.62
2016,9,30,8,0,722.0,69.0,4.1,13.0,333.0,53.65,42.55
2016,9,30,8,15,752.5,73.0,4.1,13.5,381.0,55.45,43.95
2016,9,30,8,30,783.0,77.0,4.1,14.0,429.0,57.24,45.3
2016,9,30,8,45,806.0,79.5,4.2,14.5,474.0,57.81,45.57
2016,9,30,9,0,829.0,82.0,4.3,15.0,519.0,83.29,47.69
2016,9,30,9,15,845.0,84.0,4.3,15.5,558.5,135.87,73.85
2016,9,30,9,30,861.0,86.0,4.3,16.0,598.0,197.19,119.22
2016,9,30,9,45,874.0,87.0,4.3,16.5,632.0,250.38,163.94
2016,9,30,10,0,887.0,88.0,4.3,17.0,666.0,304.07,211.52
2016,9,30,10,15,895.5,89.5,4.25,17.0,693.0,357.03,259.58
2016,9,30,10,30,904.0,91.0,4.2,17.0,720.0,409.58,306.86
2016,9,30,10,45,908.5,92.0,4.2,17.5,739.5,459.45,350.6
2016,9,30,11,0,913.0,93.0,4.2,18.0,759.0,508.07,392.12
2016,9,30,11,15,916.5,93.5,4.25,18.0,771.0,554.31,431.58
2016,9,30,11,30,920.0,94.0,4.3,18.0,783.0,598.79,468.78
2016,9,30,11,45,921.5,94.5,4.35,18.0,787.0,640.15,502.82
2016,9,30,12,0,923.0,95.0,4.4,18.0,791.0,679.23,534.5
2016,9,30,12,15,921.5,94.5,4.4,18.0,786.5,712.91,561.42
2016,9,30,12,30,920.0,94.0,4.4,18.0,782.0,743.75,585.76
2016,9,30,12,45,915.0,94.5,4.45,18.0,769.0,770.08,605.45
2016,9,30,13,0,910.0,95.0,4.5,18.0,756.0,793.22,622.91
2016,9,30,13,15,904.0,94.0,4.5,17.5,735.5,810.75,637.36
2016,9,30,13,30,898.0,93.0,4.5,17.0,715.0,824.88,649.55
2016,9,30,13,45,890.5,91.0,4.55,17.0,687.5,833.28,656.84
2016,9,30,14,0,883.0,89.0,4.6,17.0,660.0,838.18,661.8
2016,9,30,14,15,871.0,87.5,4.55,17.0,625.5,836.46,661.48
2016,9,30,14,30,859.0,86.0,4.5,17.0,591.0,831.32,658.86
2016,9,30,14,45,844.5,83.0,4.5,17.0,551.0,826.58,657.03
2016,9,30,15,0,830.0,80.0,4.5,17.0,511.0,811.2,647.48
2016,9,30,15,15,808.5,77.0,4.45,16.5,466.0,786.89,632.28
2016,9,30,15,30,787.0,74.0,4.4,16.0,421.0,759.79,614.84
2016,9,30,15,45,757.5,70.0,4.35,16.0,372.5,722.41,588.11
2016,9,30,16,0,728.0,66.0,4.3,16.0,324.0,683.02,559.26
2016,9,30,16,15,683.0,61.0,4.2,15.5,273.5,628.73,518.65
2016,9,30,16,30,638.0,56.0,4.1,15.0,223.0,579.47,480.38
2016,9,30,16,45,567.5,49.0,4.05,14.5,173.5,504.54,419.44
2016,9,30,17,0,497.0,42.0,4.0,14.0,124.0,431.88,356.74
2016,9,30,17,15,376.5,31.5,3.85,13.5,80.5,325.35,259.88
2016,9,30,17,30,256.0,21.0,3.7,13.0,37.0,213.08,78.68
2016,9,30,17,45,128.0,10.5,3.55,12.5,18.5,84.11,0.0
2016,9,30,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,1,6,15,143.0,12.0,2.05,9.5,22.0,10.91,0.0
2016,10,1,6,30,286.0,24.0,2.1,10.0,44.0,19.85,7.2
2016,10,1,6,45,405.5,33.5,2.2,11.0,89.0,26.91,17.75
2016,10,1,7,0,525.0,43.0,2.3,12.0,134.0,33.8,24.46
2016,10,1,7,15,594.0,49.5,2.35,12.5,184.5,37.86,28.37
2016,10,1,7,30,663.0,56.0,2.4,13.0,235.0,45.75,35.54
2016,10,1,7,45,709.5,60.5,2.45,13.5,286.5,48.24,37.71
2016,10,1,8,0,756.0,65.0,2.5,14.0,338.0,50.73,39.79
2016,10,1,8,15,786.0,68.5,2.4,14.5,387.0,52.29,40.99
2016,10,1,8,30,816.0,72.0,2.3,15.0,436.0,53.84,42.15
2016,10,1,8,45,839.0,74.0,2.25,15.5,482.0,54.22,42.26
2016,10,1,9,0,862.0,76.0,2.2,16.0,528.0,86.57,50.69
2016,10,1,9,15,877.5,78.0,2.15,16.5,568.0,140.41,76.28
2016,10,1,9,30,893.0,80.0,2.1,17.0,608.0,195.46,115.53
2016,10,1,9,45,908.5,80.0,2.1,17.5,643.0,249.98,160.57
2016,10,1,10,0,924.0,80.0,2.1,18.0,678.0,305.19,208.67
2016,10,1,10,15,932.0,81.0,2.1,18.5,705.5,359.34,256.59
2016,10,1,10,30,940.0,82.0,2.1,19.0,733.0,412.96,303.38
2016,10,1,10,45,945.5,83.0,2.1,19.5,753.0,464.8,347.64
2016,10,1,11,0,951.0,84.0,2.1,20.0,773.0,515.42,389.6
2016,10,1,11,15,954.0,84.5,2.2,20.0,785.0,562.9,429.12
2016,10,1,11,30,957.0,85.0,2.3,20.0,797.0,608.49,466.29
2016,10,1,11,45,957.5,85.5,2.4,20.0,800.5,650.53,500.05
2016,10,1,12,0,958.0,86.0,2.5,20.0,804.0,690.11,531.36
2016,10,1,12,15,957.0,86.0,2.6,20.0,799.5,725.58,559.2
2016,10,1,12,30,956.0,86.0,2.7,20.0,795.0,758.16,584.29
2016,10,1,12,45,951.5,86.0,2.85,20.5,782.0,785.18,603.2
2016,10,1,13,0,947.0,86.0,3.0,21.0,769.0,808.89,619.83
2016,10,1,13,15,941.5,85.0,3.05,21.0,748.5,827.38,633.52
2016,10,1,13,30,936.0,84.0,3.1,21.0,728.0,842.37,644.94
2016,10,1,13,45,927.0,83.5,3.2,21.0,699.5,851.54,652.79
2016,10,1,14,0,918.0,83.0,3.3,21.0,671.0,857.13,658.34
2016,10,1,14,15,906.5,81.0,3.35,20.5,636.0,855.36,659.9
2016,10,1,14,30,895.0,79.0,3.4,20.0,601.0,850.04,659.16
2016,10,1,14,45,878.5,77.5,3.5,20.0,560.0,837.71,652.59
2016,10,1,15,0,862.0,76.0,3.6,20.0,519.0,822.15,643.78
2016,10,1,15,15,840.0,73.0,3.65,19.5,473.0,804.79,634.61
2016,10,1,15,30,818.0,70.0,3.7,19.0,427.0,776.96,617.61
2016,10,1,15,45,785.5,67.0,3.75,18.5,377.0,738.08,592.01
2016,10,1,16,0,753.0,64.0,3.8,18.0,327.0,697.19,564.07
2016,10,1,16,15,707.0,59.0,3.75,17.5,275.5,641.78,523.45
2016,10,1,16,30,661.0,54.0,3.7,17.0,224.0,585.68,480.43
2016,10,1,16,45,586.5,47.5,3.7,16.5,173.0,513.75,422.5
2016,10,1,17,0,512.0,41.0,3.7,16.0,122.0,438.79,358.35
2016,10,1,17,15,381.5,30.5,3.6,15.5,78.5,325.9,255.66
2016,10,1,17,30,251.0,20.0,3.5,15.0,35.0,205.33,34.31
2016,10,1,17,45,125.5,10.0,3.45,14.5,17.5,81.71,0.0
2016,10,1,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,6,15,132.5,11.5,2.35,10.5,20.5,10.46,0.0
2016,10,2,6,30,265.0,23.0,2.5,11.0,41.0,18.99,5.59
2016,10,2,6,45,379.5,33.5,2.65,11.5,84.0,26.97,17.68
2016,10,2,7,0,494.0,44.0,2.8,12.0,127.0,34.7,25.21
2016,10,2,7,15,563.5,50.5,2.9,12.5,176.5,38.67,29.08
2016,10,2,7,30,633.0,57.0,3.0,13.0,226.0,42.61,32.71
2016,10,2,7,45,676.0,62.5,3.15,13.5,275.5,49.87,39.17
2016,10,2,8,0,719.0,68.0,3.3,14.0,325.0,53.06,41.87
2016,10,2,8,15,475.0,125.5,3.35,14.0,305.5,87.08,71.88
2016,10,2,8,30,231.0,183.0,3.4,14.0,286.0,127.32,106.85
2016,10,2,8,45,129.0,190.5,3.45,14.5,249.5,138.29,115.77
2016,10,2,9,0,27.0,198.0,3.5,15.0,213.0,161.71,128.87
2016,10,2,9,15,184.5,220.5,3.5,15.0,328.5,179.5,136.26
2016,10,2,9,30,342.0,243.0,3.5,15.0,444.0,224.91,164.73
2016,10,2,9,45,262.5,272.0,3.55,15.5,431.5,253.41,191.04
2016,10,2,10,0,183.0,301.0,3.6,16.0,419.0,279.37,215.29
2016,10,2,10,15,92.0,233.0,3.6,16.0,292.5,217.82,169.93
2016,10,2,10,30,1.0,165.0,3.6,16.0,166.0,144.33,113.09
2016,10,2,10,45,197.5,234.5,3.65,16.5,377.0,275.85,216.02
2016,10,2,11,0,394.0,304.0,3.7,17.0,588.0,436.05,339.52
2016,10,2,11,15,200.5,254.5,3.7,17.0,399.5,322.06,253.17
2016,10,2,11,30,7.0,205.0,3.7,17.0,211.0,184.33,144.23
2016,10,2,11,45,7.5,206.5,3.75,17.0,212.5,186.92,146.55
2016,10,2,12,0,8.0,208.0,3.8,17.0,214.0,189.54,148.68
2016,10,2,12,15,7.5,207.0,3.85,17.0,213.0,189.29,148.53
2016,10,2,12,30,7.0,206.0,3.9,17.0,212.0,188.98,148.36
2016,10,2,12,45,456.5,152.0,3.95,17.0,479.5,495.9,399.03
2016,10,2,13,0,906.0,98.0,4.0,17.0,747.0,787.52,620.95
2016,10,2,13,15,901.0,97.0,4.05,17.0,727.0,805.69,633.04
2016,10,2,13,30,896.0,96.0,4.1,17.0,707.0,820.52,644.68
2016,10,2,13,45,890.5,93.5,4.2,17.0,680.0,829.94,652.79
2016,10,2,14,0,885.0,91.0,4.3,17.0,653.0,835.9,658.63
2016,10,2,14,15,872.5,89.0,4.3,17.0,618.5,833.21,657.93
2016,10,2,14,30,860.0,87.0,4.3,17.0,584.0,834.38,660.27
2016,10,2,14,45,842.0,85.0,4.35,17.0,543.0,820.58,652.13
2016,10,2,15,0,824.0,83.0,4.4,17.0,502.0,803.54,641.73
2016,10,2,15,15,800.0,80.0,4.35,16.5,456.5,777.28,625.04
2016,10,2,15,30,776.0,77.0,4.3,16.0,411.0,748.27,606.09
2016,10,2,15,45,741.0,73.0,4.3,15.5,361.5,706.75,577.45
2016,10,2,16,0,706.0,69.0,4.3,15.0,312.0,663.36,546.51
2016,10,2,16,15,656.5,63.5,4.2,14.5,261.5,611.25,507.02
2016,10,2,16,30,607.0,58.0,4.1,14.0,211.0,554.13,461.82
2016,10,2,16,45,529.0,50.5,4.0,14.0,162.0,474.53,395.38
2016,10,2,17,0,451.0,43.0,3.9,14.0,113.0,397.53,327.11
2016,10,2,17,15,318.5,31.5,3.7,13.5,71.5,284.64,222.18
2016,10,2,17,30,186.0,20.0,3.5,13.0,30.0,161.85,0.0
2016,10,2,17,45,93.0,10.0,3.3,12.5,15.0,62.55,0.0
2016,10,2,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,6,15,19.5,11.0,1.55,10.5,12.5,10.01,0.0
2016,10,3,6,30,39.0,22.0,1.6,11.0,25.0,18.51,4.08
2016,10,3,6,45,80.0,41.0,1.7,11.5,52.5,33.5,23.22
2016,10,3,7,0,121.0,60.0,1.8,12.0,80.0,46.73,35.82
2016,10,3,7,15,140.5,81.0,1.8,12.0,112.0,63.82,51.57
2016,10,3,7,30,160.0,102.0,1.8,12.0,144.0,79.03,65.42
2016,10,3,7,45,171.5,122.0,1.85,12.5,175.5,93.17,77.9
2016,10,3,8,0,183.0,142.0,1.9,13.0,207.0,106.89,89.74
2016,10,3,8,15,235.5,158.0,1.9,13.0,254.0,112.55,94.47
2016,10,3,8,30,288.0,174.0,1.9,13.0,301.0,122.33,102.73
2016,10,3,8,45,144.0,144.0,1.9,13.5,207.5,109.81,91.33
2016,10,3,9,0,0.0,114.0,1.9,14.0,114.0,98.87,77.74
2016,10,3,9,15,15.0,170.5,1.9,14.0,179.5,144.75,114.85
2016,10,3,9,30,30.0,227.0,1.9,14.0,245.0,183.29,145.06
2016,10,3,9,45,15.0,184.0,1.95,14.5,193.0,159.78,126.09
2016,10,3,10,0,0.0,141.0,2.0,15.0,141.0,122.95,96.36
2016,10,3,10,15,1.5,160.0,2.05,15.0,161.5,139.67,109.84
2016,10,3,10,30,3.0,179.0,2.1,15.0,182.0,156.7,123.43
2016,10,3,10,45,7.0,203.5,2.15,15.5,209.0,179.69,141.47
2016,10,3,11,0,11.0,228.0,2.2,16.0,236.0,203.35,159.9
2016,10,3,11,15,63.5,290.5,2.25,16.0,337.5,282.95,222.6
2016,10,3,11,30,116.0,353.0,2.3,16.0,439.0,370.37,290.34
2016,10,3,11,45,76.0,329.0,2.35,16.0,385.5,335.61,263.39
2016,10,3,12,0,36.0,305.0,2.4,16.0,332.0,296.22,232.77
2016,10,3,12,15,28.0,286.5,2.4,16.0,308.0,278.79,219.38
2016,10,3,12,30,20.0,268.0,2.4,16.0,284.0,254.27,200.25
2016,10,3,12,45,10.0,198.0,2.45,16.0,206.0,184.74,145.27
2016,10,3,13,0,0.0,128.0,2.5,16.0,128.0,114.13,88.37
2016,10,3,13,15,0.0,128.5,2.45,16.0,128.5,114.73,89.05
2016,10,3,13,30,0.0,129.0,2.4,16.0,129.0,115.35,89.67
2016,10,3,13,45,1.5,153.0,2.4,16.0,154.0,139.16,109.25
2016,10,3,14,0,3.0,177.0,2.4,16.0,179.0,163.92,129.53
2016,10,3,14,15,4.5,179.0,2.35,16.0,182.0,168.17,133.23
2016,10,3,14,30,6.0,181.0,2.3,16.0,185.0,172.79,137.33
2016,10,3,14,45,7.0,175.0,2.3,16.0,179.0,169.25,134.84
2016,10,3,15,0,8.0,169.0,2.3,16.0,173.0,165.92,132.56
2016,10,3,15,15,378.5,122.0,2.25,15.5,283.5,475.0,391.07
2016,10,3,15,30,749.0,75.0,2.2,15.0,394.0,720.81,580.43
2016,10,3,15,45,711.0,72.0,2.15,15.0,346.0,678.59,547.95
2016,10,3,16,0,673.0,69.0,2.1,15.0,298.0,639.69,519.75
2016,10,3,16,15,623.5,63.5,1.95,15.0,249.0,583.58,476.75
2016,10,3,16,30,574.0,58.0,1.8,15.0,200.0,527.42,432.11
2016,10,3,16,45,494.0,50.5,1.7,15.0,152.0,447.58,366.64
2016,10,3,17,0,414.0,43.0,1.6,15.0,104.0,370.46,299.6
2016,10,3,17,15,283.0,30.5,1.5,14.5,65.0,259.39,196.52
2016,10,3,17,30,152.0,18.0,1.4,14.0,26.0,136.4,0.0
2016,10,3,17,45,76.0,9.0,1.3,14.0,13.0,51.58,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,4,6,15,79.0,12.0,1.7,11.0,17.0,10.91,0.0
2016,10,4,6,30,158.0,24.0,1.8,11.0,34.0,18.94,2.71
2016,10,4,6,45,272.5,38.0,1.95,11.5,74.5,29.63,19.77
2016,10,4,7,0,387.0,52.0,2.1,12.0,115.0,41.93,31.54
2016,10,4,7,15,232.0,77.0,2.1,12.0,118.5,59.37,47.58
2016,10,4,7,30,77.0,102.0,2.1,12.0,122.0,81.0,67.16
2016,10,4,7,45,92.0,122.5,2.1,12.5,151.0,92.92,77.69
2016,10,4,8,0,107.0,143.0,2.1,13.0,180.0,106.9,89.78
2016,10,4,8,15,57.5,146.5,2.0,13.5,167.0,114.9,96.38
2016,10,4,8,30,8.0,150.0,1.9,14.0,154.0,123.94,103.76
2016,10,4,8,45,69.5,188.5,1.85,14.5,224.0,143.8,120.36
2016,10,4,9,0,131.0,227.0,1.8,15.0,294.0,163.88,128.84
2016,10,4,9,15,480.5,162.5,1.7,15.5,436.5,149.25,100.01
2016,10,4,9,30,830.0,98.0,1.6,16.0,579.0,186.59,111.52
2016,10,4,9,45,851.0,97.0,1.55,16.5,615.0,238.58,153.66
2016,10,4,10,0,872.0,96.0,1.5,17.0,651.0,297.79,204.05
2016,10,4,10,15,881.5,97.5,1.45,17.0,678.0,350.19,250.38
2016,10,4,10,30,891.0,99.0,1.4,17.0,705.0,402.29,295.98
2016,10,4,10,45,901.5,98.0,1.4,17.5,726.0,452.21,338.46
2016,10,4,11,0,912.0,97.0,1.4,18.0,747.0,501.37,379.12
2016,10,4,11,15,915.5,97.5,1.5,18.0,758.5,547.39,417.51
2016,10,4,11,30,919.0,98.0,1.6,18.0,770.0,591.64,453.69
2016,10,4,11,45,925.5,95.5,1.7,18.5,775.0,632.93,486.09
2016,10,4,12,0,932.0,93.0,1.8,19.0,780.0,672.18,516.28
2016,10,4,12,15,931.0,93.0,1.95,19.0,775.0,706.68,543.77
2016,10,4,12,30,930.0,93.0,2.1,19.0,770.0,738.37,568.93
2016,10,4,12,45,927.0,92.0,2.3,19.0,757.0,764.68,589.41
2016,10,4,13,0,924.0,91.0,2.5,19.0,744.0,787.78,607.31
2016,10,4,13,15,918.0,90.0,2.65,19.0,723.5,805.33,621.11
2016,10,4,13,30,912.0,89.0,2.8,19.0,703.0,819.42,632.66
2016,10,4,13,45,903.5,87.5,2.95,19.5,674.5,827.51,638.94
2016,10,4,14,0,895.0,86.0,3.1,20.0,646.0,832.07,642.91
2016,10,4,14,15,882.5,84.0,3.2,19.5,611.5,829.3,644.0
2016,10,4,14,30,870.0,82.0,3.3,19.0,577.0,823.06,642.8
2016,10,4,14,45,853.5,80.0,3.4,19.0,536.0,817.54,641.02
2016,10,4,15,0,837.0,78.0,3.5,19.0,495.0,801.66,631.8
2016,10,4,15,15,813.5,75.0,3.55,18.5,449.5,775.75,616.17
2016,10,4,15,30,790.0,72.0,3.6,18.0,404.0,747.07,598.24
2016,10,4,15,45,755.5,68.5,3.7,18.0,354.5,706.57,570.02
2016,10,4,16,0,721.0,65.0,3.8,18.0,305.0,664.18,539.49
2016,10,4,16,15,670.5,59.5,3.8,17.5,254.5,605.78,495.95
2016,10,4,16,30,620.0,54.0,3.8,17.0,204.0,553.23,454.9
2016,10,4,16,45,533.0,47.0,3.8,16.5,154.0,468.35,385.55
2016,10,4,17,0,446.0,40.0,3.8,16.0,104.0,386.68,314.07
2016,10,4,17,15,302.5,28.5,3.7,15.5,64.0,268.59,199.89
2016,10,4,17,30,159.0,17.0,3.6,15.0,24.0,111.02,0.0
2016,10,4,17,45,79.5,8.5,3.55,14.5,12.0,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,5,6,15,120.0,10.5,2.15,9.5,17.5,9.55,0.0
2016,10,5,6,30,240.0,21.0,2.2,10.0,35.0,17.42,0.21
2016,10,5,6,45,377.0,31.0,2.25,10.5,79.0,25.05,15.81
2016,10,5,7,0,514.0,41.0,2.3,11.0,123.0,32.49,23.26
2016,10,5,7,15,588.0,47.5,2.3,11.5,173.5,36.61,27.3
2016,10,5,7,30,662.0,54.0,2.3,12.0,224.0,44.45,34.49
2016,10,5,7,45,713.5,58.0,2.3,13.0,276.0,46.59,36.33
2016,10,5,8,0,765.0,62.0,2.3,14.0,328.0,48.79,38.09
2016,10,5,8,15,796.0,65.5,2.3,14.5,377.0,50.45,39.4
2016,10,5,8,30,827.0,69.0,2.3,15.0,426.0,52.11,40.67
2016,10,5,8,45,852.0,70.5,2.3,16.0,472.0,60.04,47.33
2016,10,5,9,0,877.0,72.0,2.3,17.0,518.0,76.0,46.55
2016,10,5,9,15,892.5,74.0,2.15,17.0,558.5,130.38,69.27
2016,10,5,9,30,908.0,76.0,2.0,17.0,599.0,185.94,107.43
2016,10,5,9,45,920.0,77.0,1.9,17.5,633.5,241.02,152.29
2016,10,5,10,0,932.0,78.0,1.8,18.0,668.0,296.41,200.27
2016,10,5,10,15,940.0,79.5,1.75,18.5,695.0,351.1,248.43
2016,10,5,10,30,948.0,81.0,1.7,19.0,722.0,405.25,295.48
2016,10,5,10,45,954.5,81.0,1.65,19.5,741.5,456.76,339.32
2016,10,5,11,0,961.0,81.0,1.6,20.0,761.0,507.07,380.82
2016,10,5,11,15,963.5,81.5,1.65,20.0,772.5,554.42,420.01
2016,10,5,11,30,966.0,82.0,1.7,20.0,784.0,599.81,456.73
2016,10,5,11,45,967.5,81.5,1.8,20.0,787.0,641.51,490.23
2016,10,5,12,0,969.0,81.0,1.9,20.0,790.0,680.76,521.3
2016,10,5,12,15,967.0,81.0,1.95,20.0,785.0,715.58,548.33
2016,10,5,12,30,965.0,81.0,2.0,20.0,780.0,747.41,572.83
2016,10,5,12,45,953.5,84.5,2.15,20.5,764.5,772.94,590.89
2016,10,5,13,0,942.0,88.0,2.3,21.0,749.0,794.91,606.42
2016,10,5,13,15,936.0,87.0,2.35,21.0,728.0,812.73,619.61
2016,10,5,13,30,930.0,86.0,2.4,21.0,707.0,827.05,630.55
2016,10,5,13,45,919.5,85.0,2.5,21.0,678.0,834.27,637.13
2016,10,5,14,0,909.0,84.0,2.6,21.0,649.0,837.87,641.42
2016,10,5,14,15,896.5,82.0,2.65,20.5,613.0,835.14,642.36
2016,10,5,14,30,884.0,80.0,2.7,20.0,577.0,828.9,641.02
2016,10,5,14,45,864.5,78.5,2.8,20.0,535.5,814.15,632.87
2016,10,5,15,0,845.0,77.0,2.9,20.0,494.0,803.67,627.82
2016,10,5,15,15,820.5,74.0,2.95,19.5,447.5,776.92,611.84
2016,10,5,15,30,796.0,71.0,3.0,19.0,401.0,747.41,593.6
2016,10,5,15,45,759.0,67.5,3.05,19.0,351.0,704.94,564.11
2016,10,5,16,0,722.0,64.0,3.1,19.0,301.0,660.67,532.37
2016,10,5,16,15,669.5,58.5,3.05,18.5,250.0,600.92,488.03
2016,10,5,16,30,617.0,53.0,3.0,18.0,199.0,547.14,446.19
2016,10,5,16,45,532.0,46.0,3.0,17.5,149.5,464.12,378.75
2016,10,5,17,0,447.0,39.0,3.0,17.0,100.0,384.2,308.89
2016,10,5,17,15,299.0,27.0,3.05,16.0,60.5,262.46,188.44
2016,10,5,17,30,151.0,15.0,3.1,15.0,21.0,103.76,0.0
2016,10,5,17,45,75.5,7.5,3.15,14.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,6,15,118.0,10.0,1.45,10.5,16.5,9.1,0.0
2016,10,6,6,30,236.0,20.0,1.5,11.0,33.0,16.58,0.0
2016,10,6,6,45,371.5,30.0,1.55,11.5,76.0,24.25,14.93
2016,10,6,7,0,507.0,40.0,1.6,12.0,119.0,31.71,22.45
2016,10,6,7,15,580.0,46.5,1.7,12.5,168.5,35.85,26.5
2016,10,6,7,30,653.0,53.0,1.8,13.0,218.0,43.64,33.62
2016,10,6,7,45,702.0,57.0,1.9,13.5,269.0,45.79,35.54
2016,10,6,8,0,751.0,61.0,2.0,14.0,320.0,47.99,37.4
2016,10,6,8,15,781.5,64.5,1.95,14.5,368.0,49.68,38.73
2016,10,6,8,30,812.0,68.0,1.9,15.0,416.0,51.35,40.01
2016,10,6,8,45,835.5,70.0,1.9,16.0,461.0,51.85,40.16
2016,10,6,9,0,859.0,72.0,1.9,17.0,506.0,73.47,46.18
2016,10,6,9,15,874.5,74.0,1.85,17.5,545.5,126.78,67.37
2016,10,6,9,30,890.0,76.0,1.8,18.0,585.0,181.26,104.07
2016,10,6,9,45,906.0,75.5,1.75,18.5,619.5,234.89,147.21
2016,10,6,10,0,922.0,75.0,1.7,19.0,654.0,289.21,193.93
2016,10,6,10,15,929.5,76.0,1.6,19.5,680.5,342.68,240.86
2016,10,6,10,30,937.0,77.0,1.5,20.0,707.0,395.56,286.61
2016,10,6,10,45,942.5,78.0,1.45,20.5,726.0,446.82,330.03
2016,10,6,11,0,948.0,79.0,1.4,21.0,745.0,496.85,371.07
2016,10,6,11,15,951.0,79.0,1.35,21.5,756.5,543.29,408.09
2016,10,6,11,30,954.0,79.0,1.3,22.0,768.0,587.82,442.38
2016,10,6,11,45,955.5,79.0,1.3,22.5,771.5,629.37,473.76
2016,10,6,12,0,957.0,79.0,1.3,23.0,775.0,668.5,502.52
2016,10,6,12,15,955.5,78.5,1.35,23.0,770.0,702.62,528.53
2016,10,6,12,30,954.0,78.0,1.4,23.0,765.0,733.79,552.11
2016,10,6,12,45,949.5,78.5,1.5,23.0,751.5,760.79,571.79
2016,10,6,13,0,945.0,79.0,1.6,23.0,738.0,784.51,589.13
2016,10,6,13,15,939.5,78.0,1.65,23.0,717.0,802.5,602.23
2016,10,6,13,30,934.0,77.0,1.7,23.0,696.0,817.0,613.15
2016,10,6,13,45,925.0,76.5,1.75,23.0,667.5,825.78,620.39
2016,10,6,14,0,916.0,76.0,1.8,23.0,639.0,831.0,625.44
2016,10,6,14,15,904.0,74.0,1.85,23.0,604.0,828.5,625.43
2016,10,6,14,30,892.0,72.0,1.9,23.0,569.0,822.48,623.22
2016,10,6,14,45,874.5,70.5,2.0,23.0,528.0,809.18,616.55
2016,10,6,15,0,857.0,69.0,2.1,23.0,487.0,792.71,607.7
2016,10,6,15,15,834.0,66.0,2.15,22.5,441.5,766.92,592.93
2016,10,6,15,30,811.0,63.0,2.2,22.0,396.0,745.85,581.24
2016,10,6,15,45,777.0,60.0,2.25,22.0,346.5,706.29,554.59
2016,10,6,16,0,743.0,57.0,2.3,22.0,297.0,664.9,525.79
2016,10,6,16,15,693.5,52.5,2.25,21.0,246.5,608.55,485.86
2016,10,6,16,30,644.0,48.0,2.2,20.0,196.0,551.77,443.32
2016,10,6,16,45,560.5,41.0,2.15,19.0,147.0,468.52,377.37
2016,10,6,17,0,477.0,34.0,2.1,18.0,98.0,396.02,314.37
2016,10,6,17,15,328.0,23.5,2.1,17.0,58.5,272.69,185.75
2016,10,6,17,30,179.0,13.0,2.1,16.0,19.0,117.91,0.0
2016,10,6,17,45,89.5,6.5,2.15,15.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,7,6,15,119.5,9.0,1.35,12.0,15.5,8.19,0.0
2016,10,7,6,30,239.0,18.0,1.4,12.0,31.0,14.8,0.0
2016,10,7,6,45,368.0,28.0,1.5,12.5,72.5,22.54,13.28
2016,10,7,7,0,497.0,38.0,1.6,13.0,114.0,30.05,20.84
2016,10,7,7,15,569.5,45.0,1.6,13.5,163.0,34.67,25.32
2016,10,7,7,30,642.0,52.0,1.6,14.0,212.0,42.82,32.74
2016,10,7,7,45,689.5,56.0,1.6,15.0,262.0,44.99,34.61
2016,10,7,8,0,737.0,60.0,1.6,16.0,312.0,47.2,36.39
2016,10,7,8,15,768.0,63.5,1.6,16.5,359.5,48.91,37.74
2016,10,7,8,30,799.0,67.0,1.6,17.0,407.0,50.6,39.04
2016,10,7,8,45,822.5,69.5,1.65,18.0,451.5,51.49,39.52
2016,10,7,9,0,846.0,72.0,1.7,19.0,496.0,71.11,45.46
2016,10,7,9,15,862.0,74.0,1.7,19.5,535.5,123.67,65.31
2016,10,7,9,30,878.0,76.0,1.7,20.0,575.0,177.45,100.81
2016,10,7,9,45,744.5,126.5,1.75,21.0,566.5,229.73,148.17
2016,10,7,10,0,611.0,177.0,1.8,22.0,558.0,281.1,195.92
2016,10,7,10,15,632.0,179.5,1.75,22.5,588.5,326.24,233.38
2016,10,7,10,30,653.0,182.0,1.7,23.0,619.0,372.87,271.79
2016,10,7,10,45,776.0,139.5,1.7,23.5,672.0,427.24,314.3
2016,10,7,11,0,899.0,97.0,1.7,24.0,725.0,488.05,361.76
2016,10,7,11,15,902.5,97.5,1.6,24.5,736.5,533.27,397.32
2016,10,7,11,30,906.0,98.0,1.5,25.0,748.0,576.74,430.39
2016,10,7,11,45,907.0,98.0,1.45,25.5,751.0,616.4,459.9
2016,10,7,12,0,908.0,98.0,1.4,26.0,754.0,653.73,486.85
2016,10,7,12,15,756.5,160.5,1.3,26.0,704.5,652.88,485.23
2016,10,7,12,30,605.0,223.0,1.2,26.0,655.0,638.36,473.64
2016,10,7,12,45,495.0,257.5,1.1,26.5,607.0,613.89,454.74
2016,10,7,13,0,385.0,292.0,1.0,27.0,559.0,576.78,426.84
2016,10,7,13,15,533.0,230.0,0.9,27.0,587.5,651.56,481.47
2016,10,7,13,30,681.0,168.0,0.8,27.0,616.0,723.67,532.1
2016,10,7,13,45,670.0,162.0,0.75,27.0,587.5,723.78,531.91
2016,10,7,14,0,659.0,156.0,0.7,27.0,559.0,720.76,530.52
2016,10,7,14,15,627.0,154.5,0.7,26.5,520.5,702.54,520.34
2016,10,7,14,30,595.0,153.0,0.7,26.0,482.0,681.21,508.11
2016,10,7,14,45,543.5,154.5,0.7,26.0,438.0,638.45,479.89
2016,10,7,15,0,492.0,156.0,0.7,26.0,394.0,600.73,454.68
2016,10,7,15,15,504.5,136.5,0.75,25.5,360.5,588.28,449.59
2016,10,7,15,30,517.0,117.0,0.8,25.0,327.0,572.83,441.85
2016,10,7,15,45,474.0,111.0,0.9,25.0,284.5,528.35,411.12
2016,10,7,16,0,431.0,105.0,1.0,25.0,242.0,483.56,379.17
2016,10,7,16,15,391.0,91.0,1.1,24.0,199.0,430.89,341.43
2016,10,7,16,30,351.0,77.0,1.2,23.0,156.0,378.61,301.75
2016,10,7,16,45,289.0,61.0,1.35,22.0,115.0,309.4,246.3
2016,10,7,17,0,227.0,45.0,1.5,21.0,74.0,243.19,189.78
2016,10,7,17,15,113.5,28.5,1.55,20.5,43.0,128.68,78.56
2016,10,7,17,30,0.0,12.0,1.6,20.0,12.0,10.91,0.0
2016,10,7,17,45,0.0,6.0,1.65,19.5,6.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,69.0,9.5,1.1,13.5,13.0,8.64,0.0
2016,10,8,6,30,138.0,19.0,1.1,14.0,26.0,15.03,0.0
2016,10,8,6,45,269.5,32.0,1.1,14.5,65.5,26.18,15.99
2016,10,8,7,0,401.0,45.0,1.1,15.0,105.0,36.19,25.97
2016,10,8,7,15,482.0,53.5,1.1,15.5,153.0,41.74,31.31
2016,10,8,7,30,563.0,62.0,1.1,16.0,201.0,47.18,36.31
2016,10,8,7,45,615.0,68.5,1.1,16.5,250.5,50.72,39.46
2016,10,8,8,0,667.0,75.0,1.1,17.0,300.0,54.2,42.42
2016,10,8,8,15,702.5,79.5,1.1,18.0,347.5,55.99,43.71
2016,10,8,8,30,738.0,84.0,1.1,19.0,395.0,57.76,44.94
2016,10,8,8,45,763.0,87.5,1.1,20.0,439.5,64.73,50.63
2016,10,8,9,0,788.0,91.0,1.1,21.0,484.0,73.84,49.18
2016,10,8,9,15,806.5,94.0,1.15,22.0,523.0,124.61,67.83
2016,10,8,9,30,825.0,97.0,1.2,23.0,562.0,177.12,101.53
2016,10,8,9,45,871.0,86.5,1.25,24.0,603.0,232.18,142.79
2016,10,8,10,0,917.0,76.0,1.3,25.0,644.0,284.03,184.73
2016,10,8,10,15,925.0,77.0,1.25,25.5,670.5,337.27,230.19
2016,10,8,10,30,933.0,78.0,1.2,26.0,697.0,389.97,274.64
2016,10,8,10,45,937.0,79.5,1.2,26.5,716.0,440.75,316.73
2016,10,8,11,0,941.0,81.0,1.2,27.0,735.0,490.17,356.5
2016,10,8,11,15,944.5,81.5,1.1,27.0,746.0,536.89,393.22
2016,10,8,11,30,948.0,82.0,1.0,27.0,757.0,581.76,427.31
2016,10,8,11,45,948.0,82.5,0.9,27.5,760.0,622.6,456.49
2016,10,8,12,0,948.0,83.0,0.8,28.0,763.0,660.95,482.82
2016,10,8,12,15,947.0,82.5,0.7,28.0,758.0,695.03,506.3
2016,10,8,12,30,946.0,82.0,0.6,28.0,753.0,726.22,527.14
2016,10,8,12,45,942.0,82.0,0.5,28.5,740.0,752.8,542.56
2016,10,8,13,0,938.0,82.0,0.4,29.0,727.0,776.13,554.99
2016,10,8,13,15,932.0,81.0,0.35,29.0,706.0,793.56,565.54
2016,10,8,13,30,926.0,80.0,0.3,29.0,685.0,807.51,574.03
2016,10,8,13,45,917.0,79.0,0.3,29.0,656.5,815.61,579.84
2016,10,8,14,0,908.0,78.0,0.3,29.0,628.0,820.15,583.63
2016,10,8,14,15,896.0,76.0,0.4,28.5,593.0,817.62,586.07
2016,10,8,14,30,884.0,74.0,0.5,28.0,558.0,811.59,586.51
2016,10,8,14,45,866.0,72.0,0.6,28.0,517.0,797.36,580.55
2016,10,8,15,0,848.0,70.0,0.7,28.0,476.0,779.98,572.49
2016,10,8,15,15,824.5,67.5,0.8,27.5,430.5,761.92,564.88
2016,10,8,15,30,801.0,65.0,0.9,27.0,385.0,733.92,550.14
2016,10,8,15,45,766.0,61.0,1.05,27.0,335.5,692.62,525.05
2016,10,8,16,0,731.0,57.0,1.2,27.0,286.0,649.54,497.41
2016,10,8,16,15,679.5,52.0,1.2,25.5,236.0,591.65,458.89
2016,10,8,16,30,628.0,47.0,1.2,24.0,186.0,533.47,417.51
2016,10,8,16,45,542.5,40.0,1.3,23.0,137.5,449.88,353.47
2016,10,8,17,0,457.0,33.0,1.4,22.0,89.0,377.83,291.19
2016,10,8,17,15,301.5,21.5,1.45,21.0,51.5,246.08,138.18
2016,10,8,17,30,146.0,10.0,1.5,20.0,14.0,94.42,0.0
2016,10,8,17,45,73.0,5.0,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,9,6,15,107.5,8.5,0.7,13.5,13.5,7.73,0.0
2016,10,9,6,30,215.0,17.0,0.7,14.0,27.0,14.04,0.0
2016,10,9,6,45,347.5,27.5,0.7,14.5,67.5,22.27,12.59
2016,10,9,7,0,480.0,38.0,0.7,15.0,108.0,30.23,20.76
2016,10,9,7,15,556.0,45.5,0.65,15.5,157.0,35.26,25.6
2016,10,9,7,30,632.0,53.0,0.6,16.0,206.0,40.18,30.15
2016,10,9,7,45,679.5,58.0,0.55,16.5,256.0,46.89,36.1
2016,10,9,8,0,727.0,63.0,0.5,17.0,306.0,49.84,38.61
2016,10,9,8,15,760.0,67.0,0.5,18.0,354.0,51.86,40.13
2016,10,9,8,30,793.0,71.0,0.5,19.0,402.0,53.86,41.58
2016,10,9,8,45,815.0,74.0,0.5,20.0,446.0,54.99,42.26
2016,10,9,9,0,837.0,77.0,0.5,21.0,490.0,62.29,48.19
2016,10,9,9,15,854.0,79.0,0.55,21.5,529.5,114.75,58.91
2016,10,9,9,30,871.0,81.0,0.6,22.0,569.0,175.82,98.83
2016,10,9,9,45,886.0,82.0,0.65,23.0,603.0,229.27,139.76
2016,10,9,10,0,901.0,83.0,0.7,24.0,637.0,283.36,184.27
2016,10,9,10,15,909.0,84.0,0.8,24.5,663.5,335.84,229.07
2016,10,9,10,30,917.0,85.0,0.9,25.0,690.0,387.79,273.15
2016,10,9,10,45,921.5,86.5,1.0,25.5,708.5,438.05,315.13
2016,10,9,11,0,926.0,88.0,1.1,26.0,727.0,487.02,355.03
2016,10,9,11,15,928.5,88.5,1.2,26.0,738.0,532.65,392.19
2016,10,9,11,30,931.0,89.0,1.3,26.0,749.0,576.38,427.11
2016,10,9,11,45,930.0,90.0,1.4,26.5,751.5,616.51,457.81
2016,10,9,12,0,929.0,91.0,1.5,27.0,754.0,654.14,486.01
2016,10,9,12,15,927.5,91.0,1.55,27.0,748.5,687.84,511.55
2016,10,9,12,30,926.0,91.0,1.6,27.0,743.0,718.69,534.73
2016,10,9,12,45,917.5,92.0,1.7,27.5,728.5,742.71,552.06
2016,10,9,13,0,909.0,93.0,1.8,28.0,714.0,763.35,566.0
2016,10,9,13,15,902.5,92.0,1.85,27.5,693.0,779.99,579.2
2016,10,9,13,30,896.0,91.0,1.9,27.0,672.0,793.22,590.33
2016,10,9,13,45,883.5,90.5,1.95,27.0,643.0,798.91,595.4
2016,10,9,14,0,871.0,90.0,2.0,27.0,614.0,801.11,598.33
2016,10,9,14,15,857.0,88.0,2.05,26.5,578.5,803.69,602.88
2016,10,9,14,30,843.0,86.0,2.1,26.0,543.0,796.47,600.87
2016,10,9,14,45,823.0,83.5,2.15,26.0,502.0,780.49,591.79
2016,10,9,15,0,803.0,81.0,2.2,26.0,461.0,761.34,580.54
2016,10,9,15,15,776.5,77.5,2.2,25.5,415.5,732.88,563.38
2016,10,9,15,30,750.0,74.0,2.2,25.0,370.0,701.8,544.02
2016,10,9,15,45,711.5,69.5,2.2,24.5,321.5,657.95,514.77
2016,10,9,16,0,673.0,65.0,2.2,24.0,273.0,617.77,487.14
2016,10,9,16,15,617.0,59.0,2.05,23.0,223.5,557.33,443.06
2016,10,9,16,30,561.0,53.0,1.9,22.0,174.0,497.2,396.93
2016,10,9,16,45,471.5,44.0,1.8,21.0,127.0,411.44,327.53
2016,10,9,17,0,382.0,35.0,1.7,20.0,80.0,329.5,255.61
2016,10,9,17,15,191.0,17.5,1.6,19.0,40.0,169.14,79.74
2016,10,9,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
