Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,4.5,1.2,11.5,4.5,4.09,0.0
2016,10,10,6,30,0.0,9.0,1.2,12.0,9.0,7.91,0.0
2016,10,10,6,45,0.0,24.0,1.3,12.5,24.0,21.13,11.54
2016,10,10,7,0,0.0,39.0,1.4,13.0,39.0,33.87,24.05
2016,10,10,7,15,0.0,57.5,1.45,13.0,57.5,49.15,38.15
2016,10,10,7,30,0.0,76.0,1.5,13.0,76.0,64.26,51.94
2016,10,10,7,45,1.0,94.5,1.55,13.5,95.0,79.21,65.25
2016,10,10,8,0,2.0,113.0,1.6,14.0,114.0,94.0,78.14
2016,10,10,8,15,139.0,138.5,1.55,14.0,196.0,104.95,87.58
2016,10,10,8,30,276.0,164.0,1.5,14.0,278.0,116.4,97.32
2016,10,10,8,45,156.0,178.5,1.5,14.5,244.5,130.96,109.43
2016,10,10,9,0,36.0,193.0,1.5,15.0,211.0,147.2,122.8
2016,10,10,9,15,260.0,193.0,1.5,15.5,336.5,154.45,113.8
2016,10,10,9,30,484.0,193.0,1.5,16.0,462.0,195.33,134.11
2016,10,10,9,45,281.5,233.0,1.5,16.5,391.5,224.38,165.46
2016,10,10,10,0,79.0,273.0,1.5,17.0,321.0,236.19,182.96
2016,10,10,10,15,220.5,275.5,1.55,17.5,418.0,283.02,215.4
2016,10,10,10,30,362.0,278.0,1.6,18.0,515.0,345.7,261.53
2016,10,10,10,45,362.5,286.5,1.65,18.5,529.5,376.39,286.46
2016,10,10,11,0,363.0,295.0,1.7,19.0,544.0,406.72,310.78
2016,10,10,11,15,636.0,196.5,1.75,19.5,640.5,480.56,367.01
2016,10,10,11,30,909.0,98.0,1.8,20.0,737.0,570.18,435.56
2016,10,10,11,45,910.0,98.0,1.85,20.5,740.0,609.76,466.24
2016,10,10,12,0,911.0,98.0,1.9,21.0,743.0,646.99,494.79
2016,10,10,12,15,909.5,98.0,1.95,21.0,738.0,680.15,520.77
2016,10,10,12,30,908.0,98.0,2.0,21.0,733.0,710.53,544.36
2016,10,10,12,45,897.0,100.5,2.1,21.0,718.5,733.89,562.95
2016,10,10,13,0,886.0,103.0,2.2,21.0,704.0,753.86,578.31
2016,10,10,13,15,879.5,102.0,2.25,21.0,683.0,770.18,590.57
2016,10,10,13,30,873.0,101.0,2.3,21.0,662.0,788.79,604.61
2016,10,10,13,45,858.0,101.0,2.35,21.0,632.5,793.48,609.04
2016,10,10,14,0,843.0,101.0,2.4,21.0,603.0,794.59,611.24
2016,10,10,14,15,828.0,99.0,2.4,20.5,568.5,789.97,610.39
2016,10,10,14,30,813.0,97.0,2.4,20.0,534.0,781.94,607.3
2016,10,10,14,45,786.5,95.5,2.45,19.5,492.0,761.98,596.1
2016,10,10,15,0,760.0,94.0,2.5,19.0,450.0,743.31,585.79
2016,10,10,15,15,731.0,90.0,2.55,18.5,405.0,713.19,566.87
2016,10,10,15,30,702.0,86.0,2.6,18.0,360.0,680.68,545.76
2016,10,10,15,45,654.5,81.5,2.7,18.0,311.0,631.31,510.43
2016,10,10,16,0,607.0,77.0,2.8,18.0,262.0,580.77,472.97
2016,10,10,16,15,546.0,69.5,2.75,17.0,213.0,516.09,423.85
2016,10,10,16,30,485.0,62.0,2.7,16.0,164.0,451.71,371.79
2016,10,10,16,45,387.0,51.0,2.7,15.5,118.0,359.61,293.96
2016,10,10,17,0,289.0,40.0,2.7,15.0,72.0,274.68,216.56
2016,10,10,17,15,144.5,20.0,2.6,14.5,36.0,138.62,48.0
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,11,6,15,60.5,8.0,1.35,10.5,10.5,0.0,0.0
2016,10,11,6,30,121.0,16.0,1.4,11.0,21.0,14.55,0.0
2016,10,11,6,45,250.0,30.0,1.45,11.5,59.0,24.71,14.18
2016,10,11,7,0,379.0,44.0,1.5,12.0,97.0,35.72,25.72
2016,10,11,7,15,461.5,53.5,1.55,12.0,144.0,42.15,32.05
2016,10,11,7,30,544.0,63.0,1.6,12.0,191.0,48.43,37.99
2016,10,11,7,45,279.5,91.0,1.65,12.5,157.5,65.93,53.7
2016,10,11,8,0,15.0,119.0,1.7,13.0,124.0,98.14,82.14
2016,10,11,8,15,19.5,136.5,1.65,13.5,144.0,112.05,94.0
2016,10,11,8,30,24.0,154.0,1.6,14.0,164.0,125.81,105.53
2016,10,11,8,45,55.0,181.5,1.6,14.5,207.5,138.41,115.88
2016,10,11,9,0,86.0,209.0,1.6,15.0,251.0,156.55,130.83
2016,10,11,9,15,93.5,227.5,1.55,15.0,276.5,178.6,139.44
2016,10,11,9,30,101.0,246.0,1.5,15.0,302.0,201.7,156.34
2016,10,11,9,45,316.0,222.0,1.5,15.5,411.5,222.11,162.81
2016,10,11,10,0,531.0,198.0,1.5,16.0,521.0,271.68,195.11
2016,10,11,10,15,717.0,143.0,1.5,16.5,598.0,314.7,226.41
2016,10,11,10,30,903.0,88.0,1.5,17.0,675.0,380.49,277.77
2016,10,11,10,45,909.0,88.5,1.5,17.5,694.0,429.71,320.31
2016,10,11,11,0,915.0,89.0,1.5,18.0,713.0,477.76,360.8
2016,10,11,11,15,918.5,89.5,1.5,18.0,724.0,523.25,398.89
2016,10,11,11,30,922.0,90.0,1.5,18.0,735.0,566.94,434.59
2016,10,11,11,45,922.5,90.5,1.5,18.0,738.0,606.98,466.7
2016,10,11,12,0,923.0,91.0,1.5,18.0,741.0,644.63,496.29
2016,10,11,12,15,921.5,91.0,1.5,18.0,736.0,677.99,522.2
2016,10,11,12,30,920.0,91.0,1.5,18.0,731.0,708.52,545.62
2016,10,11,12,45,899.5,98.0,1.55,18.5,713.5,730.04,561.43
2016,10,11,13,0,879.0,105.0,1.6,19.0,696.0,752.21,577.02
2016,10,11,13,15,872.0,104.0,1.65,19.0,675.0,768.64,589.37
2016,10,11,13,30,865.0,103.0,1.7,19.0,654.0,781.7,599.56
2016,10,11,13,45,705.5,144.5,1.8,19.0,581.0,722.69,559.38
2016,10,11,14,0,546.0,186.0,1.9,19.0,508.0,647.69,505.35
2016,10,11,14,15,483.5,191.5,2.0,18.5,464.5,612.88,482.26
2016,10,11,14,30,421.0,197.0,2.1,18.0,421.0,575.46,456.28
2016,10,11,14,45,593.5,143.5,2.25,18.0,433.0,663.39,527.44
2016,10,11,15,0,766.0,90.0,2.4,18.0,445.0,735.98,583.1
2016,10,11,15,15,737.5,86.0,2.5,17.5,399.5,710.27,566.82
2016,10,11,15,30,709.0,82.0,2.6,17.0,354.0,678.17,546.11
2016,10,11,15,45,667.0,77.0,2.75,16.5,306.0,632.45,514.49
2016,10,11,16,0,625.0,72.0,2.9,16.0,258.0,585.45,480.49
2016,10,11,16,15,563.5,64.5,2.85,15.5,209.0,520.41,429.83
2016,10,11,16,30,502.0,57.0,2.8,15.0,160.0,455.88,376.51
2016,10,11,16,45,404.5,46.5,2.8,14.5,114.5,365.01,299.04
2016,10,11,17,0,307.0,36.0,2.8,14.0,69.0,278.37,218.49
2016,10,11,17,15,153.5,18.0,2.7,13.5,34.5,141.68,23.04
2016,10,11,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,12,6,15,54.5,7.5,1.45,9.5,9.5,0.0,0.0
2016,10,12,6,30,109.0,15.0,1.3,10.0,19.0,13.64,0.0
2016,10,12,6,45,245.5,29.0,1.2,10.5,57.0,23.9,13.22
2016,10,12,7,0,382.0,43.0,1.1,11.0,95.0,34.97,25.12
2016,10,12,7,15,465.5,52.5,1.0,11.5,142.0,41.44,31.47
2016,10,12,7,30,549.0,62.0,0.9,12.0,189.0,47.76,37.4
2016,10,12,7,45,274.5,67.5,0.85,12.5,131.0,48.95,38.53
2016,10,12,8,0,0.0,73.0,0.8,13.0,73.0,63.81,51.72
2016,10,12,8,15,0.0,85.0,0.8,13.5,85.0,73.92,60.46
2016,10,12,8,30,0.0,97.0,0.8,14.0,97.0,83.95,68.99
2016,10,12,8,45,2.5,128.5,0.85,14.5,130.0,108.66,90.14
2016,10,12,9,0,5.0,160.0,0.9,15.0,163.0,132.5,110.15
2016,10,12,9,15,12.5,181.5,1.0,15.0,188.5,151.0,119.63
2016,10,12,9,30,20.0,203.0,1.1,15.0,214.0,170.62,134.75
2016,10,12,9,45,50.0,236.0,1.25,15.5,266.0,196.17,153.4
2016,10,12,10,0,80.0,269.0,1.4,16.0,318.0,232.8,181.03
2016,10,12,10,15,102.5,286.0,1.6,16.0,351.0,260.04,202.13
2016,10,12,10,30,125.0,303.0,1.8,16.0,384.0,286.55,223.01
2016,10,12,10,45,94.5,302.5,2.0,16.0,364.5,288.63,225.89
2016,10,12,11,0,64.0,302.0,2.2,16.0,345.0,283.88,223.05
2016,10,12,11,15,37.0,262.0,2.2,16.0,287.5,244.83,192.77
2016,10,12,11,30,10.0,222.0,2.2,16.0,230.0,200.23,157.58
2016,10,12,11,45,10.5,223.0,2.2,16.5,231.0,202.75,159.42
2016,10,12,12,0,11.0,224.0,2.2,17.0,232.0,205.28,161.17
2016,10,12,12,15,173.0,264.5,2.15,17.0,384.5,355.24,281.07
2016,10,12,12,30,335.0,305.0,2.1,17.0,537.0,516.87,405.08
2016,10,12,12,45,335.5,299.0,2.1,17.5,527.5,527.35,412.05
2016,10,12,13,0,336.0,293.0,2.1,18.0,518.0,536.5,418.97
2016,10,12,13,15,523.0,220.5,2.15,18.0,558.0,625.16,489.21
2016,10,12,13,30,710.0,148.0,2.2,18.0,598.0,712.26,556.94
2016,10,12,13,45,506.5,200.0,2.3,18.0,514.0,619.19,486.76
2016,10,12,14,0,303.0,252.0,2.4,18.0,430.0,513.72,406.16
2016,10,12,14,15,296.0,238.5,2.45,17.5,404.0,501.2,399.32
2016,10,12,14,30,289.0,225.0,2.5,17.0,378.0,487.1,390.62
2016,10,12,14,45,323.0,199.0,2.65,17.0,357.5,489.29,394.99
2016,10,12,15,0,357.0,173.0,2.8,17.0,337.0,489.1,397.45
2016,10,12,15,15,376.0,151.0,2.65,16.5,308.0,494.83,403.75
2016,10,12,15,30,395.0,129.0,2.5,16.0,279.0,483.22,396.69
2016,10,12,15,45,525.0,95.5,2.45,16.0,266.5,543.76,446.82
2016,10,12,16,0,655.0,62.0,2.4,16.0,254.0,592.07,484.28
2016,10,12,16,15,595.5,55.5,2.3,15.5,205.5,529.51,434.96
2016,10,12,16,30,536.0,49.0,2.2,15.0,157.0,467.58,384.17
2016,10,12,16,45,440.5,40.0,2.15,14.5,111.5,379.8,309.29
2016,10,12,17,0,345.0,31.0,2.1,14.0,66.0,296.63,229.42
2016,10,12,17,15,172.5,15.5,2.1,13.5,33.0,147.34,0.0
2016,10,12,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,9.5,1.9,10.0,9.5,0.0,0.0
2016,10,13,6,30,0.0,19.0,1.9,10.0,19.0,17.28,0.0
2016,10,13,6,45,223.0,27.0,1.95,10.5,57.0,22.12,11.35
2016,10,13,7,0,446.0,35.0,2.0,11.0,95.0,27.96,18.89
2016,10,13,7,15,526.0,42.5,2.1,11.5,141.5,33.07,23.95
2016,10,13,7,30,606.0,50.0,2.2,12.0,188.0,38.08,28.68
2016,10,13,7,45,661.5,53.5,2.35,12.5,237.0,43.38,33.5
2016,10,13,8,0,717.0,57.0,2.5,13.0,286.0,45.26,35.13
2016,10,13,8,15,749.5,60.5,2.45,13.5,332.5,47.05,36.6
2016,10,13,8,30,782.0,64.0,2.4,14.0,379.0,48.84,38.02
2016,10,13,8,45,617.5,114.0,2.35,14.5,380.0,77.9,63.46
2016,10,13,9,0,453.0,164.0,2.3,15.0,381.0,108.97,90.19
2016,10,13,9,15,462.5,177.5,2.25,15.5,414.0,147.42,102.67
2016,10,13,9,30,472.0,191.0,2.2,16.0,447.0,188.73,129.99
2016,10,13,9,45,397.0,223.5,2.15,16.5,448.0,235.23,169.63
2016,10,13,10,0,322.0,256.0,2.1,17.0,449.0,267.93,199.43
2016,10,13,10,15,291.0,274.5,2.05,17.0,454.5,295.55,223.83
2016,10,13,10,30,260.0,293.0,2.0,17.0,460.0,320.19,245.42
2016,10,13,10,45,377.0,267.5,2.0,17.5,517.5,363.88,278.5
2016,10,13,11,0,494.0,242.0,2.0,18.0,575.0,416.27,319.01
2016,10,13,11,15,432.0,269.0,2.05,18.0,563.5,437.97,337.9
2016,10,13,11,30,370.0,296.0,2.1,18.0,552.0,452.3,350.4
2016,10,13,11,45,376.5,293.0,2.15,18.5,554.0,474.36,367.84
2016,10,13,12,0,383.0,290.0,2.2,19.0,556.0,495.73,384.48
2016,10,13,12,15,427.0,274.0,2.25,19.0,568.5,533.46,414.2
2016,10,13,12,30,471.0,258.0,2.3,19.0,581.0,567.9,441.4
2016,10,13,12,45,438.5,264.5,2.35,19.5,561.0,571.5,443.83
2016,10,13,13,0,406.0,271.0,2.4,20.0,541.0,563.26,437.75
2016,10,13,13,15,436.0,252.0,2.4,19.5,533.5,590.66,460.38
2016,10,13,13,30,466.0,233.0,2.4,19.0,526.0,608.06,475.71
2016,10,13,13,45,487.5,214.0,2.4,19.0,508.5,617.31,484.22
2016,10,13,14,0,509.0,195.0,2.4,19.0,491.0,624.4,491.27
2016,10,13,14,15,514.0,181.0,2.4,18.5,464.5,621.61,491.72
2016,10,13,14,30,519.0,167.0,2.4,18.0,438.0,616.35,490.43
2016,10,13,14,45,498.0,157.0,2.4,18.0,400.5,592.66,473.99
2016,10,13,15,0,477.0,147.0,2.4,18.0,363.0,566.84,455.84
2016,10,13,15,15,445.0,135.5,2.35,17.5,321.0,528.82,428.6
2016,10,13,15,30,413.0,124.0,2.3,17.0,279.0,489.43,399.69
2016,10,13,15,45,390.0,109.5,2.3,17.0,240.0,452.13,371.25
2016,10,13,16,0,367.0,95.0,2.3,17.0,201.0,413.84,341.05
2016,10,13,16,15,333.5,80.0,2.15,16.5,162.0,366.75,302.75
2016,10,13,16,30,300.0,65.0,2.0,16.0,123.0,319.92,263.02
2016,10,13,16,45,241.5,49.0,1.95,16.0,87.0,255.91,206.91
2016,10,13,17,0,183.0,33.0,1.9,16.0,51.0,195.04,146.54
2016,10,13,17,15,91.5,16.5,1.8,15.5,25.5,95.28,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.0,4.05,14.0,1.0,0.0,0.0
2016,10,14,6,30,0.0,2.0,3.9,14.0,2.0,1.82,0.0
2016,10,14,6,45,0.0,8.5,3.75,14.0,8.5,7.46,0.0
2016,10,14,7,0,0.0,15.0,3.6,14.0,15.0,13.18,5.76
2016,10,14,7,15,0.0,23.0,3.4,14.0,23.0,20.23,12.29
2016,10,14,7,30,0.0,31.0,3.2,14.0,31.0,27.3,18.78
2016,10,14,7,45,0.0,39.5,3.0,14.5,39.5,34.82,25.56
2016,10,14,8,0,0.0,48.0,2.8,15.0,48.0,42.35,32.24
2016,10,14,8,15,0.0,56.0,2.65,15.0,56.0,49.45,38.5
2016,10,14,8,30,0.0,64.0,2.5,15.0,64.0,56.55,44.7
2016,10,14,8,45,0.0,61.0,2.45,15.5,61.0,53.9,42.14
2016,10,14,9,0,0.0,58.0,2.4,16.0,58.0,51.25,39.6
2016,10,14,9,15,0.0,49.5,2.35,16.0,49.5,43.72,31.27
2016,10,14,9,30,0.0,41.0,2.3,16.0,41.0,36.21,24.88
2016,10,14,9,45,0.0,49.0,2.3,16.5,49.0,43.31,30.7
2016,10,14,10,0,0.0,57.0,2.3,17.0,57.0,50.42,36.48
2016,10,14,10,15,0.0,57.0,2.25,17.0,57.0,50.43,36.41
2016,10,14,10,30,0.0,57.0,2.2,17.0,57.0,50.45,36.36
2016,10,14,10,45,0.0,61.5,2.15,17.0,61.5,54.45,39.63
2016,10,14,11,0,0.0,66.0,2.1,17.0,66.0,58.46,42.89
2016,10,14,11,15,0.0,59.5,2.05,17.0,59.5,52.7,38.1
2016,10,14,11,30,0.0,53.0,2.0,17.0,53.0,46.93,33.32
2016,10,14,11,45,0.0,62.5,1.95,17.5,62.5,55.37,40.2
2016,10,14,12,0,0.0,72.0,1.9,18.0,72.0,63.82,47.03
2016,10,14,12,15,0.0,113.5,1.85,18.0,113.5,100.78,77.15
2016,10,14,12,30,0.0,155.0,1.8,18.0,155.0,138.17,107.29
2016,10,14,12,45,0.5,160.5,1.8,18.0,161.0,143.86,111.86
2016,10,14,13,0,1.0,166.0,1.8,18.0,167.0,149.71,116.65
2016,10,14,13,15,0.5,99.5,1.75,17.5,100.0,88.72,67.6
2016,10,14,13,30,0.0,33.0,1.7,17.0,33.0,29.16,18.71
2016,10,14,13,45,0.0,73.5,1.65,17.0,73.5,65.08,48.63
2016,10,14,14,0,0.0,114.0,1.6,17.0,114.0,102.01,79.1
2016,10,14,14,15,0.0,83.0,1.55,17.0,83.0,73.5,55.73
2016,10,14,14,30,0.0,52.0,1.5,17.0,52.0,45.94,32.97
2016,10,14,14,45,0.0,61.5,1.5,17.0,61.5,54.35,40.13
2016,10,14,15,0,0.0,71.0,1.5,17.0,71.0,62.78,47.29
2016,10,14,15,15,0.0,54.5,1.45,16.5,54.5,48.12,35.18
2016,10,14,15,30,0.0,38.0,1.4,16.0,38.0,33.5,22.95
2016,10,14,15,45,0.0,32.5,1.4,16.0,32.5,28.63,18.85
2016,10,14,16,0,0.0,27.0,1.4,16.0,27.0,23.76,14.7
2016,10,14,16,15,0.0,21.5,1.25,15.5,21.5,18.91,10.53
2016,10,14,16,30,0.0,16.0,1.1,15.0,16.0,14.06,6.31
2016,10,14,16,45,0.0,11.0,1.0,15.0,11.0,9.65,2.41
2016,10,14,17,0,0.0,6.0,0.9,15.0,6.0,5.26,0.0
2016,10,14,17,15,0.0,3.0,0.85,14.5,3.0,2.73,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,15,6,15,47.5,6.0,1.8,11.5,7.5,0.0,0.0
2016,10,15,6,30,95.0,12.0,1.9,12.0,15.0,10.91,0.0
2016,10,15,6,45,240.5,24.5,2.0,12.5,50.0,20.06,8.52
2016,10,15,7,0,386.0,37.0,2.1,13.0,85.0,29.9,20.26
2016,10,15,7,15,471.5,45.0,2.2,13.5,130.5,35.3,25.63
2016,10,15,7,30,557.0,53.0,2.3,14.0,176.0,40.61,30.64
2016,10,15,7,45,339.0,89.5,2.45,14.5,170.0,65.59,52.94
2016,10,15,8,0,121.0,126.0,2.6,15.0,164.0,95.42,79.17
2016,10,15,8,15,128.5,146.0,2.9,15.5,192.0,108.94,90.73
2016,10,15,8,30,136.0,166.0,3.2,16.0,220.0,122.04,101.75
2016,10,15,8,45,87.0,176.5,3.5,16.5,212.5,135.0,112.48
2016,10,15,9,0,38.0,187.0,3.8,17.0,205.0,142.43,118.35
2016,10,15,9,15,79.0,213.5,4.0,17.0,255.0,167.09,130.6
2016,10,15,9,30,120.0,240.0,4.2,17.0,305.0,191.33,147.19
2016,10,15,9,45,325.5,216.0,4.45,17.5,405.5,215.81,157.35
2016,10,15,10,0,531.0,192.0,4.7,18.0,506.0,261.43,186.97
2016,10,15,10,15,433.0,233.0,4.85,18.0,496.0,298.75,223.07
2016,10,15,10,30,335.0,274.0,5.0,18.0,486.0,328.59,251.88
2016,10,15,10,45,409.0,259.0,5.15,18.5,525.0,366.85,282.55
2016,10,15,11,0,483.0,244.0,5.3,19.0,564.0,410.32,317.81
2016,10,15,11,15,269.5,272.0,5.4,19.0,451.5,361.47,283.2
2016,10,15,11,30,56.0,300.0,5.5,19.0,339.0,290.86,228.6
2016,10,15,11,45,36.0,270.5,5.65,19.0,296.0,260.12,204.68
2016,10,15,12,0,16.0,241.0,5.8,19.0,253.0,223.19,175.4
2016,10,15,12,15,10.0,214.0,5.85,19.0,221.5,196.95,154.55
2016,10,15,12,30,4.0,187.0,5.9,19.0,190.0,169.73,132.75
2016,10,15,12,45,48.0,244.5,6.0,19.0,276.0,260.19,206.2
2016,10,15,13,0,92.0,302.0,6.1,19.0,362.0,352.04,279.75
2016,10,15,13,15,92.0,291.5,6.1,18.5,350.5,347.71,277.25
2016,10,15,13,30,92.0,281.0,6.1,18.0,339.0,342.88,274.55
2016,10,15,13,45,124.0,271.5,6.15,18.0,345.0,374.78,301.26
2016,10,15,14,0,156.0,262.0,6.2,18.0,351.0,395.91,319.55
2016,10,15,14,15,91.0,229.0,6.15,17.5,280.5,301.93,244.39
2016,10,15,14,30,26.0,196.0,6.1,17.0,210.0,206.21,166.02
2016,10,15,14,45,20.5,178.0,6.05,17.0,188.5,185.58,149.49
2016,10,15,15,0,15.0,160.0,6.0,17.0,167.0,164.73,132.55
2016,10,15,15,15,7.5,101.0,5.8,16.5,104.5,98.08,77.41
2016,10,15,15,30,0.0,42.0,5.6,16.0,42.0,37.04,25.9
2016,10,15,15,45,0.0,35.5,5.45,16.0,35.5,31.28,21.06
2016,10,15,16,0,0.0,29.0,5.3,16.0,29.0,25.53,16.15
2016,10,15,16,15,0.0,23.0,5.15,16.0,23.0,20.23,11.57
2016,10,15,16,30,0.0,17.0,5.0,16.0,17.0,14.94,6.95
2016,10,15,16,45,0.0,11.5,4.85,16.0,11.5,10.09,2.69
2016,10,15,17,0,0.0,6.0,4.7,16.0,6.0,5.26,0.0
2016,10,15,17,15,0.0,3.0,4.55,15.5,3.0,2.73,0.0
2016,10,15,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,10,16,6,30,0.0,9.0,1.5,13.0,9.0,8.19,0.0
2016,10,16,6,45,53.5,26.0,1.6,13.5,32.5,21.64,8.73
2016,10,16,7,0,107.0,43.0,1.7,14.0,56.0,34.11,23.69
2016,10,16,7,15,134.0,62.5,1.8,14.0,86.5,48.58,37.22
2016,10,16,7,30,161.0,82.0,1.9,14.0,117.0,62.58,50.09
2016,10,16,7,45,175.0,102.0,2.0,14.5,148.5,76.41,62.47
2016,10,16,8,0,189.0,122.0,2.1,15.0,180.0,89.74,74.15
2016,10,16,8,15,198.0,141.5,2.2,15.0,211.0,106.56,88.8
2016,10,16,8,30,207.0,161.0,2.3,15.0,242.0,119.5,99.88
2016,10,16,8,45,103.5,109.0,2.4,15.5,149.5,85.9,70.19
2016,10,16,9,0,0.0,57.0,2.5,16.0,57.0,50.36,38.82
2016,10,16,9,15,0.0,76.5,2.55,16.0,76.5,67.69,51.39
2016,10,16,9,30,0.0,96.0,2.6,16.0,96.0,84.61,65.32
2016,10,16,9,45,0.0,78.0,2.7,16.5,78.0,69.05,52.14
2016,10,16,10,0,0.0,60.0,2.8,17.0,60.0,53.08,38.69
2016,10,16,10,15,0.0,106.0,2.85,17.0,106.0,93.54,72.02
2016,10,16,10,30,0.0,152.0,2.9,17.0,152.0,132.65,103.79
2016,10,16,10,45,0.0,120.5,3.0,17.0,120.5,106.25,82.13
2016,10,16,11,0,0.0,89.0,3.1,17.0,89.0,78.92,59.72
2016,10,16,11,15,0.0,55.0,3.1,17.0,55.0,48.69,34.8
2016,10,16,11,30,0.0,21.0,3.1,17.0,21.0,18.56,9.81
2016,10,16,11,45,0.0,37.0,3.15,17.5,37.0,32.73,21.54
2016,10,16,12,0,0.0,53.0,3.2,18.0,53.0,46.93,33.19
2016,10,16,12,15,0.0,64.5,3.3,18.0,64.5,57.14,41.59
2016,10,16,12,30,0.0,76.0,3.4,18.0,76.0,67.36,50.0
2016,10,16,12,45,0.0,95.5,3.55,18.0,95.5,84.73,64.26
2016,10,16,13,0,0.0,115.0,3.7,18.0,115.0,102.36,78.72
2016,10,16,13,15,0.0,114.5,3.85,18.0,114.5,102.01,78.51
2016,10,16,13,30,0.0,114.0,4.0,18.0,114.0,101.68,78.36
2016,10,16,13,45,0.0,68.5,4.2,18.0,68.5,60.63,44.74
2016,10,16,14,0,0.0,23.0,4.4,18.0,23.0,20.3,11.31
2016,10,16,14,15,0.0,24.5,4.5,17.5,24.5,21.61,12.49
2016,10,16,14,30,0.0,26.0,4.6,17.0,26.0,22.93,13.67
2016,10,16,14,45,0.0,21.0,4.7,17.0,21.0,18.5,9.98
2016,10,16,15,0,0.0,16.0,4.8,17.0,16.0,14.09,6.28
2016,10,16,15,15,0.0,46.0,4.7,16.5,46.0,40.58,28.82
2016,10,16,15,30,0.0,76.0,4.6,16.0,76.0,67.96,52.15
2016,10,16,15,45,0.0,65.0,4.6,16.0,65.0,57.67,43.49
2016,10,16,16,0,0.0,54.0,4.6,16.0,54.0,47.69,34.99
2016,10,16,16,15,0.0,43.0,4.45,15.5,43.0,37.93,26.65
2016,10,16,16,30,0.0,32.0,4.3,15.0,32.0,28.2,18.19
2016,10,16,16,45,0.0,21.5,4.2,15.0,21.5,18.92,10.0
2016,10,16,17,0,0.0,11.0,4.1,15.0,11.0,9.66,1.26
2016,10,16,17,15,0.0,5.5,4.1,14.5,5.5,5.0,0.0
2016,10,16,17,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,6,15,15.5,5.5,1.6,11.5,6.0,0.0,0.0
2016,10,17,6,30,31.0,11.0,1.6,12.0,12.0,10.01,0.0
2016,10,17,6,45,168.0,26.5,1.6,12.5,45.0,20.87,7.22
2016,10,17,7,0,305.0,42.0,1.6,13.0,78.0,32.75,22.53
2016,10,17,7,15,399.0,52.0,1.6,13.0,123.0,41.69,31.27
2016,10,17,7,30,493.0,62.0,1.6,13.0,168.0,48.45,37.73
2016,10,17,7,45,559.5,67.5,1.6,13.5,216.0,51.12,40.24
2016,10,17,8,0,626.0,73.0,1.6,14.0,264.0,53.86,42.66
2016,10,17,8,15,665.5,78.0,1.6,14.0,310.0,56.08,44.59
2016,10,17,8,30,705.0,83.0,1.6,14.0,356.0,58.29,46.46
2016,10,17,8,45,425.0,142.0,1.6,14.5,312.0,96.86,80.13
2016,10,17,9,0,145.0,201.0,1.6,15.0,268.0,143.96,120.39
2016,10,17,9,15,478.0,146.0,1.6,15.5,394.0,121.8,83.02
2016,10,17,9,30,811.0,91.0,1.6,16.0,520.0,151.89,86.47
2016,10,17,9,45,827.0,92.5,1.6,16.5,552.5,202.6,124.81
2016,10,17,10,0,843.0,94.0,1.6,17.0,585.0,254.23,168.2
2016,10,17,10,15,852.5,95.5,1.6,17.0,610.0,304.8,212.96
2016,10,17,10,30,862.0,97.0,1.6,17.0,635.0,355.13,257.72
2016,10,17,10,45,871.0,96.5,1.65,17.5,653.5,406.38,302.13
2016,10,17,11,0,880.0,96.0,1.7,18.0,672.0,452.73,341.8
2016,10,17,11,15,883.5,96.5,1.75,18.0,682.5,496.36,379.12
2016,10,17,11,30,887.0,97.0,1.8,18.0,693.0,538.26,414.24
2016,10,17,11,45,888.5,96.5,1.9,18.0,695.0,576.26,445.92
2016,10,17,12,0,890.0,96.0,2.0,18.0,697.0,611.99,475.3
2016,10,17,12,15,888.0,95.5,2.05,18.0,691.5,643.17,500.57
2016,10,17,12,30,886.0,95.0,2.1,18.0,686.0,671.57,523.41
2016,10,17,12,45,884.5,93.0,2.15,18.0,673.0,695.9,543.06
2016,10,17,13,0,883.0,91.0,2.2,18.0,660.0,717.22,560.35
2016,10,17,13,15,876.0,90.0,2.25,18.0,639.0,732.57,572.21
2016,10,17,13,30,869.0,89.0,2.3,18.0,618.0,744.62,581.85
2016,10,17,13,45,860.0,86.5,2.35,18.0,590.0,750.21,587.03
2016,10,17,14,0,851.0,84.0,2.4,18.0,562.0,758.31,594.24
2016,10,17,14,15,836.0,82.0,2.4,17.5,527.5,753.52,593.07
2016,10,17,14,30,821.0,80.0,2.4,17.0,493.0,745.39,589.69
2016,10,17,14,45,801.5,77.0,2.45,17.0,453.0,729.37,579.81
2016,10,17,15,0,782.0,74.0,2.5,17.0,413.0,710.31,567.65
2016,10,17,15,15,753.0,70.5,2.45,16.5,368.5,680.59,547.83
2016,10,17,15,30,724.0,67.0,2.4,16.0,324.0,648.44,525.73
2016,10,17,15,45,681.5,62.5,2.4,16.0,277.0,603.03,491.96
2016,10,17,16,0,639.0,58.0,2.4,16.0,230.0,561.64,460.03
2016,10,17,16,15,573.0,52.0,2.25,15.5,182.5,496.81,408.17
2016,10,17,16,30,507.0,46.0,2.1,15.0,135.0,432.92,353.76
2016,10,17,16,45,396.5,36.0,2.0,14.5,92.0,337.26,270.47
2016,10,17,17,0,286.0,26.0,1.9,14.0,49.0,241.98,159.27
2016,10,17,17,15,143.0,13.0,1.9,13.5,24.5,94.88,0.0
2016,10,17,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,45,195.5,17.5,1.9,10.5,40.0,13.91,2.09
2016,10,18,7,0,391.0,35.0,1.9,11.0,80.0,28.51,18.96
2016,10,18,7,15,482.0,43.0,2.0,11.5,126.0,33.99,24.59
2016,10,18,7,30,573.0,51.0,2.1,12.0,172.0,39.4,29.76
2016,10,18,7,45,635.0,55.5,2.25,13.0,220.5,41.75,31.93
2016,10,18,8,0,697.0,60.0,2.4,14.0,269.0,48.28,37.68
2016,10,18,8,15,733.0,63.5,2.45,14.0,316.0,49.97,39.15
2016,10,18,8,30,769.0,67.0,2.5,14.0,363.0,51.69,40.6
2016,10,18,8,45,798.0,69.0,2.55,14.5,406.5,52.22,40.88
2016,10,18,9,0,827.0,71.0,2.6,15.0,450.0,52.81,41.2
2016,10,18,9,15,844.5,73.0,2.5,15.5,488.5,90.12,47.78
2016,10,18,9,30,862.0,75.0,2.4,16.0,527.0,149.63,83.01
2016,10,18,9,45,877.0,76.0,2.35,16.5,559.5,201.69,122.17
2016,10,18,10,0,892.0,77.0,2.3,17.0,592.0,254.35,166.68
2016,10,18,10,15,901.0,78.0,2.2,17.0,618.0,305.82,212.62
2016,10,18,10,30,910.0,79.0,2.1,17.0,644.0,356.84,258.43
2016,10,18,10,45,916.5,79.5,2.05,17.5,662.0,405.84,301.61
2016,10,18,11,0,923.0,80.0,2.0,18.0,680.0,453.69,342.75
2016,10,18,11,15,926.0,80.5,1.95,18.0,690.5,498.59,381.14
2016,10,18,11,30,929.0,81.0,1.9,18.0,701.0,541.63,417.03
2016,10,18,11,45,932.5,80.0,1.85,18.5,704.0,581.46,448.72
2016,10,18,12,0,936.0,79.0,1.8,19.0,707.0,619.03,477.8
2016,10,18,12,15,934.5,78.5,1.85,19.0,701.5,651.64,504.03
2016,10,18,12,30,933.0,78.0,1.9,19.0,696.0,681.36,527.74
2016,10,18,12,45,928.0,78.0,1.95,19.0,682.0,706.27,547.67
2016,10,18,13,0,923.0,78.0,2.0,19.0,668.0,727.94,564.7
2016,10,18,13,15,916.0,77.0,2.0,19.0,646.5,743.81,576.43
2016,10,18,13,30,909.0,76.0,2.0,19.0,625.0,756.24,585.91
2016,10,18,13,45,898.5,75.0,2.05,19.0,596.5,762.64,591.66
2016,10,18,14,0,888.0,74.0,2.1,19.0,568.0,765.55,595.16
2016,10,18,14,15,873.5,72.0,2.15,19.0,533.0,760.82,593.38
2016,10,18,14,30,859.0,70.0,2.2,19.0,498.0,752.72,589.34
2016,10,18,14,45,835.0,69.0,2.25,19.0,456.5,741.95,583.43
2016,10,18,15,0,811.0,68.0,2.3,19.0,415.0,721.82,570.68
2016,10,18,15,15,783.0,64.5,2.25,18.5,370.0,692.69,551.59
2016,10,18,15,30,755.0,61.0,2.2,18.0,325.0,661.09,530.18
2016,10,18,15,45,709.5,57.5,2.2,18.0,277.0,614.52,495.96
2016,10,18,16,0,664.0,54.0,2.2,18.0,229.0,566.62,459.39
2016,10,18,16,15,598.5,48.0,2.2,17.0,181.0,506.68,413.12
2016,10,18,16,30,533.0,42.0,2.2,16.0,133.0,443.06,360.19
2016,10,18,16,45,420.0,33.0,2.2,15.5,90.0,347.04,276.27
2016,10,18,17,0,307.0,24.0,2.2,15.0,47.0,249.25,151.13
2016,10,18,17,15,153.5,12.0,2.3,14.5,23.5,99.46,0.0
2016,10,18,17,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,19,6,45,226.0,15.0,1.9,10.5,40.0,11.82,0.0
2016,10,19,7,0,452.0,30.0,1.9,11.0,80.0,26.42,17.05
2016,10,19,7,15,538.0,36.5,1.95,11.5,126.0,31.23,22.1
2016,10,19,7,30,624.0,43.0,2.0,12.0,172.0,36.03,26.73
2016,10,19,7,45,676.0,47.5,2.05,12.5,220.5,38.91,29.44
2016,10,19,8,0,728.0,52.0,2.1,13.0,269.0,41.79,32.03
2016,10,19,8,15,762.0,55.5,2.1,13.5,315.0,43.75,33.69
2016,10,19,8,30,796.0,59.0,2.1,14.0,361.0,45.7,35.29
2016,10,19,8,45,820.0,61.5,2.15,14.5,404.0,53.65,42.17
2016,10,19,9,0,844.0,64.0,2.2,15.0,447.0,55.5,43.59
2016,10,19,9,15,860.5,65.5,2.15,15.5,485.0,90.58,48.83
2016,10,19,9,30,877.0,67.0,2.1,16.0,523.0,142.78,77.09
2016,10,19,9,45,888.5,68.5,2.1,17.0,555.0,195.19,116.12
2016,10,19,10,0,900.0,70.0,2.1,18.0,587.0,247.86,160.28
2016,10,19,10,15,908.5,71.5,2.0,18.0,612.0,299.78,206.39
2016,10,19,10,30,917.0,73.0,1.9,18.0,637.0,351.21,252.37
2016,10,19,10,45,919.5,74.5,1.85,18.5,654.5,399.77,295.14
2016,10,19,11,0,922.0,76.0,1.8,19.0,672.0,446.83,335.56
2016,10,19,11,15,925.0,76.5,1.75,19.5,682.0,491.52,372.92
2016,10,19,11,30,928.0,77.0,1.7,20.0,692.0,534.35,407.63
2016,10,19,11,45,926.0,78.0,1.7,20.5,694.0,572.95,438.37
2016,10,19,12,0,924.0,79.0,1.7,21.0,696.0,608.97,466.34
2016,10,19,12,15,922.5,79.0,1.7,21.0,690.0,641.6,492.09
2016,10,19,12,30,921.0,79.0,1.7,21.0,684.0,671.41,515.33
2016,10,19,12,45,915.5,79.0,1.75,21.0,670.0,695.64,534.59
2016,10,19,13,0,910.0,79.0,1.8,21.0,656.0,716.64,551.26
2016,10,19,13,15,903.5,78.0,1.8,21.0,635.0,732.58,562.94
2016,10,19,13,30,897.0,77.0,1.8,21.0,614.0,745.15,572.41
2016,10,19,13,45,888.5,75.0,1.85,21.0,586.5,751.73,578.26
2016,10,19,14,0,880.0,73.0,1.9,21.0,559.0,754.88,581.89
2016,10,19,14,15,866.0,71.5,1.95,21.0,524.0,751.06,580.78
2016,10,19,14,30,852.0,70.0,2.0,21.0,489.0,743.94,577.47
2016,10,19,14,45,832.5,67.5,2.05,21.0,449.0,734.75,572.75
2016,10,19,15,0,813.0,65.0,2.1,21.0,409.0,716.2,561.24
2016,10,19,15,15,785.0,62.0,2.05,20.5,364.5,687.76,542.77
2016,10,19,15,30,757.0,59.0,2.0,20.0,320.0,656.87,522.03
2016,10,19,15,45,715.5,55.0,1.95,19.5,272.5,612.74,490.55
2016,10,19,16,0,674.0,51.0,1.9,19.0,225.0,567.23,456.64
2016,10,19,16,15,609.0,45.0,1.85,18.0,177.5,502.14,406.44
2016,10,19,16,30,544.0,39.0,1.8,17.0,130.0,437.59,353.13
2016,10,19,16,45,433.0,30.5,1.75,16.5,87.0,350.42,275.62
2016,10,19,17,0,322.0,22.0,1.7,16.0,44.0,252.75,135.09
2016,10,19,17,15,161.0,11.0,1.75,15.5,22.0,102.26,0.0
2016,10,19,17,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
