Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,20,6,45,220.5,15.0,1.45,10.5,39.0,11.88,0.0
2016,10,20,7,0,441.0,30.0,1.5,11.0,78.0,24.29,15.12
2016,10,20,7,15,531.0,37.5,1.5,11.5,124.5,32.28,23.01
2016,10,20,7,30,621.0,45.0,1.5,12.0,171.0,37.97,28.45
2016,10,20,7,45,677.0,49.5,1.55,13.0,220.0,40.77,31.04
2016,10,20,8,0,733.0,54.0,1.6,14.0,269.0,43.6,33.52
2016,10,20,8,15,768.0,57.5,1.5,14.5,316.0,45.5,35.12
2016,10,20,8,30,803.0,61.0,1.4,15.0,363.0,47.41,36.68
2016,10,20,8,45,828.5,63.5,1.35,15.5,407.0,48.49,37.46
2016,10,20,9,0,854.0,66.0,1.3,16.0,451.0,57.02,44.77
2016,10,20,9,15,871.0,68.0,1.25,16.5,489.5,90.48,49.4
2016,10,20,9,30,888.0,70.0,1.2,17.0,528.0,143.66,77.32
2016,10,20,9,45,902.5,70.5,1.2,18.0,560.5,196.35,115.61
2016,10,20,10,0,917.0,71.0,1.2,19.0,593.0,249.54,159.39
2016,10,20,10,15,925.5,72.0,1.2,19.5,618.5,301.87,204.92
2016,10,20,10,30,934.0,73.0,1.2,20.0,644.0,353.65,250.17
2016,10,20,10,45,938.5,74.0,1.25,20.5,662.0,403.24,293.24
2016,10,20,11,0,943.0,75.0,1.3,21.0,680.0,451.47,334.2
2016,10,20,11,15,946.0,75.5,1.3,21.5,690.0,497.0,371.77
2016,10,20,11,30,949.0,76.0,1.3,22.0,700.0,540.62,406.73
2016,10,20,11,45,949.0,76.0,1.3,22.5,702.0,580.07,437.61
2016,10,20,12,0,949.0,76.0,1.3,23.0,704.0,617.0,465.77
2016,10,20,12,15,947.0,76.0,1.3,23.0,698.0,650.06,491.38
2016,10,20,12,30,945.0,76.0,1.3,23.0,692.0,680.19,514.43
2016,10,20,12,45,939.0,76.5,1.35,23.5,678.0,705.18,532.92
2016,10,20,13,0,933.0,77.0,1.4,24.0,664.0,726.86,548.78
2016,10,20,13,15,926.0,76.0,1.4,24.0,642.5,742.86,560.2
2016,10,20,13,30,919.0,75.0,1.4,24.0,621.0,755.4,569.41
2016,10,20,13,45,910.0,73.5,1.45,24.0,592.5,762.44,575.54
2016,10,20,14,0,901.0,72.0,1.5,24.0,564.0,765.98,579.47
2016,10,20,14,15,886.5,70.0,1.5,24.0,528.5,761.33,577.45
2016,10,20,14,30,872.0,68.0,1.5,24.0,493.0,753.28,573.25
2016,10,20,14,45,852.5,65.5,1.5,24.0,452.5,737.56,563.79
2016,10,20,15,0,833.0,63.0,1.5,24.0,412.0,725.42,556.82
2016,10,20,15,15,804.5,60.0,1.5,23.5,366.5,696.53,538.84
2016,10,20,15,30,776.0,57.0,1.5,23.0,321.0,665.15,518.63
2016,10,20,15,45,734.0,53.0,1.55,22.5,273.0,620.55,488.19
2016,10,20,16,0,692.0,49.0,1.6,22.0,225.0,574.57,455.11
2016,10,20,16,15,626.0,43.5,1.6,21.0,177.0,509.34,405.82
2016,10,20,16,30,560.0,38.0,1.6,20.0,129.0,444.61,353.13
2016,10,20,16,45,443.0,29.5,1.65,19.0,85.5,345.84,267.79
2016,10,20,17,0,326.0,21.0,1.7,18.0,42.0,250.6,109.67
2016,10,20,17,15,163.0,10.5,1.7,17.5,21.0,102.32,0.0
2016,10,20,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,21,6,45,209.0,14.5,1.2,12.5,36.5,11.5,0.0
2016,10,21,7,0,418.0,29.0,1.2,13.0,73.0,23.46,14.13
2016,10,21,7,15,508.0,36.5,1.15,13.5,118.5,31.39,21.99
2016,10,21,7,30,598.0,44.0,1.1,14.0,164.0,37.09,27.41
2016,10,21,7,45,653.0,49.0,1.05,14.5,211.5,40.33,30.46
2016,10,21,8,0,708.0,54.0,1.0,15.0,259.0,43.58,33.37
2016,10,21,8,15,743.5,57.5,0.9,15.5,305.0,45.46,34.96
2016,10,21,8,30,779.0,61.0,0.8,16.0,351.0,47.36,36.5
2016,10,21,8,45,804.0,63.5,0.7,17.0,393.5,48.41,37.19
2016,10,21,9,0,829.0,66.0,0.6,18.0,436.0,49.49,37.87
2016,10,21,9,15,846.5,68.0,0.55,18.5,474.0,87.07,47.89
2016,10,21,9,30,864.0,70.0,0.5,19.0,512.0,138.85,74.01
2016,10,21,9,45,874.5,72.5,0.5,20.0,543.5,191.1,111.27
2016,10,21,10,0,885.0,75.0,0.5,21.0,575.0,243.54,153.6
2016,10,21,10,15,893.5,76.0,0.5,21.0,600.0,294.22,197.13
2016,10,21,10,30,902.0,77.0,0.5,21.0,625.0,344.4,240.59
2016,10,21,10,45,906.5,78.5,0.55,21.5,642.5,392.88,281.98
2016,10,21,11,0,911.0,80.0,0.6,22.0,660.0,440.07,321.38
2016,10,21,11,15,914.5,80.5,0.7,22.0,670.0,484.44,358.64
2016,10,21,11,30,918.0,81.0,0.8,22.0,680.0,527.01,393.74
2016,10,21,11,45,917.5,81.5,0.9,22.5,682.0,565.49,424.35
2016,10,21,12,0,917.0,82.0,1.0,23.0,684.0,601.53,452.45
2016,10,21,12,15,915.0,81.5,1.1,23.0,678.5,633.08,477.73
2016,10,21,12,30,913.0,81.0,1.2,23.0,673.0,661.78,500.64
2016,10,21,12,45,906.0,82.0,1.35,23.0,658.5,685.81,520.39
2016,10,21,13,0,899.0,83.0,1.5,23.0,644.0,706.62,537.69
2016,10,21,13,15,891.5,81.5,1.65,23.0,623.0,721.12,549.91
2016,10,21,13,30,884.0,80.0,1.8,23.0,602.0,732.25,559.52
2016,10,21,13,45,749.0,113.0,1.95,23.0,540.5,692.66,533.39
2016,10,21,14,0,614.0,146.0,2.1,23.0,479.0,639.84,495.99
2016,10,21,14,15,641.0,127.5,2.2,22.5,455.5,648.41,506.16
2016,10,21,14,30,668.0,109.0,2.3,22.0,432.0,653.71,513.45
2016,10,21,14,45,727.5,89.0,2.4,22.0,413.5,678.0,532.92
2016,10,21,15,0,787.0,69.0,2.5,22.0,395.0,695.0,546.94
2016,10,21,15,15,757.0,65.5,2.5,21.5,351.0,664.84,526.9
2016,10,21,15,30,727.0,62.0,2.5,21.0,307.0,632.32,504.81
2016,10,21,15,45,682.5,58.0,2.55,20.5,260.0,586.69,472.04
2016,10,21,16,0,638.0,54.0,2.6,20.0,213.0,545.07,440.74
2016,10,21,16,15,568.0,47.5,2.6,19.0,166.0,478.03,387.74
2016,10,21,16,30,498.0,41.0,2.6,18.0,119.0,412.31,332.27
2016,10,21,16,45,377.0,31.0,2.6,17.5,77.5,312.64,242.95
2016,10,21,17,0,256.0,21.0,2.6,17.0,36.0,205.32,63.83
2016,10,21,17,15,128.0,10.5,2.65,16.5,18.0,81.93,0.0
2016,10,21,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,22,6,45,191.0,15.5,1.7,10.5,35.0,12.44,0.0
2016,10,22,7,0,382.0,31.0,1.7,11.0,70.0,25.36,15.69
2016,10,22,7,15,479.0,39.5,1.7,11.5,115.5,31.43,22.16
2016,10,22,7,30,576.0,48.0,1.7,12.0,161.0,37.4,27.88
2016,10,22,7,45,636.5,53.0,1.7,12.5,209.5,40.23,30.6
2016,10,22,8,0,697.0,58.0,1.7,13.0,258.0,47.09,36.78
2016,10,22,8,15,691.5,64.5,1.65,13.0,291.0,51.1,40.36
2016,10,22,8,30,686.0,71.0,1.6,13.0,324.0,50.08,39.38
2016,10,22,8,45,715.5,74.5,1.55,13.5,365.5,56.46,44.88
2016,10,22,9,0,745.0,78.0,1.5,14.0,407.0,58.02,46.04
2016,10,22,9,15,805.5,77.0,1.4,14.5,461.0,82.5,46.96
2016,10,22,9,30,866.0,76.0,1.3,15.0,515.0,141.04,77.6
2016,10,22,9,45,744.0,113.5,1.2,15.5,507.5,189.97,118.53
2016,10,22,10,0,622.0,151.0,1.1,16.0,500.0,238.44,163.75
2016,10,22,10,15,602.5,166.0,1.1,16.0,516.0,282.27,202.36
2016,10,22,10,30,583.0,181.0,1.1,16.0,532.0,322.28,237.93
2016,10,22,10,45,624.0,173.5,1.1,16.5,559.5,365.03,273.34
2016,10,22,11,0,665.0,166.0,1.1,17.0,587.0,408.97,309.35
2016,10,22,11,15,641.0,178.5,1.15,17.0,589.0,443.75,339.19
2016,10,22,11,30,617.0,191.0,1.2,17.0,591.0,475.35,365.79
2016,10,22,11,45,656.0,177.5,1.25,17.5,604.5,513.57,396.11
2016,10,22,12,0,695.0,164.0,1.3,18.0,618.0,552.44,426.44
2016,10,22,12,15,801.0,129.0,1.35,18.0,647.5,610.26,471.54
2016,10,22,12,30,907.0,94.0,1.4,18.0,677.0,667.79,516.04
2016,10,22,12,45,782.5,129.0,1.45,18.0,624.5,654.11,506.57
2016,10,22,13,0,658.0,164.0,1.5,18.0,572.0,628.89,488.86
2016,10,22,13,15,543.0,194.5,1.55,17.5,523.5,593.1,464.0
2016,10,22,13,30,428.0,225.0,1.6,17.0,475.0,556.36,437.54
2016,10,22,13,45,443.5,209.0,1.7,17.0,457.0,562.66,444.65
2016,10,22,14,0,459.0,193.0,1.8,17.0,439.0,566.98,449.99
2016,10,22,14,15,453.5,180.0,1.85,17.0,410.0,556.71,443.88
2016,10,22,14,30,448.0,167.0,1.9,17.0,381.0,544.16,436.09
2016,10,22,14,45,450.5,150.5,1.95,17.0,350.0,531.47,428.29
2016,10,22,15,0,453.0,134.0,2.0,17.0,319.0,516.42,418.51
2016,10,22,15,15,427.0,124.0,2.05,16.5,283.0,485.76,396.56
2016,10,22,15,30,401.0,114.0,2.1,16.0,247.0,453.83,372.97
2016,10,22,15,45,379.0,98.5,2.15,15.5,209.0,416.98,344.74
2016,10,22,16,0,357.0,83.0,2.2,15.0,171.0,379.14,314.43
2016,10,22,16,15,313.0,68.0,2.15,14.5,132.5,326.52,270.08
2016,10,22,16,30,269.0,53.0,2.1,14.0,94.0,274.91,224.62
2016,10,22,16,45,194.0,37.0,2.1,13.5,60.5,204.44,158.79
2016,10,22,17,0,119.0,21.0,2.1,13.0,27.0,120.81,14.94
2016,10,22,17,15,59.5,10.5,2.15,12.5,13.5,42.98,0.0
2016,10,22,17,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,23,6,45,192.0,15.0,1.35,9.5,33.5,12.07,0.0
2016,10,23,7,0,384.0,30.0,1.3,10.0,67.0,24.58,14.9
2016,10,23,7,15,481.0,38.0,1.3,10.5,112.0,30.24,21.17
2016,10,23,7,30,578.0,46.0,1.3,11.0,157.0,35.83,26.58
2016,10,23,7,45,635.5,51.5,1.3,12.0,205.0,42.74,32.92
2016,10,23,8,0,693.0,57.0,1.3,13.0,253.0,46.33,36.1
2016,10,23,8,15,731.0,61.0,1.3,13.5,299.5,48.52,37.99
2016,10,23,8,30,769.0,65.0,1.3,14.0,346.0,50.73,39.81
2016,10,23,8,45,793.5,68.5,1.3,14.5,388.5,52.44,41.15
2016,10,23,9,0,818.0,72.0,1.3,15.0,431.0,54.14,42.46
2016,10,23,9,15,836.5,74.5,1.3,15.0,469.0,79.48,44.95
2016,10,23,9,30,855.0,77.0,1.3,15.0,507.0,131.55,70.68
2016,10,23,9,45,872.5,77.0,1.35,15.5,539.5,189.17,112.42
2016,10,23,10,0,890.0,77.0,1.4,16.0,572.0,240.83,154.99
2016,10,23,10,15,899.0,78.5,1.45,16.5,597.5,292.19,200.05
2016,10,23,10,30,908.0,80.0,1.5,17.0,623.0,343.1,245.22
2016,10,23,10,45,914.5,80.5,1.55,17.5,641.0,391.62,288.1
2016,10,23,11,0,921.0,81.0,1.6,18.0,659.0,438.98,329.12
2016,10,23,11,15,924.5,81.5,1.65,18.0,669.0,483.66,367.74
2016,10,23,11,30,928.0,82.0,1.7,18.0,679.0,526.53,404.04
2016,10,23,11,45,928.5,82.0,1.75,18.5,681.0,565.35,435.67
2016,10,23,12,0,929.0,82.0,1.8,19.0,683.0,601.75,464.68
2016,10,23,12,15,927.0,81.5,1.85,19.0,677.0,633.61,490.62
2016,10,23,12,30,925.0,81.0,1.9,19.0,671.0,662.59,514.02
2016,10,23,12,45,914.0,83.0,2.0,19.0,656.0,685.33,532.82
2016,10,23,13,0,903.0,85.0,2.1,19.0,641.0,704.67,548.97
2016,10,23,13,15,895.0,84.0,2.15,19.0,619.0,719.47,561.28
2016,10,23,13,30,887.0,83.0,2.2,19.0,597.0,730.89,570.47
2016,10,23,13,45,569.5,158.0,2.25,19.0,482.0,604.31,476.1
2016,10,23,14,0,252.0,233.0,2.3,19.0,367.0,443.91,351.92
2016,10,23,14,15,542.5,153.5,2.3,18.5,418.0,591.95,472.47
2016,10,23,14,30,833.0,74.0,2.3,18.0,469.0,727.16,576.21
2016,10,23,14,45,810.0,71.5,2.35,18.0,428.5,709.34,563.67
2016,10,23,15,0,787.0,69.0,2.4,18.0,388.0,688.52,550.06
2016,10,23,15,15,755.0,65.5,2.35,17.5,343.0,657.1,528.68
2016,10,23,15,30,723.0,62.0,2.3,17.0,298.0,623.34,504.93
2016,10,23,15,45,672.0,58.0,2.3,17.0,250.5,573.44,467.13
2016,10,23,16,0,621.0,54.0,2.3,17.0,203.0,528.15,431.33
2016,10,23,16,15,547.0,47.0,2.15,16.0,156.5,458.71,374.73
2016,10,23,16,30,473.0,40.0,2.0,15.0,110.0,390.83,316.29
2016,10,23,16,45,236.5,35.0,1.9,14.5,70.0,227.39,173.87
2016,10,23,17,0,0.0,30.0,1.8,14.0,30.0,43.43,0.0
2016,10,23,17,15,0.0,15.0,1.8,13.5,15.0,13.64,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,3.45,11.5,13.5,11.89,0.0
2016,10,24,7,0,0.0,27.0,3.6,12.0,27.0,23.52,13.59
2016,10,24,7,15,1.0,46.0,3.65,12.5,46.5,39.15,28.67
2016,10,24,7,30,2.0,65.0,3.7,13.0,66.0,54.58,42.88
2016,10,24,7,45,9.0,83.5,3.8,13.5,86.0,69.51,56.46
2016,10,24,8,0,16.0,102.0,3.9,14.0,106.0,84.3,69.65
2016,10,24,8,15,22.0,119.5,4.0,14.0,126.5,98.25,81.99
2016,10,24,8,30,28.0,137.0,4.1,14.0,147.0,107.35,89.89
2016,10,24,8,45,14.0,131.0,4.25,14.5,136.0,109.24,91.19
2016,10,24,9,0,0.0,125.0,4.4,15.0,125.0,105.77,87.77
2016,10,24,9,15,76.0,173.5,4.4,15.0,211.5,137.7,108.78
2016,10,24,9,30,152.0,222.0,4.4,15.0,298.0,177.37,136.63
2016,10,24,9,45,106.0,229.5,4.4,15.0,284.0,194.98,151.9
2016,10,24,10,0,60.0,237.0,4.4,15.0,270.0,201.3,158.91
2016,10,24,10,15,90.5,255.5,4.45,15.0,308.0,229.22,180.57
2016,10,24,10,30,121.0,274.0,4.5,15.0,346.0,257.85,203.18
2016,10,24,10,45,112.0,281.0,4.55,15.5,349.5,272.99,215.77
2016,10,24,11,0,103.0,288.0,4.6,16.0,353.0,284.34,225.13
2016,10,24,11,15,174.0,292.0,4.6,16.0,403.0,327.6,259.52
2016,10,24,11,30,245.0,296.0,4.6,16.0,453.0,377.22,299.28
2016,10,24,11,45,197.5,300.5,4.65,16.5,427.5,371.42,295.05
2016,10,24,12,0,150.0,305.0,4.7,17.0,402.0,361.67,287.35
2016,10,24,12,15,129.5,300.0,4.75,17.0,383.5,355.47,282.97
2016,10,24,12,30,109.0,295.0,4.8,17.0,365.0,340.75,271.75
2016,10,24,12,45,93.0,284.5,4.85,17.0,343.0,327.3,261.47
2016,10,24,13,0,77.0,274.0,4.9,17.0,321.0,312.4,249.91
2016,10,24,13,15,44.5,236.5,4.95,17.0,263.5,257.22,205.81
2016,10,24,13,30,12.0,199.0,5.0,17.0,206.0,191.04,152.12
2016,10,24,13,45,9.5,188.0,5.05,17.0,193.5,180.08,143.52
2016,10,24,14,0,7.0,177.0,5.1,17.0,181.0,168.94,134.68
2016,10,24,14,15,3.5,104.0,4.95,17.0,106.0,95.75,74.58
2016,10,24,14,30,0.0,31.0,4.8,17.0,31.0,27.33,17.42
2016,10,24,14,45,0.0,54.0,4.7,17.0,54.0,47.68,34.66
2016,10,24,15,0,0.0,77.0,4.6,17.0,77.0,68.3,52.1
2016,10,24,15,15,0.0,67.5,4.45,16.5,67.5,59.66,45.02
2016,10,24,15,30,0.0,58.0,4.3,16.0,58.0,51.22,38.02
2016,10,24,15,45,0.0,48.5,4.15,15.5,48.5,42.8,30.93
2016,10,24,16,0,0.0,39.0,4.0,15.0,39.0,34.38,23.72
2016,10,24,16,15,0.0,29.5,3.9,14.5,29.5,25.98,16.42
2016,10,24,16,30,0.0,20.0,3.8,14.0,20.0,17.59,9.07
2016,10,24,16,45,0.0,12.5,3.7,14.0,12.5,10.98,2.92
2016,10,24,17,0,0.0,5.0,3.6,14.0,5.0,4.38,0.0
2016,10,24,17,15,0.0,2.5,3.65,13.5,2.5,2.27,0.0
2016,10,24,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,5.0,3.45,13.0,5.0,4.55,0.0
2016,10,25,7,0,0.0,10.0,3.6,13.0,10.0,8.78,1.39
2016,10,25,7,15,0.0,17.5,3.6,13.0,17.5,15.38,7.81
2016,10,25,7,30,0.0,25.0,3.6,13.0,25.0,22.0,13.96
2016,10,25,7,45,0.0,32.5,3.65,13.5,32.5,28.63,20.03
2016,10,25,8,0,0.0,40.0,3.7,14.0,40.0,35.26,26.01
2016,10,25,8,15,0.0,48.0,3.65,14.5,48.0,42.35,32.3
2016,10,25,8,30,0.0,56.0,3.6,15.0,56.0,49.45,38.5
2016,10,25,8,45,0.0,68.5,3.55,15.5,68.5,60.55,48.15
2016,10,25,9,0,0.0,81.0,3.5,16.0,81.0,71.47,57.51
2016,10,25,9,15,0.0,105.5,3.55,16.0,105.5,91.52,71.46
2016,10,25,9,30,0.0,130.0,3.6,16.0,130.0,111.57,87.91
2016,10,25,9,45,0.0,120.5,3.7,16.5,120.5,104.75,81.9
2016,10,25,10,0,0.0,111.0,3.8,17.0,111.0,97.35,75.49
2016,10,25,10,15,13.0,169.5,3.85,17.0,177.0,148.98,117.18
2016,10,25,10,30,26.0,228.0,3.9,17.0,243.0,201.5,159.14
2016,10,25,10,45,13.0,132.0,3.95,17.5,139.5,120.34,93.45
2016,10,25,11,0,0.0,36.0,4.0,18.0,36.0,31.82,20.8
2016,10,25,11,15,0.0,55.0,4.0,18.0,55.0,48.66,34.76
2016,10,25,11,30,0.0,74.0,4.0,18.0,74.0,65.55,48.66
2016,10,25,11,45,0.0,104.5,4.05,18.0,104.5,92.63,70.85
2016,10,25,12,0,0.0,135.0,4.1,18.0,135.0,119.74,92.93
2016,10,25,12,15,0.0,96.0,4.0,18.0,96.0,85.14,64.69
2016,10,25,12,30,0.0,57.0,3.9,18.0,57.0,50.44,36.2
2016,10,25,12,45,0.0,75.5,3.85,18.0,75.5,66.87,49.81
2016,10,25,13,0,0.0,94.0,3.8,18.0,94.0,83.35,63.41
2016,10,25,13,15,31.5,170.5,3.75,18.0,188.5,182.15,144.74
2016,10,25,13,30,63.0,247.0,3.7,18.0,283.0,285.47,227.98
2016,10,25,13,45,42.0,221.5,3.65,18.5,245.5,247.92,197.45
2016,10,25,14,0,21.0,196.0,3.6,19.0,208.0,198.55,157.55
2016,10,25,14,15,70.5,199.5,3.5,18.5,233.5,253.16,203.61
2016,10,25,14,30,120.0,203.0,3.4,18.0,259.0,311.51,252.17
2016,10,25,14,45,60.0,156.0,3.35,18.0,184.0,203.63,164.54
2016,10,25,15,0,0.0,109.0,3.3,18.0,109.0,100.65,78.69
2016,10,25,15,15,0.0,96.0,3.15,18.0,96.0,88.61,68.94
2016,10,25,15,30,0.0,83.0,3.0,18.0,83.0,76.5,58.91
2016,10,25,15,45,0.0,69.5,2.9,18.0,69.5,63.76,48.21
2016,10,25,16,0,0.0,56.0,2.8,18.0,56.0,50.88,37.25
2016,10,25,16,15,0.0,42.5,2.6,17.5,42.5,37.79,26.05
2016,10,25,16,30,0.0,29.0,2.4,17.0,29.0,25.56,15.46
2016,10,25,16,45,0.0,18.0,2.25,16.5,18.0,15.84,6.4
2016,10,25,17,0,0.0,7.0,2.1,16.0,7.0,6.14,0.0
2016,10,25,17,15,0.0,3.5,2.05,15.5,3.5,3.18,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,26,6,45,186.5,13.0,1.7,11.5,29.5,11.82,0.0
2016,10,26,7,0,373.0,26.0,1.7,12.0,59.0,21.24,11.13
2016,10,26,7,15,473.0,34.0,1.7,12.5,102.5,27.06,18.03
2016,10,26,7,30,573.0,42.0,1.7,13.0,146.0,35.78,26.2
2016,10,26,7,45,633.0,47.0,1.75,13.5,192.5,39.06,29.36
2016,10,26,8,0,693.0,52.0,1.8,14.0,239.0,42.37,32.38
2016,10,26,8,15,730.5,55.5,1.85,14.5,284.5,44.3,34.06
2016,10,26,8,30,768.0,59.0,1.9,15.0,330.0,46.25,35.68
2016,10,26,8,45,794.5,61.5,2.0,16.0,372.0,47.36,36.43
2016,10,26,9,0,821.0,64.0,2.1,17.0,414.0,48.5,37.18
2016,10,26,9,15,839.0,66.0,2.15,17.5,451.0,73.42,43.63
2016,10,26,9,30,857.0,68.0,2.2,18.0,488.0,124.3,65.61
2016,10,26,9,45,872.5,68.5,2.3,18.5,520.0,174.83,100.09
2016,10,26,10,0,888.0,69.0,2.4,19.0,552.0,225.98,141.58
2016,10,26,10,15,897.0,70.5,2.45,19.0,577.0,276.79,186.26
2016,10,26,10,30,906.0,72.0,2.5,19.0,602.0,327.16,231.51
2016,10,26,10,45,909.5,73.5,2.6,19.5,619.0,375.01,274.32
2016,10,26,11,0,913.0,75.0,2.7,20.0,636.0,421.48,315.21
2016,10,26,11,15,917.0,75.5,2.75,20.0,646.5,465.67,353.93
2016,10,26,11,30,921.0,76.0,2.8,20.0,657.0,508.1,390.39
2016,10,26,11,45,920.0,77.0,2.9,20.5,659.0,546.53,422.35
2016,10,26,12,0,919.0,78.0,3.0,21.0,661.0,582.48,451.64
2016,10,26,12,15,918.5,78.0,3.0,21.0,656.0,615.13,478.41
2016,10,26,12,30,918.0,78.0,3.0,21.0,651.0,645.05,502.66
2016,10,26,12,45,911.0,79.0,3.05,21.0,637.0,669.03,522.34
2016,10,26,13,0,904.0,80.0,3.1,21.0,623.0,689.79,539.43
2016,10,26,13,15,897.5,79.0,3.05,21.0,602.5,705.48,552.29
2016,10,26,13,30,891.0,78.0,3.0,21.0,582.0,717.85,561.87
2016,10,26,13,45,879.5,77.0,2.95,21.0,553.5,723.34,566.46
2016,10,26,14,0,868.0,76.0,2.9,21.0,525.0,725.44,568.76
2016,10,26,14,15,852.0,74.0,2.8,20.5,490.5,725.51,570.57
2016,10,26,14,30,836.0,72.0,2.7,20.0,456.0,716.84,566.08
2016,10,26,14,45,814.0,69.0,2.65,20.0,416.0,699.33,554.35
2016,10,26,15,0,792.0,66.0,2.6,20.0,376.0,678.83,540.32
2016,10,26,15,15,759.5,62.5,2.45,19.5,331.5,647.34,518.31
2016,10,26,15,30,727.0,59.0,2.3,19.0,287.0,613.55,493.94
2016,10,26,15,45,679.0,54.5,2.2,18.5,240.5,565.72,458.05
2016,10,26,16,0,631.0,50.0,2.1,18.0,194.0,516.72,419.53
2016,10,26,16,15,553.0,43.5,1.8,17.0,147.5,451.53,365.25
2016,10,26,16,30,475.0,37.0,1.5,16.0,101.0,382.73,305.0
2016,10,26,16,45,237.5,30.5,1.25,15.5,62.5,219.66,157.3
2016,10,26,17,0,0.0,24.0,1.0,15.0,24.0,21.83,0.0
2016,10,26,17,15,0.0,12.0,0.95,14.5,12.0,10.91,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,2.5,2.15,12.5,2.5,2.27,0.0
2016,10,27,7,0,0.0,5.0,2.3,13.0,5.0,4.38,0.0
2016,10,27,7,15,0.0,9.0,2.4,13.5,9.0,7.9,1.22
2016,10,27,7,30,0.0,13.0,2.5,14.0,13.0,11.41,4.48
2016,10,27,7,45,0.0,17.0,2.6,14.5,17.0,14.94,7.71
2016,10,27,8,0,0.0,21.0,2.7,15.0,21.0,18.47,10.9
2016,10,27,8,15,0.0,25.0,2.65,15.0,25.0,22.0,14.08
2016,10,27,8,30,0.0,29.0,2.6,15.0,29.0,25.54,17.23
2016,10,27,8,45,0.0,25.0,2.55,15.5,25.0,22.01,14.01
2016,10,27,9,0,0.0,21.0,2.5,16.0,21.0,18.49,10.8
2016,10,27,9,15,0.0,80.0,2.45,16.0,80.0,70.79,54.21
2016,10,27,9,30,0.0,139.0,2.4,16.0,139.0,118.33,93.52
2016,10,27,9,45,0.0,132.5,2.35,16.5,132.5,114.26,89.71
2016,10,27,10,0,0.0,126.0,2.3,17.0,126.0,109.66,85.59
2016,10,27,10,15,0.0,138.0,2.25,17.0,138.0,120.05,93.94
2016,10,27,10,30,0.0,150.0,2.2,17.0,150.0,130.54,102.33
2016,10,27,10,45,0.0,100.5,2.15,17.0,100.5,88.89,68.15
2016,10,27,11,0,0.0,51.0,2.1,17.0,51.0,45.1,31.99
2016,10,27,11,15,7.0,135.0,2.2,17.0,139.0,121.98,95.16
2016,10,27,11,30,14.0,219.0,2.3,17.0,227.0,198.63,156.77
2016,10,27,11,45,14.5,219.0,2.4,17.0,227.5,200.56,158.2
2016,10,27,12,0,15.0,219.0,2.5,17.0,228.0,202.46,159.83
2016,10,27,12,15,10.0,203.5,2.5,16.5,210.0,187.22,147.97
2016,10,27,12,30,5.0,188.0,2.5,16.0,192.0,171.29,135.48
2016,10,27,12,45,2.5,151.0,2.5,16.0,153.0,136.62,107.47
2016,10,27,13,0,0.0,114.0,2.5,16.0,114.0,101.5,78.83
2016,10,27,13,15,0.0,128.5,2.4,16.0,128.5,115.02,90.08
2016,10,27,13,30,0.0,143.0,2.3,16.0,143.0,128.99,101.65
2016,10,27,13,45,39.0,183.5,2.2,16.0,203.5,205.52,165.15
2016,10,27,14,0,78.0,224.0,2.1,16.0,264.0,281.38,226.91
2016,10,27,14,15,45.0,193.0,2.0,16.0,216.0,227.27,183.0
2016,10,27,14,30,12.0,162.0,1.9,16.0,168.0,161.65,129.37
2016,10,27,14,45,6.0,130.5,1.8,16.0,133.5,126.16,100.44
2016,10,27,15,0,0.0,99.0,1.7,16.0,99.0,90.55,70.91
2016,10,27,15,15,0.0,86.5,1.6,16.0,86.5,78.91,61.33
2016,10,27,15,30,0.0,74.0,1.5,16.0,74.0,67.19,51.53
2016,10,27,15,45,0.0,61.5,1.4,16.0,61.5,55.38,41.52
2016,10,27,16,0,0.0,49.0,1.3,16.0,49.0,43.46,31.27
2016,10,27,16,15,0.0,36.5,1.2,15.5,36.5,32.19,21.53
2016,10,27,16,30,0.0,24.0,1.1,15.0,24.0,21.13,11.87
2016,10,27,16,45,0.0,14.5,1.0,15.0,14.5,12.75,3.61
2016,10,27,17,0,0.0,5.0,0.9,15.0,5.0,4.55,0.0
2016,10,27,17,15,0.0,2.5,0.95,15.0,2.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,28,6,45,50.5,14.0,0.35,13.5,18.0,12.73,0.0
2016,10,28,7,0,101.0,28.0,0.3,14.0,36.0,22.63,11.13
2016,10,28,7,15,150.5,45.0,0.35,14.0,66.5,35.71,25.3
2016,10,28,7,30,200.0,62.0,0.4,14.0,97.0,48.46,37.23
2016,10,28,7,45,227.5,79.5,0.5,14.0,130.5,61.13,48.85
2016,10,28,8,0,255.0,97.0,0.6,14.0,164.0,73.42,59.93
2016,10,28,8,15,275.0,113.0,0.7,14.0,197.5,84.29,69.57
2016,10,28,8,30,295.0,129.0,0.8,14.0,231.0,94.83,78.75
2016,10,28,8,45,147.5,116.5,0.9,14.5,167.5,91.01,75.1
2016,10,28,9,0,0.0,104.0,1.0,15.0,104.0,89.55,73.54
2016,10,28,9,15,0.0,113.5,1.1,15.0,113.5,97.54,76.69
2016,10,28,9,30,0.0,123.0,1.2,15.0,123.0,105.84,83.39
2016,10,28,9,45,44.0,180.0,1.35,15.5,203.5,151.28,118.37
2016,10,28,10,0,88.0,237.0,1.5,16.0,284.0,204.6,159.02
2016,10,28,10,15,44.0,165.0,1.6,16.0,188.5,149.37,116.31
2016,10,28,10,30,0.0,93.0,1.7,16.0,93.0,82.35,63.09
2016,10,28,10,45,2.5,139.0,1.85,16.5,141.0,122.6,95.93
2016,10,28,11,0,5.0,185.0,2.0,17.0,189.0,163.04,128.3
2016,10,28,11,15,31.5,228.0,2.1,17.0,248.0,211.49,166.75
2016,10,28,11,30,58.0,271.0,2.2,17.0,307.0,264.21,208.37
2016,10,28,11,45,29.0,198.5,2.35,17.0,216.5,191.67,151.07
2016,10,28,12,0,0.0,126.0,2.5,17.0,126.0,111.74,86.62
2016,10,28,12,15,0.0,133.0,2.55,17.0,133.0,118.17,92.01
2016,10,28,12,30,0.0,140.0,2.6,17.0,140.0,124.71,97.38
2016,10,28,12,45,9.5,179.0,2.65,17.5,185.0,166.75,131.48
2016,10,28,13,0,19.0,218.0,2.7,18.0,230.0,210.75,166.73
2016,10,28,13,15,9.5,182.5,2.7,18.0,188.5,172.18,135.77
2016,10,28,13,30,0.0,147.0,2.7,18.0,147.0,132.82,103.97
2016,10,28,13,45,0.0,142.0,2.7,18.0,142.0,128.71,100.86
2016,10,28,14,0,0.0,137.0,2.7,18.0,137.0,124.63,97.74
2016,10,28,14,15,0.0,137.5,2.65,17.5,137.5,126.1,99.35
2016,10,28,14,30,0.0,138.0,2.6,17.0,138.0,127.97,101.31
2016,10,28,14,45,0.0,126.0,2.6,17.0,126.0,117.23,92.67
2016,10,28,15,0,0.0,114.0,2.6,17.0,114.0,106.45,83.95
2016,10,28,15,15,343.0,88.0,2.45,16.5,192.5,371.02,308.92
2016,10,28,15,30,686.0,62.0,2.3,16.0,271.0,582.28,477.67
2016,10,28,15,45,639.5,56.5,2.15,16.0,226.0,540.18,442.37
2016,10,28,16,0,593.0,51.0,2.0,16.0,181.0,493.02,402.9
2016,10,28,16,15,512.0,43.5,1.75,15.0,136.0,420.57,342.42
2016,10,28,16,30,431.0,36.0,1.5,14.0,91.0,350.22,279.94
2016,10,28,16,45,294.5,24.5,1.3,13.5,54.5,241.31,162.61
2016,10,28,17,0,158.0,13.0,1.1,13.0,18.0,101.74,0.0
2016,10,28,17,15,79.0,6.5,1.1,12.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,29,6,45,120.0,13.5,1.7,12.5,23.0,12.28,0.0
2016,10,29,7,0,240.0,27.0,1.8,13.0,46.0,22.42,10.25
2016,10,29,7,15,349.0,37.5,1.9,13.0,86.0,30.35,20.61
2016,10,29,7,30,458.0,48.0,2.0,13.0,126.0,38.06,28.1
2016,10,29,7,45,229.0,45.5,2.15,13.5,84.5,33.82,24.62
2016,10,29,8,0,0.0,43.0,2.3,14.0,43.0,37.92,28.38
2016,10,29,8,15,0.0,52.0,2.4,14.5,52.0,45.9,35.48
2016,10,29,8,30,0.0,61.0,2.5,15.0,61.0,53.89,42.47
2016,10,29,8,45,0.0,68.0,2.6,15.5,68.0,60.11,47.8
2016,10,29,9,0,0.0,75.0,2.7,16.0,75.0,66.34,53.06
2016,10,29,9,15,2.0,116.5,2.8,16.0,117.5,99.78,78.4
2016,10,29,9,30,4.0,158.0,2.9,16.0,160.0,132.62,105.23
2016,10,29,9,45,15.0,181.0,3.05,16.5,189.0,153.23,121.13
2016,10,29,10,0,26.0,204.0,3.2,17.0,218.0,175.31,138.13
2016,10,29,10,15,26.5,213.5,3.25,17.0,228.5,186.14,146.73
2016,10,29,10,30,27.0,223.0,3.3,17.0,239.0,196.99,155.43
2016,10,29,10,45,53.5,246.5,3.35,17.5,279.0,224.7,176.71
2016,10,29,11,0,80.0,270.0,3.4,18.0,319.0,259.12,203.44
2016,10,29,11,15,80.5,274.5,3.35,18.0,324.0,270.25,212.5
2016,10,29,11,30,81.0,279.0,3.3,18.0,329.0,281.28,221.51
2016,10,29,11,45,81.5,280.0,3.3,18.0,331.0,289.2,228.09
2016,10,29,12,0,82.0,281.0,3.3,18.0,333.0,296.96,234.52
2016,10,29,12,15,494.5,180.0,3.25,18.0,482.5,460.67,366.04
2016,10,29,12,30,907.0,79.0,3.2,18.0,632.0,629.29,498.07
2016,10,29,12,45,903.5,78.0,3.15,18.5,619.0,653.04,515.82
2016,10,29,13,0,900.0,77.0,3.1,19.0,606.0,673.69,531.8
2016,10,29,13,15,892.5,76.0,3.0,19.0,585.0,688.52,544.01
2016,10,29,13,30,885.0,75.0,2.9,19.0,564.0,700.02,553.33
2016,10,29,13,45,875.5,73.0,2.85,19.0,536.0,705.67,558.07
2016,10,29,14,0,866.0,71.0,2.8,19.0,508.0,707.96,560.51
2016,10,29,14,15,849.5,69.0,2.7,18.5,473.5,701.92,557.77
2016,10,29,14,30,833.0,67.0,2.6,18.0,439.0,698.51,557.05
2016,10,29,14,45,809.5,64.5,2.55,18.0,399.0,680.7,544.83
2016,10,29,15,0,786.0,62.0,2.5,18.0,359.0,659.96,530.35
2016,10,29,15,15,752.5,59.0,2.35,17.5,315.0,628.8,508.15
2016,10,29,15,30,719.0,56.0,2.2,17.0,271.0,595.41,483.56
2016,10,29,15,45,666.5,51.5,2.1,17.0,225.0,545.22,444.28
2016,10,29,16,0,614.0,47.0,2.0,17.0,179.0,494.09,402.21
2016,10,29,16,15,532.5,40.0,1.85,16.0,134.0,427.22,346.26
2016,10,29,16,30,451.0,33.0,1.7,15.0,89.0,357.39,283.91
2016,10,29,16,45,301.0,22.5,1.55,14.5,53.0,239.88,152.71
2016,10,29,17,0,151.0,12.0,1.4,14.0,17.0,96.3,0.0
2016,10,29,17,15,75.5,6.0,1.4,13.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
