Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,9.5,4.15,12.5,9.5,8.64,0.0
2016,10,30,7,0,0.0,19.0,4.3,13.0,19.0,16.75,5.51
2016,10,30,7,15,0.0,37.5,4.3,13.0,37.5,32.18,22.05
2016,10,30,7,30,0.0,56.0,4.3,13.0,56.0,47.28,36.14
2016,10,30,7,45,6.0,74.0,4.35,13.5,75.5,61.88,49.5
2016,10,30,8,0,12.0,92.0,4.4,14.0,95.0,76.35,62.52
2016,10,30,8,15,19.0,109.5,4.45,14.0,115.5,90.32,75.01
2016,10,30,8,30,26.0,127.0,4.5,14.0,136.0,100.07,83.58
2016,10,30,8,45,13.0,71.0,4.55,14.5,75.5,61.27,49.01
2016,10,30,9,0,0.0,15.0,4.6,15.0,15.0,13.2,6.13
2016,10,30,9,15,0.0,11.0,4.65,15.0,11.0,9.68,2.97
2016,10,30,9,30,0.0,7.0,4.7,15.0,7.0,6.16,0.0
2016,10,30,9,45,0.0,24.0,4.8,15.5,24.0,21.16,12.29
2016,10,30,10,0,0.0,41.0,4.9,16.0,41.0,36.2,24.89
2016,10,30,10,15,0.0,58.5,4.95,16.0,58.5,51.72,37.85
2016,10,30,10,30,0.0,76.0,5.0,16.0,76.0,67.28,50.77
2016,10,30,10,45,162.0,167.0,5.1,16.0,263.5,193.39,150.79
2016,10,30,11,0,324.0,258.0,5.2,16.0,451.0,338.7,265.74
2016,10,30,11,15,166.0,228.0,5.15,16.0,327.5,267.7,212.33
2016,10,30,11,30,8.0,198.0,5.1,16.0,204.0,177.55,140.95
2016,10,30,11,45,102.5,243.5,5.1,16.5,307.0,270.47,215.97
2016,10,30,12,0,197.0,289.0,5.1,17.0,410.0,368.97,294.33
2016,10,30,12,15,98.5,222.0,5.05,17.0,282.5,263.27,210.43
2016,10,30,12,30,0.0,155.0,5.0,17.0,155.0,138.3,108.6
2016,10,30,12,45,0.0,151.5,4.95,17.0,151.5,135.54,106.55
2016,10,30,13,0,0.0,148.0,4.9,17.0,148.0,132.77,104.38
2016,10,30,13,15,0.0,85.5,4.85,17.0,85.5,75.73,57.53
2016,10,30,13,30,0.0,23.0,4.8,17.0,23.0,20.29,11.39
2016,10,30,13,45,45.5,121.5,4.75,17.0,144.0,146.45,117.58
2016,10,30,14,0,91.0,220.0,4.7,17.0,265.0,286.11,232.14
2016,10,30,14,15,86.0,204.0,4.55,16.5,244.5,269.69,219.44
2016,10,30,14,30,81.0,188.0,4.4,16.0,224.0,252.69,206.46
2016,10,30,14,45,75.5,172.0,4.3,16.0,203.0,234.85,192.28
2016,10,30,15,0,70.0,156.0,4.2,16.0,182.0,216.66,177.66
2016,10,30,15,15,65.0,137.0,4.0,15.5,159.0,194.6,159.93
2016,10,30,15,30,60.0,118.0,3.8,15.0,136.0,172.09,141.48
2016,10,30,15,45,287.0,88.5,3.65,15.0,151.5,330.38,276.48
2016,10,30,16,0,514.0,59.0,3.5,15.0,167.0,445.52,369.92
2016,10,30,16,15,422.0,50.0,3.4,14.5,123.5,365.97,301.11
2016,10,30,16,30,330.0,41.0,3.3,14.0,80.0,288.44,231.05
2016,10,30,16,45,191.0,27.0,3.2,13.5,47.0,177.31,104.79
2016,10,30,17,0,52.0,13.0,3.1,13.0,14.0,41.05,0.0
2016,10,30,17,15,26.0,6.5,3.05,13.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,31,6,45,113.0,13.0,1.7,9.5,21.0,11.82,0.0
2016,10,31,7,0,226.0,26.0,1.7,10.0,42.0,21.77,7.9
2016,10,31,7,15,344.0,36.5,1.8,10.5,82.5,29.74,20.12
2016,10,31,7,30,462.0,47.0,1.9,11.0,123.0,37.52,27.77
2016,10,31,7,45,540.0,53.0,2.0,12.0,169.0,41.08,31.25
2016,10,31,8,0,618.0,59.0,2.1,13.0,215.0,44.7,34.56
2016,10,31,8,15,662.5,64.0,2.15,13.0,259.5,47.36,37.01
2016,10,31,8,30,707.0,69.0,2.2,13.0,304.0,50.02,39.37
2016,10,31,8,45,614.0,94.5,2.3,13.5,317.5,67.44,54.74
2016,10,31,9,0,521.0,120.0,2.4,14.0,331.0,83.49,68.66
2016,10,31,9,15,338.0,163.0,2.45,14.0,305.0,117.99,98.69
2016,10,31,9,30,155.0,206.0,2.5,14.0,279.0,162.39,125.53
2016,10,31,9,45,110.0,215.0,2.55,14.5,268.5,176.65,137.04
2016,10,31,10,0,65.0,224.0,2.6,15.0,258.0,190.14,149.44
2016,10,31,10,15,111.5,241.5,2.6,15.0,303.0,220.32,172.1
2016,10,31,10,30,158.0,259.0,2.6,15.0,348.0,252.94,197.27
2016,10,31,10,45,261.5,252.5,2.65,15.0,405.0,292.55,227.29
2016,10,31,11,0,365.0,246.0,2.7,15.0,462.0,342.89,266.92
2016,10,31,11,15,260.0,265.5,2.75,15.0,421.0,337.3,265.63
2016,10,31,11,30,155.0,285.0,2.8,15.0,380.0,320.82,254.52
2016,10,31,11,45,305.5,259.0,2.85,15.5,446.0,386.26,306.34
2016,10,31,12,0,456.0,233.0,2.9,16.0,512.0,463.24,366.94
2016,10,31,12,15,451.5,231.5,2.95,16.0,505.5,480.55,381.6
2016,10,31,12,30,447.0,230.0,3.0,16.0,499.0,496.11,395.01
2016,10,31,12,45,442.5,226.0,3.1,16.0,487.0,507.51,405.24
2016,10,31,13,0,438.0,222.0,3.2,16.0,475.0,517.02,413.95
2016,10,31,13,15,288.5,235.5,3.25,16.0,400.0,436.89,351.34
2016,10,31,13,30,139.0,249.0,3.3,16.0,325.0,349.33,281.27
2016,10,31,13,45,140.0,235.0,3.35,16.0,308.5,341.97,276.59
2016,10,31,14,0,141.0,221.0,3.4,16.0,292.0,333.78,270.95
2016,10,31,14,15,70.5,172.5,3.45,16.0,208.0,222.64,180.87
2016,10,31,14,30,0.0,124.0,3.5,16.0,124.0,114.05,90.22
2016,10,31,14,45,8.0,130.0,3.55,16.0,133.0,127.71,102.19
2016,10,31,15,0,16.0,136.0,3.6,16.0,142.0,142.87,115.23
2016,10,31,15,15,11.5,120.0,3.55,15.5,124.0,125.05,100.6
2016,10,31,15,30,7.0,104.0,3.5,15.0,106.0,107.21,85.72
2016,10,31,15,45,3.5,86.0,3.5,15.0,87.0,87.52,68.9
2016,10,31,16,0,0.0,68.0,3.5,15.0,68.0,67.58,51.63
2016,10,31,16,15,0.0,50.0,3.5,14.5,50.0,49.43,35.88
2016,10,31,16,30,0.0,32.0,3.5,14.0,32.0,30.24,19.05
2016,10,31,16,45,0.0,18.5,3.5,13.5,18.5,16.31,3.48
2016,10,31,17,0,0.0,5.0,3.5,13.0,5.0,4.55,0.0
2016,10,31,17,15,0.0,2.5,3.6,13.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,1,6,45,116.0,12.0,1.95,10.5,20.0,10.91,0.0
2016,11,1,7,0,232.0,24.0,1.9,11.0,40.0,20.0,5.37
2016,11,1,7,15,352.5,34.5,1.95,11.0,80.0,28.06,18.5
2016,11,1,7,30,473.0,45.0,2.0,11.0,120.0,35.92,26.3
2016,11,1,7,45,547.5,51.0,2.05,11.5,166.0,39.55,29.92
2016,11,1,8,0,622.0,57.0,2.1,12.0,212.0,43.23,33.37
2016,11,1,8,15,410.5,94.0,2.15,12.5,204.5,68.56,56.06
2016,11,1,8,30,199.0,131.0,2.2,13.0,197.0,95.6,79.91
2016,11,1,8,45,215.0,148.0,2.25,13.5,227.5,106.39,89.1
2016,11,1,9,0,231.0,165.0,2.3,14.0,258.0,116.84,97.88
2016,11,1,9,15,155.0,182.0,2.25,14.0,247.0,133.01,111.69
2016,11,1,9,30,79.0,199.0,2.2,14.0,236.0,158.09,124.58
2016,11,1,9,45,468.0,140.0,2.15,14.5,380.0,155.79,104.44
2016,11,1,10,0,857.0,81.0,2.1,15.0,524.0,208.16,129.75
2016,11,1,10,15,867.5,82.0,1.95,15.0,549.0,257.67,172.86
2016,11,1,10,30,878.0,83.0,1.8,15.0,574.0,311.15,220.37
2016,11,1,10,45,885.0,84.0,1.7,15.5,591.5,358.18,262.37
2016,11,1,11,0,892.0,85.0,1.6,16.0,609.0,404.17,302.71
2016,11,1,11,15,895.5,85.5,1.5,16.0,619.0,447.05,340.21
2016,11,1,11,30,899.0,86.0,1.4,16.0,629.0,488.18,375.26
2016,11,1,11,45,898.5,86.5,1.35,16.0,630.5,525.44,406.63
2016,11,1,12,0,898.0,87.0,1.3,16.0,632.0,560.32,435.34
2016,11,1,12,15,896.0,86.5,1.25,16.0,626.0,590.87,460.14
2016,11,1,12,30,894.0,86.0,1.2,16.0,620.0,618.66,482.32
2016,11,1,12,45,889.0,85.5,1.2,16.0,606.5,641.74,501.04
2016,11,1,13,0,884.0,85.0,1.2,16.0,593.0,661.75,517.26
2016,11,1,13,15,875.5,83.5,1.15,16.0,571.5,675.24,528.13
2016,11,1,13,30,867.0,82.0,1.1,16.0,550.0,689.77,539.48
2016,11,1,13,45,853.5,81.0,1.1,16.0,521.5,694.25,544.08
2016,11,1,14,0,840.0,80.0,1.1,16.0,493.0,695.32,545.86
2016,11,1,14,15,822.0,77.5,1.1,16.0,458.5,688.14,541.79
2016,11,1,14,30,804.0,75.0,1.1,16.0,424.0,677.69,535.47
2016,11,1,14,45,776.0,72.5,1.1,16.0,383.5,657.01,521.67
2016,11,1,15,0,748.0,70.0,1.1,16.0,343.0,633.47,505.6
2016,11,1,15,15,711.0,66.0,1.15,15.5,299.5,599.25,482.46
2016,11,1,15,30,674.0,62.0,1.2,15.0,256.0,567.66,460.15
2016,11,1,15,45,617.5,56.5,1.25,15.0,210.5,515.48,419.45
2016,11,1,16,0,561.0,51.0,1.3,15.0,165.0,462.85,376.41
2016,11,1,16,15,469.5,43.0,1.45,14.0,121.0,385.03,312.49
2016,11,1,16,30,378.0,35.0,1.6,13.0,77.0,309.73,244.52
2016,11,1,16,45,189.0,17.5,1.75,12.5,38.5,159.78,73.02
2016,11,1,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,2,6,45,128.5,11.0,1.8,8.0,19.0,10.01,0.0
2016,11,2,7,0,257.0,22.0,1.8,8.0,38.0,18.25,2.9
2016,11,2,7,15,376.5,32.0,1.85,8.5,79.0,25.95,16.76
2016,11,2,7,30,496.0,42.0,1.9,9.0,120.0,33.45,24.29
2016,11,2,7,45,565.0,49.0,2.0,9.5,165.5,38.05,28.8
2016,11,2,8,0,634.0,56.0,2.1,10.0,211.0,42.6,33.07
2016,11,2,8,15,678.5,61.0,2.1,10.5,256.0,45.36,35.58
2016,11,2,8,30,723.0,66.0,2.1,11.0,301.0,52.68,42.11
2016,11,2,8,45,754.5,69.0,2.15,12.0,343.0,53.97,43.03
2016,11,2,9,0,786.0,72.0,2.2,13.0,385.0,55.32,43.97
2016,11,2,9,15,807.5,74.5,2.15,13.5,422.0,56.25,44.6
2016,11,2,9,30,829.0,77.0,2.1,14.0,459.0,104.89,56.78
2016,11,2,9,45,854.0,75.5,2.1,14.5,492.5,153.32,86.06
2016,11,2,10,0,879.0,74.0,2.1,15.0,526.0,209.0,129.41
2016,11,2,10,15,889.0,75.5,1.95,15.5,550.5,259.1,172.57
2016,11,2,10,30,899.0,77.0,1.8,16.0,575.0,308.85,216.73
2016,11,2,10,45,905.5,77.5,1.7,16.5,592.5,356.08,258.92
2016,11,2,11,0,912.0,78.0,1.6,17.0,610.0,402.16,299.39
2016,11,2,11,15,915.0,78.5,1.5,17.0,619.5,445.49,337.27
2016,11,2,11,30,918.0,79.0,1.4,17.0,629.0,486.99,372.63
2016,11,2,11,45,918.5,79.0,1.3,17.5,631.0,524.79,403.4
2016,11,2,12,0,919.0,79.0,1.2,18.0,633.0,560.22,431.3
2016,11,2,12,15,917.0,79.0,1.1,18.0,627.0,591.75,456.23
2016,11,2,12,30,915.0,79.0,1.0,18.0,621.0,620.48,478.4
2016,11,2,12,45,911.0,77.5,0.95,18.5,607.5,643.53,495.49
2016,11,2,13,0,907.0,76.0,0.9,19.0,594.0,663.42,509.94
2016,11,2,13,15,899.5,75.0,0.85,19.0,572.5,678.38,521.54
2016,11,2,13,30,892.0,74.0,0.8,19.0,551.0,690.01,530.64
2016,11,2,13,45,879.5,72.5,0.75,19.0,522.5,694.33,534.17
2016,11,2,14,0,867.0,71.0,0.7,19.0,494.0,695.25,535.09
2016,11,2,14,15,850.5,69.0,0.7,18.5,459.5,694.87,536.9
2016,11,2,14,30,834.0,67.0,0.7,18.0,425.0,686.13,532.87
2016,11,2,14,45,808.5,64.5,0.75,18.0,385.0,667.27,521.31
2016,11,2,15,0,783.0,62.0,0.8,18.0,345.0,645.49,507.45
2016,11,2,15,15,748.0,58.5,0.85,17.5,301.5,613.21,486.3
2016,11,2,15,30,713.0,55.0,0.9,17.0,258.0,578.73,462.56
2016,11,2,15,45,658.0,50.5,0.95,17.0,212.0,527.75,423.8
2016,11,2,16,0,603.0,46.0,1.0,17.0,166.0,475.8,381.92
2016,11,2,16,15,515.5,38.5,1.1,16.0,121.5,406.7,325.31
2016,11,2,16,30,428.0,31.0,1.2,15.0,77.0,334.42,259.21
2016,11,2,16,45,214.0,15.5,1.3,14.0,38.5,169.18,61.16
2016,11,2,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,3,6,45,134.0,10.5,1.95,8.5,18.5,9.55,0.0
2016,11,3,7,0,268.0,21.0,2.0,9.0,37.0,17.44,0.47
2016,11,3,7,15,389.5,30.5,2.05,9.5,77.5,24.74,15.49
2016,11,3,7,30,511.0,40.0,2.1,10.0,118.0,31.86,22.72
2016,11,3,7,45,581.5,46.5,2.15,10.5,163.5,36.13,26.91
2016,11,3,8,0,652.0,53.0,2.2,11.0,209.0,44.11,34.27
2016,11,3,8,15,696.5,57.5,2.15,11.5,254.5,46.81,36.74
2016,11,3,8,30,741.0,62.0,2.1,12.0,300.0,49.53,39.11
2016,11,3,8,45,772.0,65.0,2.1,13.0,342.0,50.94,40.16
2016,11,3,9,0,803.0,68.0,2.1,14.0,384.0,52.4,41.21
2016,11,3,9,15,823.5,70.5,2.05,14.5,421.0,53.43,41.94
2016,11,3,9,30,844.0,73.0,2.0,15.0,458.0,100.12,53.05
2016,11,3,9,45,862.5,73.5,2.0,15.5,490.5,150.03,82.94
2016,11,3,10,0,881.0,74.0,2.0,16.0,523.0,206.52,126.71
2016,11,3,10,15,891.0,75.5,1.9,16.5,547.5,256.63,169.58
2016,11,3,10,30,901.0,77.0,1.8,17.0,572.0,306.39,213.57
2016,11,3,10,45,907.0,77.5,1.7,17.5,589.5,353.49,255.54
2016,11,3,11,0,913.0,78.0,1.6,18.0,607.0,399.39,295.78
2016,11,3,11,15,916.5,78.5,1.5,18.0,617.0,442.91,333.72
2016,11,3,11,30,920.0,79.0,1.4,18.0,627.0,484.63,369.18
2016,11,3,11,45,919.5,79.5,1.35,18.5,628.5,522.46,400.19
2016,11,3,12,0,919.0,80.0,1.3,19.0,630.0,557.86,428.39
2016,11,3,12,15,916.5,79.5,1.25,19.0,624.0,588.61,453.21
2016,11,3,12,30,914.0,79.0,1.2,19.0,618.0,616.51,475.35
2016,11,3,12,45,908.0,79.0,1.15,19.5,603.5,639.87,492.79
2016,11,3,13,0,902.0,79.0,1.1,20.0,589.0,660.06,507.55
2016,11,3,13,15,893.5,78.0,1.05,20.0,568.0,674.35,518.8
2016,11,3,13,30,885.0,77.0,1.0,20.0,547.0,685.29,527.55
2016,11,3,13,45,871.0,76.0,1.0,20.0,518.0,689.17,531.74
2016,11,3,14,0,857.0,75.0,1.0,20.0,489.0,694.76,536.62
2016,11,3,14,15,839.5,72.5,0.95,20.0,454.5,688.08,532.35
2016,11,3,14,30,822.0,70.0,0.9,20.0,420.0,678.11,525.91
2016,11,3,14,45,795.5,67.5,0.85,20.0,380.0,658.68,512.69
2016,11,3,15,0,769.0,65.0,0.8,20.0,340.0,636.35,497.27
2016,11,3,15,15,732.5,61.5,0.75,19.5,296.5,603.24,474.52
2016,11,3,15,30,696.0,58.0,0.7,19.0,253.0,567.94,449.27
2016,11,3,15,45,639.5,52.5,0.7,18.5,207.0,515.12,409.64
2016,11,3,16,0,583.0,47.0,0.7,18.0,161.0,467.81,371.85
2016,11,3,16,15,491.5,39.0,0.75,17.5,117.0,390.43,308.76
2016,11,3,16,30,400.0,31.0,0.8,17.0,73.0,315.97,240.4
2016,11,3,16,45,200.0,15.5,0.85,16.5,36.5,159.29,37.86
2016,11,3,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,4,6,45,112.5,10.5,2.0,9.5,16.5,9.55,0.0
2016,11,4,7,0,225.0,21.0,2.0,10.0,33.0,17.54,0.0
2016,11,4,7,15,350.5,31.5,2.05,10.5,73.0,25.73,16.08
2016,11,4,7,30,476.0,42.0,2.1,11.0,113.0,33.7,24.19
2016,11,4,7,45,549.5,49.0,2.2,11.5,158.0,38.29,28.69
2016,11,4,8,0,623.0,56.0,2.3,12.0,203.0,42.83,32.97
2016,11,4,8,15,669.5,61.0,2.15,12.5,248.0,45.59,35.48
2016,11,4,8,30,716.0,66.0,2.0,13.0,293.0,52.95,42.02
2016,11,4,8,45,747.0,69.5,1.95,13.5,334.5,54.64,43.38
2016,11,4,9,0,778.0,73.0,1.9,14.0,376.0,56.36,44.74
2016,11,4,9,15,800.0,76.0,1.75,14.5,413.5,57.66,45.7
2016,11,4,9,30,822.0,79.0,1.6,15.0,451.0,101.07,55.49
2016,11,4,9,45,837.5,81.0,1.45,16.0,482.5,150.65,84.57
2016,11,4,10,0,853.0,83.0,1.3,17.0,514.0,201.03,122.63
2016,11,4,10,15,863.5,84.5,1.15,17.5,538.5,250.52,164.24
2016,11,4,10,30,874.0,86.0,1.0,18.0,563.0,299.81,206.96
2016,11,4,10,45,881.0,87.0,0.9,18.5,580.5,347.18,248.2
2016,11,4,11,0,888.0,88.0,0.8,19.0,598.0,396.19,289.72
2016,11,4,11,15,891.5,88.5,0.7,19.0,608.0,438.78,325.83
2016,11,4,11,30,895.0,89.0,0.6,19.0,618.0,479.64,359.47
2016,11,4,11,45,896.5,88.5,0.5,19.5,620.0,516.7,388.47
2016,11,4,12,0,898.0,88.0,0.4,20.0,622.0,551.5,414.69
2016,11,4,12,15,895.5,87.5,0.3,20.0,615.5,581.72,437.52
2016,11,4,12,30,893.0,87.0,0.2,20.0,609.0,609.14,457.75
2016,11,4,12,45,890.5,85.5,0.15,20.5,595.5,632.67,474.5
2016,11,4,13,0,888.0,84.0,0.1,21.0,582.0,653.2,488.86
2016,11,4,13,15,879.0,82.5,0.15,21.0,561.0,666.47,500.0
2016,11,4,13,30,870.0,81.0,0.2,21.0,540.0,680.63,511.67
2016,11,4,13,45,858.0,79.5,0.25,21.0,511.5,685.69,517.15
2016,11,4,14,0,846.0,78.0,0.3,21.0,483.0,687.37,520.37
2016,11,4,14,15,828.0,75.5,0.3,20.5,448.5,680.39,517.56
2016,11,4,14,30,810.0,73.0,0.3,20.0,414.0,670.13,512.58
2016,11,4,14,45,785.0,70.0,0.35,20.0,374.5,651.27,501.25
2016,11,4,15,0,760.0,67.0,0.4,20.0,335.0,629.51,487.65
2016,11,4,15,15,722.5,63.0,0.45,19.5,291.5,595.31,465.46
2016,11,4,15,30,685.0,59.0,0.5,19.0,248.0,558.93,440.4
2016,11,4,15,45,629.0,53.0,0.55,19.0,202.5,511.6,404.5
2016,11,4,16,0,573.0,47.0,0.6,19.0,157.0,459.23,362.84
2016,11,4,16,15,480.0,39.0,0.7,18.0,113.5,381.49,300.51
2016,11,4,16,30,387.0,31.0,0.8,17.0,70.0,306.68,231.42
2016,11,4,16,45,193.5,15.5,0.9,16.5,35.0,153.82,13.9
2016,11,4,17,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,5,6,45,114.0,9.5,0.65,10.0,15.5,8.64,0.0
2016,11,5,7,0,228.0,19.0,0.7,10.0,31.0,15.75,0.0
2016,11,5,7,15,350.0,29.5,0.7,10.5,70.0,24.02,14.48
2016,11,5,7,30,472.0,40.0,0.7,11.0,109.0,32.04,22.73
2016,11,5,7,45,539.5,47.5,0.75,12.0,152.5,37.1,27.6
2016,11,5,8,0,607.0,55.0,0.8,13.0,196.0,42.08,32.18
2016,11,5,8,15,652.5,60.5,0.8,13.5,240.0,45.25,35.06
2016,11,5,8,30,698.0,66.0,0.8,14.0,284.0,48.38,37.8
2016,11,5,8,45,727.0,70.0,0.85,14.5,325.0,55.08,43.63
2016,11,5,9,0,756.0,74.0,0.9,15.0,366.0,57.18,45.31
2016,11,5,9,15,777.5,77.0,0.85,15.0,402.0,58.44,46.31
2016,11,5,9,30,799.0,80.0,0.8,15.0,438.0,98.19,54.72
2016,11,5,9,45,731.0,99.0,0.8,15.5,444.5,146.07,85.6
2016,11,5,10,0,663.0,118.0,0.8,16.0,451.0,191.95,123.67
2016,11,5,10,15,759.5,101.5,0.8,16.0,499.5,240.49,160.68
2016,11,5,10,30,856.0,85.0,0.8,16.0,548.0,291.45,201.92
2016,11,5,10,45,864.0,85.0,0.85,16.5,565.5,337.3,242.5
2016,11,5,11,0,872.0,85.0,0.9,17.0,583.0,384.94,283.89
2016,11,5,11,15,874.5,85.5,1.0,17.0,591.5,426.32,320.54
2016,11,5,11,30,877.0,86.0,1.1,17.0,600.0,465.93,355.11
2016,11,5,11,45,779.0,116.0,1.2,17.5,574.0,483.69,372.14
2016,11,5,12,0,681.0,146.0,1.3,18.0,548.0,493.1,381.74
2016,11,5,12,15,603.5,169.5,1.35,18.0,523.5,500.39,389.3
2016,11,5,12,30,526.0,193.0,1.4,18.0,499.0,497.84,388.89
2016,11,5,12,45,512.5,193.0,1.45,18.5,485.0,509.12,398.25
2016,11,5,13,0,499.0,193.0,1.5,19.0,471.0,518.01,405.51
2016,11,5,13,15,486.0,188.5,1.55,19.0,451.0,520.39,408.69
2016,11,5,13,30,473.0,184.0,1.6,19.0,431.0,520.39,410.05
2016,11,5,13,45,453.0,177.0,1.65,19.0,403.5,510.78,404.16
2016,11,5,14,0,433.0,170.0,1.7,19.0,376.0,498.78,396.4
2016,11,5,14,15,468.0,149.5,1.7,18.5,357.5,507.93,406.03
2016,11,5,14,30,503.0,129.0,1.7,18.0,339.0,514.67,413.7
2016,11,5,14,45,482.5,120.5,1.75,18.0,306.0,494.21,399.08
2016,11,5,15,0,462.0,112.0,1.8,18.0,273.0,471.89,382.82
2016,11,5,15,15,441.5,99.0,1.75,17.5,237.0,442.46,360.95
2016,11,5,15,30,421.0,86.0,1.7,17.0,201.0,411.47,337.05
2016,11,5,15,45,383.5,73.5,1.7,16.5,163.5,368.72,302.59
2016,11,5,16,0,346.0,61.0,1.7,16.0,126.0,325.79,266.42
2016,11,5,16,15,284.5,47.0,1.6,15.5,90.5,266.24,214.66
2016,11,5,16,30,223.0,33.0,1.5,15.0,55.0,209.04,158.35
2016,11,5,16,45,111.5,16.5,1.45,14.5,27.5,103.47,0.0
2016,11,5,17,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,12.5,5.5,5.0,0.0
2016,11,6,7,0,0.0,11.0,0.8,13.0,11.0,9.67,0.0
2016,11,6,7,15,0.0,26.0,0.9,13.0,26.0,22.76,13.01
2016,11,6,7,30,0.0,41.0,1.0,13.0,41.0,35.36,25.35
2016,11,6,7,45,0.0,58.5,1.1,13.5,58.5,49.72,38.52
2016,11,6,8,0,0.0,76.0,1.2,14.0,76.0,63.9,51.35
2016,11,6,8,15,2.5,92.5,1.2,14.0,93.5,77.22,63.32
2016,11,6,8,30,5.0,109.0,1.2,14.0,111.0,90.4,74.97
2016,11,6,8,45,9.0,123.5,1.3,14.5,127.0,102.04,84.95
2016,11,6,9,0,13.0,138.0,1.4,15.0,143.0,113.54,94.64
2016,11,6,9,15,23.0,156.5,1.4,15.0,166.5,127.66,106.65
2016,11,6,9,30,33.0,175.0,1.4,15.0,190.0,138.06,109.32
2016,11,6,9,45,79.5,198.5,1.4,15.5,237.5,163.89,127.56
2016,11,6,10,0,126.0,222.0,1.4,16.0,285.0,191.09,146.73
2016,11,6,10,15,71.0,208.5,1.35,16.0,244.5,184.95,144.1
2016,11,6,10,30,16.0,195.0,1.3,16.0,204.0,170.36,134.47
2016,11,6,10,45,73.0,228.0,1.3,16.5,269.5,213.6,167.28
2016,11,6,11,0,130.0,261.0,1.3,17.0,335.0,265.53,206.96
2016,11,6,11,15,148.0,266.0,1.35,17.0,351.5,287.1,224.14
2016,11,6,11,30,166.0,271.0,1.4,17.0,368.0,309.94,242.53
2016,11,6,11,45,158.5,272.0,1.45,17.0,365.0,318.53,250.0
2016,11,6,12,0,151.0,273.0,1.5,17.0,362.0,326.14,256.65
2016,11,6,12,15,215.0,264.0,1.5,17.0,389.0,362.12,285.47
2016,11,6,12,30,279.0,255.0,1.5,17.0,416.0,407.57,321.43
2016,11,6,12,45,275.5,249.0,1.5,17.5,405.0,412.73,325.46
2016,11,6,13,0,272.0,243.0,1.5,18.0,394.0,416.61,328.7
2016,11,6,13,15,408.0,202.0,1.45,18.0,418.5,482.02,380.87
2016,11,6,13,30,544.0,161.0,1.4,18.0,443.0,541.37,427.7
2016,11,6,13,45,485.0,165.5,1.4,18.0,407.0,518.39,410.62
2016,11,6,14,0,426.0,170.0,1.4,18.0,371.0,492.3,391.54
2016,11,6,14,15,348.5,168.5,1.35,18.0,325.5,432.46,346.32
2016,11,6,14,30,271.0,167.0,1.3,18.0,280.0,383.12,308.2
2016,11,6,14,45,262.5,152.0,1.3,18.0,252.5,364.35,294.65
2016,11,6,15,0,254.0,137.0,1.3,18.0,225.0,344.32,279.61
2016,11,6,15,15,243.0,119.5,1.15,17.5,195.0,318.22,259.5
2016,11,6,15,30,232.0,102.0,1.0,17.0,165.0,290.97,237.87
2016,11,6,15,45,211.0,85.0,0.9,16.5,134.0,256.89,209.91
2016,11,6,16,0,190.0,68.0,0.8,16.0,103.0,222.39,180.58
2016,11,6,16,15,153.0,50.5,0.75,15.5,73.5,176.9,141.01
2016,11,6,16,30,116.0,33.0,0.7,15.0,44.0,131.64,96.91
2016,11,6,16,45,58.0,16.5,0.7,14.5,22.0,63.0,0.0
2016,11,6,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.0,1.55,11.5,9.0,8.19,0.0
2016,11,7,7,0,0.0,18.0,1.5,12.0,18.0,15.48,0.0
2016,11,7,7,15,71.5,33.5,1.5,12.0,43.0,27.52,16.61
2016,11,7,7,30,143.0,49.0,1.5,12.0,68.0,38.68,28.26
2016,11,7,7,45,168.0,66.5,1.55,12.5,98.0,51.59,40.27
2016,11,7,8,0,193.0,84.0,1.6,13.0,128.0,64.12,51.72
2016,11,7,8,15,208.0,101.5,1.55,13.5,157.5,76.23,62.56
2016,11,7,8,30,223.0,119.0,1.5,14.0,187.0,87.97,72.85
2016,11,7,8,45,232.0,135.5,1.45,14.5,215.0,98.65,82.01
2016,11,7,9,0,241.0,152.0,1.4,15.0,243.0,109.01,90.73
2016,11,7,9,15,223.5,170.0,1.35,15.5,261.0,119.78,99.67
2016,11,7,9,30,206.0,188.0,1.3,16.0,279.0,148.13,112.84
2016,11,7,9,45,299.0,187.5,1.3,17.0,330.0,168.09,121.31
2016,11,7,10,0,392.0,187.0,1.3,18.0,381.0,202.22,142.93
2016,11,7,10,15,383.5,199.5,1.25,18.5,397.0,234.16,169.14
2016,11,7,10,30,375.0,212.0,1.2,19.0,413.0,265.09,195.18
2016,11,7,10,45,385.5,217.5,1.15,19.5,429.5,295.14,219.96
2016,11,7,11,0,396.0,223.0,1.1,20.0,446.0,325.54,244.83
2016,11,7,11,15,497.5,195.5,1.05,20.0,480.0,364.99,275.59
2016,11,7,11,30,599.0,168.0,1.0,20.0,514.0,412.68,312.95
2016,11,7,11,45,560.5,181.5,1.0,20.5,506.5,431.98,329.3
2016,11,7,12,0,522.0,195.0,1.0,21.0,499.0,450.06,344.1
2016,11,7,12,15,455.5,212.5,1.0,21.0,475.5,453.13,347.8
2016,11,7,12,30,389.0,230.0,1.0,21.0,452.0,444.74,342.65
2016,11,7,12,45,421.0,216.0,1.05,21.0,451.5,473.03,365.36
2016,11,7,13,0,453.0,202.0,1.1,21.0,451.0,494.61,382.93
2016,11,7,13,15,509.0,177.5,1.05,21.0,447.5,520.11,403.24
2016,11,7,13,30,565.0,153.0,1.0,21.0,444.0,544.58,422.71
2016,11,7,13,45,477.0,164.0,1.0,21.0,401.0,509.58,397.08
2016,11,7,14,0,389.0,175.0,1.0,21.0,358.0,459.15,360.16
2016,11,7,14,15,305.0,173.0,0.95,20.5,310.0,406.65,321.37
2016,11,7,14,30,221.0,171.0,0.9,20.0,262.0,340.57,271.24
2016,11,7,14,45,213.0,155.5,0.9,20.0,236.0,321.6,257.62
2016,11,7,15,0,205.0,140.0,0.9,20.0,210.0,313.92,252.04
2016,11,7,15,15,195.0,122.0,0.8,19.5,181.5,288.44,232.49
2016,11,7,15,30,185.0,104.0,0.7,19.0,153.0,261.96,211.66
2016,11,7,15,45,167.0,86.0,0.6,19.0,124.0,229.37,184.72
2016,11,7,16,0,149.0,68.0,0.5,19.0,95.0,196.28,156.58
2016,11,7,16,15,116.0,50.0,0.5,18.5,67.5,153.52,119.89
2016,11,7,16,30,83.0,32.0,0.5,18.0,40.0,110.69,78.44
2016,11,7,16,45,41.5,16.0,0.55,17.5,20.0,52.47,0.0
2016,11,7,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,11.5,1.3,11.0,11.5,10.46,0.0
2016,11,8,7,0,0.0,23.0,1.3,11.0,23.0,20.92,0.0
2016,11,8,7,15,215.5,30.5,1.3,11.5,59.0,23.91,13.36
2016,11,8,7,30,431.0,38.0,1.3,12.0,95.0,30.58,21.13
2016,11,8,7,45,507.0,45.0,1.35,13.0,138.0,35.26,25.72
2016,11,8,8,0,583.0,52.0,1.4,14.0,181.0,39.9,30.03
2016,11,8,8,15,631.0,57.0,1.3,14.5,223.5,42.75,32.65
2016,11,8,8,30,679.0,62.0,1.2,15.0,266.0,49.89,38.98
2016,11,8,8,45,712.0,65.5,1.15,15.5,306.5,51.67,40.44
2016,11,8,9,0,745.0,69.0,1.1,16.0,347.0,53.49,41.9
2016,11,8,9,15,767.5,71.5,1.05,16.5,383.0,54.47,42.59
2016,11,8,9,30,790.0,74.0,1.0,17.0,419.0,85.73,47.5
2016,11,8,9,45,814.0,73.5,0.95,17.5,451.0,131.94,71.22
2016,11,8,10,0,838.0,73.0,0.9,18.0,483.0,179.77,105.5
2016,11,8,10,15,848.5,74.5,0.85,18.5,507.0,232.84,149.12
2016,11,8,10,30,859.0,76.0,0.8,19.0,531.0,280.21,189.91
2016,11,8,10,45,865.0,77.0,0.8,19.5,547.5,325.39,229.53
2016,11,8,11,0,871.0,78.0,0.8,20.0,564.0,369.48,267.78
2016,11,8,11,15,874.5,78.5,0.75,20.0,574.0,410.89,303.52
2016,11,8,11,30,878.0,79.0,0.7,20.0,584.0,450.61,337.01
2016,11,8,11,45,878.0,79.5,0.7,20.5,585.5,486.87,366.66
2016,11,8,12,0,878.0,80.0,0.7,21.0,587.0,520.86,393.76
2016,11,8,12,15,876.0,80.0,0.7,21.0,581.5,550.9,418.06
2016,11,8,12,30,874.0,80.0,0.7,21.0,576.0,578.29,439.93
2016,11,8,12,45,869.5,79.0,0.7,21.5,563.0,600.42,456.8
2016,11,8,13,0,865.0,78.0,0.7,22.0,550.0,619.57,471.22
2016,11,8,13,15,857.0,77.0,0.7,22.0,529.5,633.47,482.6
2016,11,8,13,30,849.0,76.0,0.7,22.0,509.0,648.21,494.34
2016,11,8,13,45,836.5,74.5,0.75,22.0,482.0,652.71,499.44
2016,11,8,14,0,824.0,73.0,0.8,22.0,455.0,653.92,502.24
2016,11,8,14,15,806.0,70.5,0.7,22.0,422.0,646.99,497.51
2016,11,8,14,30,788.0,68.0,0.6,22.0,389.0,636.9,490.43
2016,11,8,14,45,762.0,65.5,0.55,22.0,350.5,618.34,477.69
2016,11,8,15,0,736.0,63.0,0.5,22.0,312.0,597.01,462.66
2016,11,8,15,15,698.5,59.0,0.45,21.5,270.0,563.61,439.19
2016,11,8,15,30,661.0,55.0,0.4,21.0,228.0,528.17,413.24
2016,11,8,15,45,602.0,49.5,0.35,20.5,184.5,480.53,376.61
2016,11,8,16,0,543.0,44.0,0.3,20.0,141.0,428.38,334.75
2016,11,8,16,15,447.5,35.5,0.6,19.0,99.5,350.67,273.19
2016,11,8,16,30,352.0,27.0,0.9,18.0,58.0,276.59,197.71
2016,11,8,16,45,176.0,13.5,1.2,17.5,29.0,110.72,0.0
2016,11,8,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,9,6,45,66.0,7.5,1.45,11.0,10.0,6.82,0.0
2016,11,9,7,0,132.0,15.0,1.4,11.0,20.0,13.64,0.0
2016,11,9,7,15,253.0,28.0,1.45,11.5,55.0,23.05,12.22
2016,11,9,7,30,374.0,41.0,1.5,12.0,90.0,33.38,23.48
2016,11,9,7,45,453.0,49.5,1.55,12.5,132.0,39.21,29.23
2016,11,9,8,0,532.0,58.0,1.6,13.0,174.0,44.96,34.63
2016,11,9,8,15,582.5,64.5,1.5,13.5,216.5,48.8,38.18
2016,11,9,8,30,633.0,71.0,1.4,14.0,259.0,52.61,41.55
2016,11,9,8,45,585.0,87.0,1.35,14.5,280.5,63.37,50.99
2016,11,9,9,0,537.0,103.0,1.3,15.0,302.0,73.81,60.0
2016,11,9,9,15,646.0,94.5,1.3,15.5,357.5,65.79,52.71
2016,11,9,9,30,755.0,86.0,1.3,16.0,413.0,91.57,54.58
2016,11,9,9,45,786.5,84.0,1.35,17.0,446.0,135.33,75.77
2016,11,9,10,0,818.0,82.0,1.4,18.0,479.0,181.58,108.08
2016,11,9,10,15,829.5,84.0,1.4,18.0,503.0,229.44,147.76
2016,11,9,10,30,841.0,86.0,1.4,18.0,527.0,277.29,189.58
2016,11,9,10,45,849.0,86.5,1.4,18.5,544.5,322.58,229.64
2016,11,9,11,0,857.0,87.0,1.4,19.0,562.0,367.02,268.64
