Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,11,15,860.5,88.0,1.4,19.5,571.5,409.17,305.13
2016,11,9,11,30,864.0,89.0,1.4,20.0,581.0,449.71,339.41
2016,11,9,11,45,865.0,89.0,1.4,20.5,583.0,486.35,369.85
2016,11,9,12,0,866.0,89.0,1.4,21.0,585.0,520.82,397.81
2016,11,9,12,15,863.5,88.5,1.35,21.0,579.0,550.62,422.14
2016,11,9,12,30,861.0,88.0,1.3,21.0,573.0,577.72,443.92
2016,11,9,12,45,863.5,84.5,1.3,21.5,561.0,601.81,462.6
2016,11,9,13,0,866.0,81.0,1.3,22.0,549.0,620.2,476.9
2016,11,9,13,15,857.0,79.5,1.25,22.0,528.5,636.55,489.81
2016,11,9,13,30,848.0,78.0,1.2,22.0,508.0,646.68,498.16
2016,11,9,13,45,833.5,76.5,1.15,22.0,480.0,649.93,501.48
2016,11,9,14,0,819.0,75.0,1.1,22.0,452.0,649.85,502.36
2016,11,9,14,15,800.0,73.0,1.05,22.0,418.5,642.91,498.24
2016,11,9,14,30,781.0,71.0,1.0,22.0,385.0,632.81,491.74
2016,11,9,14,45,753.0,68.0,0.95,22.0,346.5,612.42,477.6
2016,11,9,15,0,725.0,65.0,0.9,22.0,308.0,589.26,461.1
2016,11,9,15,15,686.0,60.5,0.85,21.5,266.0,554.47,436.3
2016,11,9,15,30,647.0,56.0,0.8,21.0,224.0,522.32,412.27
2016,11,9,15,45,588.0,50.0,0.75,20.5,180.5,470.13,371.8
2016,11,9,16,0,529.0,44.0,0.7,20.0,137.0,417.77,329.2
2016,11,9,16,15,431.5,35.5,0.75,19.5,96.0,339.49,264.22
2016,11,9,16,30,334.0,27.0,0.8,19.0,55.0,263.89,184.07
2016,11,9,16,45,167.0,13.5,0.85,18.5,27.5,105.18,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,5.0,2.0,11.5,5.0,0.0,0.0
2016,11,10,7,0,0.0,10.0,2.1,12.0,10.0,9.1,0.0
2016,11,10,7,15,12.0,27.0,2.15,12.5,28.5,23.03,11.57
2016,11,10,7,30,24.0,44.0,2.2,13.0,47.0,36.66,26.11
2016,11,10,7,45,37.5,62.5,2.25,13.5,69.5,51.09,39.49
2016,11,10,8,0,51.0,81.0,2.3,14.0,92.0,65.24,52.39
2016,11,10,8,15,59.5,99.5,2.15,14.0,115.0,79.09,64.92
2016,11,10,8,30,68.0,118.0,2.0,14.0,138.0,92.64,76.98
2016,11,10,8,45,75.0,134.5,1.9,14.5,159.5,104.68,87.36
2016,11,10,9,0,82.0,151.0,1.8,15.0,181.0,116.44,97.3
2016,11,10,9,15,109.0,168.0,1.65,15.5,212.5,123.1,102.65
2016,11,10,9,30,136.0,185.0,1.5,16.0,244.0,140.81,109.36
2016,11,10,9,45,212.5,193.0,1.4,16.5,291.5,165.26,123.29
2016,11,10,10,0,289.0,201.0,1.3,17.0,339.0,193.29,140.93
2016,11,10,10,15,399.0,188.0,1.25,17.5,389.5,221.84,159.23
2016,11,10,10,30,509.0,175.0,1.2,18.0,440.0,262.81,189.22
2016,11,10,10,45,468.5,192.0,1.15,18.5,442.5,293.79,217.11
2016,11,10,11,0,428.0,209.0,1.1,19.0,445.0,320.73,241.07
2016,11,10,11,15,330.5,233.0,1.0,19.0,417.0,326.9,249.41
2016,11,10,11,30,233.0,257.0,0.9,19.0,389.0,323.3,248.99
2016,11,10,11,45,231.5,258.5,0.8,19.5,390.0,337.42,260.13
2016,11,10,12,0,230.0,260.0,0.7,20.0,391.0,350.85,270.33
2016,11,10,12,15,298.0,244.5,0.6,20.0,413.0,389.6,300.02
2016,11,10,12,30,366.0,229.0,0.5,20.0,435.0,426.7,328.13
2016,11,10,12,45,248.0,237.0,0.4,20.5,375.5,380.88,292.95
2016,11,10,13,0,130.0,245.0,0.3,21.0,316.0,320.46,246.72
2016,11,10,13,15,299.5,210.5,0.25,21.0,364.0,407.34,314.56
2016,11,10,13,30,469.0,176.0,0.2,21.0,412.0,500.41,383.96
2016,11,10,13,45,492.5,160.0,0.15,21.5,395.5,510.06,390.2
2016,11,10,14,0,516.0,144.0,0.1,22.0,379.0,517.77,396.06
2016,11,10,14,15,634.5,108.5,0.1,22.0,376.5,571.7,436.96
2016,11,10,14,30,753.0,73.0,0.1,22.0,374.0,613.35,468.39
2016,11,10,14,45,725.0,69.5,0.15,22.0,336.0,592.49,454.46
2016,11,10,15,0,697.0,66.0,0.2,22.0,298.0,568.95,439.0
2016,11,10,15,15,657.0,61.5,0.2,21.5,256.5,537.91,417.6
2016,11,10,15,30,617.0,57.0,0.2,21.0,215.0,501.75,391.45
2016,11,10,15,45,556.0,51.0,0.2,20.5,172.5,448.92,351.4
2016,11,10,16,0,495.0,45.0,0.2,20.0,130.0,396.03,309.2
2016,11,10,16,15,397.0,36.0,0.2,19.5,90.5,317.85,244.71
2016,11,10,16,30,299.0,27.0,0.2,19.0,51.0,240.96,162.79
2016,11,10,16,45,149.5,13.5,0.2,18.5,25.5,95.0,0.0
2016,11,10,17,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.0,1.3,12.0,8.0,0.0,0.0
2016,11,11,7,0,0.0,16.0,1.3,12.0,16.0,14.55,0.0
2016,11,11,7,15,185.5,26.5,1.3,12.5,49.5,20.81,9.29
2016,11,11,7,30,371.0,37.0,1.3,13.0,83.0,29.99,20.29
2016,11,11,7,45,451.5,45.5,1.35,14.0,124.5,35.97,26.11
2016,11,11,8,0,532.0,54.0,1.4,15.0,166.0,41.84,31.54
2016,11,11,8,15,583.5,60.0,1.25,15.0,208.0,45.4,34.9
2016,11,11,8,30,635.0,66.0,1.1,15.0,250.0,48.93,38.12
2016,11,11,8,45,672.0,70.0,1.0,15.5,290.0,50.79,39.68
2016,11,11,9,0,709.0,74.0,0.9,16.0,330.0,52.69,41.22
2016,11,11,9,15,733.5,77.0,0.85,16.5,366.0,59.1,46.69
2016,11,11,9,30,758.0,80.0,0.8,17.0,402.0,82.19,48.97
2016,11,11,9,45,467.0,145.5,0.8,17.5,348.5,144.25,96.09
2016,11,11,10,0,176.0,211.0,0.8,18.0,295.0,187.2,140.19
2016,11,11,10,15,173.5,222.5,0.8,18.5,308.5,208.6,156.91
2016,11,11,10,30,171.0,234.0,0.8,19.0,322.0,229.7,173.87
2016,11,11,10,45,146.0,241.5,0.85,19.5,318.5,241.15,184.1
2016,11,11,11,0,121.0,249.0,0.9,20.0,315.0,250.11,192.11
2016,11,11,11,15,174.5,252.0,0.95,20.0,349.5,282.34,216.89
2016,11,11,11,30,228.0,255.0,1.0,20.0,384.0,318.62,245.05
2016,11,11,11,45,258.5,251.5,1.1,20.0,398.0,345.74,266.75
2016,11,11,12,0,289.0,248.0,1.2,20.0,412.0,372.14,288.05
2016,11,11,12,15,287.5,246.5,1.2,20.0,408.0,384.87,298.7
2016,11,11,12,30,286.0,245.0,1.2,20.0,404.0,396.61,308.54
2016,11,11,12,45,163.5,232.5,1.3,20.0,323.0,319.48,250.23
2016,11,11,13,0,41.0,220.0,1.4,20.0,242.0,233.44,183.02
2016,11,11,13,15,20.5,181.5,1.4,20.0,192.5,178.48,139.96
2016,11,11,13,30,0.0,143.0,1.4,20.0,143.0,129.68,100.81
2016,11,11,13,45,145.0,164.5,1.45,20.0,230.0,264.17,211.52
2016,11,11,14,0,290.0,186.0,1.5,20.0,317.0,400.41,319.34
2016,11,11,14,15,145.0,154.0,1.45,19.5,219.5,261.92,210.05
2016,11,11,14,30,0.0,122.0,1.4,19.0,122.0,113.32,88.44
2016,11,11,14,45,0.0,109.5,1.4,18.5,109.5,101.97,79.73
2016,11,11,15,0,0.0,97.0,1.4,18.0,97.0,90.55,70.54
2016,11,11,15,15,0.0,83.5,1.3,17.5,83.5,77.96,60.21
2016,11,11,15,30,0.0,70.0,1.2,17.0,70.0,65.26,49.59
2016,11,11,15,45,0.0,56.0,1.1,17.0,56.0,51.82,38.09
2016,11,11,16,0,0.0,42.0,1.0,17.0,42.0,38.1,26.24
2016,11,11,16,15,0.0,29.0,0.95,16.5,29.0,25.57,15.33
2016,11,11,16,30,0.0,16.0,0.9,16.0,16.0,14.08,4.25
2016,11,11,16,45,0.0,8.0,0.9,15.5,8.0,7.28,0.0
2016,11,11,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,6.0,0.95,12.5,8.0,0.0,0.0
2016,11,12,7,0,134.0,12.0,0.9,13.0,16.0,10.91,0.0
2016,11,12,7,15,273.5,23.0,0.9,13.0,49.5,18.79,7.1
2016,11,12,7,30,413.0,34.0,0.9,13.0,83.0,27.48,18.05
2016,11,12,7,45,494.5,41.0,0.9,13.5,125.0,32.28,22.91
2016,11,12,8,0,576.0,48.0,0.9,14.0,167.0,37.05,27.43
2016,11,12,8,15,626.5,53.0,0.85,14.5,209.0,40.01,30.19
2016,11,12,8,30,677.0,58.0,0.8,15.0,251.0,46.97,36.39
2016,11,12,8,45,712.0,61.0,0.8,15.5,291.0,48.44,37.61
2016,11,12,9,0,747.0,64.0,0.8,16.0,331.0,49.98,38.84
2016,11,12,9,15,770.5,66.5,0.8,16.5,367.0,51.08,39.66
2016,11,12,9,30,794.0,69.0,0.8,17.0,403.0,72.21,41.37
2016,11,12,9,45,814.5,69.5,0.8,17.5,434.0,118.56,62.29
2016,11,12,10,0,835.0,70.0,0.8,18.0,465.0,166.18,94.89
2016,11,12,10,15,846.0,71.5,0.8,18.0,489.0,218.8,137.62
2016,11,12,10,30,857.0,73.0,0.8,18.0,513.0,265.79,178.28
2016,11,12,10,45,864.5,73.5,0.85,18.5,530.0,310.55,217.81
2016,11,12,11,0,872.0,74.0,0.9,19.0,547.0,354.35,256.34
2016,11,12,11,15,876.0,74.5,0.95,19.0,556.5,395.7,292.94
2016,11,12,11,30,880.0,75.0,1.0,19.0,566.0,435.43,327.54
2016,11,12,11,45,880.5,75.5,1.1,19.5,568.0,471.78,358.46
2016,11,12,12,0,881.0,76.0,1.2,20.0,570.0,505.92,386.95
2016,11,12,12,15,878.5,75.5,1.25,20.0,564.5,535.15,411.69
2016,11,12,12,30,876.0,75.0,1.3,20.0,559.0,561.69,433.97
2016,11,12,12,45,865.5,76.0,1.4,20.0,545.0,582.44,451.93
2016,11,12,13,0,855.0,77.0,1.5,20.0,531.0,600.01,467.3
2016,11,12,13,15,846.5,76.0,1.55,20.0,511.0,616.82,481.55
2016,11,12,13,30,838.0,75.0,1.6,20.0,491.0,627.69,491.38
2016,11,12,13,45,825.0,73.5,1.65,20.0,464.0,631.9,496.26
2016,11,12,14,0,812.0,72.0,1.7,20.0,437.0,632.86,498.7
2016,11,12,14,15,793.5,69.5,1.7,19.5,404.0,625.82,495.77
2016,11,12,14,30,775.0,67.0,1.7,19.0,371.0,615.67,490.38
2016,11,12,14,45,748.0,64.0,1.75,19.0,333.5,596.28,477.15
2016,11,12,15,0,721.0,61.0,1.8,19.0,296.0,574.18,461.4
2016,11,12,15,15,681.5,57.0,1.85,18.5,254.5,540.18,436.64
2016,11,12,15,30,642.0,53.0,1.9,18.0,213.0,504.23,409.12
2016,11,12,15,45,580.0,47.5,1.95,17.5,170.5,455.95,370.09
2016,11,12,16,0,518.0,42.0,2.0,17.0,128.0,403.27,325.49
2016,11,12,16,15,414.0,33.5,2.0,16.5,88.5,322.5,255.07
2016,11,12,16,30,310.0,25.0,2.0,16.0,49.0,240.69,157.54
2016,11,12,16,45,155.0,12.5,2.05,15.5,24.5,96.26,0.0
2016,11,12,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,13,6,45,57.0,5.5,1.05,11.5,7.0,0.0,0.0
2016,11,13,7,0,114.0,11.0,1.0,12.0,14.0,10.01,0.0
2016,11,13,7,15,251.5,23.0,0.95,12.0,47.0,18.89,6.28
2016,11,13,7,30,389.0,35.0,0.9,12.0,80.0,28.49,18.9
2016,11,13,7,45,469.5,43.0,0.85,12.5,121.5,34.1,24.58
2016,11,13,8,0,550.0,51.0,0.8,13.0,163.0,39.63,29.83
2016,11,13,8,15,602.0,57.0,0.7,13.0,205.0,43.29,33.32
2016,11,13,8,30,654.0,63.0,0.6,13.0,247.0,46.92,36.66
2016,11,13,8,45,690.0,66.5,0.55,13.5,287.0,48.49,37.99
2016,11,13,9,0,726.0,70.0,0.5,14.0,327.0,54.92,43.59
2016,11,13,9,15,750.5,73.0,0.45,14.5,363.0,56.28,44.61
2016,11,13,9,30,775.0,76.0,0.4,15.0,399.0,74.79,45.65
2016,11,13,9,45,793.0,78.0,0.35,15.5,429.5,121.11,66.22
2016,11,13,10,0,811.0,80.0,0.3,16.0,460.0,168.54,98.36
2016,11,13,10,15,823.0,81.5,0.35,16.5,484.5,215.35,135.82
2016,11,13,10,30,835.0,83.0,0.4,17.0,509.0,262.19,175.78
2016,11,13,10,45,842.0,84.5,0.5,17.5,526.0,307.45,215.55
2016,11,13,11,0,849.0,86.0,0.6,18.0,543.0,351.84,254.47
2016,11,13,11,15,853.5,86.5,0.6,18.0,553.0,393.33,290.69
2016,11,13,11,30,858.0,87.0,0.6,18.0,563.0,433.3,324.93
2016,11,13,11,45,859.5,87.0,0.65,18.5,565.0,469.76,355.44
2016,11,13,12,0,861.0,87.0,0.7,19.0,567.0,504.11,383.59
2016,11,13,12,15,859.5,86.5,0.65,19.0,562.0,534.16,407.86
2016,11,13,12,30,858.0,86.0,0.6,19.0,557.0,561.62,429.62
2016,11,13,12,45,861.5,82.0,0.6,19.0,545.5,585.54,448.93
2016,11,13,13,0,865.0,78.0,0.6,19.0,534.0,603.99,464.11
2016,11,13,13,15,856.5,77.0,0.6,19.0,513.5,621.06,477.87
2016,11,13,13,30,848.0,76.0,0.6,19.0,493.0,632.16,487.27
2016,11,13,13,45,836.0,74.0,0.6,19.5,466.5,636.65,491.0
2016,11,13,14,0,824.0,72.0,0.6,20.0,440.0,637.88,492.34
2016,11,13,14,15,804.5,69.5,0.6,20.0,406.5,630.34,488.26
2016,11,13,14,30,785.0,67.0,0.6,20.0,373.0,619.65,481.82
2016,11,13,14,45,757.5,64.0,0.6,20.0,335.0,600.04,468.66
2016,11,13,15,0,730.0,61.0,0.6,20.0,297.0,577.69,453.08
2016,11,13,15,15,690.0,57.0,0.65,19.5,255.0,543.46,429.33
2016,11,13,15,30,650.0,53.0,0.7,19.0,213.0,507.22,402.8
2016,11,13,15,45,588.0,47.0,0.75,18.5,170.0,458.51,364.85
2016,11,13,16,0,526.0,41.0,0.8,18.0,127.0,405.3,321.22
2016,11,13,16,15,422.5,32.5,0.9,17.5,87.5,325.07,252.92
2016,11,13,16,30,319.0,24.0,1.0,17.0,48.0,242.62,151.22
2016,11,13,16,45,159.5,12.0,1.1,16.5,24.0,97.83,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,14,6,45,61.5,5.0,1.55,10.0,6.5,0.0,0.0
2016,11,14,7,0,123.0,10.0,1.5,10.0,13.0,9.1,0.0
2016,11,14,7,15,267.0,21.5,1.45,10.5,46.0,17.62,4.42
2016,11,14,7,30,411.0,33.0,1.4,11.0,79.0,26.84,17.43
2016,11,14,7,45,493.5,40.5,1.35,12.0,121.0,32.1,22.8
2016,11,14,8,0,576.0,48.0,1.3,13.0,163.0,37.31,27.71
2016,11,14,8,15,628.0,53.5,1.2,13.0,205.5,40.67,30.93
2016,11,14,8,30,680.0,59.0,1.1,13.0,248.0,48.14,37.72
2016,11,14,8,45,712.5,63.0,1.0,13.5,288.0,50.4,39.68
2016,11,14,9,0,745.0,67.0,0.9,14.0,328.0,52.69,41.59
2016,11,14,9,15,420.5,121.5,0.8,14.5,272.0,84.73,69.69
2016,11,14,9,30,96.0,176.0,0.7,15.0,216.0,136.56,107.79
2016,11,14,9,45,65.0,180.5,0.6,15.5,208.5,146.67,114.32
2016,11,14,10,0,34.0,185.0,0.5,16.0,201.0,152.93,119.73
2016,11,14,10,15,190.5,194.5,0.45,16.5,290.5,189.6,142.01
2016,11,14,10,30,347.0,204.0,0.4,17.0,380.0,243.02,178.48
2016,11,14,10,45,342.0,214.5,0.35,17.5,392.5,270.94,201.5
2016,11,14,11,0,337.0,225.0,0.3,18.0,405.0,298.1,223.8
2016,11,14,11,15,600.5,156.0,0.35,18.0,484.0,358.48,267.39
2016,11,14,11,30,864.0,87.0,0.4,18.0,563.0,432.74,323.18
2016,11,14,11,45,864.0,87.5,0.45,18.5,565.0,469.22,353.27
2016,11,14,12,0,864.0,88.0,0.5,19.0,567.0,503.49,381.27
2016,11,14,12,15,862.0,87.5,0.55,19.0,561.0,533.4,406.2
2016,11,14,12,30,860.0,87.0,0.6,19.0,555.0,560.68,428.76
2016,11,14,12,45,645.0,141.5,0.65,19.5,488.0,520.76,400.34
2016,11,14,13,0,430.0,196.0,0.7,20.0,421.0,462.96,357.94
2016,11,14,13,15,633.5,138.5,0.75,20.0,455.0,547.87,424.36
2016,11,14,13,30,837.0,81.0,0.8,20.0,489.0,627.85,485.22
2016,11,14,13,45,823.5,79.0,0.9,20.0,462.0,631.38,489.44
2016,11,14,14,0,810.0,77.0,1.0,20.0,435.0,631.63,492.01
2016,11,14,14,15,790.0,74.5,1.1,19.5,402.0,623.82,489.5
2016,11,14,14,30,770.0,72.0,1.2,19.0,369.0,612.87,484.44
2016,11,14,14,45,741.5,68.5,1.35,19.0,331.0,592.14,471.19
2016,11,14,15,0,713.0,65.0,1.5,19.0,293.0,568.67,455.2
2016,11,14,15,15,671.5,60.5,1.55,18.5,251.5,537.34,432.42
2016,11,14,15,30,630.0,56.0,1.6,18.0,210.0,500.71,404.41
2016,11,14,15,45,565.0,50.0,1.65,17.5,167.0,446.11,360.69
2016,11,14,16,0,500.0,44.0,1.7,17.0,124.0,391.45,314.58
2016,11,14,16,15,394.5,34.0,1.8,16.0,84.5,309.03,243.15
2016,11,14,16,30,289.0,24.0,1.9,15.0,45.0,223.45,134.69
2016,11,14,16,45,144.5,12.0,2.0,14.5,22.5,89.28,0.0
2016,11,14,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,7,15,225.0,14.0,1.9,11.5,38.5,11.88,0.15
2016,11,15,7,30,450.0,28.0,2.0,12.0,77.0,24.54,15.25
2016,11,15,7,45,527.5,34.5,2.1,12.5,118.0,29.55,20.44
2016,11,15,8,0,605.0,41.0,2.2,13.0,159.0,34.51,25.17
2016,11,15,8,15,653.5,45.0,2.25,13.5,200.5,37.1,27.64
2016,11,15,8,30,702.0,49.0,2.3,14.0,242.0,39.72,30.02
2016,11,15,8,45,351.0,71.5,2.35,14.5,168.0,51.48,40.45
2016,11,15,9,0,0.0,94.0,2.4,15.0,94.0,80.52,66.01
2016,11,15,9,15,0.0,84.5,2.45,15.0,84.5,73.72,59.89
2016,11,15,9,30,0.0,75.0,2.5,15.0,75.0,66.34,50.8
2016,11,15,9,45,0.0,104.5,2.6,15.5,104.5,90.65,71.0
2016,11,15,10,0,0.0,134.0,2.7,16.0,134.0,114.75,90.73
2016,11,15,10,15,20.0,169.0,2.75,16.0,179.0,146.76,116.05
2016,11,15,10,30,40.0,204.0,2.8,16.0,224.0,177.63,140.37
2016,11,15,10,45,20.0,152.5,2.85,16.5,162.5,137.68,108.24
2016,11,15,11,0,0.0,101.0,2.9,17.0,101.0,89.17,68.77
2016,11,15,11,15,4.0,142.5,3.0,17.0,145.0,126.49,99.4
2016,11,15,11,30,8.0,184.0,3.1,17.0,189.0,164.48,130.25
2016,11,15,11,45,12.5,193.5,3.25,17.0,201.0,175.96,139.51
2016,11,15,12,0,17.0,203.0,3.4,17.0,213.0,187.99,149.32
2016,11,15,12,15,8.5,136.0,3.5,16.5,141.0,125.13,98.47
2016,11,15,12,30,0.0,69.0,3.6,16.0,69.0,61.04,45.62
2016,11,15,12,45,0.0,67.5,3.7,16.0,67.5,59.71,44.58
2016,11,15,13,0,0.0,66.0,3.8,16.0,66.0,58.37,43.5
2016,11,15,13,15,0.0,91.0,3.8,16.0,91.0,80.72,62.25
2016,11,15,13,30,0.0,116.0,3.8,16.0,116.0,104.13,81.82
2016,11,15,13,45,8.5,139.5,3.85,16.0,143.5,132.83,105.95
2016,11,15,14,0,17.0,163.0,3.9,16.0,171.0,163.65,131.79
2016,11,15,14,15,8.5,139.5,3.85,15.5,143.5,135.81,108.97
2016,11,15,14,30,0.0,116.0,3.8,15.0,116.0,107.52,85.54
2016,11,15,14,45,0.0,104.5,3.75,15.0,104.5,97.16,76.99
2016,11,15,15,0,0.0,93.0,3.7,15.0,93.0,86.76,68.3
2016,11,15,15,15,0.0,80.0,3.55,14.5,80.0,74.68,58.19
2016,11,15,15,30,0.0,67.0,3.4,14.0,67.0,62.49,47.82
2016,11,15,15,45,0.0,53.0,3.25,14.0,53.0,48.99,36.07
2016,11,15,16,0,0.0,39.0,3.1,14.0,39.0,35.18,23.98
2016,11,15,16,15,0.0,26.5,2.95,13.5,26.5,23.36,13.48
2016,11,15,16,30,0.0,14.0,2.8,13.0,14.0,12.32,1.75
2016,11,15,16,45,0.0,7.0,2.7,12.5,7.0,6.37,0.0
2016,11,15,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,7,15,215.5,16.0,2.8,8.5,38.5,12.74,0.0
2016,11,16,7,30,431.0,32.0,2.9,9.0,77.0,26.23,16.75
2016,11,16,7,45,522.0,39.0,3.05,9.5,120.0,31.11,22.05
2016,11,16,8,0,613.0,46.0,3.2,10.0,163.0,39.32,29.78
2016,11,16,8,15,665.5,50.5,3.35,10.5,206.5,42.17,32.54
2016,11,16,8,30,718.0,55.0,3.5,11.0,250.0,45.07,35.21
2016,11,16,8,45,755.0,58.0,3.7,11.5,291.5,46.65,36.58
2016,11,16,9,0,792.0,61.0,3.9,12.0,333.0,48.29,37.95
2016,11,16,9,15,815.0,63.5,3.95,12.0,369.5,49.48,38.96
2016,11,16,9,30,838.0,66.0,4.0,12.0,406.0,60.9,38.84
2016,11,16,9,45,853.5,68.0,4.05,12.5,437.0,109.88,57.79
2016,11,16,10,0,869.0,70.0,4.1,13.0,468.0,165.0,95.57
2016,11,16,10,15,879.5,71.5,4.1,13.0,492.0,213.5,135.3
2016,11,16,10,30,890.0,73.0,4.1,13.0,516.0,261.72,178.33
2016,11,16,10,45,893.5,75.0,4.1,13.5,533.0,308.01,221.0
2016,11,16,11,0,897.0,77.0,4.1,14.0,550.0,353.0,262.59
2016,11,16,11,15,900.5,77.5,4.1,14.0,559.5,395.17,301.89
2016,11,16,11,30,904.0,78.0,4.1,14.0,569.0,435.61,339.11
2016,11,16,11,45,899.0,80.0,4.1,14.0,570.0,471.9,372.34
2016,11,16,12,0,894.0,82.0,4.1,14.0,571.0,505.6,402.74
2016,11,16,12,15,891.5,81.5,4.05,14.0,565.0,535.4,429.36
2016,11,16,12,30,889.0,81.0,4.0,14.0,559.0,562.49,453.29
2016,11,16,12,45,884.0,80.0,4.0,14.0,546.0,584.86,473.21
2016,11,16,13,0,879.0,79.0,4.0,14.0,533.0,606.9,492.45
2016,11,16,13,15,869.5,78.0,3.95,14.0,512.5,621.04,505.22
2016,11,16,13,30,860.0,77.0,3.9,14.0,492.0,631.89,515.27
2016,11,16,13,45,842.0,76.5,3.9,14.0,464.0,634.65,518.99
2016,11,16,14,0,824.0,76.0,3.9,14.0,436.0,634.0,519.96
2016,11,16,14,15,804.0,73.5,3.85,13.5,402.5,626.47,516.29
2016,11,16,14,30,784.0,71.0,3.8,13.0,369.0,615.75,509.89
2016,11,16,14,45,749.0,68.5,3.8,13.0,329.5,592.15,492.15
2016,11,16,15,0,714.0,66.0,3.8,13.0,290.0,565.76,471.64
2016,11,16,15,15,670.5,61.5,3.7,12.5,248.5,533.74,446.31
2016,11,16,15,30,627.0,57.0,3.6,12.0,207.0,496.15,415.36
2016,11,16,15,45,551.0,51.0,3.5,12.0,163.0,435.17,363.04
2016,11,16,16,0,475.0,45.0,3.4,12.0,119.0,374.34,308.87
2016,11,16,16,15,364.5,34.5,3.3,11.0,80.0,289.59,232.12
2016,11,16,16,30,254.0,24.0,3.2,10.0,41.0,199.81,109.19
2016,11,16,16,45,127.0,12.0,3.1,9.5,20.5,79.17,0.0
2016,11,16,17,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,7,15,216.5,14.5,1.35,5.5,37.0,11.49,0.0
2016,11,17,7,30,433.0,29.0,1.3,6.0,74.0,23.6,14.59
2016,11,17,7,45,523.0,36.0,1.3,6.5,116.0,31.21,22.42
2016,11,17,8,0,613.0,43.0,1.3,7.0,158.0,36.62,27.72
2016,11,17,8,15,665.5,47.5,1.3,7.5,201.0,39.58,30.62
2016,11,17,8,30,718.0,52.0,1.3,8.0,244.0,42.57,33.41
2016,11,17,8,45,755.0,55.0,1.35,8.5,285.5,44.23,34.88
2016,11,17,9,0,792.0,58.0,1.4,9.0,327.0,45.95,36.34
2016,11,17,9,15,816.0,60.0,1.3,9.5,363.5,46.83,37.01
2016,11,17,9,30,840.0,62.0,1.2,10.0,400.0,55.25,44.46
2016,11,17,9,45,858.5,63.5,1.2,10.5,431.0,109.93,58.87
2016,11,17,10,0,877.0,65.0,1.2,11.0,462.0,159.25,90.91
2016,11,17,10,15,888.0,66.0,1.15,11.5,487.0,207.62,129.72
2016,11,17,10,30,899.0,67.0,1.1,12.0,512.0,255.73,171.67
2016,11,17,10,45,907.5,67.5,1.05,12.5,529.5,302.28,213.55
2016,11,17,11,0,916.0,68.0,1.0,13.0,547.0,347.9,254.52
2016,11,17,11,15,920.0,68.5,0.95,13.0,557.0,390.8,293.23
2016,11,17,11,30,924.0,69.0,0.9,13.0,567.0,432.0,329.68
2016,11,17,11,45,925.5,68.5,0.85,13.5,569.5,469.26,361.5
2016,11,17,12,0,927.0,68.0,0.8,14.0,572.0,504.24,390.55
2016,11,17,12,15,925.0,67.5,0.8,14.0,566.5,535.04,416.74
2016,11,17,12,30,923.0,67.0,0.8,14.0,561.0,563.07,440.26
2016,11,17,12,45,918.0,66.5,0.85,14.5,547.5,586.56,459.57
2016,11,17,13,0,913.0,66.0,0.9,15.0,534.0,606.96,476.22
2016,11,17,13,15,904.5,65.0,0.9,15.0,513.5,621.58,488.78
2016,11,17,13,30,896.0,64.0,0.9,15.0,493.0,632.89,498.75
2016,11,17,13,45,882.5,63.0,0.9,15.0,466.0,637.77,503.87
2016,11,17,14,0,869.0,62.0,0.9,15.0,439.0,639.33,506.48
2016,11,17,14,15,850.5,60.0,0.85,14.5,405.5,633.21,503.73
2016,11,17,14,30,832.0,58.0,0.8,14.0,372.0,623.95,498.48
2016,11,17,14,45,805.0,55.5,0.8,14.0,333.5,610.75,489.44
2016,11,17,15,0,778.0,53.0,0.8,14.0,295.0,589.69,474.19
2016,11,17,15,15,738.5,49.5,0.75,13.5,253.0,556.77,449.62
2016,11,17,15,30,699.0,46.0,0.7,13.0,211.0,521.82,422.27
2016,11,17,15,45,637.0,41.0,0.65,13.0,167.5,469.45,379.11
2016,11,17,16,0,575.0,36.0,0.6,13.0,124.0,416.53,333.29
2016,11,17,16,15,467.0,28.0,0.6,12.5,84.0,333.91,259.98
2016,11,17,16,30,359.0,20.0,0.6,12.0,44.0,246.59,122.82
2016,11,17,16,45,179.5,10.0,0.6,11.5,22.0,105.13,0.0
2016,11,17,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,11,18,7,15,201.0,14.5,2.4,5.5,34.5,11.54,0.0
2016,11,18,7,30,402.0,29.0,2.4,6.0,69.0,23.66,14.42
2016,11,18,7,45,494.0,37.0,2.45,6.5,111.0,29.52,20.82
2016,11,18,8,0,586.0,45.0,2.5,7.0,153.0,35.28,26.45
2016,11,18,8,15,642.0,50.5,2.35,7.5,197.0,42.33,33.08
2016,11,18,8,30,698.0,56.0,2.2,8.0,241.0,46.11,36.6
2016,11,18,8,45,736.5,60.0,2.1,9.0,282.5,48.49,38.65
2016,11,18,9,0,775.0,64.0,2.0,10.0,324.0,50.89,40.65
2016,11,18,9,15,799.5,66.5,2.05,10.5,360.5,52.01,41.52
2016,11,18,9,30,824.0,69.0,2.1,11.0,397.0,57.94,46.68
2016,11,18,9,45,845.5,70.0,2.15,12.0,429.0,105.63,56.23
2016,11,18,10,0,867.0,71.0,2.2,13.0,461.0,154.7,87.32
2016,11,18,10,15,877.5,72.5,2.35,13.5,485.5,208.28,130.2
2016,11,18,10,30,888.0,74.0,2.5,14.0,510.0,256.29,172.09
2016,11,18,10,45,893.5,75.0,2.65,15.0,526.5,302.1,213.41
2016,11,18,11,0,899.0,76.0,2.8,16.0,543.0,346.75,253.79
2016,11,18,11,15,901.5,76.5,2.85,16.0,552.5,388.56,292.35
2016,11,18,11,30,904.0,77.0,2.9,16.0,562.0,428.58,328.82
2016,11,18,11,45,902.0,77.5,3.0,16.5,563.5,464.72,360.99
2016,11,18,12,0,900.0,78.0,3.1,17.0,565.0,498.42,390.44
2016,11,18,12,15,897.0,78.0,3.2,17.0,558.5,528.59,417.24
2016,11,18,12,30,894.0,78.0,3.3,17.0,552.0,556.03,441.42
2016,11,18,12,45,888.5,77.0,3.4,17.0,539.0,578.24,461.21
2016,11,18,13,0,883.0,76.0,3.5,17.0,526.0,597.4,478.36
2016,11,18,13,15,873.5,74.5,3.55,17.0,505.5,610.55,490.55
2016,11,18,13,30,864.0,73.0,3.6,17.0,485.0,624.07,502.73
2016,11,18,13,45,850.5,71.5,3.7,17.0,458.0,628.67,508.16
2016,11,18,14,0,837.0,70.0,3.8,17.0,431.0,629.96,510.93
2016,11,18,14,15,818.0,68.0,3.75,16.5,398.0,623.87,508.39
2016,11,18,14,30,799.0,66.0,3.7,16.0,365.0,614.61,503.17
2016,11,18,14,45,771.5,63.0,3.65,16.0,327.0,595.62,489.09
2016,11,18,15,0,744.0,60.0,3.6,16.0,289.0,573.81,472.29
2016,11,18,15,15,702.5,55.5,3.4,15.5,247.5,538.73,444.71
2016,11,18,15,30,661.0,51.0,3.2,15.0,206.0,501.64,414.28
2016,11,18,15,45,596.0,45.0,3.05,14.5,163.0,446.73,368.05
2016,11,18,16,0,531.0,39.0,2.9,14.0,120.0,398.15,324.4
2016,11,18,16,15,417.0,30.5,2.8,13.0,80.5,313.58,247.18
2016,11,18,16,30,303.0,22.0,2.7,12.0,41.0,222.02,101.87
2016,11,18,16,45,151.5,11.0,2.65,11.5,20.5,90.71,0.0
2016,11,18,17,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,3.0,4.9,11.0,3.0,2.63,0.0
2016,11,19,7,30,0.0,6.0,4.9,11.0,6.0,5.26,0.0
2016,11,19,7,45,0.0,10.5,4.9,11.0,10.5,9.21,2.46
2016,11,19,8,0,0.0,15.0,4.9,11.0,15.0,13.18,6.16
2016,11,19,8,15,0.0,19.0,4.9,11.0,19.0,16.7,9.45
2016,11,19,8,30,0.0,23.0,4.9,11.0,23.0,20.23,12.71
2016,11,19,8,45,0.0,27.5,4.9,11.5,27.5,24.21,16.3
2016,11,19,9,0,0.0,32.0,4.9,12.0,32.0,28.19,19.85
2016,11,19,9,15,0.0,66.0,4.9,12.0,66.0,58.33,46.93
2016,11,19,9,30,0.0,100.0,4.9,12.0,100.0,86.08,71.6
2016,11,19,9,45,0.0,84.0,4.9,12.5,84.0,73.9,57.71
2016,11,19,10,0,0.0,68.0,4.9,13.0,68.0,60.12,45.78
2016,11,19,10,15,0.0,81.0,4.9,13.0,81.0,71.68,55.53
2016,11,19,10,30,0.0,94.0,4.9,13.0,94.0,82.87,64.9
2016,11,19,10,45,0.0,109.0,4.9,13.5,109.0,95.76,75.52
2016,11,19,11,0,0.0,124.0,4.9,14.0,124.0,108.77,86.17
2016,11,19,11,15,0.0,138.5,4.85,14.0,138.5,121.51,96.71
2016,11,19,11,30,0.0,153.0,4.8,14.0,153.0,134.47,107.41
2016,11,19,11,45,27.0,191.0,4.8,14.5,206.0,181.29,145.62
2016,11,19,12,0,54.0,229.0,4.8,15.0,259.0,230.7,185.7
2016,11,19,12,15,27.0,136.0,4.75,15.0,151.0,136.65,108.83
2016,11,19,12,30,0.0,43.0,4.7,15.0,43.0,37.97,26.46
2016,11,19,12,45,3.5,108.0,4.7,15.0,110.0,97.96,76.9
2016,11,19,13,0,7.0,173.0,4.7,15.0,177.0,160.79,129.11
2016,11,19,13,15,3.5,140.0,4.6,15.0,142.0,128.46,102.38
2016,11,19,13,30,0.0,107.0,4.5,15.0,107.0,95.75,75.2
2016,11,19,13,45,0.0,80.0,4.45,15.0,80.0,70.79,54.38
2016,11,19,14,0,0.0,53.0,4.4,15.0,53.0,46.8,34.2
2016,11,19,14,15,0.0,48.5,4.25,15.0,48.5,42.8,30.88
