Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,14,30,0.0,44.0,4.1,15.0,44.0,38.81,27.54
2016,11,19,14,45,309.0,60.0,4.0,15.0,155.0,284.09,239.6
2016,11,19,15,0,618.0,76.0,3.9,15.0,266.0,513.24,427.02
2016,11,19,15,15,571.0,70.5,3.7,14.5,226.0,475.01,395.19
2016,11,19,15,30,524.0,65.0,3.5,14.0,186.0,435.18,362.13
2016,11,19,15,45,461.0,56.5,3.35,14.0,146.5,381.11,315.48
2016,11,19,16,0,398.0,48.0,3.2,14.0,107.0,326.89,266.96
2016,11,19,16,15,282.0,36.5,3.15,13.5,71.0,240.17,188.22
2016,11,19,16,30,166.0,25.0,3.1,13.0,35.0,148.47,59.15
2016,11,19,16,45,83.0,12.5,3.05,12.5,17.5,55.4,0.0
2016,11,19,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,20,7,15,5.0,15.5,1.55,10.5,16.0,13.58,0.0
2016,11,20,7,30,10.0,31.0,1.5,11.0,32.0,26.25,15.65
2016,11,20,7,45,25.0,48.5,1.5,11.5,52.5,40.11,29.52
2016,11,20,8,0,40.0,66.0,1.5,12.0,73.0,53.73,42.18
2016,11,20,8,15,49.5,83.5,1.55,12.0,94.5,67.08,54.49
2016,11,20,8,30,59.0,101.0,1.6,12.0,116.0,80.16,66.39
2016,11,20,8,45,63.5,118.0,1.65,12.5,136.5,92.64,77.41
2016,11,20,9,0,68.0,135.0,1.7,13.0,157.0,104.83,87.98
2016,11,20,9,15,73.5,149.5,1.7,13.0,176.0,115.25,97.02
2016,11,20,9,30,79.0,164.0,1.7,13.0,195.0,125.43,105.74
2016,11,20,9,45,39.5,129.5,1.7,13.0,145.0,108.29,85.25
2016,11,20,10,0,0.0,95.0,1.7,13.0,95.0,83.2,65.29
2016,11,20,10,15,0.0,61.0,1.7,13.0,61.0,53.9,40.44
2016,11,20,10,30,0.0,27.0,1.7,13.0,27.0,23.8,14.76
2016,11,20,10,45,0.0,22.5,1.7,13.0,22.5,19.84,11.35
2016,11,20,11,0,0.0,18.0,1.7,13.0,18.0,15.87,7.94
2016,11,20,11,15,0.0,27.5,1.6,13.0,27.5,24.26,15.11
2016,11,20,11,30,0.0,37.0,1.5,13.0,37.0,32.66,22.25
2016,11,20,11,45,30.0,133.5,1.45,13.0,149.5,131.86,105.31
2016,11,20,12,0,60.0,230.0,1.4,13.0,262.0,234.1,188.43
2016,11,20,12,15,30.0,125.5,1.25,13.0,141.5,128.42,102.26
2016,11,20,12,30,0.0,21.0,1.1,13.0,21.0,18.52,10.17
2016,11,20,12,45,0.0,51.0,1.0,13.0,51.0,45.06,32.85
2016,11,20,13,0,0.0,81.0,0.9,13.0,81.0,71.7,55.39
2016,11,20,13,15,0.0,89.5,0.85,13.0,89.5,79.38,61.87
2016,11,20,13,30,0.0,98.0,0.8,13.0,98.0,87.35,68.64
2016,11,20,13,45,0.0,77.0,0.8,13.5,77.0,68.12,52.42
2016,11,20,14,0,0.0,56.0,0.8,14.0,56.0,49.46,36.65
2016,11,20,14,15,0.0,85.5,0.8,13.5,85.5,76.38,59.67
2016,11,20,14,30,0.0,115.0,0.8,13.0,115.0,106.96,85.64
2016,11,20,14,45,0.0,102.5,0.8,13.0,102.5,95.56,76.08
2016,11,20,15,0,0.0,90.0,0.8,13.0,90.0,84.09,66.46
2016,11,20,15,15,0.0,76.5,0.75,13.0,76.5,71.42,55.68
2016,11,20,15,30,0.0,63.0,0.7,13.0,63.0,58.6,44.63
2016,11,20,15,45,0.0,49.5,0.65,13.0,49.5,45.58,33.27
2016,11,20,16,0,0.0,36.0,0.6,13.0,36.0,32.26,21.56
2016,11,20,16,15,0.0,24.0,0.6,12.5,24.0,21.15,11.49
2016,11,20,16,30,0.0,12.0,0.6,12.0,12.0,10.55,0.0
2016,11,20,16,45,0.0,6.0,0.65,12.0,6.0,5.46,0.0
2016,11,20,17,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,21,7,15,184.0,13.5,2.25,8.5,30.0,10.85,0.0
2016,11,21,7,30,368.0,27.0,2.3,9.0,60.0,22.13,12.11
2016,11,21,7,45,466.5,34.5,2.4,9.5,100.5,27.59,18.68
2016,11,21,8,0,565.0,42.0,2.5,10.0,141.0,36.03,26.68
2016,11,21,8,15,622.0,47.0,2.55,10.0,182.5,39.42,30.05
2016,11,21,8,30,679.0,52.0,2.6,10.0,224.0,42.84,33.3
2016,11,21,8,45,719.5,55.0,2.65,10.5,264.5,44.46,34.77
2016,11,21,9,0,760.0,58.0,2.7,11.0,305.0,46.16,36.22
2016,11,21,9,15,785.0,61.0,2.7,11.5,341.0,47.81,37.59
2016,11,21,9,30,810.0,64.0,2.7,12.0,377.0,49.48,38.95
2016,11,21,9,45,815.5,69.0,2.7,12.5,406.0,95.31,51.18
2016,11,21,10,0,821.0,74.0,2.7,13.0,435.0,144.1,81.4
2016,11,21,10,15,834.0,75.5,2.7,13.0,459.5,190.83,117.88
2016,11,21,10,30,847.0,77.0,2.7,13.0,484.0,237.7,158.57
2016,11,21,10,45,856.0,78.0,2.7,13.5,501.5,283.02,199.55
2016,11,21,11,0,865.0,79.0,2.7,14.0,519.0,327.63,240.23
2016,11,21,11,15,869.5,79.5,2.65,14.0,529.5,369.34,278.74
2016,11,21,11,30,874.0,80.0,2.6,14.0,540.0,409.53,315.38
2016,11,21,11,45,876.5,79.5,2.55,14.5,543.0,447.01,348.48
2016,11,21,12,0,879.0,79.0,2.5,15.0,546.0,480.94,377.94
2016,11,21,12,15,877.5,79.0,2.5,15.0,541.0,511.21,404.69
2016,11,21,12,30,876.0,79.0,2.5,15.0,536.0,538.92,428.89
2016,11,21,12,45,876.5,76.5,2.5,15.0,524.5,562.46,449.49
2016,11,21,13,0,877.0,74.0,2.5,15.0,513.0,583.24,467.62
2016,11,21,13,15,868.0,72.5,2.5,15.0,493.0,596.68,479.87
2016,11,21,13,30,859.0,71.0,2.5,15.0,473.0,610.41,492.05
2016,11,21,13,45,844.0,70.0,2.5,15.0,446.0,614.79,496.96
2016,11,21,14,0,829.0,69.0,2.5,15.0,419.0,615.85,499.23
2016,11,21,14,15,809.5,66.5,2.5,14.5,386.5,609.08,496.3
2016,11,21,14,30,790.0,64.0,2.5,14.0,354.0,599.16,490.69
2016,11,21,14,45,759.5,61.5,2.5,14.0,316.0,579.2,475.97
2016,11,21,15,0,729.0,59.0,2.5,14.0,278.0,556.49,458.55
2016,11,21,15,15,686.0,54.5,2.45,13.5,237.0,521.05,430.92
2016,11,21,15,30,643.0,50.0,2.4,13.0,196.0,483.67,400.42
2016,11,21,15,45,572.5,44.5,2.35,13.0,154.0,432.43,356.21
2016,11,21,16,0,502.0,39.0,2.3,13.0,112.0,376.83,306.43
2016,11,21,16,15,383.0,30.0,2.3,12.0,74.0,290.41,226.54
2016,11,21,16,30,264.0,21.0,2.3,11.0,36.0,194.93,58.97
2016,11,21,16,45,132.0,10.5,2.35,10.5,18.0,79.03,0.0
2016,11,21,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,7,15,156.0,14.5,0.75,7.5,27.5,13.19,0.0
2016,11,22,7,30,312.0,29.0,0.7,8.0,55.0,24.07,13.36
2016,11,22,7,45,411.0,38.0,0.7,8.5,94.5,30.75,21.54
2016,11,22,8,0,510.0,47.0,0.7,9.0,134.0,37.31,27.97
2016,11,22,8,15,570.0,53.0,0.75,9.5,175.5,41.05,31.62
2016,11,22,8,30,630.0,59.0,0.8,10.0,217.0,44.8,35.12
2016,11,22,8,45,433.0,94.5,0.85,10.5,211.5,69.1,57.0
2016,11,22,9,0,236.0,130.0,0.9,11.0,206.0,95.18,80.09
2016,11,22,9,15,250.0,142.0,1.0,11.0,230.5,102.87,86.77
2016,11,22,9,30,264.0,154.0,1.1,11.0,255.0,110.37,93.25
2016,11,22,9,45,367.0,149.5,1.2,11.5,302.5,124.67,90.07
2016,11,22,10,0,470.0,145.0,1.3,12.0,350.0,155.42,106.08
2016,11,22,10,15,546.5,134.5,1.35,12.0,385.5,187.0,127.42
2016,11,22,10,30,623.0,124.0,1.4,12.0,421.0,225.61,157.46
2016,11,22,10,45,593.5,138.0,1.45,12.5,429.5,263.31,192.08
2016,11,22,11,0,564.0,152.0,1.5,13.0,438.0,295.31,221.89
2016,11,22,11,15,542.0,162.5,1.5,13.0,441.5,325.37,249.73
2016,11,22,11,30,520.0,173.0,1.5,13.0,445.0,352.8,274.79
2016,11,22,11,45,504.0,178.5,1.55,13.0,443.5,375.69,295.72
2016,11,22,12,0,488.0,184.0,1.6,13.0,442.0,396.3,314.35
2016,11,22,12,15,484.5,183.0,1.6,13.0,437.0,414.72,330.72
2016,11,22,12,30,481.0,182.0,1.6,13.0,432.0,431.45,345.49
2016,11,22,12,45,504.0,171.0,1.6,13.5,427.5,451.13,361.84
2016,11,22,13,0,527.0,160.0,1.6,14.0,423.0,469.87,377.3
2016,11,22,13,15,429.0,173.0,1.6,13.5,381.5,441.0,356.21
2016,11,22,13,30,331.0,186.0,1.6,13.0,340.0,398.16,323.83
2016,11,22,13,45,444.5,153.0,1.65,13.0,347.5,452.33,369.12
2016,11,22,14,0,558.0,120.0,1.7,13.0,355.0,501.67,409.85
2016,11,22,14,15,609.0,99.0,1.7,13.0,337.0,519.06,424.84
2016,11,22,14,30,660.0,78.0,1.7,13.0,319.0,533.07,437.32
2016,11,22,14,45,615.5,79.0,1.7,13.0,284.5,509.0,418.79
2016,11,22,15,0,571.0,80.0,1.7,13.0,250.0,482.4,397.96
2016,11,22,15,15,530.0,72.5,1.65,12.5,212.5,446.45,369.68
2016,11,22,15,30,489.0,65.0,1.6,12.0,175.0,408.95,338.97
2016,11,22,15,45,436.5,55.0,1.6,11.5,137.5,360.73,298.23
2016,11,22,16,0,384.0,45.0,1.6,11.0,100.0,312.37,255.28
2016,11,22,16,15,285.5,33.0,1.65,10.5,65.5,236.82,184.36
2016,11,22,16,30,187.0,21.0,1.7,10.0,31.0,151.38,36.04
2016,11,22,16,45,93.5,10.5,1.8,10.0,15.5,58.59,0.0
2016,11,22,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,23,7,15,111.0,16.0,2.0,7.5,25.0,14.55,0.0
2016,11,23,7,30,222.0,32.0,1.9,8.0,50.0,25.2,13.65
2016,11,23,7,45,324.0,43.5,1.85,9.0,88.0,33.87,24.1
2016,11,23,8,0,426.0,55.0,1.8,10.0,126.0,44.55,34.21
2016,11,23,8,15,493.5,62.5,1.85,10.0,167.5,49.25,38.86
2016,11,23,8,30,561.0,70.0,1.9,10.0,209.0,53.96,43.33
2016,11,23,8,45,604.5,75.5,2.0,10.5,248.0,56.84,45.94
2016,11,23,9,0,648.0,81.0,2.1,11.0,287.0,59.76,48.48
2016,11,23,9,15,679.0,85.0,2.15,11.0,323.0,61.44,49.94
2016,11,23,9,30,710.0,89.0,2.2,11.0,359.0,63.2,51.44
2016,11,23,9,45,575.5,119.5,2.25,11.5,349.5,113.58,75.63
2016,11,23,10,0,441.0,150.0,2.3,12.0,340.0,154.64,107.12
2016,11,23,10,15,224.5,158.0,2.3,12.0,255.0,157.79,117.91
2016,11,23,10,30,8.0,166.0,2.3,12.0,170.0,143.04,115.2
2016,11,23,10,45,102.5,195.5,2.3,12.5,247.0,187.71,148.45
2016,11,23,11,0,197.0,225.0,2.3,13.0,324.0,246.39,193.72
2016,11,23,11,15,517.0,160.0,2.3,13.0,427.0,313.12,241.67
2016,11,23,11,30,837.0,95.0,2.3,13.0,530.0,404.11,311.85
2016,11,23,11,45,841.5,94.0,2.3,13.0,533.0,440.03,344.1
2016,11,23,12,0,846.0,93.0,2.3,13.0,536.0,474.11,374.5
2016,11,23,12,15,843.5,92.5,2.35,13.0,531.0,503.33,400.67
2016,11,23,12,30,841.0,92.0,2.4,13.0,526.0,529.99,424.33
2016,11,23,12,45,834.5,91.5,2.5,13.0,513.5,551.83,444.03
2016,11,23,13,0,828.0,91.0,2.6,13.0,501.0,570.73,461.14
2016,11,23,13,15,817.5,89.5,2.65,13.0,481.0,583.26,472.95
2016,11,23,13,30,807.0,88.0,2.7,13.0,461.0,592.63,482.12
2016,11,23,13,45,794.0,85.5,2.8,13.0,435.0,596.23,486.89
2016,11,23,14,0,781.0,83.0,2.9,13.0,409.0,596.64,489.04
2016,11,23,14,15,759.0,80.0,2.85,12.5,376.5,587.7,484.09
2016,11,23,14,30,737.0,77.0,2.8,12.0,344.0,578.96,478.94
2016,11,23,14,45,706.5,73.0,2.8,12.0,307.0,558.07,463.21
2016,11,23,15,0,676.0,69.0,2.8,12.0,270.0,534.62,444.88
2016,11,23,15,15,628.5,64.0,2.6,11.5,229.0,497.04,414.6
2016,11,23,15,30,581.0,59.0,2.4,11.0,188.0,457.8,381.72
2016,11,23,15,45,509.0,51.5,2.25,11.0,147.0,399.64,331.46
2016,11,23,16,0,437.0,44.0,2.1,11.0,106.0,341.54,279.24
2016,11,23,16,15,313.0,33.0,2.05,10.0,69.0,251.66,195.76
2016,11,23,16,30,189.0,22.0,2.0,9.0,32.0,152.01,27.22
2016,11,23,16,45,94.5,11.0,2.0,8.5,16.0,59.4,0.0
2016,11,23,17,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,24,7,15,122.5,15.5,1.35,4.0,25.0,14.1,0.0
2016,11,24,7,30,245.0,31.0,1.4,4.0,50.0,24.47,12.72
2016,11,24,7,45,355.5,41.5,1.5,4.5,89.5,34.24,24.82
2016,11,24,8,0,466.0,52.0,1.6,5.0,129.0,42.05,32.62
2016,11,24,8,15,533.0,59.5,1.55,5.5,171.0,46.89,37.4
2016,11,24,8,30,600.0,67.0,1.5,6.0,213.0,51.71,41.97
2016,11,24,8,45,650.5,71.0,1.5,6.5,254.0,53.49,43.62
2016,11,24,9,0,701.0,75.0,1.5,7.0,295.0,55.39,45.28
2016,11,24,9,15,730.5,78.5,1.45,7.5,331.5,56.85,46.48
2016,11,24,9,30,760.0,82.0,1.4,8.0,368.0,58.37,47.7
2016,11,24,9,45,785.0,83.5,1.4,8.5,400.0,98.36,58.63
2016,11,24,10,0,810.0,85.0,1.4,9.0,432.0,144.59,84.5
2016,11,24,10,15,823.5,87.0,1.3,9.5,457.0,191.2,119.71
2016,11,24,10,30,837.0,89.0,1.2,10.0,482.0,238.06,159.43
2016,11,24,10,45,847.5,89.5,1.1,11.0,500.5,282.89,198.96
2016,11,24,11,0,858.0,90.0,1.0,12.0,519.0,327.18,238.15
2016,11,24,11,15,862.5,90.5,0.85,12.0,529.5,368.73,275.45
2016,11,24,11,30,867.0,91.0,0.7,12.0,540.0,408.8,310.6
2016,11,24,11,45,870.0,91.0,0.6,12.5,543.0,446.11,342.17
2016,11,24,12,0,873.0,91.0,0.5,13.0,546.0,481.44,371.09
2016,11,24,12,15,870.5,90.5,0.4,13.0,541.0,511.54,395.81
2016,11,24,12,30,868.0,90.0,0.3,13.0,536.0,538.99,417.79
2016,11,24,12,45,863.0,89.0,0.25,13.0,523.5,561.86,436.34
2016,11,24,13,0,858.0,88.0,0.2,13.0,511.0,581.77,452.32
2016,11,24,13,15,751.5,100.0,0.2,13.0,459.5,554.86,434.12
2016,11,24,13,30,645.0,112.0,0.2,13.0,408.0,520.96,410.64
2016,11,24,13,45,726.5,96.5,0.25,13.0,412.5,566.77,447.38
2016,11,24,14,0,808.0,81.0,0.3,13.0,417.0,608.96,480.23
2016,11,24,14,15,786.0,78.5,0.35,13.0,384.0,600.87,475.61
2016,11,24,14,30,764.0,76.0,0.4,13.0,351.0,589.58,469.02
2016,11,24,14,45,733.0,72.0,0.45,13.0,313.0,571.75,457.09
2016,11,24,15,0,702.0,68.0,0.5,13.0,275.0,548.04,440.24
2016,11,24,15,15,654.5,63.0,0.55,12.5,233.5,510.47,412.69
2016,11,24,15,30,607.0,58.0,0.6,12.0,192.0,471.16,382.33
2016,11,24,15,45,534.0,50.5,0.7,11.5,150.0,412.31,335.09
2016,11,24,16,0,461.0,43.0,0.8,11.0,108.0,353.52,285.01
2016,11,24,16,15,336.0,32.0,0.9,10.5,70.0,263.05,201.7
2016,11,24,16,30,211.0,21.0,1.0,10.0,32.0,162.26,19.0
2016,11,24,16,45,105.5,10.5,1.15,9.5,16.0,64.5,0.0
2016,11,24,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,7,15,3.0,13.0,2.0,6.0,13.0,11.82,0.0
2016,11,25,7,30,6.0,26.0,2.0,6.0,26.0,22.3,10.22
2016,11,25,7,45,32.5,43.0,2.0,6.5,48.0,35.69,25.76
2016,11,25,8,0,59.0,60.0,2.0,7.0,70.0,47.86,37.5
2016,11,25,8,15,71.5,78.0,2.0,7.5,93.5,61.15,49.94
2016,11,25,8,30,84.0,96.0,2.0,8.0,117.0,74.1,61.87
2016,11,25,8,45,93.0,113.0,2.0,8.5,139.5,86.08,72.7
2016,11,25,9,0,102.0,130.0,2.0,9.0,162.0,97.73,83.04
2016,11,25,9,15,111.5,144.0,2.0,9.0,182.5,107.3,91.52
2016,11,25,9,30,121.0,158.0,2.0,9.0,203.0,116.61,99.67
2016,11,25,9,45,82.0,165.0,2.0,9.5,197.0,131.98,105.81
2016,11,25,10,0,43.0,172.0,2.0,10.0,191.0,141.01,113.3
2016,11,25,10,15,155.5,185.0,2.0,10.5,257.0,168.8,130.88
2016,11,25,10,30,268.0,198.0,2.0,11.0,323.0,209.27,159.48
2016,11,25,10,45,145.0,194.0,2.05,11.5,262.0,195.71,153.76
2016,11,25,11,0,22.0,190.0,2.1,12.0,201.0,169.53,136.48
2016,11,25,11,15,71.0,211.0,2.1,12.0,247.5,204.67,164.36
2016,11,25,11,30,120.0,232.0,2.1,12.0,294.0,247.33,198.59
2016,11,25,11,45,89.0,227.0,2.15,12.5,273.0,236.76,190.56
2016,11,25,12,0,58.0,222.0,2.2,13.0,252.0,224.81,181.2
2016,11,25,12,15,137.5,225.0,2.15,13.0,295.5,274.48,221.69
2016,11,25,12,30,217.0,228.0,2.1,13.0,339.0,325.45,263.12
2016,11,25,12,45,256.5,217.0,2.1,13.0,345.0,352.45,285.51
2016,11,25,13,0,296.0,206.0,2.1,13.0,351.0,374.4,304.14
2016,11,25,13,15,391.5,179.0,2.1,13.0,363.0,412.43,336.17
2016,11,25,13,30,487.0,152.0,2.1,13.0,375.0,461.79,376.85
2016,11,25,13,45,317.0,165.5,2.1,13.0,307.0,373.63,306.55
2016,11,25,14,0,147.0,179.0,2.1,13.0,239.0,281.36,231.19
2016,11,25,14,15,200.0,161.0,2.1,12.5,236.0,299.65,248.41
2016,11,25,14,30,253.0,143.0,2.1,12.0,233.0,328.22,273.41
2016,11,25,14,45,236.0,130.5,2.1,12.0,208.0,307.54,256.67
2016,11,25,15,0,219.0,118.0,2.1,12.0,183.0,285.93,239.0
2016,11,25,15,15,202.5,102.0,2.0,11.5,155.0,259.27,217.02
2016,11,25,15,30,186.0,86.0,1.9,11.0,127.0,231.82,193.69
2016,11,25,15,45,164.5,68.5,1.85,11.0,99.0,198.5,164.3
2016,11,25,16,0,143.0,51.0,1.8,11.0,71.0,164.53,133.44
2016,11,25,16,15,71.5,36.0,1.8,10.5,46.0,95.81,71.15
2016,11,25,16,30,0.0,21.0,1.8,10.0,21.0,22.12,0.0
2016,11,25,16,45,0.0,10.5,1.85,10.0,10.5,9.55,0.0
2016,11,25,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,7.0,2.95,8.0,7.0,6.37,0.0
2016,11,26,7,30,0.0,14.0,2.9,8.0,14.0,12.31,2.55
2016,11,26,7,45,0.0,27.0,2.85,8.5,27.0,23.81,15.09
2016,11,26,8,0,0.0,40.0,2.8,9.0,40.0,34.96,25.65
2016,11,26,8,15,0.0,54.5,2.75,9.0,54.5,47.06,36.95
2016,11,26,8,30,0.0,69.0,2.7,9.0,69.0,59.02,48.02
2016,11,26,8,45,0.0,82.5,2.65,9.0,82.5,70.09,58.17
2016,11,26,9,0,0.0,96.0,2.6,9.0,96.0,81.04,68.08
2016,11,26,9,15,0.0,108.5,2.7,9.0,108.5,91.14,77.11
2016,11,26,9,30,0.0,121.0,2.8,9.0,121.0,101.1,85.93
2016,11,26,9,45,3.5,135.0,2.95,9.0,136.5,112.89,91.92
2016,11,26,10,0,7.0,149.0,3.1,9.0,152.0,125.52,102.31
2016,11,26,10,15,8.5,157.0,3.3,9.0,161.0,133.81,109.09
2016,11,26,10,30,10.0,165.0,3.5,9.0,170.0,142.23,116.01
2016,11,26,10,45,22.5,181.5,3.7,9.5,193.0,160.15,130.33
2016,11,26,11,0,35.0,198.0,3.9,10.0,216.0,178.01,144.67
2016,11,26,11,15,84.5,215.0,4.0,10.0,258.5,211.92,171.89
2016,11,26,11,30,134.0,232.0,4.1,10.0,301.0,251.89,204.56
2016,11,26,11,45,195.0,229.5,4.2,10.0,330.0,283.6,230.75
2016,11,26,12,0,256.0,227.0,4.3,10.0,359.0,322.84,263.58
2016,11,26,12,15,128.0,131.0,4.3,10.0,197.0,182.76,149.64
2016,11,26,12,30,0.0,35.0,4.3,10.0,35.0,30.88,20.98
2016,11,26,12,45,123.0,124.0,4.3,10.0,183.5,184.19,152.5
2016,11,26,13,0,246.0,213.0,4.3,10.0,332.0,352.9,292.91
2016,11,26,13,15,151.5,202.0,4.15,10.0,274.5,289.23,240.07
2016,11,26,13,30,57.0,191.0,4.0,10.0,217.0,219.92,181.98
2016,11,26,13,45,52.0,181.0,3.9,10.0,204.0,210.43,174.46
2016,11,26,14,0,47.0,171.0,3.8,10.0,191.0,200.59,166.5
2016,11,26,14,15,23.5,120.0,3.7,10.0,130.0,132.35,108.8
2016,11,26,14,30,0.0,69.0,3.6,10.0,69.0,61.0,47.34
2016,11,26,14,45,0.0,61.0,3.55,10.0,61.0,53.89,41.28
2016,11,26,15,0,0.0,53.0,3.5,10.0,53.0,46.79,35.14
2016,11,26,15,15,0.0,45.0,3.5,10.0,45.0,39.7,28.94
2016,11,26,15,30,0.0,37.0,3.5,10.0,37.0,32.61,22.67
2016,11,26,15,45,0.0,28.0,3.5,10.0,28.0,24.65,15.59
2016,11,26,16,0,0.0,19.0,3.5,10.0,19.0,16.71,8.51
2016,11,26,16,15,0.0,12.0,3.6,9.5,12.0,10.54,2.75
2016,11,26,16,30,0.0,5.0,3.7,9.0,5.0,4.38,0.0
2016,11,26,16,45,0.0,2.5,3.8,9.0,2.5,2.27,0.0
2016,11,26,17,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,27,7,15,122.5,13.0,3.1,7.5,21.5,11.82,0.0
2016,11,27,7,30,245.0,26.0,3.1,8.0,43.0,21.82,7.81
2016,11,27,7,45,369.5,35.0,3.15,8.5,82.0,28.59,19.13
2016,11,27,8,0,494.0,44.0,3.2,9.0,121.0,35.28,25.88
2016,11,27,8,15,561.5,50.5,3.3,9.0,162.5,39.53,30.12
2016,11,27,8,30,629.0,57.0,3.4,9.0,204.0,43.77,34.2
2016,11,27,8,45,678.0,60.0,3.55,9.5,244.5,45.06,35.42
2016,11,27,9,0,727.0,63.0,3.7,10.0,285.0,50.86,40.62
2016,11,27,9,15,755.5,66.0,3.65,10.0,321.0,52.37,41.97
2016,11,27,9,30,784.0,69.0,3.6,10.0,357.0,53.94,43.33
2016,11,27,9,45,713.5,84.5,3.6,10.5,363.0,83.97,50.96
2016,11,27,10,0,643.0,100.0,3.6,11.0,369.0,129.49,79.4
2016,11,27,10,15,750.5,87.0,3.5,11.0,419.5,173.61,108.33
2016,11,27,10,30,858.0,74.0,3.4,11.0,470.0,221.32,144.73
2016,11,27,10,45,867.0,75.0,3.3,11.5,488.0,266.82,185.85
2016,11,27,11,0,876.0,76.0,3.2,12.0,506.0,311.61,227.06
2016,11,27,11,15,880.5,76.5,3.1,12.0,516.5,355.9,268.21
2016,11,27,11,30,885.0,77.0,3.0,12.0,527.0,395.7,305.17
2016,11,27,11,45,885.0,77.5,2.9,12.5,529.5,431.99,338.05
2016,11,27,12,0,885.0,78.0,2.8,13.0,532.0,466.08,368.26
2016,11,27,12,15,882.0,78.0,2.7,13.0,527.0,495.96,395.06
2016,11,27,12,30,879.0,78.0,2.6,13.0,522.0,524.31,419.96
2016,11,27,12,45,713.5,113.5,2.55,13.0,468.5,500.78,403.85
2016,11,27,13,0,548.0,149.0,2.5,13.0,415.0,462.04,374.9
2016,11,27,13,15,514.5,150.0,2.4,13.0,392.0,459.65,374.41
2016,11,27,13,30,481.0,151.0,2.3,13.0,369.0,454.31,371.1
2016,11,27,13,45,436.5,149.5,2.25,13.0,339.0,437.02,358.26
2016,11,27,14,0,392.0,148.0,2.2,13.0,309.0,417.02,343.03
2016,11,27,14,15,322.5,144.5,2.15,12.5,270.0,366.18,303.33
2016,11,27,14,30,253.0,141.0,2.1,12.0,231.0,324.59,270.11
2016,11,27,14,45,234.0,129.0,2.1,12.0,205.0,303.35,253.18
2016,11,27,15,0,215.0,117.0,2.1,12.0,179.0,281.23,235.02
2016,11,27,15,15,198.0,101.0,2.05,11.5,151.5,254.39,212.88
2016,11,27,15,30,181.0,85.0,2.0,11.0,124.0,226.78,189.38
2016,11,27,15,45,155.0,67.5,1.95,10.5,96.0,190.93,158.07
2016,11,27,16,0,129.0,50.0,1.9,10.0,68.0,154.56,125.35
2016,11,27,16,15,64.5,35.0,1.95,9.5,44.0,90.23,66.37
2016,11,27,16,30,0.0,20.0,2.0,9.0,20.0,20.7,0.0
2016,11,27,16,45,0.0,10.0,2.05,9.0,10.0,9.1,0.0
2016,11,27,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,11,28,7,15,96.5,13.5,3.9,9.0,20.0,12.28,0.0
2016,11,28,7,30,193.0,27.0,4.0,9.0,40.0,21.35,6.18
2016,11,28,7,45,307.5,38.0,4.15,9.5,76.5,31.48,21.38
2016,11,28,8,0,422.0,49.0,4.3,10.0,113.0,39.84,29.75
2016,11,28,8,15,493.5,56.5,4.3,10.0,153.5,44.73,34.63
2016,11,28,8,30,565.0,64.0,4.3,10.0,194.0,49.62,39.31
2016,11,28,8,45,615.5,68.5,4.35,10.0,234.0,51.85,41.47
2016,11,28,9,0,666.0,73.0,4.4,10.0,274.0,54.17,43.61
2016,11,28,9,15,697.0,76.5,4.35,10.0,310.0,55.65,44.93
2016,11,28,9,30,728.0,80.0,4.3,10.0,346.0,57.2,46.27
2016,11,28,9,45,607.0,107.0,4.3,10.5,341.5,95.83,64.48
2016,11,28,10,0,486.0,134.0,4.3,11.0,337.0,139.44,94.48
2016,11,28,10,15,504.0,139.5,4.2,11.0,360.5,174.43,120.22
2016,11,28,10,30,522.0,145.0,4.1,11.0,384.0,210.6,150.24
2016,11,28,10,45,610.5,126.0,4.05,11.5,416.0,245.65,178.07
2016,11,28,11,0,699.0,107.0,4.0,12.0,448.0,284.83,210.88
2016,11,28,11,15,717.0,116.5,3.9,12.0,473.0,332.61,253.7
2016,11,28,11,30,735.0,126.0,3.8,12.0,498.0,380.68,296.31
2016,11,28,11,45,585.5,157.5,3.7,12.0,455.0,379.28,300.97
2016,11,28,12,0,436.0,189.0,3.6,12.0,412.0,368.56,296.32
2016,11,28,12,15,594.5,154.0,3.5,12.0,455.0,429.29,346.44
2016,11,28,12,30,753.0,119.0,3.4,12.0,498.0,500.25,404.53
2016,11,28,12,45,744.0,118.5,3.3,12.5,485.5,519.59,420.97
2016,11,28,13,0,735.0,118.0,3.2,13.0,473.0,536.12,435.0
2016,11,28,13,15,637.0,128.0,3.15,13.0,427.0,509.91,415.87
2016,11,28,13,30,539.0,138.0,3.1,13.0,381.0,473.31,388.15
2016,11,28,13,45,619.5,119.5,3.05,13.0,383.5,518.67,425.97
2016,11,28,14,0,700.0,101.0,3.0,13.0,386.0,558.69,459.02
2016,11,28,14,15,580.5,106.0,2.9,12.5,330.0,498.47,412.38
2016,11,28,14,30,461.0,111.0,2.8,12.0,274.0,430.47,358.84
2016,11,28,14,45,535.0,94.5,2.75,12.0,263.5,465.83,388.72
2016,11,28,15,0,609.0,78.0,2.7,12.0,253.0,494.88,412.41
2016,11,28,15,15,557.5,71.5,2.5,11.5,213.5,454.17,379.03
2016,11,28,15,30,506.0,65.0,2.3,11.0,174.0,411.85,343.45
2016,11,28,15,45,448.5,55.0,2.15,11.0,135.5,361.35,299.29
2016,11,28,16,0,391.0,45.0,2.0,11.0,97.0,310.66,252.97
2016,11,28,16,15,195.5,36.5,2.05,10.0,62.5,188.98,143.02
2016,11,28,16,30,0.0,28.0,2.1,9.0,28.0,37.08,0.0
2016,11,28,16,45,0.0,14.0,2.2,8.5,14.0,12.73,0.0
2016,11,28,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,11,29,7,15,201.0,9.5,2.4,4.5,22.5,8.64,0.0
2016,11,29,7,30,402.0,19.0,2.4,5.0,45.0,16.98,2.66
2016,11,29,7,45,507.5,26.0,2.4,6.0,84.5,22.76,14.06
2016,11,29,8,0,613.0,33.0,2.4,7.0,124.0,28.48,19.94
2016,11,29,8,15,672.0,37.0,2.45,7.0,166.0,31.28,22.86
2016,11,29,8,30,731.0,41.0,2.5,7.0,208.0,34.14,25.68
2016,11,29,8,45,767.5,44.5,2.6,7.5,248.0,40.38,31.44
2016,11,29,9,0,804.0,48.0,2.7,8.0,288.0,43.43,34.19
2016,11,29,9,15,829.0,50.0,2.65,8.5,324.0,45.21,35.73
2016,11,29,9,30,854.0,52.0,2.6,9.0,360.0,46.95,37.19
2016,11,29,9,45,869.5,54.0,2.55,9.5,391.0,71.58,39.84
2016,11,29,10,0,885.0,56.0,2.5,10.0,422.0,120.35,63.28
2016,11,29,10,15,896.5,57.0,2.35,10.0,446.5,168.26,97.69
2016,11,29,10,30,908.0,58.0,2.2,10.0,471.0,216.0,138.0
2016,11,29,10,45,914.0,59.0,2.1,10.5,489.0,262.1,179.66
2016,11,29,11,0,920.0,60.0,2.0,11.0,507.0,307.12,221.19
2016,11,29,11,15,924.0,60.5,1.9,11.0,517.5,349.77,261.07
2016,11,29,11,30,928.0,61.0,1.8,11.0,528.0,390.76,298.97
2016,11,29,11,45,927.0,62.0,1.7,11.5,530.5,428.45,332.84
2016,11,29,12,0,926.0,63.0,1.6,12.0,533.0,463.79,363.8
2016,11,29,12,15,698.0,120.0,1.55,12.0,472.5,446.8,354.99
2016,11,29,12,30,470.0,177.0,1.5,12.0,412.0,410.36,329.17
2016,11,29,12,45,680.0,123.0,1.5,12.5,454.5,488.66,391.94
2016,11,29,13,0,890.0,69.0,1.5,13.0,497.0,564.27,451.47
2016,11,29,13,15,881.5,68.0,1.5,13.0,478.0,579.23,464.41
2016,11,29,13,30,873.0,67.0,1.5,13.0,459.0,591.01,475.2
2016,11,29,13,45,859.0,65.5,1.5,13.0,433.0,595.8,480.5
2016,11,29,14,0,845.0,64.0,1.5,13.0,407.0,601.4,486.12
2016,11,29,14,15,825.5,62.0,1.45,12.5,375.0,596.13,483.92
2016,11,29,14,30,806.0,60.0,1.4,12.0,343.0,587.69,479.06
2016,11,29,14,45,778.5,57.0,1.35,12.0,306.0,570.08,465.91
2016,11,29,15,0,751.0,54.0,1.3,12.0,269.0,549.67,450.04
2016,11,29,15,15,707.5,50.0,1.25,11.5,228.5,515.71,423.56
2016,11,29,15,30,664.0,46.0,1.2,11.0,188.0,479.76,394.16
2016,11,29,15,45,594.5,40.5,1.2,10.5,146.5,425.09,348.39
2016,11,29,16,0,525.0,35.0,1.2,10.0,105.0,369.9,299.42
2016,11,29,16,15,401.0,26.5,1.15,9.5,68.0,290.2,219.17
2016,11,29,16,30,277.0,18.0,1.1,9.0,31.0,191.04,0.0
2016,11,29,16,45,138.5,9.0,1.1,9.0,15.5,79.3,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
