Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,7,15,116.5,11.0,1.15,7.0,18.0,10.01,0.0
2016,11,30,7,30,233.0,22.0,1.1,7.0,36.0,18.32,1.6
2016,11,30,7,45,342.0,32.0,1.05,7.5,72.0,26.13,16.75
2016,11,30,8,0,451.0,42.0,1.0,8.0,108.0,33.75,24.55
2016,11,30,8,15,520.5,49.0,1.1,8.0,148.0,38.46,29.26
2016,11,30,8,30,590.0,56.0,1.2,8.0,188.0,43.13,33.77
2016,11,30,8,45,635.0,60.5,1.35,8.5,227.0,45.6,36.08
2016,11,30,9,0,680.0,65.0,1.5,9.0,266.0,48.11,38.32
2016,11,30,9,15,711.0,68.5,1.6,9.0,301.5,49.79,39.83
2016,11,30,9,30,742.0,72.0,1.7,9.0,337.0,56.49,45.86
2016,11,30,9,45,388.5,117.5,1.8,9.5,257.0,92.7,67.83
2016,11,30,10,0,35.0,163.0,1.9,10.0,177.0,132.54,106.78
2016,11,30,10,15,417.0,124.0,1.9,10.0,312.0,148.28,102.37
2016,11,30,10,30,799.0,85.0,1.9,10.0,447.0,212.69,139.73
2016,11,30,10,45,399.5,119.5,1.95,10.5,300.5,188.04,138.06
2016,11,30,11,0,0.0,154.0,2.0,11.0,154.0,133.45,107.76
2016,11,30,11,15,2.0,160.0,2.05,11.0,161.5,139.93,113.16
2016,11,30,11,30,4.0,166.0,2.1,11.0,169.0,146.64,118.67
2016,11,30,11,45,2.0,161.5,2.2,11.0,163.0,142.93,115.59
2016,11,30,12,0,0.0,157.0,2.3,11.0,157.0,138.9,112.27
2016,11,30,12,15,38.0,187.5,2.4,11.0,206.5,187.64,152.8
2016,11,30,12,30,76.0,218.0,2.5,11.0,256.0,238.26,194.66
2016,11,30,12,45,42.0,192.5,2.6,11.0,213.5,201.04,164.2
2016,11,30,13,0,8.0,167.0,2.7,11.0,171.0,155.62,126.53
2016,11,30,13,15,4.0,139.0,2.65,11.0,141.0,127.89,103.48
2016,11,30,13,30,0.0,111.0,2.6,11.0,111.0,99.68,79.78
2016,11,30,13,45,0.0,104.5,2.6,11.0,104.5,93.95,75.07
2016,11,30,14,0,0.0,98.0,2.6,11.0,98.0,88.21,70.3
2016,11,30,14,15,0.0,90.5,2.5,11.0,90.5,81.47,64.67
2016,11,30,14,30,0.0,83.0,2.4,11.0,83.0,74.73,58.99
2016,11,30,14,45,326.0,76.0,2.35,11.0,169.5,306.55,260.0
2016,11,30,15,0,652.0,69.0,2.3,11.0,256.0,508.48,424.93
2016,11,30,15,15,603.5,64.0,2.15,10.5,216.5,471.55,393.48
2016,11,30,15,30,555.0,59.0,2.0,10.0,177.0,432.93,360.93
2016,11,30,15,45,469.0,52.0,1.95,10.0,136.5,368.66,305.63
2016,11,30,16,0,383.0,45.0,1.9,10.0,96.0,304.46,248.3
2016,11,30,16,15,261.5,32.5,1.9,9.5,61.5,217.6,164.44
2016,11,30,16,30,140.0,20.0,1.9,9.0,27.0,119.07,0.0
2016,11,30,16,45,70.0,10.0,1.9,9.0,13.5,44.95,0.0
2016,11,30,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,170.5,9.5,2.15,4.5,19.5,8.64,0.0
2016,12,1,7,30,341.0,19.0,2.1,5.0,39.0,17.12,0.0
2016,12,1,7,45,459.0,26.5,2.1,5.5,77.5,23.35,14.33
2016,12,1,8,0,577.0,34.0,2.1,6.0,116.0,29.52,20.89
2016,12,1,8,15,641.5,39.0,2.3,6.5,158.5,33.15,24.57
2016,12,1,8,30,706.0,44.0,2.5,7.0,201.0,36.81,28.09
2016,12,1,8,45,747.5,47.5,2.75,7.5,241.5,39.07,30.23
2016,12,1,9,0,789.0,51.0,3.0,8.0,282.0,41.37,32.3
2016,12,1,9,15,816.0,53.5,3.1,8.5,318.5,42.79,33.52
2016,12,1,9,30,843.0,56.0,3.2,9.0,355.0,49.83,39.81
2016,12,1,9,45,856.0,59.5,3.3,9.5,386.0,70.34,41.98
2016,12,1,10,0,869.0,63.0,3.4,10.0,417.0,119.47,64.44
2016,12,1,10,15,881.5,64.0,3.45,10.0,442.5,166.85,97.58
2016,12,1,10,30,894.0,65.0,3.5,10.0,468.0,214.17,137.16
2016,12,1,10,45,903.0,66.0,3.55,10.5,486.0,260.44,178.86
2016,12,1,11,0,912.0,67.0,3.6,11.0,504.0,305.92,221.0
2016,12,1,11,15,916.5,67.5,3.55,11.0,515.0,348.56,261.39
2016,12,1,11,30,921.0,68.0,3.5,11.0,526.0,389.61,300.03
2016,12,1,11,45,922.5,68.0,3.5,11.5,529.5,427.25,334.75
2016,12,1,12,0,924.0,68.0,3.5,12.0,533.0,462.71,366.86
2016,12,1,12,15,922.0,68.0,3.45,12.0,528.5,494.25,395.71
2016,12,1,12,30,920.0,68.0,3.4,12.0,524.0,523.14,421.79
2016,12,1,12,45,914.5,67.5,3.35,12.5,512.0,546.93,442.52
2016,12,1,13,0,909.0,67.0,3.3,13.0,500.0,567.69,460.35
2016,12,1,13,15,899.5,66.0,3.25,13.0,480.5,582.59,474.08
2016,12,1,13,30,890.0,65.0,3.2,13.0,461.0,594.24,484.99
2016,12,1,13,45,874.5,64.0,3.2,13.0,434.5,599.1,490.54
2016,12,1,14,0,859.0,63.0,3.2,13.0,408.0,600.68,493.32
2016,12,1,14,15,839.0,61.0,3.1,12.5,376.0,599.41,494.12
2016,12,1,14,30,819.0,59.0,3.0,12.0,344.0,590.94,489.08
2016,12,1,14,45,789.0,56.0,2.9,12.0,306.5,572.04,474.54
2016,12,1,15,0,759.0,53.0,2.8,12.0,269.0,550.33,457.15
2016,12,1,15,15,715.5,49.0,2.65,11.5,228.5,516.64,429.99
2016,12,1,15,30,672.0,45.0,2.5,11.0,188.0,480.94,399.85
2016,12,1,15,45,600.5,39.5,2.45,10.5,146.0,425.42,352.22
2016,12,1,16,0,529.0,34.0,2.4,10.0,104.0,369.48,301.48
2016,12,1,16,15,403.5,25.5,2.45,9.5,67.0,281.55,213.18
2016,12,1,16,30,278.0,17.0,2.5,9.0,30.0,183.99,0.0
2016,12,1,16,45,139.0,8.5,2.65,8.5,15.0,78.78,0.0
2016,12,1,17,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,4.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,2,7,15,178.0,9.0,3.15,4.5,18.5,8.19,0.0
2016,12,2,7,30,356.0,18.0,3.2,5.0,37.0,16.2,0.0
2016,12,2,7,45,467.5,25.5,3.25,5.5,75.5,22.47,13.4
2016,12,2,8,0,579.0,33.0,3.3,6.0,114.0,28.66,20.05
2016,12,2,8,15,643.0,38.0,3.4,6.5,156.0,32.32,23.77
2016,12,2,8,30,707.0,43.0,3.5,7.0,198.0,36.01,27.33
2016,12,2,8,45,745.5,46.5,3.65,7.5,238.0,38.28,29.48
2016,12,2,9,0,784.0,50.0,3.8,8.0,278.0,40.58,31.57
2016,12,2,9,15,811.0,52.5,3.9,8.5,314.5,42.01,32.81
2016,12,2,9,30,838.0,55.0,4.0,9.0,351.0,49.05,39.1
2016,12,2,9,45,851.0,58.5,4.1,10.0,381.5,67.06,40.7
2016,12,2,10,0,864.0,62.0,4.2,11.0,412.0,115.86,61.98
2016,12,2,10,15,876.5,63.0,4.1,11.0,437.0,162.93,94.35
2016,12,2,10,30,889.0,64.0,4.0,11.0,462.0,209.94,133.33
2016,12,2,10,45,897.0,65.0,3.95,11.5,480.0,255.72,174.42
2016,12,2,11,0,905.0,66.0,3.9,12.0,498.0,300.63,215.95
2016,12,2,11,15,909.5,66.5,3.85,12.0,509.0,342.95,255.98
2016,12,2,11,30,914.0,67.0,3.8,12.0,520.0,383.7,294.33
2016,12,2,11,45,916.0,67.0,3.75,12.5,523.5,421.26,328.9
2016,12,2,12,0,918.0,67.0,3.7,13.0,527.0,456.7,360.91
2016,12,2,12,15,916.0,67.0,3.7,13.0,522.5,488.07,389.7
2016,12,2,12,30,914.0,67.0,3.7,13.0,518.0,516.79,415.77
2016,12,2,12,45,906.5,67.0,3.7,13.0,506.0,539.97,436.97
2016,12,2,13,0,899.0,67.0,3.7,13.0,494.0,560.06,455.3
2016,12,2,13,15,889.5,66.0,3.65,13.0,474.5,574.83,469.03
2016,12,2,13,30,880.0,65.0,3.6,13.0,455.0,586.37,479.94
2016,12,2,13,45,864.0,64.0,3.6,13.0,429.0,590.9,485.25
2016,12,2,14,0,848.0,63.0,3.6,13.0,403.0,596.12,490.77
2016,12,2,14,15,827.5,61.0,3.45,13.0,371.0,590.58,487.31
2016,12,2,14,30,807.0,59.0,3.3,13.0,339.0,581.86,481.05
2016,12,2,14,45,776.5,56.0,3.15,13.0,302.0,562.77,466.22
2016,12,2,15,0,746.0,53.0,3.0,13.0,265.0,540.91,448.57
2016,12,2,15,15,701.5,49.5,2.8,12.0,224.5,507.43,422.21
2016,12,2,15,30,657.0,46.0,2.6,11.0,184.0,471.93,392.78
2016,12,2,15,45,585.5,40.0,2.45,10.5,143.0,416.17,344.66
2016,12,2,16,0,514.0,34.0,2.3,10.0,102.0,360.07,293.65
2016,12,2,16,15,388.5,25.5,2.3,9.5,65.5,280.26,211.35
2016,12,2,16,30,263.0,17.0,2.3,9.0,29.0,180.78,0.0
2016,12,2,16,45,131.5,8.5,2.35,8.5,14.5,74.81,0.0
2016,12,2,17,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,3,7,15,142.0,9.0,1.35,5.5,16.5,8.19,0.0
2016,12,3,7,30,284.0,18.0,1.3,6.0,33.0,14.86,0.0
2016,12,3,7,45,401.5,26.5,1.3,6.5,69.5,21.49,12.36
2016,12,3,8,0,519.0,35.0,1.3,7.0,106.0,30.55,21.65
2016,12,3,8,15,586.0,40.0,1.35,7.5,146.0,34.08,25.27
2016,12,3,8,30,653.0,45.0,1.4,8.0,186.0,37.66,28.75
2016,12,3,8,45,698.5,48.5,1.45,8.5,225.5,39.86,30.83
2016,12,3,9,0,744.0,52.0,1.5,9.0,265.0,42.11,32.87
2016,12,3,9,15,772.5,54.5,1.55,9.5,301.0,43.48,34.04
2016,12,3,9,30,801.0,57.0,1.6,10.0,337.0,44.89,35.22
2016,12,3,9,45,723.0,75.5,1.65,10.5,345.5,69.95,46.35
2016,12,3,10,0,645.0,94.0,1.7,11.0,354.0,113.51,68.44
2016,12,3,10,15,752.5,79.5,1.65,11.0,401.0,154.39,92.5
2016,12,3,10,30,860.0,65.0,1.6,11.0,448.0,203.4,128.38
2016,12,3,10,45,870.0,66.0,1.6,11.5,466.0,248.27,167.97
2016,12,3,11,0,880.0,67.0,1.6,12.0,484.0,292.51,208.14
2016,12,3,11,15,884.5,67.5,1.6,12.0,495.0,333.79,246.57
2016,12,3,11,30,889.0,68.0,1.6,12.0,506.0,373.56,283.37
2016,12,3,11,45,890.5,68.0,1.65,12.5,509.5,410.02,316.49
2016,12,3,12,0,892.0,68.0,1.7,13.0,513.0,444.4,347.16
2016,12,3,12,15,890.5,68.0,1.75,13.0,509.0,475.2,374.99
2016,12,3,12,30,889.0,68.0,1.8,13.0,505.0,503.46,400.27
2016,12,3,12,45,884.0,67.5,1.85,13.5,494.0,526.78,420.49
2016,12,3,13,0,879.0,67.0,1.9,14.0,483.0,547.2,438.02
2016,12,3,13,15,871.0,66.0,1.85,14.0,464.5,562.46,451.6
2016,12,3,13,30,863.0,65.0,1.8,14.0,446.0,574.61,462.52
2016,12,3,13,45,847.5,64.0,1.8,14.5,420.5,579.28,466.9
2016,12,3,14,0,832.0,63.0,1.8,15.0,395.0,584.68,471.5
2016,12,3,14,15,812.5,61.0,1.7,14.5,364.0,579.74,469.3
2016,12,3,14,30,793.0,59.0,1.6,14.0,333.0,571.68,464.43
2016,12,3,14,45,760.5,56.5,1.55,14.0,296.5,552.08,449.72
2016,12,3,15,0,728.0,54.0,1.5,14.0,260.0,529.74,432.32
2016,12,3,15,15,684.0,50.0,1.45,13.5,220.5,496.2,406.1
2016,12,3,15,30,640.0,46.0,1.4,13.0,181.0,460.7,377.0
2016,12,3,15,45,562.5,41.0,1.35,12.5,140.0,402.82,328.47
2016,12,3,16,0,485.0,36.0,1.3,12.0,99.0,351.75,282.48
2016,12,3,16,15,360.5,26.5,1.35,11.5,63.5,265.53,197.26
2016,12,3,16,30,236.0,17.0,1.4,11.0,28.0,165.98,0.0
2016,12,3,16,45,118.0,8.5,1.5,10.5,14.0,67.81,0.0
2016,12,3,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,7,15,117.0,9.0,0.85,6.5,15.0,8.19,0.0
2016,12,4,7,30,234.0,18.0,0.9,7.0,30.0,14.9,0.0
2016,12,4,7,45,356.5,27.5,0.95,7.5,65.5,22.42,12.88
2016,12,4,8,0,479.0,37.0,1.0,8.0,101.0,29.76,20.82
2016,12,4,8,15,550.0,43.0,1.05,8.0,141.5,33.78,24.93
2016,12,4,8,30,621.0,49.0,1.1,8.0,182.0,41.29,32.04
2016,12,4,8,45,666.5,53.5,1.15,8.5,221.0,44.22,34.8
2016,12,4,9,0,712.0,58.0,1.2,9.0,260.0,47.17,37.47
2016,12,4,9,15,741.5,61.0,1.2,9.5,296.0,48.78,38.85
2016,12,4,9,30,771.0,64.0,1.2,10.0,332.0,50.44,40.24
2016,12,4,9,45,770.0,71.5,1.25,10.5,359.5,65.53,43.53
2016,12,4,10,0,769.0,79.0,1.3,11.0,387.0,113.2,64.32
2016,12,4,10,15,654.0,106.5,1.3,11.0,380.0,158.28,100.16
2016,12,4,10,30,539.0,134.0,1.3,11.0,373.0,195.28,135.49
2016,12,4,10,45,681.5,109.0,1.3,11.5,423.0,235.49,164.49
2016,12,4,11,0,824.0,84.0,1.3,12.0,473.0,287.72,205.47
2016,12,4,11,15,829.0,85.0,1.35,12.0,484.0,328.22,242.81
2016,12,4,11,30,834.0,86.0,1.4,12.0,495.0,367.42,278.82
2016,12,4,11,45,837.5,85.0,1.45,12.0,498.5,402.68,311.2
2016,12,4,12,0,841.0,84.0,1.5,12.0,502.0,436.1,341.52
2016,12,4,12,15,614.5,137.0,1.65,12.0,441.5,415.64,330.75
2016,12,4,12,30,388.0,190.0,1.8,12.0,381.0,370.7,298.64
2016,12,4,12,45,335.5,194.5,1.95,12.5,356.5,363.39,294.28
2016,12,4,13,0,283.0,199.0,2.1,13.0,332.0,352.64,286.46
2016,12,4,13,15,360.0,177.0,2.2,13.0,340.0,383.27,312.79
2016,12,4,13,30,437.0,155.0,2.3,13.0,348.0,424.26,347.11
2016,12,4,13,45,443.5,144.0,2.4,13.0,330.0,427.34,350.89
2016,12,4,14,0,450.0,133.0,2.5,13.0,312.0,428.61,353.36
2016,12,4,14,15,526.5,115.5,2.45,12.5,309.0,463.19,383.17
2016,12,4,14,30,603.0,98.0,2.4,12.0,306.0,501.04,415.02
2016,12,4,14,45,581.5,90.0,2.35,12.0,273.0,482.58,400.54
2016,12,4,15,0,560.0,82.0,2.3,12.0,240.0,461.71,383.91
2016,12,4,15,15,507.5,75.0,2.25,11.5,202.0,420.91,350.95
2016,12,4,15,30,455.0,68.0,2.2,11.0,164.0,378.47,315.46
2016,12,4,15,45,394.5,57.0,2.15,11.0,127.0,326.6,270.29
2016,12,4,16,0,334.0,46.0,2.1,11.0,90.0,276.03,224.21
2016,12,4,16,15,167.0,35.0,2.15,10.5,57.0,169.54,125.61
2016,12,4,16,30,0.0,24.0,2.2,10.0,24.0,29.03,0.0
2016,12,4,16,45,0.0,12.0,2.3,10.0,12.0,10.91,0.0
2016,12,4,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,2.0,6.0,6.0,5.46,0.0
2016,12,5,7,30,0.0,12.0,2.0,6.0,12.0,10.56,0.0
2016,12,5,7,45,0.0,27.0,2.0,6.5,27.0,23.42,13.48
2016,12,5,8,0,0.0,42.0,2.0,7.0,42.0,35.87,26.24
2016,12,5,8,15,3.0,58.5,2.0,7.0,59.0,49.3,38.97
2016,12,5,8,30,6.0,75.0,2.0,7.0,76.0,62.57,51.43
2016,12,5,8,45,11.5,90.0,2.0,7.5,93.0,74.65,62.54
2016,12,5,9,0,17.0,105.0,2.0,8.0,110.0,86.6,73.33
2016,12,5,9,15,21.5,118.5,1.95,8.0,125.5,97.36,83.02
2016,12,5,9,30,26.0,132.0,1.9,8.0,141.0,103.61,88.54
2016,12,5,9,45,37.0,147.0,1.9,8.5,161.0,115.04,93.74
2016,12,5,10,0,48.0,162.0,1.9,9.0,181.0,131.09,105.67
2016,12,5,10,15,149.0,174.0,1.9,9.0,238.5,153.77,119.69
2016,12,5,10,30,250.0,186.0,1.9,9.0,296.0,187.86,143.42
2016,12,5,10,45,188.0,198.0,1.9,9.0,282.5,201.69,158.17
2016,12,5,11,0,126.0,210.0,1.9,9.0,269.0,207.6,166.15
2016,12,5,11,15,202.0,209.5,1.85,9.0,307.0,239.39,190.97
2016,12,5,11,30,278.0,209.0,1.8,9.0,345.0,278.24,222.25
2016,12,5,11,45,226.0,216.0,1.8,9.0,327.0,277.63,224.03
2016,12,5,12,0,174.0,223.0,1.8,9.0,309.0,274.31,223.05
2016,12,5,12,15,182.0,221.0,1.75,9.0,310.5,285.87,233.29
2016,12,5,12,30,190.0,219.0,1.7,9.0,312.0,297.36,243.39
2016,12,5,12,45,202.0,212.5,1.7,9.0,309.5,306.41,251.61
2016,12,5,13,0,214.0,206.0,1.7,9.0,307.0,315.27,259.7
2016,12,5,13,15,204.5,198.5,1.6,9.0,292.0,311.01,256.84
2016,12,5,13,30,195.0,191.0,1.5,9.0,277.0,305.58,253.0
2016,12,5,13,45,169.0,181.0,1.45,9.0,252.5,286.75,238.06
2016,12,5,14,0,143.0,171.0,1.4,9.0,228.0,266.52,221.79
2016,12,5,14,15,131.5,160.0,1.4,9.0,209.0,252.82,210.97
2016,12,5,14,30,120.0,149.0,1.4,9.0,190.0,238.5,199.41
2016,12,5,14,45,117.0,133.0,1.4,9.0,169.5,222.59,186.51
2016,12,5,15,0,114.0,117.0,1.4,9.0,149.0,205.96,172.71
2016,12,5,15,15,102.5,100.0,1.45,8.5,125.5,182.13,152.66
2016,12,5,15,30,91.0,83.0,1.5,8.0,102.0,157.68,131.53
2016,12,5,15,45,77.0,65.5,1.55,8.0,79.0,130.39,107.16
2016,12,5,16,0,63.0,48.0,1.6,8.0,56.0,102.34,81.53
2016,12,5,16,15,31.5,31.5,1.6,8.0,35.5,56.06,38.48
2016,12,5,16,30,0.0,15.0,1.6,8.0,15.0,13.28,0.0
2016,12,5,16,45,0.0,7.5,1.65,8.0,7.5,6.82,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,6,7,15,131.0,8.5,2.3,2.5,14.0,7.73,0.0
2016,12,6,7,30,262.0,17.0,2.3,3.0,28.0,14.15,0.0
2016,12,6,7,45,388.0,26.0,2.35,4.0,64.5,21.27,11.61
2016,12,6,8,0,514.0,35.0,2.4,5.0,101.0,30.85,21.92
2016,12,6,8,15,585.5,40.5,2.45,5.5,142.0,34.82,26.06
2016,12,6,8,30,657.0,46.0,2.5,6.0,183.0,38.84,29.99
2016,12,6,8,45,561.5,65.0,2.6,6.5,199.0,49.72,40.06
2016,12,6,9,0,466.0,84.0,2.7,7.0,215.0,61.81,51.1
2016,12,6,9,15,488.5,91.5,2.75,7.5,244.5,66.45,55.23
2016,12,6,9,30,511.0,99.0,2.8,8.0,274.0,71.01,59.22
2016,12,6,9,45,516.5,108.5,2.9,8.5,299.5,80.93,67.99
2016,12,6,10,0,522.0,118.0,3.0,9.0,325.0,118.26,78.9
2016,12,6,10,15,649.5,96.0,3.0,9.0,369.5,145.64,91.02
2016,12,6,10,30,777.0,74.0,3.0,9.0,414.0,186.36,118.93
2016,12,6,10,45,831.5,72.0,3.05,9.5,449.5,234.7,159.65
2016,12,6,11,0,886.0,70.0,3.1,10.0,485.0,289.65,207.54
2016,12,6,11,15,891.0,71.0,3.1,10.0,496.5,331.9,247.49
2016,12,6,11,30,896.0,72.0,3.1,10.0,508.0,372.7,286.0
2016,12,6,11,45,892.5,73.5,3.15,10.5,511.0,409.16,320.04
2016,12,6,12,0,889.0,75.0,3.2,11.0,514.0,443.25,351.33
2016,12,6,12,15,887.5,75.0,3.25,11.0,510.0,474.26,380.07
2016,12,6,12,30,886.0,75.0,3.3,11.0,506.0,502.76,406.2
2016,12,6,12,45,881.5,74.0,3.35,11.0,495.0,526.11,427.79
2016,12,6,13,0,877.0,73.0,3.4,11.0,484.0,548.6,448.23
2016,12,6,13,15,867.5,72.0,3.45,10.5,465.0,563.93,463.57
2016,12,6,13,30,858.0,71.0,3.5,10.0,446.0,576.06,476.16
2016,12,6,13,45,842.5,69.5,3.6,10.0,421.0,580.96,482.09
2016,12,6,14,0,827.0,68.0,3.7,10.0,396.0,582.56,485.19
2016,12,6,14,15,806.5,65.5,3.65,10.0,364.5,576.79,481.8
2016,12,6,14,30,786.0,63.0,3.6,10.0,333.0,567.87,475.58
2016,12,6,14,45,755.5,60.0,3.6,10.0,297.0,549.28,461.29
2016,12,6,15,0,725.0,57.0,3.6,10.0,261.0,527.9,444.11
2016,12,6,15,15,679.0,53.0,3.45,9.5,221.0,493.51,415.89
2016,12,6,15,30,633.0,49.0,3.3,9.0,181.0,457.05,384.63
2016,12,6,15,45,562.5,43.0,3.15,8.5,140.5,408.54,341.61
2016,12,6,16,0,492.0,37.0,3.0,8.0,100.0,355.11,292.05
2016,12,6,16,15,362.5,27.5,2.9,7.5,64.0,266.52,201.77
2016,12,6,16,30,233.0,18.0,2.8,7.0,28.0,164.51,0.0
2016,12,6,16,45,116.5,9.0,2.7,6.5,14.0,67.24,0.0
2016,12,6,17,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.5,1.9,3.0,7.5,6.82,0.0
2016,12,7,7,30,0.0,15.0,1.9,3.0,15.0,13.64,0.0
2016,12,7,7,45,49.0,30.0,1.9,3.5,36.5,24.81,14.16
2016,12,7,8,0,98.0,45.0,1.9,4.0,58.0,35.58,26.19
2016,12,7,8,15,113.0,62.0,1.95,4.0,82.0,49.57,39.61
2016,12,7,8,30,128.0,79.0,2.0,4.0,106.0,62.17,51.61
2016,12,7,8,45,137.0,95.5,2.05,4.0,129.0,74.12,62.86
2016,12,7,9,0,146.0,112.0,2.1,4.0,152.0,85.76,73.66
2016,12,7,9,15,152.5,126.5,2.05,4.5,173.5,95.87,82.76
2016,12,7,9,30,159.0,141.0,2.0,5.0,195.0,105.7,91.46
2016,12,7,9,45,186.5,153.0,2.0,5.5,222.0,115.11,99.66
2016,12,7,10,0,214.0,165.0,2.0,6.0,249.0,138.63,107.92
2016,12,7,10,15,187.5,178.0,2.0,6.0,255.0,159.51,124.32
2016,12,7,10,30,161.0,191.0,2.0,6.0,261.0,177.84,140.58
2016,12,7,10,45,169.5,199.0,2.05,6.5,275.5,197.28,156.73
2016,12,7,11,0,178.0,207.0,2.1,7.0,290.0,217.3,173.7
2016,12,7,11,15,104.0,199.5,2.2,7.0,248.5,201.15,163.43
2016,12,7,11,30,30.0,192.0,2.3,7.0,207.0,177.15,145.62
2016,12,7,11,45,15.0,117.0,2.45,7.5,124.5,108.84,88.1
2016,12,7,12,0,0.0,42.0,2.6,8.0,42.0,37.07,26.6
2016,12,7,12,15,15.0,117.0,2.7,8.0,124.5,110.35,89.62
2016,12,7,12,30,30.0,192.0,2.8,8.0,207.0,190.38,157.24
2016,12,7,12,45,15.0,148.5,2.95,8.0,156.0,140.6,115.33
2016,12,7,13,0,0.0,105.0,3.1,8.0,105.0,93.52,75.3
2016,12,7,13,15,56.5,148.0,3.15,8.0,173.0,170.4,141.62
2016,12,7,13,30,113.0,191.0,3.2,8.0,241.0,258.34,216.18
2016,12,7,13,45,56.5,147.5,3.25,8.0,172.5,175.78,146.49
2016,12,7,14,0,0.0,104.0,3.3,8.0,104.0,94.12,76.18
2016,12,7,14,15,0.0,95.5,3.3,8.0,95.5,86.49,69.79
2016,12,7,14,30,0.0,87.0,3.3,8.0,87.0,78.83,63.26
2016,12,7,14,45,0.0,77.5,3.35,8.0,77.5,70.13,55.76
2016,12,7,15,0,0.0,68.0,3.4,8.0,68.0,61.39,48.15
2016,12,7,15,15,0.0,57.5,3.3,7.5,57.5,51.56,39.58
2016,12,7,15,30,0.0,47.0,3.2,7.0,47.0,41.65,30.82
2016,12,7,15,45,0.0,36.5,3.15,7.0,36.5,32.2,22.3
2016,12,7,16,0,0.0,26.0,3.1,7.0,26.0,22.91,13.87
2016,12,7,16,15,0.0,16.5,3.05,6.5,16.5,14.52,5.76
2016,12,7,16,30,0.0,7.0,3.0,6.0,7.0,6.14,0.0
2016,12,7,16,45,0.0,3.5,2.95,6.0,3.5,3.18,0.0
2016,12,7,17,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,0.5,3.2,10.0,0.5,0.45,0.0
2016,12,8,7,30,0.0,1.0,3.2,10.0,1.0,0.91,0.0
2016,12,8,7,45,0.0,3.5,3.2,10.5,3.5,3.07,0.0
2016,12,8,8,0,0.0,6.0,3.2,11.0,6.0,5.26,0.0
2016,12,8,8,15,0.0,9.0,3.15,11.0,9.0,7.9,1.4
2016,12,8,8,30,0.0,12.0,3.1,11.0,12.0,10.54,3.86
2016,12,8,8,45,0.0,14.5,3.05,11.5,14.5,12.74,5.89
2016,12,8,9,0,0.0,17.0,3.0,12.0,17.0,14.94,7.89
2016,12,8,9,15,0.0,19.5,2.9,12.0,19.5,17.15,9.9
2016,12,8,9,30,0.0,22.0,2.8,12.0,22.0,19.36,11.89
2016,12,8,9,45,0.0,77.0,2.75,12.0,77.0,67.59,55.23
2016,12,8,10,0,0.0,132.0,2.7,12.0,132.0,110.79,89.25
2016,12,8,10,15,4.0,143.0,2.65,12.0,145.0,121.07,97.55
2016,12,8,10,30,8.0,154.0,2.6,12.0,158.0,131.82,106.24
2016,12,8,10,45,4.0,151.5,2.55,12.5,153.5,130.73,105.16
2016,12,8,11,0,0.0,149.0,2.5,13.0,149.0,128.9,103.49
2016,12,8,11,15,0.0,126.0,2.45,13.0,126.0,110.34,87.91
2016,12,8,11,30,0.0,103.0,2.4,13.0,103.0,90.88,71.57
2016,12,8,11,45,0.0,104.0,2.35,13.0,104.0,91.89,72.41
2016,12,8,12,0,0.0,105.0,2.3,13.0,105.0,92.91,73.25
2016,12,8,12,15,0.0,101.5,2.25,13.0,101.5,89.92,70.75
2016,12,8,12,30,0.0,98.0,2.2,13.0,98.0,86.89,68.22
2016,12,8,12,45,0.0,110.5,2.2,13.0,110.5,98.32,77.87
2016,12,8,13,0,0.0,123.0,2.2,13.0,123.0,110.09,87.79
2016,12,8,13,15,0.0,84.5,2.15,13.0,84.5,74.88,58.22
2016,12,8,13,30,0.0,46.0,2.1,13.0,46.0,40.6,29.18
2016,12,8,13,45,0.0,86.0,2.1,13.0,86.0,76.5,59.83
2016,12,8,14,0,0.0,126.0,2.1,13.0,126.0,115.96,93.21
2016,12,8,14,15,0.0,116.0,2.05,13.0,116.0,107.16,85.87
2016,12,8,14,30,0.0,106.0,2.0,13.0,106.0,98.34,78.53
2016,12,8,14,45,0.0,94.0,1.95,13.0,94.0,87.36,69.3
2016,12,8,15,0,0.0,82.0,1.9,13.0,82.0,76.31,59.9
2016,12,8,15,15,0.0,69.5,1.8,12.5,69.5,64.6,49.94
2016,12,8,15,30,0.0,57.0,1.7,12.0,57.0,52.77,39.7
2016,12,8,15,45,0.0,44.0,1.65,12.0,44.0,40.16,28.59
2016,12,8,16,0,0.0,31.0,1.6,12.0,31.0,27.34,17.26
2016,12,8,16,15,0.0,19.5,1.55,11.5,19.5,17.17,7.64
2016,12,8,16,30,0.0,8.0,1.5,11.0,8.0,7.02,0.0
2016,12,8,16,45,0.0,4.0,1.45,11.0,4.0,3.64,0.0
2016,12,8,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,9,7,15,95.0,7.5,1.3,10.5,11.0,6.82,0.0
2016,12,9,7,30,190.0,15.0,1.3,11.0,22.0,13.64,0.0
2016,12,9,7,45,326.0,24.0,1.35,11.5,55.5,19.58,8.89
2016,12,9,8,0,462.0,33.0,1.4,12.0,89.0,26.58,17.41
2016,12,9,8,15,535.5,39.0,1.5,12.0,128.0,33.51,24.11
2016,12,9,8,30,609.0,45.0,1.6,12.0,167.0,37.99,28.45
2016,12,9,8,45,659.0,48.5,1.7,12.5,206.0,40.13,30.5
2016,12,9,9,0,709.0,52.0,1.8,13.0,245.0,42.35,32.51
2016,12,9,9,15,386.5,94.0,1.85,13.0,201.5,67.88,55.35
2016,12,9,9,30,64.0,136.0,1.9,13.0,158.0,105.85,88.93
2016,12,9,9,45,116.5,151.0,2.0,13.5,194.5,112.17,94.14
2016,12,9,10,0,169.0,166.0,2.1,14.0,231.0,135.18,103.65
2016,12,9,10,15,119.5,174.5,2.15,14.0,222.0,148.61,114.7
2016,12,9,10,30,70.0,183.0,2.2,14.0,213.0,159.45,125.45
2016,12,9,10,45,58.5,187.0,2.3,14.5,213.0,166.62,131.67
2016,12,9,11,0,47.0,191.0,2.4,15.0,213.0,172.45,136.81
2016,12,9,11,15,75.0,202.5,2.4,15.0,238.5,194.46,154.18
2016,12,9,11,30,103.0,214.0,2.4,15.0,264.0,219.04,173.89
2016,12,9,11,45,65.5,203.0,2.4,15.0,235.0,202.8,161.84
2016,12,9,12,0,28.0,192.0,2.4,15.0,206.0,180.74,144.64
2016,12,9,12,15,45.0,199.0,2.35,15.0,221.0,199.86,160.35
2016,12,9,12,30,62.0,206.0,2.3,15.0,236.0,218.25,175.47
2016,12,9,12,45,147.0,204.0,2.25,15.0,273.0,268.83,216.85
2016,12,9,13,0,232.0,202.0,2.2,15.0,310.0,318.58,257.52
2016,12,9,13,15,229.0,194.5,2.15,14.5,298.0,318.3,258.41
2016,12,9,13,30,226.0,187.0,2.1,14.0,286.0,317.02,258.64
2016,12,9,13,45,227.5,175.5,2.05,14.0,270.0,322.12,263.45
2016,12,9,14,0,229.0,164.0,2.0,14.0,254.0,317.7,260.62
2016,12,9,14,15,223.0,151.5,1.85,14.0,233.5,306.59,252.12
2016,12,9,14,30,217.0,139.0,1.7,14.0,213.0,294.31,242.54
2016,12,9,14,45,211.5,124.0,1.55,14.0,190.0,278.19,229.67
2016,12,9,15,0,206.0,109.0,1.4,14.0,167.0,260.91,215.55
2016,12,9,15,15,388.0,79.0,1.3,13.5,167.0,347.56,287.57
2016,12,9,15,30,570.0,49.0,1.2,13.0,167.0,422.62,346.66
2016,12,9,15,45,502.0,42.5,1.1,13.0,129.5,371.12,301.62
2016,12,9,16,0,434.0,36.0,1.0,13.0,92.0,319.82,255.43
2016,12,9,16,15,314.5,26.5,1.0,12.5,59.0,238.19,175.65
2016,12,9,16,30,195.0,17.0,1.0,12.0,26.0,143.25,0.0
2016,12,9,16,45,97.5,8.5,1.05,12.0,13.0,57.0,0.0
2016,12,9,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.65,13.0,1.5,1.36,0.0
2016,12,10,7,30,0.0,3.0,3.6,13.0,3.0,2.73,0.0
2016,12,10,7,45,0.0,9.0,3.6,13.0,9.0,7.9,0.0
2016,12,10,8,0,0.0,15.0,3.6,13.0,15.0,13.18,5.7
